Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,76.5,6.5,0.95,5.0,8.5,0.0,0.0
2016,1,1,7,30,153.0,13.0,1.0,5.0,17.0,55.7,0.0
2016,1,1,7,45,294.5,24.0,1.05,5.5,51.0,137.34,80.99
2016,1,1,8,0,436.0,35.0,1.1,6.0,85.0,217.05,167.16
2016,1,1,8,15,517.5,42.5,1.25,6.5,126.5,276.11,221.85
2016,1,1,8,30,599.0,50.0,1.4,7.0,168.0,340.49,279.05
2016,1,1,8,45,305.0,75.0,1.6,7.5,135.5,246.72,205.55
2016,1,1,9,0,11.0,100.0,1.8,8.0,103.0,108.44,88.27
2016,1,1,9,15,15.0,114.0,1.95,8.0,119.0,124.93,102.78
2016,1,1,9,30,19.0,128.0,2.1,8.0,135.0,141.66,117.04
2016,1,1,9,45,9.5,114.0,2.25,8.5,117.5,119.55,97.74
2016,1,1,10,0,0.0,100.0,2.4,9.0,100.0,98.31,79.16
2016,1,1,10,15,60.5,147.5,2.4,9.0,174.5,192.6,160.13
2016,1,1,10,30,121.0,195.0,2.4,9.0,249.0,293.39,244.06
2016,1,1,10,45,119.5,205.5,2.4,9.5,261.0,304.06,251.56
2016,1,1,11,0,118.0,216.0,2.4,10.0,273.0,314.28,258.97
2016,1,1,11,15,118.5,222.5,2.4,10.0,280.5,320.82,263.95
2016,1,1,11,30,119.0,229.0,2.4,10.0,288.0,326.98,268.63
2016,1,1,11,45,120.0,231.5,2.4,10.5,292.0,328.56,269.21
2016,1,1,12,0,121.0,234.0,2.4,11.0,296.0,329.75,269.53
2016,1,1,12,15,121.0,233.0,2.35,11.0,295.0,326.03,266.37
2016,1,1,12,30,121.0,232.0,2.3,11.0,294.0,321.96,262.97
2016,1,1,12,45,120.0,228.0,2.3,11.0,288.5,313.66,256.26
2016,1,1,13,0,119.0,224.0,2.3,11.0,283.0,305.08,249.34
2016,1,1,13,15,118.5,216.5,2.25,11.0,273.5,292.79,239.38
2016,1,1,13,30,118.0,209.0,2.2,11.0,264.0,280.26,229.2
2016,1,1,13,45,118.0,198.5,2.15,11.0,251.5,264.62,216.43
2016,1,1,14,0,118.0,188.0,2.1,11.0,239.0,248.77,203.38
2016,1,1,14,15,116.0,175.0,2.0,11.0,222.0,229.25,187.14
2016,1,1,14,30,114.0,162.0,1.9,11.0,205.0,209.72,170.72
2016,1,1,14,45,111.5,146.5,1.8,11.0,185.5,187.51,151.88
2016,1,1,15,0,109.0,131.0,1.7,11.0,166.0,165.43,132.89
2016,1,1,15,15,103.0,114.5,1.45,10.5,143.5,141.54,112.42
2016,1,1,15,30,97.0,98.0,1.2,10.0,121.0,118.18,92.17
2016,1,1,15,45,85.5,80.5,0.95,9.5,98.0,93.45,70.89
2016,1,1,16,0,74.0,63.0,0.7,9.0,75.0,69.94,50.78
2016,1,1,16,15,53.0,45.5,0.65,8.5,53.0,46.99,31.81
2016,1,1,16,30,32.0,28.0,0.6,8.0,31.0,26.51,13.71
2016,1,1,16,45,16.0,14.0,0.55,8.0,15.5,13.76,0.0
2016,1,1,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,6.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,7.0,12.0,11.8,0.0
2016,1,2,7,45,89.5,26.0,1.55,7.5,36.0,66.88,37.18
2016,1,2,8,0,179.0,40.0,1.7,8.0,60.0,128.14,98.05
2016,1,2,8,15,207.5,56.0,1.95,8.5,89.5,157.92,126.56
2016,1,2,8,30,236.0,72.0,2.2,9.0,119.0,196.16,161.04
2016,1,2,8,45,256.5,87.0,2.45,9.5,148.5,230.7,191.78
2016,1,2,9,0,277.0,102.0,2.7,10.0,178.0,265.94,222.38
2016,1,2,9,15,291.5,115.0,2.85,10.5,205.0,295.94,247.85
2016,1,2,9,30,306.0,128.0,3.0,11.0,232.0,325.91,272.72
2016,1,2,9,45,226.5,149.5,3.15,11.5,231.0,309.7,257.97
2016,1,2,10,0,147.0,171.0,3.3,12.0,230.0,281.43,233.03
2016,1,2,10,15,223.5,176.5,3.35,12.0,272.5,344.68,285.84
2016,1,2,10,30,300.0,182.0,3.4,12.0,315.0,402.25,333.14
2016,1,2,10,45,150.0,153.5,3.45,12.5,220.0,264.8,218.75
2016,1,2,11,0,0.0,125.0,3.5,13.0,125.0,122.92,97.9
2016,1,2,11,15,2.5,147.0,3.55,13.0,148.5,147.12,118.14
2016,1,2,11,30,5.0,169.0,3.6,13.0,172.0,171.42,138.13
2016,1,2,11,45,129.5,197.5,3.65,13.0,264.0,297.16,243.74
2016,1,2,12,0,254.0,226.0,3.7,13.0,356.0,415.63,340.17
2016,1,2,12,15,269.0,223.5,3.7,13.0,361.0,418.41,341.97
2016,1,2,12,30,284.0,221.0,3.7,13.0,366.0,419.92,343.2
2016,1,2,12,45,280.0,218.0,3.7,13.5,359.0,407.73,332.62
2016,1,2,13,0,276.0,215.0,3.7,14.0,352.0,394.79,321.48
2016,1,2,13,15,275.0,208.0,3.65,14.0,340.5,378.64,308.36
2016,1,2,13,30,274.0,201.0,3.6,14.0,329.0,361.75,294.53
2016,1,2,13,45,548.0,136.5,3.55,14.0,376.5,430.75,350.94
2016,1,2,14,0,822.0,72.0,3.5,14.0,424.0,478.27,387.14
2016,1,2,14,15,803.5,69.5,3.25,13.5,394.0,436.83,351.47
2016,1,2,14,30,785.0,67.0,3.0,13.0,364.0,394.69,314.78
2016,1,2,14,45,759.0,64.5,2.8,13.0,329.0,349.33,274.26
2016,1,2,15,0,733.0,62.0,2.6,13.0,294.0,304.44,233.45
2016,1,2,15,15,694.5,58.0,2.25,12.5,255.0,255.31,189.28
2016,1,2,15,30,656.0,54.0,1.9,12.0,216.0,208.45,146.94
2016,1,2,15,45,597.0,48.5,1.55,11.5,174.5,158.28,103.43
2016,1,2,16,0,538.0,43.0,1.2,11.0,133.0,113.67,66.66
2016,1,2,16,15,441.0,34.5,1.15,10.5,94.0,68.4,34.36
2016,1,2,16,30,344.0,26.0,1.1,10.0,55.0,32.75,12.81
2016,1,2,16,45,172.0,13.0,1.05,9.5,27.5,12.78,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,9.5,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,10.0,10.0,9.83,0.0
2016,1,3,7,45,48.0,25.5,3.7,10.5,31.0,48.04,24.88
2016,1,3,8,0,96.0,41.0,3.9,11.0,52.0,92.4,69.08
2016,1,3,8,15,119.0,58.5,3.95,11.0,78.5,125.38,99.23
2016,1,3,8,30,142.0,76.0,4.0,11.0,105.0,159.59,129.88
2016,1,3,8,45,157.5,93.0,4.1,11.5,131.5,184.29,151.93
2016,1,3,9,0,173.0,110.0,4.2,12.0,158.0,215.72,179.07
2016,1,3,9,15,186.0,124.5,4.25,12.0,182.5,243.12,202.65
2016,1,3,9,30,199.0,139.0,4.3,12.0,207.0,270.77,226.05
2016,1,3,9,45,214.5,152.5,4.4,12.5,232.5,306.2,255.04
2016,1,3,10,0,230.0,166.0,4.5,13.0,258.0,334.37,277.72
2016,1,3,10,15,332.5,162.5,4.55,13.0,305.0,397.82,330.89
2016,1,3,10,30,435.0,159.0,4.6,13.0,352.0,471.98,391.66
2016,1,3,10,45,384.0,177.5,4.65,13.5,354.0,454.59,375.72
2016,1,3,11,0,333.0,196.0,4.7,14.0,356.0,442.93,364.44
2016,1,3,11,15,249.5,212.5,4.75,14.0,334.5,405.18,332.39
2016,1,3,11,30,166.0,229.0,4.8,14.0,313.0,358.83,293.34
2016,1,3,11,45,258.5,220.0,4.9,14.5,352.0,415.69,340.18
2016,1,3,12,0,351.0,211.0,5.0,15.0,391.0,463.74,379.12
2016,1,3,12,15,284.5,220.5,5.05,15.0,366.5,425.66,347.33
2016,1,3,12,30,218.0,230.0,5.1,15.0,342.0,382.02,311.32
2016,1,3,12,45,109.0,145.0,5.2,15.0,201.0,218.26,177.84
2016,1,3,13,0,0.0,60.0,5.3,15.0,60.0,58.0,43.18
2016,1,3,13,15,56.5,134.5,5.15,15.0,161.5,166.84,134.88
2016,1,3,13,30,113.0,209.0,5.0,15.0,263.0,277.95,226.01
2016,1,3,13,45,89.5,195.5,4.9,15.0,237.0,243.37,197.36
2016,1,3,14,0,66.0,182.0,4.8,15.0,211.0,214.44,173.54
2016,1,3,14,15,33.0,152.5,4.4,14.5,167.0,166.47,134.21
2016,1,3,14,30,0.0,123.0,4.0,14.0,123.0,119.79,95.76
2016,1,3,14,45,0.0,111.0,3.6,14.0,111.0,107.86,85.93
2016,1,3,15,0,0.0,99.0,3.2,14.0,99.0,96.0,76.04
2016,1,3,15,15,0.0,85.5,2.85,13.5,85.5,82.73,64.99
2016,1,3,15,30,0.0,72.0,2.5,13.0,72.0,69.54,53.83
2016,1,3,15,45,0.0,58.0,2.2,13.0,58.0,55.93,42.07
2016,1,3,16,0,0.0,44.0,1.9,13.0,44.0,42.42,30.27
2016,1,3,16,15,0.0,31.0,1.7,12.5,31.0,29.94,19.29
2016,1,3,16,30,0.0,18.0,1.5,12.0,18.0,17.37,7.62
2016,1,3,16,45,0.0,9.0,1.35,11.5,9.0,8.68,0.0
2016,1,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,11.0,10.0,9.83,0.0
2016,1,4,7,45,59.5,25.0,2.0,11.5,32.0,55.54,29.33
2016,1,4,8,0,119.0,40.0,2.2,12.0,54.0,99.3,74.08
2016,1,4,8,15,145.0,57.5,2.4,12.0,81.5,134.54,106.15
2016,1,4,8,30,171.0,75.0,2.6,12.0,109.0,171.16,138.78
2016,1,4,8,45,189.5,91.0,2.8,12.5,136.5,203.58,167.19
2016,1,4,9,0,208.0,107.0,3.0,13.0,164.0,236.73,195.6
2016,1,4,9,15,220.0,122.0,3.15,13.0,190.0,265.65,220.26
2016,1,4,9,30,232.0,137.0,3.3,13.0,216.0,294.57,244.49
2016,1,4,9,45,116.0,99.0,3.5,13.5,138.5,177.16,146.16
2016,1,4,10,0,0.0,61.0,3.7,14.0,61.0,58.95,44.51
2016,1,4,10,15,0.0,87.0,3.75,14.0,87.0,84.56,66.09
2016,1,4,10,30,0.0,113.0,3.8,14.0,113.0,111.07,88.15
2016,1,4,10,45,0.0,118.5,3.9,14.5,118.5,116.46,92.31
2016,1,4,11,0,0.0,124.0,4.0,15.0,124.0,121.87,96.49
2016,1,4,11,15,71.5,177.0,4.0,15.0,213.0,231.16,187.91
2016,1,4,11,30,143.0,230.0,4.0,15.0,302.0,344.64,280.04
2016,1,4,11,45,204.5,228.5,4.05,15.0,333.0,382.29,310.8
2016,1,4,12,0,266.0,227.0,4.1,15.0,364.0,425.46,345.71
2016,1,4,12,15,133.0,160.5,4.05,15.0,229.0,255.41,208.01
2016,1,4,12,30,0.0,94.0,4.0,15.0,94.0,91.1,70.64
2016,1,4,12,45,0.0,80.0,4.0,15.0,80.0,77.37,59.39
2016,1,4,13,0,0.0,66.0,4.0,15.0,66.0,63.81,48.1
2016,1,4,13,15,0.0,105.0,3.95,15.0,105.0,102.0,80.03
2016,1,4,13,30,0.0,144.0,3.9,15.0,144.0,140.97,112.35
2016,1,4,13,45,86.5,167.0,3.9,15.0,204.5,212.29,171.98
2016,1,4,14,0,173.0,190.0,3.9,15.0,265.0,278.41,225.78
2016,1,4,14,15,268.0,166.0,3.7,14.5,273.0,292.53,236.96
2016,1,4,14,30,363.0,142.0,3.5,14.0,281.0,295.73,238.23
2016,1,4,14,45,535.5,104.0,3.3,14.0,287.5,309.63,245.33
2016,1,4,15,0,708.0,66.0,3.1,14.0,294.0,303.81,233.65
2016,1,4,15,15,668.5,62.0,2.7,13.5,255.0,254.94,189.83
2016,1,4,15,30,629.0,58.0,2.3,13.0,216.0,208.74,148.27
2016,1,4,15,45,565.0,52.5,1.9,13.0,175.0,159.18,105.37
2016,1,4,16,0,501.0,47.0,1.5,13.0,134.0,115.17,69.14
2016,1,4,16,15,402.5,38.5,1.4,12.5,95.5,71.16,37.62
2016,1,4,16,30,304.0,30.0,1.3,12.0,57.0,37.05,16.57
2016,1,4,16,45,152.0,15.0,1.25,12.0,28.5,11.48,0.0
2016,1,4,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,11.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,11.0,15.0,14.74,0.0
2016,1,5,7,45,208.5,24.0,2.4,11.5,48.0,108.85,61.04
2016,1,5,8,0,417.0,33.0,2.5,12.0,81.0,207.43,156.81
2016,1,5,8,15,500.5,40.0,2.65,12.0,121.5,265.93,210.76
2016,1,5,8,30,584.0,47.0,2.8,12.0,162.0,330.11,267.88
2016,1,5,8,45,640.0,51.0,3.0,12.0,204.0,379.59,312.36
2016,1,5,9,0,696.0,55.0,3.2,12.0,246.0,434.3,359.92
2016,1,5,9,15,475.0,95.0,3.35,12.0,234.0,380.45,316.94
2016,1,5,9,30,254.0,135.0,3.5,12.0,222.0,304.87,253.94
2016,1,5,9,45,159.5,151.0,3.65,12.5,207.5,264.27,219.21
2016,1,5,10,0,65.0,167.0,3.8,13.0,193.0,218.82,179.56
2016,1,5,10,15,32.5,109.5,3.9,13.0,122.5,132.5,107.31
2016,1,5,10,30,0.0,52.0,4.0,13.0,52.0,50.24,37.18
2016,1,5,10,45,0.0,102.0,4.1,13.0,102.0,99.51,78.71
2016,1,5,11,0,0.0,152.0,4.2,13.0,152.0,151.02,121.5
2016,1,5,11,15,4.0,164.0,4.2,13.0,166.5,165.88,133.71
2016,1,5,11,30,8.0,176.0,4.2,13.0,181.0,180.75,145.94
2016,1,5,11,45,4.0,143.0,4.2,13.0,145.5,143.42,114.93
2016,1,5,12,0,0.0,110.0,4.2,13.0,110.0,107.11,84.66
2016,1,5,12,15,0.0,59.5,4.15,12.5,59.5,57.52,43.19
2016,1,5,12,30,0.0,9.0,4.1,12.0,9.0,8.69,1.77
2016,1,5,12,45,17.5,106.0,4.1,12.0,115.0,116.36,93.37
2016,1,5,13,0,35.0,203.0,4.1,12.0,221.0,227.53,185.59
2016,1,5,13,15,17.5,162.5,4.05,11.5,171.5,169.9,137.95
2016,1,5,13,30,0.0,122.0,4.0,11.0,122.0,118.9,95.48
2016,1,5,13,45,41.0,155.0,4.0,11.0,172.5,176.26,144.2
2016,1,5,14,0,82.0,188.0,4.0,11.0,223.0,228.74,187.9
2016,1,5,14,15,41.0,124.0,3.85,11.0,141.5,141.28,114.78
2016,1,5,14,30,0.0,60.0,3.7,11.0,60.0,57.98,44.28
2016,1,5,14,45,0.0,54.5,3.6,11.0,54.5,52.65,39.83
2016,1,5,15,0,0.0,49.0,3.5,11.0,49.0,47.33,35.3
2016,1,5,15,15,0.0,42.5,3.25,10.5,42.5,41.04,29.96
2016,1,5,15,30,0.0,36.0,3.0,10.0,36.0,34.75,24.54
2016,1,5,15,45,0.0,29.5,2.8,10.0,29.5,28.47,19.0
2016,1,5,16,0,0.0,23.0,2.6,10.0,23.0,22.19,13.41
2016,1,5,16,15,0.0,16.5,2.35,9.5,16.5,15.91,7.81
2016,1,5,16,30,0.0,10.0,2.1,9.0,10.0,9.64,1.98
2016,1,5,16,45,0.0,5.0,1.85,9.0,5.0,4.82,0.0
2016,1,5,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,12.0,2.0,1.97,0.0
2016,1,6,7,45,0.0,10.5,3.45,12.0,10.5,10.12,0.87
2016,1,6,8,0,0.0,19.0,3.4,12.0,19.0,18.33,9.44
2016,1,6,8,15,0.0,29.5,3.5,12.0,29.5,28.48,18.45
2016,1,6,8,30,0.0,40.0,3.6,12.0,40.0,38.63,27.41
2016,1,6,8,45,0.0,51.5,3.7,12.0,51.5,49.8,37.17
2016,1,6,9,0,0.0,63.0,3.8,12.0,63.0,61.39,47.2
2016,1,6,9,15,0.0,73.5,3.85,12.0,73.5,71.91,56.2
2016,1,6,9,30,0.0,84.0,3.9,12.0,84.0,82.44,65.12
2016,1,6,9,45,0.0,53.5,3.95,12.0,53.5,51.69,38.79
2016,1,6,10,0,0.0,23.0,4.0,12.0,23.0,22.2,13.46
2016,1,6,10,15,0.0,49.0,4.1,12.0,49.0,47.34,34.96
2016,1,6,10,30,0.0,75.0,4.2,12.0,75.0,72.52,56.3
2016,1,6,10,45,79.5,146.5,4.3,12.0,185.0,210.65,173.98
2016,1,6,11,0,159.0,218.0,4.4,12.0,295.0,344.62,284.56
2016,1,6,11,15,165.5,224.5,4.45,12.0,306.5,355.45,292.82
2016,1,6,11,30,172.0,231.0,4.5,12.0,318.0,365.74,301.0
2016,1,6,11,45,86.0,178.5,4.55,12.0,222.0,241.01,197.97
2016,1,6,12,0,0.0,126.0,4.6,12.0,126.0,123.24,98.38
2016,1,6,12,15,47.0,179.5,4.55,12.0,203.5,213.81,174.82
2016,1,6,12,30,94.0,233.0,4.5,12.0,281.0,300.66,246.41
2016,1,6,12,45,178.0,226.5,4.45,12.0,316.5,349.35,287.2
2016,1,6,13,0,262.0,220.0,4.4,12.0,352.0,393.82,323.96
2016,1,6,13,15,131.0,114.5,4.3,11.5,180.5,197.83,163.21
2016,1,6,13,30,0.0,9.0,4.2,11.0,9.0,8.69,1.8
2016,1,6,13,45,0.0,11.0,4.1,11.0,11.0,10.62,3.49
2016,1,6,14,0,0.0,13.0,4.0,11.0,13.0,12.54,5.17
2016,1,6,14,15,0.0,69.5,3.8,10.5,69.5,67.19,52.24
2016,1,6,14,30,0.0,126.0,3.6,10.0,126.0,122.73,99.77
2016,1,6,14,45,0.0,114.0,3.45,10.0,114.0,110.79,89.71
2016,1,6,15,0,0.0,102.0,3.3,10.0,102.0,98.92,79.7
2016,1,6,15,15,0.0,88.0,3.1,9.5,88.0,85.16,68.1
2016,1,6,15,30,0.0,74.0,2.9,9.0,74.0,71.47,56.39
2016,1,6,15,45,0.0,60.0,2.7,9.0,60.0,57.87,44.47
2016,1,6,16,0,0.0,46.0,2.5,9.0,46.0,44.35,32.51
2016,1,6,16,15,0.0,32.5,2.4,8.5,32.5,31.39,21.0
2016,1,6,16,30,0.0,19.0,2.3,8.0,19.0,18.34,9.05
2016,1,6,16,45,0.0,9.5,2.2,8.0,9.5,9.16,0.0
2016,1,6,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,8.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,8.0,11.0,10.81,0.0
2016,1,7,7,45,101.0,29.0,0.65,8.5,40.5,75.15,41.9
2016,1,7,8,0,202.0,47.0,0.7,9.0,70.0,145.46,111.07
2016,1,7,8,15,284.0,60.0,0.85,9.0,107.5,200.62,160.25
2016,1,7,8,30,366.0,73.0,1.0,9.0,145.0,262.1,213.93
2016,1,7,8,45,442.5,79.0,1.15,9.0,186.0,318.01,262.57
2016,1,7,9,0,519.0,85.0,1.3,9.0,227.0,379.9,315.22
2016,1,7,9,15,594.5,78.5,1.45,9.0,264.0,430.37,358.07
2016,1,7,9,30,670.0,72.0,1.6,9.0,301.0,482.3,401.44
2016,1,7,9,45,742.0,70.0,1.8,9.5,347.5,536.82,445.42
2016,1,7,10,0,814.0,68.0,2.0,10.0,394.0,594.74,491.07
2016,1,7,10,15,830.0,69.5,2.05,10.0,422.5,620.96,511.32
2016,1,7,10,30,846.0,71.0,2.1,10.0,451.0,644.83,529.7
2016,1,7,10,45,856.0,73.0,2.2,10.5,473.0,662.73,542.56
2016,1,7,11,0,866.0,75.0,2.3,11.0,495.0,677.76,552.81
2016,1,7,11,15,872.5,76.0,2.35,11.0,509.5,682.44,555.95
2016,1,7,11,30,879.0,77.0,2.4,11.0,524.0,687.93,559.91
2016,1,7,11,45,883.0,77.0,2.5,11.0,531.0,687.43,559.73
2016,1,7,12,0,887.0,77.0,2.6,11.0,538.0,683.75,557.31
2016,1,7,12,15,634.5,142.0,2.65,11.0,472.0,583.41,476.57
2016,1,7,12,30,382.0,207.0,2.7,11.0,406.0,470.59,384.98
2016,1,7,12,45,621.5,144.5,2.75,11.5,461.5,555.46,454.62
2016,1,7,13,0,861.0,82.0,2.8,12.0,517.0,619.22,504.95
2016,1,7,13,15,575.5,142.0,2.85,12.0,429.0,495.32,404.63
2016,1,7,13,30,290.0,202.0,2.9,12.0,341.0,374.68,306.02
2016,1,7,13,45,337.0,184.0,2.95,12.0,338.0,370.55,303.27
2016,1,7,14,0,384.0,166.0,3.0,12.0,335.0,362.73,296.53
2016,1,7,14,15,325.0,162.0,2.95,11.5,298.5,316.55,258.51
2016,1,7,14,30,266.0,158.0,2.9,11.0,262.0,273.87,223.23
2016,1,7,14,45,254.0,146.0,2.85,11.0,237.5,244.98,198.38
2016,1,7,15,0,242.0,134.0,2.8,11.0,213.0,216.62,173.62
2016,1,7,15,15,231.5,117.5,2.45,10.5,186.0,184.91,145.93
2016,1,7,15,30,221.0,101.0,2.1,10.0,159.0,153.91,118.57
2016,1,7,15,45,382.5,74.0,1.8,10.0,152.5,147.97,105.18
2016,1,7,16,0,544.0,47.0,1.5,10.0,146.0,125.36,76.88
2016,1,7,16,15,452.0,39.0,1.35,9.5,106.0,79.48,42.73
2016,1,7,16,30,360.0,31.0,1.2,9.0,66.0,42.75,19.61
2016,1,7,16,45,180.0,15.5,1.1,8.5,33.0,11.64,0.0
2016,1,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,7.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,7.0,16.0,15.73,0.0
2016,1,8,7,45,231.5,23.5,0.5,7.5,50.0,115.82,66.6
2016,1,8,8,0,463.0,31.0,0.5,8.0,84.0,218.12,165.82
2016,1,8,8,15,542.5,37.5,0.55,8.5,126.0,277.08,219.47
2016,1,8,8,30,622.0,44.0,0.6,9.0,168.0,341.06,275.22
2016,1,8,8,45,675.0,48.0,0.65,9.5,210.0,393.84,320.62
2016,1,8,9,0,728.0,52.0,0.7,10.0,252.0,448.41,365.89
2016,1,8,9,15,460.5,96.5,0.75,10.5,230.0,375.1,307.95
2016,1,8,9,30,193.0,141.0,0.8,11.0,208.0,270.16,222.17
2016,1,8,9,45,367.5,129.5,0.9,11.5,272.0,379.76,312.72
2016,1,8,10,0,542.0,118.0,1.0,12.0,336.0,482.13,393.7
2016,1,8,10,15,315.5,157.0,1.1,12.0,286.0,382.03,312.2
2016,1,8,10,30,89.0,196.0,1.2,12.0,236.0,266.68,216.77
2016,1,8,10,45,131.0,207.5,1.3,12.5,269.5,314.67,256.02
2016,1,8,11,0,173.0,219.0,1.4,13.0,303.0,355.56,288.29
2016,1,8,11,15,254.0,215.5,1.4,13.0,343.0,413.28,334.42
2016,1,8,11,30,335.0,212.0,1.4,13.0,383.0,463.11,373.67
2016,1,8,11,45,606.0,145.5,1.45,13.0,460.0,582.12,468.54
2016,1,8,12,0,877.0,79.0,1.5,13.0,537.0,680.96,544.96
2016,1,8,12,15,876.5,79.0,1.4,13.0,536.5,671.27,535.61
2016,1,8,12,30,876.0,79.0,1.3,13.0,536.0,658.52,524.83
2016,1,8,12,45,863.0,81.5,1.25,13.0,525.5,640.29,510.13
2016,1,8,13,0,850.0,84.0,1.2,13.0,515.0,616.62,491.38
2016,1,8,13,15,620.5,134.5,1.1,13.0,444.0,515.4,411.8
2016,1,8,13,30,391.0,185.0,1.0,13.0,373.0,414.05,331.69
2016,1,8,13,45,255.0,190.0,0.95,13.0,310.0,334.13,268.52
2016,1,8,14,0,119.0,195.0,0.9,13.0,247.0,258.28,207.65
2016,1,8,14,15,245.5,170.0,0.85,12.5,269.0,288.85,232.78
2016,1,8,14,30,372.0,145.0,0.8,12.0,291.0,309.1,247.49
2016,1,8,14,45,348.0,136.5,0.75,12.0,263.0,272.05,216.1
2016,1,8,15,0,324.0,128.0,0.7,12.0,235.0,239.14,188.02
2016,1,8,15,15,308.0,113.0,0.6,11.5,205.0,203.63,157.58
2016,1,8,15,30,292.0,98.0,0.5,11.0,175.0,169.16,127.65
2016,1,8,15,45,264.0,83.0,0.4,11.0,143.5,133.5,96.93
2016,1,8,16,0,236.0,68.0,0.3,11.0,112.0,100.36,68.93
2016,1,8,16,15,191.0,52.0,0.25,10.5,81.0,67.34,43.06
2016,1,8,16,30,146.0,36.0,0.2,10.0,50.0,39.01,22.02
2016,1,8,16,45,73.0,18.0,0.2,10.0,25.0,15.27,0.0
2016,1,8,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,9.0,4.0,3.93,0.0
2016,1,9,7,45,0.0,14.5,2.35,9.5,14.5,13.99,3.58
2016,1,9,8,0,0.0,25.0,2.5,10.0,25.0,24.13,14.39
2016,1,9,8,15,0.0,37.5,2.6,10.0,37.5,36.32,25.32
2016,1,9,8,30,0.0,50.0,2.7,10.0,50.0,49.04,36.59
2016,1,9,8,45,0.0,62.5,2.8,10.0,62.5,61.68,47.71
2016,1,9,9,0,0.0,75.0,2.9,10.0,75.0,74.3,58.67
2016,1,9,9,15,0.0,87.0,2.95,10.0,87.0,86.36,69.02
2016,1,9,9,30,0.0,99.0,3.0,10.0,99.0,98.42,79.25
2016,1,9,9,45,6.5,123.5,3.05,10.5,126.0,127.98,104.18
2016,1,9,10,0,13.0,148.0,3.1,11.0,153.0,157.9,129.04
2016,1,9,10,15,12.0,155.5,3.05,11.0,160.5,164.54,134.28
2016,1,9,10,30,11.0,163.0,3.0,11.0,168.0,171.2,139.57
2016,1,9,10,45,97.5,191.0,2.95,11.0,238.5,265.95,219.65
2016,1,9,11,0,184.0,219.0,2.9,11.0,309.0,363.21,299.52
2016,1,9,11,15,100.0,204.5,2.85,11.0,254.0,281.52,231.21
2016,1,9,11,30,16.0,190.0,2.8,11.0,199.0,200.9,163.2
2016,1,9,11,45,8.0,150.5,2.75,11.0,155.0,153.79,124.24
2016,1,9,12,0,0.0,111.0,2.7,11.0,111.0,108.08,85.97
2016,1,9,12,15,0.0,115.0,2.55,11.0,115.0,112.04,89.33
2016,1,9,12,30,0.0,119.0,2.4,11.0,119.0,116.0,92.64
2016,1,9,12,45,0.0,119.5,2.25,11.5,119.5,116.46,92.86
2016,1,9,13,0,0.0,120.0,2.1,12.0,120.0,116.92,93.11
2016,1,9,13,15,0.0,120.5,1.95,12.0,120.5,117.39,93.57
2016,1,9,13,30,0.0,121.0,1.8,12.0,121.0,117.86,94.05
2016,1,9,13,45,0.0,83.5,1.7,12.0,83.5,80.77,63.09
2016,1,9,14,0,0.0,46.0,1.6,12.0,46.0,44.44,32.43
2016,1,9,14,15,0.0,76.0,1.5,12.0,76.0,73.49,57.23
2016,1,9,14,30,0.0,106.0,1.4,12.0,106.0,102.93,82.16
2016,1,9,14,45,0.0,96.5,1.3,12.0,96.5,93.57,74.34
2016,1,9,15,0,0.0,87.0,1.2,12.0,87.0,84.24,66.57
2016,1,9,15,15,0.0,76.0,1.1,11.5,76.0,73.5,57.62
2016,1,9,15,30,0.0,65.0,1.0,11.0,65.0,62.8,48.56
2016,1,9,15,45,0.0,53.5,0.9,11.0,53.5,51.66,38.89
2016,1,9,16,0,0.0,42.0,0.8,11.0,42.0,40.57,29.15
2016,1,9,16,15,0.0,30.5,0.8,11.0,30.5,29.45,19.29
2016,1,9,16,30,0.0,19.0,0.8,11.0,19.0,18.33,9.25
2016,1,9,16,45,0.0,9.5,0.8,11.0,9.5,9.16,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,7,15,78.0,6.0,0.85,9.0,8.0,0.0,0.0
2016,1,10,7,30,156.0,12.0,1.0,9.0,16.0,55.22,0.0
2016,1,10,7,45,303.5,22.0,1.15,9.0,50.0,137.67,80.22
2016,1,10,8,0,451.0,32.0,1.3,9.0,84.0,218.97,167.0
2016,1,10,8,15,530.5,38.5,1.3,9.5,125.5,273.65,217.7
2016,1,10,8,30,610.0,45.0,1.3,10.0,167.0,337.41,273.71
2016,1,10,8,45,662.0,49.5,1.35,10.5,209.0,390.07,319.49
2016,1,10,9,0,714.0,54.0,1.4,11.0,251.0,444.52,365.18
2016,1,10,9,15,746.0,57.0,1.3,11.0,290.0,487.53,400.44
2016,1,10,9,30,778.0,60.0,1.2,11.0,329.0,530.15,434.14
2016,1,10,9,45,802.0,62.0,1.15,11.5,363.5,565.99,461.03
2016,1,10,10,0,826.0,64.0,1.1,12.0,398.0,600.32,485.92
2016,1,10,10,15,482.5,132.0,1.05,12.5,331.0,470.23,381.31
2016,1,10,10,30,139.0,200.0,1.0,13.0,264.0,311.81,251.77
2016,1,10,10,45,266.5,194.5,0.95,13.5,323.0,398.56,322.17
2016,1,10,11,0,394.0,189.0,0.9,14.0,382.0,479.48,384.3
2016,1,10,11,15,199.0,180.5,1.0,14.0,278.0,337.16,271.48
2016,1,10,11,30,4.0,172.0,1.1,14.0,174.0,173.71,137.88
2016,1,10,11,45,4.5,173.5,1.2,14.0,176.0,175.22,139.68
2016,1,10,12,0,5.0,175.0,1.3,14.0,178.0,176.76,140.95
2016,1,10,12,15,2.5,113.0,1.35,14.0,114.5,111.69,87.81
2016,1,10,12,30,0.0,51.0,1.4,14.0,51.0,49.29,35.98
2016,1,10,12,45,0.0,50.5,1.45,14.0,50.5,48.8,35.65
2016,1,10,13,0,0.0,50.0,1.5,14.0,50.0,48.32,35.26
2016,1,10,13,15,0.0,75.0,1.5,14.0,75.0,72.53,55.62
2016,1,10,13,30,0.0,100.0,1.5,14.0,100.0,97.01,76.08
2016,1,10,13,45,0.0,53.5,1.5,14.0,53.5,51.7,38.2
2016,1,10,14,0,0.0,7.0,1.5,14.0,7.0,6.75,0.11
2016,1,10,14,15,0.0,25.5,1.4,13.5,25.5,24.62,15.45
2016,1,10,14,30,0.0,44.0,1.3,13.0,44.0,42.5,30.81
2016,1,10,14,45,0.0,40.0,1.25,13.0,40.0,38.62,27.55
2016,1,10,15,0,0.0,36.0,1.2,13.0,36.0,34.75,24.28
2016,1,10,15,15,0.0,31.5,1.0,12.5,31.5,30.4,20.62
2016,1,10,15,30,0.0,27.0,0.8,12.0,27.0,26.05,16.91
2016,1,10,15,45,0.0,22.0,0.65,11.5,22.0,21.22,12.73
2016,1,10,16,0,0.0,17.0,0.5,11.0,17.0,16.39,8.49
2016,1,10,16,15,0.0,12.5,0.4,11.0,12.5,12.05,4.61
2016,1,10,16,30,0.0,8.0,0.3,11.0,8.0,7.71,0.67
2016,1,10,16,45,0.0,4.0,0.25,11.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,11.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,11.0,8.0,7.86,0.0
2016,1,11,7,45,11.5,24.0,0.65,11.0,25.5,29.93,14.19
2016,1,11,8,0,23.0,40.0,0.7,11.0,43.0,53.21,38.1
2016,1,11,8,15,36.0,58.0,0.8,11.5,64.5,79.39,61.2
2016,1,11,8,30,49.0,76.0,0.9,12.0,86.0,106.05,84.42
2016,1,11,8,45,57.0,93.5,1.0,12.5,107.5,130.3,105.3
2016,1,11,9,0,65.0,111.0,1.1,13.0,129.0,154.88,126.06
2016,1,11,9,15,70.5,127.0,1.0,13.0,149.0,176.52,144.11
2016,1,11,9,30,76.0,143.0,0.9,13.0,169.0,198.31,161.93
2016,1,11,9,45,147.0,157.0,0.85,13.5,214.5,264.48,216.08
2016,1,11,10,0,218.0,171.0,0.8,14.0,260.0,326.62,265.45
2016,1,11,10,15,325.5,167.0,0.7,14.0,310.0,401.23,324.19
2016,1,11,10,30,433.0,163.0,0.6,14.0,360.0,479.4,383.58
2016,1,11,10,45,443.5,169.5,0.5,14.5,380.0,497.65,394.6
2016,1,11,11,0,454.0,176.0,0.4,15.0,400.0,514.42,404.83
2016,1,11,11,15,355.5,201.5,0.35,15.0,380.0,468.28,368.06
2016,1,11,11,30,257.0,227.0,0.3,15.0,360.0,428.13,335.93
2016,1,11,11,45,278.5,227.5,0.25,15.0,373.0,441.13,345.79
2016,1,11,12,0,300.0,228.0,0.2,15.0,386.0,452.96,354.13
2016,1,11,12,15,361.5,215.0,0.3,15.0,405.5,475.35,372.29
2016,1,11,12,30,423.0,202.0,0.4,15.0,425.0,501.54,392.84
2016,1,11,12,45,377.5,208.0,0.55,15.0,405.0,464.29,365.4
2016,1,11,13,0,332.0,214.0,0.7,15.0,385.0,433.58,342.8
2016,1,11,13,15,331.5,207.0,0.75,15.0,373.5,416.59,330.29
2016,1,11,13,30,331.0,200.0,0.8,15.0,362.0,398.65,316.68
2016,1,11,13,45,341.5,188.0,0.9,15.0,348.5,380.5,303.01
2016,1,11,14,0,352.0,176.0,1.0,15.0,335.0,360.82,287.71
2016,1,11,14,15,344.0,165.0,0.95,15.0,312.0,331.92,264.22
2016,1,11,14,30,336.0,154.0,0.9,15.0,289.0,302.8,240.23
2016,1,11,14,45,324.0,142.5,0.85,15.0,263.5,271.52,214.12
2016,1,11,15,0,312.0,131.0,0.8,15.0,238.0,240.6,187.87
