Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,300.0,116.0,0.75,14.5,208.5,206.71,159.13
2016,1,11,15,30,288.0,101.0,0.7,14.0,179.0,173.5,130.5
2016,1,11,15,45,267.0,85.5,0.7,14.0,148.0,138.75,100.58
2016,1,11,16,0,246.0,70.0,0.7,14.0,117.0,105.83,72.59
2016,1,11,16,15,208.0,54.0,0.7,13.5,86.5,72.44,46.1
2016,1,11,16,30,170.0,38.0,0.7,13.0,56.0,42.71,24.01
2016,1,11,16,45,85.0,19.0,0.75,13.0,28.0,14.63,2.67
2016,1,11,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,15,108.0,6.0,1.7,8.5,8.5,0.0,0.0
2016,1,12,7,30,216.0,12.0,2.0,9.0,17.0,72.02,0.0
2016,1,12,7,45,357.5,21.0,2.35,10.0,53.0,151.28,89.85
2016,1,12,8,0,499.0,30.0,2.7,11.0,89.0,231.11,175.84
2016,1,12,8,15,577.0,36.5,2.75,11.0,131.5,291.17,231.87
2016,1,12,8,30,655.0,43.0,2.8,11.0,174.0,356.22,290.2
2016,1,12,8,45,699.5,47.5,2.85,11.5,217.0,407.05,335.22
2016,1,12,9,0,744.0,52.0,2.9,12.0,260.0,459.09,379.66
2016,1,12,9,15,776.0,55.0,2.85,12.5,299.5,503.25,416.14
2016,1,12,9,30,808.0,58.0,2.8,13.0,339.0,546.95,451.0
2016,1,12,9,45,827.0,61.0,2.75,13.5,374.0,581.94,477.95
2016,1,12,10,0,846.0,64.0,2.7,14.0,409.0,615.13,502.72
2016,1,12,10,15,861.0,66.0,2.55,14.0,438.0,638.45,520.0
2016,1,12,10,30,876.0,68.0,2.4,14.0,467.0,663.31,537.79
2016,1,12,10,45,795.0,87.0,2.25,14.5,462.5,644.31,520.17
2016,1,12,11,0,714.0,106.0,2.1,15.0,458.0,618.69,497.79
2016,1,12,11,15,808.5,89.5,2.05,15.0,499.5,665.35,533.52
2016,1,12,11,30,903.0,73.0,2.0,15.0,541.0,708.1,563.89
2016,1,12,11,45,904.5,74.0,2.0,15.5,548.0,707.46,561.65
2016,1,12,12,0,906.0,75.0,2.0,16.0,555.0,703.54,557.56
2016,1,12,12,15,906.0,75.0,1.9,16.0,555.0,694.24,550.05
2016,1,12,12,30,906.0,75.0,1.8,16.0,555.0,681.74,540.1
2016,1,12,12,45,706.0,126.0,1.7,16.0,496.5,597.46,473.92
2016,1,12,13,0,506.0,177.0,1.6,16.0,438.0,508.8,404.34
2016,1,12,13,15,445.5,184.5,1.5,16.0,409.5,466.94,371.63
2016,1,12,13,30,385.0,192.0,1.4,16.0,381.0,421.89,336.0
2016,1,12,13,45,339.0,190.0,1.3,16.0,351.0,382.12,304.42
2016,1,12,14,0,293.0,188.0,1.2,16.0,321.0,344.2,274.04
2016,1,12,14,15,276.5,177.0,1.1,15.5,296.0,313.26,249.58
2016,1,12,14,30,260.0,166.0,1.0,15.0,271.0,282.91,225.18
2016,1,12,14,45,251.0,153.0,0.9,15.0,247.0,254.25,201.33
2016,1,12,15,0,242.0,140.0,0.8,15.0,223.0,225.89,177.36
2016,1,12,15,15,233.0,123.5,0.8,14.5,196.0,194.47,151.01
2016,1,12,15,30,224.0,107.0,0.8,14.0,169.0,163.61,124.66
2016,1,12,15,45,204.0,91.0,0.85,13.5,140.0,131.58,97.48
2016,1,12,16,0,184.0,75.0,0.9,13.0,111.0,101.38,71.98
2016,1,12,16,15,157.5,57.0,0.95,12.5,82.5,70.59,46.93
2016,1,12,16,30,131.0,39.0,1.0,12.0,54.0,42.72,25.29
2016,1,12,16,45,65.5,24.0,1.05,11.5,31.5,20.37,7.13
2016,1,12,17,0,0.0,9.0,1.1,11.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,1.1,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,5.5,2.0,12.0,5.5,0.0,0.0
2016,1,13,7,30,0.0,11.0,2.1,12.0,11.0,10.81,0.0
2016,1,13,7,45,70.5,26.5,2.25,12.5,34.5,61.55,34.87
2016,1,13,8,0,141.0,42.0,2.4,13.0,58.0,109.99,82.55
2016,1,13,8,15,166.0,59.5,2.55,13.0,87.0,145.76,115.14
2016,1,13,8,30,191.0,77.0,2.7,13.0,116.0,182.91,148.23
2016,1,13,8,45,213.0,93.0,2.85,13.5,145.5,217.98,178.78
2016,1,13,9,0,235.0,109.0,3.0,14.0,175.0,254.04,209.45
2016,1,13,9,15,247.5,123.5,3.1,14.0,202.0,283.75,234.62
2016,1,13,9,30,260.0,138.0,3.2,14.0,229.0,313.46,259.31
2016,1,13,9,45,530.0,107.5,3.3,14.0,316.5,458.32,379.56
2016,1,13,10,0,800.0,77.0,3.4,14.0,404.0,602.49,495.48
2016,1,13,10,15,816.5,79.0,3.5,14.0,433.5,630.06,516.43
2016,1,13,10,30,833.0,81.0,3.6,14.0,463.0,655.33,535.98
2016,1,13,10,45,844.0,83.0,3.7,14.5,485.5,674.36,549.51
2016,1,13,11,0,855.0,85.0,3.8,15.0,508.0,690.57,560.42
2016,1,13,11,15,647.0,140.0,3.85,15.0,465.5,613.81,498.31
2016,1,13,11,30,439.0,195.0,3.9,15.0,423.0,526.62,427.32
2016,1,13,11,45,658.5,141.0,4.0,15.0,488.5,619.85,503.61
2016,1,13,12,0,878.0,87.0,4.1,15.0,554.0,703.4,569.87
2016,1,13,12,15,704.5,131.5,4.05,14.5,506.5,627.83,509.69
2016,1,13,12,30,531.0,176.0,4.0,14.0,459.0,547.28,445.41
2016,1,13,12,45,544.0,169.0,4.0,14.0,455.5,537.81,438.31
2016,1,13,13,0,557.0,162.0,4.0,14.0,452.0,526.06,428.93
2016,1,13,13,15,577.5,150.5,3.9,14.0,443.5,511.68,417.3
2016,1,13,13,30,598.0,139.0,3.8,14.0,435.0,496.97,405.08
2016,1,13,13,45,386.5,170.5,3.75,14.0,358.5,392.96,320.09
2016,1,13,14,0,175.0,202.0,3.7,14.0,282.0,295.53,239.94
2016,1,13,14,15,330.5,166.5,3.55,13.5,305.5,328.91,267.69
2016,1,13,14,30,486.0,131.0,3.4,13.0,329.0,349.99,283.33
2016,1,13,14,45,464.5,124.5,3.3,13.0,300.0,313.52,251.49
2016,1,13,15,0,443.0,118.0,3.2,13.0,271.0,277.8,220.0
2016,1,13,15,15,563.0,90.0,2.8,12.5,261.0,266.73,205.37
2016,1,13,15,30,683.0,62.0,2.4,12.0,251.0,242.21,177.34
2016,1,13,15,45,635.5,56.0,2.0,12.0,209.0,191.43,131.82
2016,1,13,16,0,588.0,50.0,1.6,12.0,167.0,144.43,90.97
2016,1,13,16,15,502.5,42.5,1.45,11.5,125.0,95.89,53.52
2016,1,13,16,30,417.0,35.0,1.3,11.0,83.0,55.8,27.0
2016,1,13,16,45,274.0,23.5,1.15,10.5,49.0,20.12,7.93
2016,1,13,17,0,131.0,12.0,1.0,10.0,15.0,11.8,0.0
2016,1,13,17,15,65.5,6.0,1.0,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.5,0.15,8.0,6.5,0.0,0.0
2016,1,14,7,30,0.0,13.0,0.2,8.0,13.0,12.78,0.0
2016,1,14,7,45,112.5,27.0,0.3,8.5,40.0,76.03,45.38
2016,1,14,8,0,225.0,41.0,0.4,9.0,67.0,146.29,112.01
2016,1,14,8,15,262.0,56.0,0.45,9.5,99.5,187.35,149.33
2016,1,14,8,30,299.0,71.0,0.5,10.0,132.0,230.91,187.6
2016,1,14,8,45,328.5,84.0,0.6,10.5,164.5,270.52,221.85
2016,1,14,9,0,358.0,97.0,0.7,11.0,197.0,311.37,256.19
2016,1,14,9,15,368.0,110.5,0.9,11.5,227.0,342.89,282.4
2016,1,14,9,30,378.0,124.0,1.1,12.0,257.0,373.81,307.51
2016,1,14,9,45,331.5,145.0,1.35,12.5,270.5,370.32,304.38
2016,1,14,10,0,285.0,166.0,1.6,13.0,284.0,371.39,304.41
2016,1,14,10,15,461.0,141.0,1.7,13.0,346.5,469.44,384.43
2016,1,14,10,30,637.0,116.0,1.8,13.0,409.0,568.44,462.7
2016,1,14,10,45,599.5,133.5,1.95,13.5,420.0,569.05,461.16
2016,1,14,11,0,562.0,151.0,2.1,14.0,431.0,563.45,455.63
2016,1,14,11,15,740.5,109.5,2.1,14.0,490.0,646.35,520.82
2016,1,14,11,30,919.0,68.0,2.1,14.0,549.0,717.34,573.45
2016,1,14,11,45,918.0,69.5,2.15,14.0,555.5,715.72,571.6
2016,1,14,12,0,917.0,71.0,2.2,14.0,562.0,710.78,568.1
2016,1,14,12,15,916.5,71.0,2.15,14.0,562.0,701.2,560.7
2016,1,14,12,30,916.0,71.0,2.1,14.0,562.0,688.4,551.07
2016,1,14,12,45,906.5,73.0,2.1,14.0,552.5,668.82,536.02
2016,1,14,13,0,897.0,75.0,2.1,14.0,543.0,646.45,518.53
2016,1,14,13,15,623.5,138.5,2.05,13.5,459.5,531.01,427.86
2016,1,14,13,30,350.0,202.0,2.0,13.0,376.0,414.28,334.87
2016,1,14,13,45,241.5,203.0,1.95,13.0,320.5,344.22,278.77
2016,1,14,14,0,133.0,204.0,1.9,13.0,265.0,276.47,223.75
2016,1,14,14,15,66.5,169.5,1.75,13.0,200.0,200.43,161.97
2016,1,14,14,30,0.0,135.0,1.6,13.0,135.0,131.51,105.34
2016,1,14,14,45,0.0,123.0,1.5,13.0,123.0,119.55,95.71
2016,1,14,15,0,0.0,111.0,1.4,13.0,111.0,107.66,85.92
2016,1,14,15,15,0.0,97.5,1.3,12.5,97.5,94.36,74.99
2016,1,14,15,30,0.0,84.0,1.2,12.0,84.0,81.13,63.95
2016,1,14,15,45,0.0,69.5,1.1,11.5,69.5,67.01,51.95
2016,1,14,16,0,0.0,55.0,1.0,11.0,55.0,52.97,39.83
2016,1,14,16,15,0.0,41.0,1.0,11.0,41.0,39.51,27.96
2016,1,14,16,30,0.0,27.0,1.0,11.0,27.0,26.07,16.0
2016,1,14,16,45,0.0,16.0,1.0,11.0,16.0,15.44,5.34
2016,1,14,17,0,0.0,5.0,1.0,11.0,5.0,4.91,0.0
2016,1,14,17,15,0.0,2.5,0.95,11.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,72.5,6.5,0.85,9.0,8.5,0.0,0.0
2016,1,15,7,30,145.0,13.0,1.0,9.0,17.0,53.41,0.0
2016,1,15,7,45,282.5,24.5,1.15,9.5,51.5,135.23,83.75
2016,1,15,8,0,420.0,36.0,1.3,10.0,86.0,213.24,163.2
2016,1,15,8,15,501.5,43.5,1.35,10.0,128.0,272.67,217.43
2016,1,15,8,30,583.0,51.0,1.4,10.0,170.0,337.71,274.78
2016,1,15,8,45,635.0,56.0,1.45,10.5,212.5,390.25,320.33
2016,1,15,9,0,687.0,61.0,1.5,11.0,255.0,442.03,363.86
2016,1,15,9,15,720.5,65.0,1.5,11.0,295.0,486.87,400.99
2016,1,15,9,30,754.0,69.0,1.5,11.0,335.0,531.47,436.84
2016,1,15,9,45,754.0,77.5,1.5,11.5,366.0,560.07,458.3
2016,1,15,10,0,754.0,86.0,1.5,12.0,397.0,588.83,479.21
2016,1,15,10,15,772.0,88.5,1.4,12.0,426.5,614.56,497.94
2016,1,15,10,30,790.0,91.0,1.3,12.0,456.0,640.93,516.57
2016,1,15,10,45,804.0,92.0,1.25,12.5,479.0,660.58,529.29
2016,1,15,11,0,818.0,93.0,1.2,13.0,502.0,677.59,539.85
2016,1,15,11,15,825.5,94.0,1.15,13.0,517.0,687.27,545.65
2016,1,15,11,30,833.0,95.0,1.1,13.0,532.0,693.97,549.4
2016,1,15,11,45,840.5,94.0,1.05,13.5,540.5,695.38,548.45
2016,1,15,12,0,848.0,93.0,1.0,14.0,549.0,693.67,545.43
2016,1,15,12,15,847.5,93.0,0.9,14.0,549.0,684.45,537.33
2016,1,15,12,30,847.0,93.0,0.8,14.0,549.0,672.2,526.9
2016,1,15,12,45,844.5,92.0,0.75,14.0,541.0,654.6,513.19
2016,1,15,13,0,842.0,91.0,0.7,14.0,533.0,634.19,497.35
2016,1,15,13,15,607.0,145.0,0.65,14.0,459.0,529.46,416.98
2016,1,15,13,30,372.0,199.0,0.6,14.0,385.0,424.81,336.02
2016,1,15,13,45,366.0,192.0,0.55,14.0,368.5,401.78,318.67
2016,1,15,14,0,360.0,185.0,0.5,14.0,352.0,378.11,299.77
2016,1,15,14,15,570.5,130.5,0.45,14.0,375.5,413.04,325.98
2016,1,15,14,30,781.0,76.0,0.4,14.0,399.0,429.1,334.86
2016,1,15,14,45,766.0,71.0,0.4,14.0,365.5,385.08,297.65
2016,1,15,15,0,751.0,66.0,0.4,14.0,332.0,340.54,259.54
2016,1,15,15,15,716.5,62.5,0.4,13.5,292.5,291.12,217.34
2016,1,15,15,30,682.0,59.0,0.4,13.0,253.0,243.47,175.77
2016,1,15,15,45,634.5,53.5,0.45,13.0,211.0,192.39,131.45
2016,1,15,16,0,587.0,48.0,0.5,13.0,169.0,145.66,91.52
2016,1,15,16,15,505.5,41.0,0.5,12.5,127.0,97.61,54.41
2016,1,15,16,30,424.0,34.0,0.5,12.0,85.0,57.57,27.61
2016,1,15,16,45,282.0,23.5,0.5,12.0,51.0,21.71,7.85
2016,1,15,17,0,140.0,13.0,0.5,12.0,17.0,12.78,0.0
2016,1,15,17,15,70.0,6.5,0.45,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,11.0,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,11.0,17.0,16.71,0.0
2016,1,16,7,45,173.0,28.5,1.25,11.5,49.5,104.35,64.79
2016,1,16,8,0,346.0,40.0,1.4,12.0,82.0,190.27,145.08
2016,1,16,8,15,428.5,49.0,1.5,12.0,122.5,249.11,197.87
2016,1,16,8,30,511.0,58.0,1.6,12.0,163.0,313.68,254.34
2016,1,16,8,45,280.5,85.5,1.75,12.5,145.0,249.46,204.67
2016,1,16,9,0,50.0,113.0,1.9,13.0,127.0,149.24,121.23
2016,1,16,9,15,57.0,129.0,1.9,13.0,147.5,171.27,140.05
2016,1,16,9,30,64.0,145.0,1.9,13.0,168.0,193.59,158.54
2016,1,16,9,45,133.5,161.0,1.95,13.5,214.5,261.56,214.9
2016,1,16,10,0,203.0,177.0,2.0,14.0,261.0,325.44,266.7
2016,1,16,10,15,237.0,186.5,1.95,14.0,291.5,368.48,300.76
2016,1,16,10,30,271.0,196.0,1.9,14.0,322.0,404.23,328.78
2016,1,16,10,45,237.0,210.5,1.9,14.0,324.5,391.5,317.6
2016,1,16,11,0,203.0,225.0,1.9,14.0,327.0,385.01,311.4
2016,1,16,11,15,139.0,229.0,1.85,14.0,300.0,344.44,277.8
2016,1,16,11,30,75.0,233.0,1.8,14.0,273.0,295.74,237.7
2016,1,16,11,45,199.0,231.5,1.75,14.0,339.0,385.93,311.46
2016,1,16,12,0,323.0,230.0,1.7,14.0,405.0,474.31,381.01
2016,1,16,12,15,312.5,236.0,1.65,14.0,405.5,469.14,375.7
2016,1,16,12,30,302.0,242.0,1.6,14.0,406.0,462.99,370.32
2016,1,16,12,45,155.0,213.0,1.55,14.0,297.0,323.58,260.08
2016,1,16,13,0,8.0,184.0,1.5,14.0,188.0,186.49,148.47
2016,1,16,13,15,20.5,193.0,1.4,14.0,203.5,202.9,162.47
2016,1,16,13,30,33.0,202.0,1.3,14.0,219.0,222.75,178.6
2016,1,16,13,45,18.0,180.0,1.25,14.0,189.5,186.79,149.45
2016,1,16,14,0,3.0,158.0,1.2,14.0,160.0,156.13,124.62
2016,1,16,14,15,1.5,145.0,1.05,14.0,146.0,142.22,113.44
2016,1,16,14,30,0.0,132.0,0.9,14.0,132.0,128.5,102.34
2016,1,16,14,45,0.0,94.5,0.8,14.0,94.5,91.56,71.88
2016,1,16,15,0,0.0,57.0,0.7,14.0,57.0,55.08,41.37
2016,1,16,15,15,0.0,50.0,0.65,14.0,50.0,48.3,35.73
2016,1,16,15,30,0.0,43.0,0.6,14.0,43.0,41.52,29.98
2016,1,16,15,45,0.0,36.0,0.55,14.0,36.0,34.75,24.16
2016,1,16,16,0,0.0,29.0,0.5,14.0,29.0,27.99,18.28
2016,1,16,16,15,0.0,21.5,0.5,13.5,21.5,20.74,11.95
2016,1,16,16,30,0.0,14.0,0.5,13.0,14.0,13.5,5.58
2016,1,16,16,45,0.0,8.5,0.5,13.0,8.5,8.19,0.31
2016,1,16,17,0,0.0,3.0,0.5,13.0,3.0,2.95,0.0
2016,1,16,17,15,0.0,1.5,0.5,13.0,1.5,1.47,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,1,17,7,45,0.0,12.0,1.05,12.5,12.0,11.57,2.62
2016,1,17,8,0,0.0,20.0,1.1,13.0,20.0,19.3,10.35
2016,1,17,8,15,0.0,29.5,1.4,13.0,29.5,28.48,18.49
2016,1,17,8,30,0.0,39.0,1.7,13.0,39.0,37.66,26.56
2016,1,17,8,45,0.0,49.0,2.05,13.5,49.0,47.34,34.9
2016,1,17,9,0,0.0,59.0,2.4,14.0,59.0,57.02,43.13
2016,1,17,9,15,0.0,68.0,2.45,14.0,68.0,65.95,50.69
2016,1,17,9,30,0.0,77.0,2.5,14.0,77.0,74.91,58.2
2016,1,17,9,45,0.0,63.5,2.6,14.0,63.5,61.37,46.65
2016,1,17,10,0,0.0,50.0,2.7,14.0,50.0,48.3,35.51
2016,1,17,10,15,0.0,42.0,2.75,14.0,42.0,40.57,28.89
2016,1,17,10,30,0.0,34.0,2.8,14.0,34.0,32.84,22.28
2016,1,17,10,45,0.0,77.0,2.9,14.5,77.0,74.46,57.21
2016,1,17,11,0,0.0,120.0,3.0,15.0,120.0,117.53,92.72
2016,1,17,11,15,0.0,92.0,3.1,15.0,92.0,89.14,69.08
2016,1,17,11,30,0.0,64.0,3.2,15.0,64.0,61.88,46.35
2016,1,17,11,45,39.0,153.5,3.35,15.5,174.5,182.94,147.07
2016,1,17,12,0,78.0,243.0,3.5,16.0,285.0,306.04,245.88
2016,1,17,12,15,39.0,199.5,3.5,16.0,220.5,230.4,184.31
2016,1,17,12,30,0.0,156.0,3.5,16.0,156.0,153.21,121.04
2016,1,17,12,45,59.5,199.5,3.5,16.0,231.5,241.43,194.03
2016,1,17,13,0,119.0,243.0,3.5,16.0,307.0,329.07,264.61
2016,1,17,13,15,72.5,220.5,3.3,15.5,259.0,267.84,215.21
2016,1,17,13,30,26.0,198.0,3.1,15.0,211.0,210.47,168.75
2016,1,17,13,45,13.0,172.0,2.95,15.0,178.5,175.95,140.75
2016,1,17,14,0,0.0,146.0,2.8,15.0,146.0,142.55,113.44
2016,1,17,14,15,0.0,137.5,2.6,15.0,137.5,134.01,106.63
2016,1,17,14,30,0.0,129.0,2.4,15.0,129.0,125.51,99.79
2016,1,17,14,45,0.0,67.0,2.25,15.0,67.0,64.76,49.26
2016,1,17,15,0,0.0,5.0,2.1,15.0,5.0,4.82,0.0
2016,1,17,15,15,0.0,4.5,1.8,14.5,4.5,4.34,0.0
2016,1,17,15,30,0.0,4.0,1.5,14.0,4.0,3.86,0.0
2016,1,17,15,45,0.0,3.0,1.2,13.5,3.0,2.89,0.0
2016,1,17,16,0,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,1,17,16,15,0.0,1.5,0.9,12.5,1.5,1.44,0.0
2016,1,17,16,30,0.0,1.0,0.9,12.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,0.9,12.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,7,15,86.5,6.5,1.25,12.0,9.5,0.0,0.0
2016,1,18,7,30,173.0,13.0,1.2,12.0,19.0,61.62,0.0
2016,1,18,7,45,318.5,22.5,1.2,12.5,54.5,146.37,93.58
2016,1,18,8,0,464.0,32.0,1.2,13.0,90.0,222.67,168.99
2016,1,18,8,15,541.0,38.5,1.2,13.0,132.0,281.73,222.34
2016,1,18,8,30,618.0,45.0,1.2,13.0,174.0,345.82,278.19
2016,1,18,8,45,671.0,48.5,1.2,13.5,217.0,399.07,323.52
2016,1,18,9,0,724.0,52.0,1.2,14.0,260.0,454.24,368.72
2016,1,18,9,15,755.5,55.0,1.15,14.5,300.0,498.23,403.42
2016,1,18,9,30,787.0,58.0,1.1,15.0,340.0,541.84,436.53
2016,1,18,9,45,795.5,64.0,1.05,15.5,373.0,574.1,459.79
2016,1,18,10,0,804.0,70.0,1.0,16.0,406.0,604.1,480.64
2016,1,18,10,15,820.0,71.5,1.05,16.0,435.5,631.38,500.94
2016,1,18,10,30,836.0,73.0,1.1,16.0,465.0,656.37,519.11
2016,1,18,10,45,846.5,74.5,1.15,16.5,488.0,675.07,531.09
2016,1,18,11,0,857.0,76.0,1.2,17.0,511.0,686.92,538.19
2016,1,18,11,15,863.5,77.0,1.4,17.0,526.5,696.53,546.26
2016,1,18,11,30,870.0,78.0,1.6,17.0,542.0,703.05,552.12
2016,1,18,11,45,873.0,79.0,1.8,17.0,550.0,703.96,553.95
2016,1,18,12,0,876.0,80.0,2.0,17.0,558.0,701.67,553.5
2016,1,18,12,15,654.0,145.0,2.05,17.0,502.0,616.79,488.36
2016,1,18,12,30,432.0,210.0,2.1,17.0,446.0,523.71,415.27
2016,1,18,12,45,267.5,226.5,2.15,17.0,372.0,418.65,333.27
2016,1,18,13,0,103.0,243.0,2.2,17.0,298.0,313.77,249.36
2016,1,18,13,15,171.0,234.5,2.1,17.0,323.0,348.19,277.76
2016,1,18,13,30,239.0,226.0,2.0,17.0,348.0,373.48,297.94
2016,1,18,13,45,306.5,205.0,1.95,17.0,354.0,385.22,307.34
2016,1,18,14,0,374.0,184.0,1.9,17.0,360.0,387.51,308.98
2016,1,18,14,15,423.5,162.0,1.7,16.5,350.5,378.12,301.07
2016,1,18,14,30,473.0,140.0,1.5,16.0,341.0,360.37,285.95
2016,1,18,14,45,369.0,142.0,1.35,16.0,291.0,298.59,235.81
2016,1,18,15,0,265.0,144.0,1.2,16.0,241.0,242.52,190.61
2016,1,18,15,15,252.0,129.5,1.0,15.5,213.5,210.58,163.85
2016,1,18,15,30,239.0,115.0,0.8,15.0,186.0,179.47,137.31
2016,1,18,15,45,224.5,98.0,0.65,15.0,156.5,146.57,108.99
2016,1,18,16,0,210.0,81.0,0.5,15.0,127.0,114.95,81.89
2016,1,18,16,15,183.0,63.5,0.6,14.5,97.0,82.71,55.65
2016,1,18,16,30,156.0,46.0,0.7,14.0,67.0,53.35,32.85
2016,1,18,16,45,78.0,31.0,0.8,14.0,41.5,28.25,14.79
2016,1,18,17,0,0.0,16.0,0.9,14.0,16.0,15.23,0.0
2016,1,18,17,15,0.0,8.0,0.9,14.0,8.0,7.86,0.0
2016,1,18,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.0,13.5,1.0,0.96,0.0
2016,1,19,8,0,0.0,2.0,4.3,14.0,2.0,1.93,0.0
2016,1,19,8,15,0.0,3.0,4.55,14.0,3.0,2.89,0.0
2016,1,19,8,30,0.0,4.0,4.8,14.0,4.0,3.85,0.0
2016,1,19,8,45,0.0,5.5,5.1,14.0,5.5,5.3,0.0
2016,1,19,9,0,0.0,7.0,5.4,14.0,7.0,6.75,0.13
2016,1,19,9,15,0.0,8.0,5.35,14.0,8.0,7.71,0.96
2016,1,19,9,30,0.0,9.0,5.3,14.0,9.0,8.68,1.78
2016,1,19,9,45,0.0,12.0,5.25,14.5,12.0,11.58,4.23
2016,1,19,10,0,0.0,15.0,5.2,15.0,15.0,14.47,6.66
2016,1,19,10,15,0.0,28.0,5.15,15.0,28.0,27.03,17.29
2016,1,19,10,30,0.0,41.0,5.1,15.0,41.0,39.6,27.87
2016,1,19,10,45,0.0,37.5,5.05,15.0,37.5,36.22,24.96
2016,1,19,11,0,0.0,34.0,5.0,15.0,34.0,32.84,22.08
2016,1,19,11,15,55.5,139.5,4.9,15.0,169.0,180.66,146.54
2016,1,19,11,30,111.0,245.0,4.8,15.0,304.0,334.74,271.78
2016,1,19,11,45,488.0,160.5,4.75,15.0,427.5,527.54,432.59
2016,1,19,12,0,865.0,76.0,4.7,15.0,551.0,691.88,563.52
2016,1,19,12,15,868.0,76.5,4.7,15.0,553.5,686.02,558.09
2016,1,19,12,30,871.0,77.0,4.7,15.0,556.0,677.0,551.27
2016,1,19,12,45,853.5,82.5,4.75,15.5,547.0,659.59,536.59
2016,1,19,13,0,836.0,88.0,4.8,16.0,538.0,636.68,517.21
2016,1,19,13,15,470.0,159.5,4.7,16.0,411.5,464.66,377.85
2016,1,19,13,30,104.0,231.0,4.6,16.0,285.0,295.17,237.6
2016,1,19,13,45,75.5,214.0,4.6,16.0,252.5,257.62,207.47
2016,1,19,14,0,47.0,197.0,4.6,16.0,220.0,221.88,178.37
2016,1,19,14,15,413.5,139.5,4.35,15.5,317.5,351.61,285.7
2016,1,19,14,30,780.0,82.0,4.1,15.0,415.0,444.21,357.23
2016,1,19,14,45,754.0,80.5,3.85,15.0,380.5,399.03,317.28
2016,1,19,15,0,728.0,79.0,3.6,15.0,346.0,353.95,277.21
2016,1,19,15,15,694.5,75.0,3.3,14.5,306.5,304.68,233.68
2016,1,19,15,30,661.0,71.0,3.0,14.0,267.0,257.12,191.01
2016,1,19,15,45,607.0,65.5,2.7,14.0,224.5,205.4,145.28
2016,1,19,16,0,553.0,60.0,2.4,14.0,182.0,158.15,104.32
2016,1,19,16,15,471.5,52.0,2.1,13.5,139.0,109.79,66.0
2016,1,19,16,30,390.0,44.0,1.8,13.0,96.0,69.58,37.75
2016,1,19,16,45,263.0,31.5,1.55,13.0,60.5,32.4,15.66
2016,1,19,17,0,136.0,19.0,1.3,13.0,25.0,15.01,0.0
2016,1,19,17,15,68.0,9.5,1.15,12.5,12.5,9.34,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.5,0.25,10.0,10.5,10.32,0.0
2016,1,20,7,30,0.0,21.0,0.3,10.0,21.0,20.64,0.0
2016,1,20,7,45,232.5,28.5,0.35,10.5,58.0,125.88,83.44
2016,1,20,8,0,465.0,36.0,0.4,11.0,95.0,232.27,177.43
2016,1,20,8,15,543.0,43.0,0.5,11.5,138.5,292.25,230.57
2016,1,20,8,30,621.0,50.0,0.6,12.0,182.0,357.57,286.61
2016,1,20,8,45,517.5,73.5,0.7,12.5,200.0,356.2,288.69
2016,1,20,9,0,414.0,97.0,0.8,13.0,218.0,343.95,280.57
2016,1,20,9,15,437.5,106.5,0.8,13.0,250.5,380.62,310.87
2016,1,20,9,30,461.0,116.0,0.8,13.0,283.0,417.41,340.08
2016,1,20,9,45,550.5,109.0,0.85,13.5,328.0,479.28,388.36
2016,1,20,10,0,640.0,102.0,0.9,14.0,373.0,541.26,435.43
2016,1,20,10,15,621.0,116.0,0.85,14.0,394.0,556.27,445.01
2016,1,20,10,30,602.0,130.0,0.8,14.0,415.0,568.1,452.44
2016,1,20,10,45,602.5,137.0,0.8,14.5,434.0,582.93,461.95
2016,1,20,11,0,603.0,144.0,0.8,15.0,453.0,595.45,469.57
2016,1,20,11,15,597.5,151.0,0.7,15.0,465.0,601.37,472.11
2016,1,20,11,30,592.0,158.0,0.6,15.0,477.0,604.89,472.87
2016,1,20,11,45,572.5,167.5,0.5,15.5,479.5,596.13,463.76
2016,1,20,12,0,553.0,177.0,0.4,16.0,482.0,588.3,455.41
2016,1,20,12,15,551.5,177.5,0.4,16.0,482.0,581.32,450.15
2016,1,20,12,30,550.0,178.0,0.4,16.0,482.0,572.33,443.4
2016,1,20,12,45,524.0,184.5,0.45,16.5,471.0,551.5,427.45
2016,1,20,13,0,498.0,191.0,0.5,17.0,460.0,529.62,410.74
2016,1,20,13,15,685.0,135.5,0.65,17.0,494.5,576.9,448.92
2016,1,20,13,30,872.0,80.0,0.8,17.0,529.0,608.78,474.29
2016,1,20,13,45,767.5,97.5,1.0,17.0,480.5,541.64,424.6
2016,1,20,14,0,663.0,115.0,1.2,17.0,432.0,478.77,377.44
2016,1,20,14,15,743.5,93.5,1.2,16.5,429.0,471.5,371.61
2016,1,20,14,30,824.0,72.0,1.2,16.0,426.0,456.42,358.19
2016,1,20,14,45,804.0,69.0,1.2,16.0,391.0,410.44,319.59
2016,1,20,15,0,784.0,66.0,1.2,16.0,356.0,364.2,279.96
2016,1,20,15,15,753.5,62.5,1.1,15.5,316.0,314.04,236.62
2016,1,20,15,30,723.0,59.0,1.0,15.0,276.0,265.19,193.52
2016,1,20,15,45,679.5,54.0,0.9,14.5,233.5,213.45,148.18
2016,1,20,16,0,636.0,49.0,0.8,14.0,191.0,164.99,106.15
2016,1,20,16,15,563.5,43.0,0.8,13.5,147.5,114.39,65.66
2016,1,20,16,30,491.0,37.0,0.8,13.0,104.0,71.65,35.49
2016,1,20,16,45,367.0,27.0,0.8,13.0,66.0,31.16,12.95
2016,1,20,17,0,243.0,17.0,0.8,13.0,28.0,13.3,0.0
2016,1,20,17,15,121.5,8.5,0.75,12.5,14.0,8.36,0.0
2016,1,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.5,1.5,10.5,9.5,9.34,0.0
2016,1,21,7,30,0.0,19.0,1.6,11.0,19.0,18.68,0.0
2016,1,21,7,45,144.5,31.0,1.7,11.5,49.5,100.57,67.14
2016,1,21,8,0,289.0,43.0,1.8,12.0,80.0,173.78,133.9
2016,1,21,8,15,339.5,56.5,2.0,12.5,117.0,221.93,177.38
2016,1,21,8,30,390.0,70.0,2.2,13.0,154.0,273.66,222.87
2016,1,21,8,45,427.5,81.0,2.45,13.5,191.5,318.95,262.21
2016,1,21,9,0,465.0,92.0,2.7,14.0,229.0,365.89,301.88
2016,1,21,9,15,497.5,98.5,2.8,14.5,263.5,405.93,334.89
2016,1,21,9,30,530.0,105.0,2.9,15.0,298.0,449.49,369.81
2016,1,21,9,45,568.0,108.5,3.05,15.5,334.0,490.77,402.42
2016,1,21,10,0,606.0,112.0,3.2,16.0,370.0,531.88,434.27
2016,1,21,10,15,609.0,120.0,3.45,16.5,395.0,554.11,450.84
2016,1,21,10,30,612.0,128.0,3.7,17.0,420.0,574.19,465.56
2016,1,21,10,45,579.5,145.5,3.95,17.5,432.5,577.54,466.62
2016,1,21,11,0,547.0,163.0,4.2,18.0,445.0,575.29,463.43
2016,1,21,11,15,705.5,125.0,4.15,18.0,500.0,651.34,523.59
2016,1,21,11,30,864.0,87.0,4.1,18.0,555.0,719.68,575.1
2016,1,21,11,45,859.5,90.0,4.1,18.0,561.5,717.52,572.71
2016,1,21,12,0,855.0,93.0,4.1,18.0,568.0,712.18,568.52
2016,1,21,12,15,619.0,159.5,3.9,17.5,504.0,613.34,490.96
2016,1,21,12,30,383.0,226.0,3.7,17.0,440.0,504.82,404.31
2016,1,21,12,45,294.0,237.5,3.5,17.0,400.5,450.23,360.5
2016,1,21,13,0,205.0,249.0,3.3,17.0,361.0,392.04,313.47
2016,1,21,13,15,210.0,241.5,2.95,16.5,353.5,381.18,305.39
2016,1,21,13,30,215.0,234.0,2.6,16.0,346.0,369.5,296.35
2016,1,21,13,45,355.5,198.0,2.3,16.0,374.0,408.39,327.86
2016,1,21,14,0,496.0,162.0,2.0,16.0,402.0,437.57,350.08
2016,1,21,14,15,395.0,169.5,1.75,15.5,353.0,375.35,299.96
2016,1,21,14,30,294.0,177.0,1.5,15.0,304.0,316.46,252.78
2016,1,21,14,45,292.0,162.0,1.3,15.0,279.5,287.07,228.35
2016,1,21,15,0,290.0,147.0,1.1,15.0,255.0,257.31,203.05
2016,1,21,15,15,271.0,134.0,1.05,14.5,226.5,223.57,174.93
2016,1,21,15,30,252.0,121.0,1.0,14.0,198.0,191.15,147.51
2016,1,21,15,45,234.0,104.0,1.0,14.0,167.0,156.59,117.87
2016,1,21,16,0,216.0,87.0,1.0,14.0,136.0,123.63,89.62
2016,1,21,16,15,187.0,69.5,1.0,13.5,105.0,90.48,62.35
2016,1,21,16,30,158.0,52.0,1.0,13.0,74.0,60.39,38.68
2016,1,21,16,45,79.0,36.0,1.05,13.0,47.0,33.46,19.47
2016,1,21,17,0,0.0,20.0,1.1,13.0,20.0,18.81,0.0
2016,1,21,17,15,0.0,10.0,1.1,12.5,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
