Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,751.0,47.0,5.4,8.0,229.0,429.06,360.97
2016,2,1,8,45,793.0,50.5,5.6,8.5,276.5,484.09,410.17
2016,2,1,9,0,835.0,54.0,5.8,9.0,324.0,540.08,458.57
2016,2,1,9,15,862.0,56.5,5.8,9.0,367.5,582.64,495.23
2016,2,1,9,30,889.0,59.0,5.8,9.0,411.0,627.97,533.04
2016,2,1,9,45,898.0,64.0,5.85,9.5,448.5,663.36,560.92
2016,2,1,10,0,907.0,69.0,5.9,10.0,486.0,696.2,585.28
2016,2,1,10,15,921.0,71.0,5.85,10.0,518.0,726.27,607.6
2016,2,1,10,30,935.0,73.0,5.8,10.0,550.0,753.66,627.67
2016,2,1,10,45,944.5,73.5,5.75,10.0,575.5,773.14,641.51
2016,2,1,11,0,954.0,74.0,5.7,10.0,601.0,789.42,652.94
2016,2,1,11,15,959.5,75.0,5.6,10.0,618.0,799.97,659.8
2016,2,1,11,30,965.0,76.0,5.5,10.0,635.0,807.02,664.09
2016,2,1,11,45,963.0,78.5,5.45,10.5,643.5,806.6,661.81
2016,2,1,12,0,961.0,81.0,5.4,11.0,652.0,802.59,656.99
2016,2,1,12,15,960.0,81.0,5.3,11.0,652.5,793.0,649.07
2016,2,1,12,30,959.0,81.0,5.2,11.0,653.0,779.92,638.67
2016,2,1,12,45,945.5,84.5,5.1,11.0,643.5,758.47,622.02
2016,2,1,13,0,932.0,88.0,5.0,11.0,634.0,734.09,603.25
2016,2,1,13,15,925.5,87.5,4.85,10.5,618.5,707.33,583.04
2016,2,1,13,30,919.0,87.0,4.7,10.0,603.0,677.79,559.64
2016,2,1,13,45,906.0,86.5,4.55,10.0,579.0,643.44,531.0
2016,2,1,14,0,893.0,86.0,4.4,10.0,555.0,604.99,498.79
2016,2,1,14,15,879.0,84.0,4.15,10.0,524.5,562.64,462.67
2016,2,1,14,30,865.0,82.0,3.9,10.0,494.0,518.85,424.91
2016,2,1,14,45,846.5,79.0,3.7,10.0,457.5,470.79,383.19
2016,2,1,15,0,828.0,76.0,3.5,10.0,421.0,422.21,340.1
2016,2,1,15,15,800.5,72.5,3.15,9.5,379.0,369.58,293.24
2016,2,1,15,30,773.0,69.0,2.8,9.0,337.0,317.85,246.17
2016,2,1,15,45,746.0,62.5,2.5,9.0,292.5,264.52,196.79
2016,2,1,16,0,719.0,56.0,2.2,9.0,248.0,212.72,148.74
2016,2,1,16,15,658.5,50.5,1.95,8.5,200.5,158.19,101.32
2016,2,1,16,30,598.0,45.0,1.7,8.0,153.0,109.41,61.99
2016,2,1,16,45,508.0,36.0,1.5,7.5,108.5,60.04,28.76
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,23.5,13.75
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,10.21,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,7.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,0.8,7.0,11.0,10.61,0.19
2016,2,2,7,45,0.0,23.0,0.9,7.5,23.0,22.2,12.89
2016,2,2,8,0,0.0,35.0,1.0,8.0,35.0,33.8,23.42
2016,2,2,8,15,0.0,49.0,1.0,8.0,49.0,47.83,35.92
2016,2,2,8,30,0.0,63.0,1.0,8.0,63.0,62.01,48.43
2016,2,2,8,45,0.0,77.0,1.05,8.5,77.0,76.14,60.61
2016,2,2,9,0,0.0,91.0,1.1,9.0,91.0,90.25,72.54
2016,2,2,9,15,0.0,104.0,1.15,9.0,104.0,103.28,83.5
2016,2,2,9,30,0.0,117.0,1.2,9.0,117.0,116.3,94.33
2016,2,2,9,45,27.0,155.5,1.3,9.0,168.0,180.83,148.88
2016,2,2,10,0,54.0,194.0,1.4,9.0,219.0,242.33,199.68
2016,2,2,10,15,33.5,190.0,1.5,9.0,206.0,222.68,182.54
2016,2,2,10,30,13.0,186.0,1.6,9.0,193.0,195.85,159.75
2016,2,2,10,45,58.0,220.0,1.7,9.5,252.0,272.42,223.04
2016,2,2,11,0,103.0,254.0,1.8,10.0,311.0,343.05,279.71
2016,2,2,11,15,200.0,256.0,1.9,10.0,371.5,424.41,345.87
2016,2,2,11,30,297.0,258.0,2.0,10.0,432.0,505.9,410.66
2016,2,2,11,45,327.5,256.0,2.15,10.0,450.5,524.39,425.24
2016,2,2,12,0,358.0,254.0,2.3,10.0,469.0,541.53,439.19
2016,2,2,12,15,361.0,254.0,2.35,10.0,471.0,538.97,437.1
2016,2,2,12,30,364.0,254.0,2.4,10.0,473.0,535.02,434.07
2016,2,2,12,45,364.5,251.5,2.5,10.5,468.5,525.21,425.94
2016,2,2,13,0,365.0,249.0,2.6,11.0,464.0,514.11,416.79
2016,2,2,13,15,618.5,168.0,2.6,11.0,522.5,595.33,483.95
2016,2,2,13,30,872.0,87.0,2.6,11.0,581.0,653.06,530.84
2016,2,2,13,45,866.0,85.0,2.65,11.0,559.5,620.61,504.78
2016,2,2,14,0,860.0,83.0,2.7,11.0,538.0,585.85,477.02
2016,2,2,14,15,847.5,81.0,2.6,11.0,509.0,545.44,443.68
2016,2,2,14,30,835.0,79.0,2.5,11.0,480.0,503.55,408.48
2016,2,2,14,45,824.0,74.5,2.45,11.0,446.0,458.56,370.12
2016,2,2,15,0,813.0,70.0,2.4,11.0,412.0,412.48,329.85
2016,2,2,15,15,787.5,67.0,2.1,11.0,371.5,361.7,284.43
2016,2,2,15,30,762.0,64.0,1.8,11.0,331.0,311.67,238.84
2016,2,2,15,45,730.0,59.5,1.5,11.0,287.5,259.41,191.12
2016,2,2,16,0,698.0,55.0,1.2,11.0,244.0,209.19,145.19
2016,2,2,16,15,640.0,49.5,1.1,10.5,197.5,155.97,99.39
2016,2,2,16,30,582.0,44.0,1.0,10.0,151.0,108.23,61.07
2016,2,2,16,45,488.0,36.0,0.95,9.5,107.5,60.22,28.94
2016,2,2,17,0,394.0,28.0,0.9,9.0,64.0,23.54,13.95
2016,2,2,17,15,197.0,14.0,0.9,8.5,32.0,10.55,0.0
2016,2,2,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,11.0,1.05,6.5,21.0,50.07,0.0
2016,2,3,7,30,302.0,22.0,1.2,7.0,42.0,130.8,67.35
2016,2,3,7,45,413.5,31.0,1.4,7.5,83.5,199.1,151.58
2016,2,3,8,0,525.0,40.0,1.6,8.0,125.0,272.78,218.34
2016,2,3,8,15,592.0,46.5,1.6,8.5,171.0,330.03,270.14
2016,2,3,8,30,659.0,53.0,1.6,9.0,217.0,394.86,326.38
2016,2,3,8,45,700.0,57.5,1.65,9.5,262.0,447.4,371.07
2016,2,3,9,0,741.0,62.0,1.7,10.0,307.0,501.03,415.04
2016,2,3,9,15,770.5,65.5,1.65,10.5,349.0,547.29,451.3
2016,2,3,9,30,800.0,69.0,1.6,11.0,391.0,593.03,485.9
2016,2,3,9,45,814.0,73.5,1.55,11.5,427.5,628.88,511.77
2016,2,3,10,0,828.0,78.0,1.5,12.0,464.0,662.69,535.16
2016,2,3,10,15,843.0,80.0,1.45,12.0,495.5,692.05,555.02
2016,2,3,10,30,858.0,82.0,1.4,12.0,527.0,718.98,572.91
2016,2,3,10,45,867.0,84.0,1.35,12.5,551.5,738.86,584.49
2016,2,3,11,0,876.0,86.0,1.3,13.0,576.0,755.75,593.92
2016,2,3,11,15,883.0,87.0,1.3,13.0,593.5,762.63,597.93
2016,2,3,11,30,890.0,88.0,1.3,13.0,611.0,770.61,602.97
2016,2,3,11,45,894.5,88.0,1.35,13.0,620.5,772.31,604.23
2016,2,3,12,0,899.0,88.0,1.4,13.0,630.0,770.65,603.33
2016,2,3,12,15,900.0,88.5,1.4,13.0,631.5,763.58,598.21
2016,2,3,12,30,901.0,89.0,1.4,13.0,633.0,753.19,590.92
2016,2,3,12,45,557.0,182.5,1.4,13.5,518.0,596.06,471.74
2016,2,3,13,0,213.0,276.0,1.4,14.0,403.0,433.39,343.06
2016,2,3,13,15,297.5,254.0,1.3,14.0,426.5,465.47,369.82
2016,2,3,13,30,382.0,232.0,1.2,14.0,450.0,486.99,386.66
2016,2,3,13,45,618.0,161.0,1.2,14.0,497.0,551.77,438.09
2016,2,3,14,0,854.0,90.0,1.2,14.0,544.0,592.61,469.49
2016,2,3,14,15,588.5,144.0,1.15,13.5,449.0,472.72,376.08
2016,2,3,14,30,323.0,198.0,1.1,13.0,354.0,363.89,290.78
2016,2,3,14,45,253.5,190.0,1.05,13.0,307.5,308.77,247.19
2016,2,3,15,0,184.0,182.0,1.0,13.0,261.0,257.04,205.68
2016,2,3,15,15,174.0,166.5,0.85,12.5,235.0,228.34,182.27
2016,2,3,15,30,164.0,151.0,0.7,12.0,209.0,200.33,158.96
2016,2,3,15,45,155.5,131.5,0.6,12.0,181.0,169.73,132.98
2016,2,3,16,0,147.0,112.0,0.5,12.0,153.0,139.93,107.46
2016,2,3,16,15,130.5,92.5,0.5,11.5,123.5,109.64,82.06
2016,2,3,16,30,114.0,73.0,0.5,11.0,94.0,81.19,58.45
2016,2,3,16,45,86.0,53.5,0.55,11.0,66.5,54.0,36.88
2016,2,3,17,0,58.0,34.0,0.6,11.0,39.0,30.33,19.72
2016,2,3,17,15,29.0,17.0,0.55,10.5,19.5,15.34,0.0
2016,2,3,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,15,163.0,11.0,0.4,8.5,22.5,53.52,0.0
2016,2,4,7,30,326.0,22.0,0.4,9.0,45.0,139.61,77.0
2016,2,4,7,45,438.5,31.0,0.4,9.5,87.5,208.94,157.58
2016,2,4,8,0,551.0,40.0,0.4,10.0,130.0,281.3,221.42
2016,2,4,8,15,616.5,46.0,0.45,10.5,176.5,342.04,274.54
2016,2,4,8,30,682.0,52.0,0.5,11.0,223.0,406.8,329.06
2016,2,4,8,45,723.0,56.0,0.55,11.5,269.0,459.8,372.58
2016,2,4,9,0,764.0,60.0,0.6,12.0,315.0,513.84,415.32
2016,2,4,9,15,792.0,63.0,0.65,12.5,357.5,559.52,450.28
2016,2,4,9,30,820.0,66.0,0.7,13.0,400.0,604.52,483.71
2016,2,4,9,45,831.5,71.0,0.8,13.5,436.0,639.97,509.63
2016,2,4,10,0,843.0,76.0,0.9,14.0,472.0,673.19,532.92
2016,2,4,10,15,857.5,78.0,0.95,14.0,503.5,702.61,553.19
2016,2,4,10,30,872.0,80.0,1.0,14.0,535.0,729.52,571.62
2016,2,4,10,45,881.5,81.0,1.05,14.5,560.0,744.54,580.55
2016,2,4,11,0,891.0,82.0,1.1,15.0,585.0,760.94,590.63
2016,2,4,11,15,897.5,83.0,1.1,15.0,602.0,771.95,597.45
2016,2,4,11,30,904.0,84.0,1.1,15.0,619.0,779.67,602.15
2016,2,4,11,45,907.5,84.5,1.15,15.0,628.5,781.22,603.37
2016,2,4,12,0,911.0,85.0,1.2,15.0,638.0,779.36,602.42
2016,2,4,12,15,911.5,85.0,1.15,15.0,639.0,771.31,596.08
2016,2,4,12,30,912.0,85.0,1.1,15.0,640.0,759.91,587.61
2016,2,4,12,45,911.5,83.5,1.1,15.5,633.5,742.85,574.88
2016,2,4,13,0,911.0,82.0,1.1,16.0,627.0,722.59,560.07
2016,2,4,13,15,905.5,81.5,1.1,16.0,612.0,696.94,542.55
2016,2,4,13,30,900.0,81.0,1.1,16.0,597.0,668.51,521.84
2016,2,4,13,45,889.5,80.0,1.1,16.0,574.0,633.85,496.05
2016,2,4,14,0,879.0,79.0,1.1,16.0,551.0,597.06,468.19
2016,2,4,14,15,865.5,77.5,1.1,15.5,521.5,556.18,437.44
2016,2,4,14,30,852.0,76.0,1.1,15.0,492.0,514.51,405.14
2016,2,4,14,45,829.0,75.0,1.15,15.0,455.5,466.71,366.71
2016,2,4,15,0,806.0,74.0,1.2,15.0,419.0,418.77,327.0
2016,2,4,15,15,676.0,86.0,1.1,14.5,356.5,343.19,265.87
2016,2,4,15,30,546.0,98.0,1.0,14.0,294.0,278.37,213.15
2016,2,4,15,45,503.5,92.0,0.9,14.0,254.0,231.76,172.9
2016,2,4,16,0,461.0,86.0,0.8,14.0,214.0,187.63,134.69
2016,2,4,16,15,418.0,74.0,0.8,13.5,174.0,142.6,96.76
2016,2,4,16,30,375.0,62.0,0.8,13.0,134.0,101.74,63.82
2016,2,4,16,45,305.0,48.0,0.85,12.5,95.5,61.7,35.45
2016,2,4,17,0,235.0,34.0,0.9,12.0,57.0,29.23,16.22
2016,2,4,17,15,117.5,17.0,0.9,11.5,28.5,13.19,0.0
2016,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,7,15,146.0,12.5,1.05,7.5,23.0,50.85,0.0
2016,2,5,7,30,292.0,25.0,1.2,8.0,46.0,133.62,78.92
2016,2,5,7,45,400.0,35.5,1.35,8.5,88.5,201.19,154.21
2016,2,5,8,0,508.0,46.0,1.5,9.0,131.0,275.33,220.48
2016,2,5,8,15,576.5,53.0,1.5,9.5,178.0,336.6,274.92
2016,2,5,8,30,645.0,60.0,1.5,10.0,225.0,402.39,331.29
2016,2,5,8,45,686.0,65.5,1.55,10.5,270.5,455.67,375.99
2016,2,5,9,0,727.0,71.0,1.6,11.0,316.0,507.45,418.05
2016,2,5,9,15,758.0,74.5,1.65,11.5,359.0,554.54,455.05
2016,2,5,9,30,789.0,78.0,1.7,12.0,402.0,601.18,490.61
2016,2,5,9,45,820.0,78.5,1.8,13.0,442.0,643.6,521.51
2016,2,5,10,0,851.0,79.0,1.9,14.0,482.0,684.8,550.13
2016,2,5,10,15,866.0,81.0,1.9,14.5,514.5,714.84,569.69
2016,2,5,10,30,881.0,83.0,1.9,15.0,547.0,742.34,587.28
2016,2,5,10,45,893.0,84.0,1.9,15.5,572.5,759.35,597.2
2016,2,5,11,0,905.0,85.0,1.9,16.0,598.0,777.78,608.24
2016,2,5,11,15,911.5,86.0,1.85,16.0,615.5,788.91,614.81
2016,2,5,11,30,918.0,87.0,1.8,16.0,633.0,796.7,619.18
2016,2,5,11,45,921.5,87.5,1.75,16.5,643.0,798.24,618.13
2016,2,5,12,0,925.0,88.0,1.7,17.0,653.0,796.32,614.86
2016,2,5,12,15,925.5,88.0,1.65,17.0,654.5,788.14,608.54
2016,2,5,12,30,926.0,88.0,1.6,17.0,656.0,776.55,600.04
2016,2,5,12,45,922.0,88.5,1.55,17.5,648.5,758.91,586.34
2016,2,5,13,0,918.0,89.0,1.5,18.0,641.0,738.13,570.63
2016,2,5,13,15,913.0,88.0,1.4,17.5,626.0,712.04,552.92
2016,2,5,13,30,908.0,87.0,1.3,17.0,611.0,683.12,531.96
2016,2,5,13,45,745.5,123.5,1.2,17.0,543.5,596.11,465.66
2016,2,5,14,0,583.0,160.0,1.1,17.0,476.0,510.31,399.95
2016,2,5,14,15,570.5,154.5,0.95,17.0,450.0,475.34,372.65
2016,2,5,14,30,558.0,149.0,0.8,17.0,424.0,439.71,343.95
2016,2,5,14,45,557.5,137.0,0.7,17.0,395.0,402.75,314.09
2016,2,5,15,0,557.0,125.0,0.6,17.0,366.0,364.58,282.55
2016,2,5,15,15,658.5,98.5,0.6,16.5,356.5,351.1,268.9
2016,2,5,15,30,760.0,72.0,0.6,16.0,347.0,326.01,243.9
2016,2,5,15,45,725.5,67.0,0.6,15.5,302.0,272.17,197.5
2016,2,5,16,0,691.0,62.0,0.6,15.0,257.0,219.57,151.74
2016,2,5,16,15,633.0,56.0,0.65,14.5,209.5,165.36,106.12
2016,2,5,16,30,575.0,50.0,0.7,14.0,162.0,116.64,67.21
2016,2,5,16,45,485.5,40.5,0.75,13.5,117.0,68.26,34.2
2016,2,5,17,0,396.0,31.0,0.8,13.0,72.0,29.49,14.69
2016,2,5,17,15,198.0,15.5,0.9,12.5,36.0,11.54,0.0
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,7,15,180.0,12.0,0.9,9.5,25.5,59.73,0.0
2016,2,6,7,30,360.0,24.0,0.9,10.0,51.0,155.54,95.76
2016,2,6,7,45,469.0,32.0,0.95,11.0,95.0,219.77,166.86
2016,2,6,8,0,578.0,40.0,1.0,12.0,139.0,295.34,233.09
2016,2,6,8,15,640.5,46.0,1.1,12.5,186.5,356.29,286.73
2016,2,6,8,30,703.0,52.0,1.2,13.0,234.0,421.02,341.64
2016,2,6,8,45,742.5,56.0,1.35,13.5,280.0,474.37,386.09
2016,2,6,9,0,782.0,60.0,1.5,14.0,326.0,528.61,429.78
2016,2,6,9,15,808.5,63.0,1.6,14.5,369.0,574.26,465.3
2016,2,6,9,30,835.0,66.0,1.7,15.0,412.0,619.09,499.21
2016,2,6,9,45,846.0,70.5,1.8,15.5,448.5,654.21,524.91
2016,2,6,10,0,857.0,75.0,1.9,16.0,485.0,687.03,547.44
2016,2,6,10,15,871.0,76.5,1.9,16.0,516.5,711.64,564.0
2016,2,6,10,30,885.0,78.0,1.9,16.0,548.0,738.01,581.82
2016,2,6,10,45,894.5,79.5,1.9,16.5,572.5,758.29,594.09
2016,2,6,11,0,904.0,81.0,1.9,17.0,597.0,775.53,604.21
2016,2,6,11,15,909.5,81.5,1.85,17.0,614.0,785.41,609.89
2016,2,6,11,30,915.0,82.0,1.8,17.0,631.0,791.95,613.38
2016,2,6,11,45,918.0,82.5,1.75,17.5,640.5,793.18,612.14
2016,2,6,12,0,921.0,83.0,1.7,18.0,650.0,790.96,608.69
2016,2,6,12,15,921.0,83.0,1.7,18.0,651.0,782.48,602.67
2016,2,6,12,30,921.0,83.0,1.7,18.0,652.0,770.62,594.47
2016,2,6,12,45,920.5,81.5,1.75,18.0,645.0,753.42,583.09
2016,2,6,13,0,920.0,80.0,1.8,18.0,638.0,732.99,569.49
2016,2,6,13,15,914.5,79.5,1.9,18.0,623.0,707.08,552.35
2016,2,6,13,30,909.0,79.0,2.0,18.0,608.0,678.36,532.3
2016,2,6,13,45,900.0,78.0,2.1,18.0,585.0,644.26,507.16
2016,2,6,14,0,891.0,77.0,2.2,18.0,562.0,607.89,479.69
2016,2,6,14,15,792.5,93.5,2.15,18.0,508.5,539.25,426.06
2016,2,6,14,30,694.0,110.0,2.1,18.0,455.0,473.87,374.37
2016,2,6,14,45,762.5,89.5,2.1,18.0,443.0,455.44,358.34
2016,2,6,15,0,831.0,69.0,2.1,18.0,431.0,429.48,334.81
2016,2,6,15,15,694.0,84.0,1.85,17.5,367.0,352.24,271.97
2016,2,6,15,30,557.0,99.0,1.6,17.0,303.0,286.31,218.29
2016,2,6,15,45,529.0,90.0,1.35,16.5,264.0,240.02,178.24
2016,2,6,16,0,501.0,81.0,1.1,16.0,225.0,195.77,139.55
2016,2,6,16,15,552.5,63.0,1.1,15.0,195.0,159.41,104.91
2016,2,6,16,30,604.0,45.0,1.1,14.0,165.0,118.39,67.54
2016,2,6,16,45,516.0,37.5,1.1,13.5,120.0,68.86,33.34
2016,2,6,17,0,428.0,30.0,1.1,13.0,75.0,30.03,14.18
2016,2,6,17,15,214.0,15.0,1.05,12.5,37.5,10.98,0.0
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,7,15,186.5,12.0,1.25,10.5,26.5,61.89,0.0
2016,2,7,7,30,373.0,24.0,1.4,11.0,53.0,157.51,100.38
2016,2,7,7,45,481.5,32.0,1.6,12.0,97.5,225.65,171.94
2016,2,7,8,0,590.0,40.0,1.8,13.0,142.0,301.9,239.09
2016,2,7,8,15,652.5,45.0,1.85,13.5,190.0,362.45,292.65
2016,2,7,8,30,715.0,50.0,1.9,14.0,238.0,426.74,347.4
2016,2,7,8,45,755.0,54.0,2.0,14.5,285.0,480.95,392.51
2016,2,7,9,0,795.0,58.0,2.1,15.0,332.0,536.09,436.79
2016,2,7,9,15,822.5,60.5,2.1,15.5,375.0,582.31,472.4
2016,2,7,9,30,850.0,63.0,2.1,16.0,418.0,623.67,503.36
2016,2,7,9,45,870.0,65.0,2.1,16.5,457.0,662.24,530.69
2016,2,7,10,0,890.0,67.0,2.1,17.0,496.0,698.99,555.25
2016,2,7,10,15,903.5,68.5,2.15,17.5,528.0,728.37,574.44
2016,2,7,10,30,917.0,70.0,2.2,18.0,560.0,755.09,591.61
2016,2,7,10,45,923.0,72.5,2.25,18.5,584.5,774.49,603.49
2016,2,7,11,0,929.0,75.0,2.3,19.0,609.0,790.64,613.14
2016,2,7,11,15,935.0,75.5,2.3,19.0,627.0,801.15,619.7
2016,2,7,11,30,941.0,76.0,2.3,19.0,645.0,808.22,624.01
2016,2,7,11,45,941.0,77.5,2.3,19.5,653.5,808.33,622.41
2016,2,7,12,0,941.0,79.0,2.3,20.0,662.0,804.89,618.55
2016,2,7,12,15,941.5,79.0,2.3,20.0,663.5,796.65,612.69
2016,2,7,12,30,942.0,79.0,2.3,20.0,665.0,784.93,604.56
2016,2,7,12,45,941.0,78.5,2.3,20.5,658.5,768.15,591.87
2016,2,7,13,0,940.0,78.0,2.3,21.0,652.0,748.05,576.99
2016,2,7,13,15,935.0,77.0,2.25,21.0,637.0,721.47,558.38
2016,2,7,13,30,930.0,76.0,2.2,21.0,622.0,691.98,537.37
2016,2,7,13,45,919.5,76.0,2.2,21.0,599.0,657.35,511.52
2016,2,7,14,0,909.0,76.0,2.2,21.0,576.0,620.47,483.51
2016,2,7,14,15,897.5,74.5,2.1,21.0,546.0,579.42,451.38
2016,2,7,14,30,886.0,73.0,2.0,21.0,516.0,536.66,417.28
2016,2,7,14,45,866.5,71.5,1.9,21.0,479.5,488.61,378.38
2016,2,7,15,0,847.0,70.0,1.8,21.0,443.0,440.03,338.13
2016,2,7,15,15,822.5,67.0,1.6,20.5,401.0,387.45,294.17
2016,2,7,15,30,798.0,64.0,1.4,20.0,359.0,335.44,249.55
2016,2,7,15,45,760.0,61.0,1.25,19.5,313.0,280.43,202.09
2016,2,7,16,0,722.0,58.0,1.1,19.0,267.0,227.99,156.36
2016,2,7,16,15,667.5,52.5,1.15,18.0,219.5,173.02,110.22
2016,2,7,16,30,613.0,47.0,1.2,17.0,172.0,123.16,70.27
2016,2,7,16,45,519.0,39.5,1.25,16.5,125.5,72.33,35.38
2016,2,7,17,0,425.0,32.0,1.3,16.0,79.0,32.96,15.69
2016,2,7,17,15,212.5,16.0,1.3,15.5,39.5,11.74,0.61
2016,2,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,158.5,13.5,1.25,13.0,26.5,56.22,0.0
2016,2,8,7,30,317.0,27.0,1.2,14.0,53.0,148.45,96.78
2016,2,8,7,45,431.0,36.5,1.2,15.0,97.5,216.74,163.98
2016,2,8,8,0,545.0,46.0,1.2,16.0,142.0,294.75,230.67
2016,2,8,8,15,611.0,52.0,1.3,16.0,190.0,355.99,284.06
2016,2,8,8,30,677.0,58.0,1.4,16.0,238.0,418.76,337.31
2016,2,8,8,45,720.5,62.5,1.55,16.5,285.5,474.29,382.83
2016,2,8,9,0,764.0,67.0,1.7,17.0,333.0,531.02,427.82
2016,2,8,9,15,792.5,70.0,1.65,17.5,376.0,577.61,462.78
2016,2,8,9,30,821.0,73.0,1.6,18.0,419.0,623.53,496.04
2016,2,8,9,45,852.5,72.0,1.6,18.5,459.5,665.78,525.9
2016,2,8,10,0,884.0,71.0,1.6,19.0,500.0,702.43,549.79
2016,2,8,10,15,897.0,72.5,1.6,19.5,532.5,731.38,567.87
2016,2,8,10,30,910.0,74.0,1.6,20.0,565.0,757.67,583.94
2016,2,8,10,45,917.5,76.0,1.65,20.5,589.5,777.55,595.93
2016,2,8,11,0,925.0,78.0,1.7,21.0,614.0,794.22,605.78
2016,2,8,11,15,931.0,79.0,1.65,21.0,631.5,805.29,612.04
2016,2,8,11,30,937.0,80.0,1.6,21.0,649.0,812.93,616.08
2016,2,8,11,45,938.5,81.0,1.55,21.5,658.5,813.61,614.34
2016,2,8,12,0,940.0,82.0,1.5,22.0,668.0,810.74,610.41
2016,2,8,12,15,940.5,82.0,1.4,22.0,669.0,802.5,603.61
2016,2,8,12,30,941.0,82.0,1.3,22.0,670.0,790.77,594.62
2016,2,8,12,45,942.0,80.0,1.25,22.0,664.0,773.79,582.8
2016,2,8,13,0,943.0,78.0,1.2,22.0,658.0,753.43,568.81
2016,2,8,13,15,938.5,77.5,1.15,22.0,643.0,727.62,551.18
2016,2,8,13,30,934.0,77.0,1.1,22.0,628.0,698.85,531.37
2016,2,8,13,45,925.5,76.0,1.05,22.0,605.0,664.23,505.99
2016,2,8,14,0,917.0,75.0,1.0,22.0,582.0,627.21,478.49
2016,2,8,14,15,905.0,73.5,0.9,22.0,552.5,585.54,446.64
2016,2,8,14,30,893.0,72.0,0.8,22.0,523.0,542.15,412.88
2016,2,8,14,45,875.5,70.0,0.75,22.5,486.5,494.16,374.63
2016,2,8,15,0,858.0,68.0,0.7,23.0,450.0,445.44,334.95
2016,2,8,15,15,834.5,65.5,0.65,22.5,408.0,393.13,292.82
2016,2,8,15,30,811.0,63.0,0.6,22.0,366.0,341.28,249.73
2016,2,8,15,45,775.5,59.5,0.55,21.5,320.0,285.68,202.94
2016,2,8,16,0,740.0,56.0,0.5,21.0,274.0,232.39,157.35
2016,2,8,16,15,687.0,51.0,0.55,20.5,226.0,177.03,111.28
2016,2,8,16,30,634.0,46.0,0.6,20.0,178.0,126.58,71.13
2016,2,8,16,45,544.0,39.0,0.65,20.0,131.0,76.63,37.13
2016,2,8,17,0,454.0,32.0,0.7,20.0,84.0,34.6,15.72
2016,2,8,17,15,227.0,16.0,0.75,19.5,42.0,11.63,1.27
2016,2,8,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.5,1.2,13.5,29.0,64.13,0.0
2016,2,9,7,30,372.0,27.0,1.1,14.0,58.0,167.83,112.33
2016,2,9,7,45,478.0,35.5,1.05,15.0,104.0,234.19,177.46
2016,2,9,8,0,584.0,44.0,1.0,16.0,150.0,306.98,240.01
2016,2,9,8,15,647.5,50.0,1.2,16.5,199.0,369.49,294.05
2016,2,9,8,30,711.0,56.0,1.4,17.0,248.0,435.79,349.43
2016,2,9,8,45,751.0,60.5,1.6,17.5,295.5,490.87,394.49
2016,2,9,9,0,791.0,65.0,1.8,18.0,343.0,546.85,438.82
2016,2,9,9,15,819.0,68.0,1.85,18.5,387.5,594.16,474.6
2016,2,9,9,30,847.0,71.0,1.9,19.0,432.0,640.7,508.77
2016,2,9,9,45,868.5,73.0,1.95,19.5,471.5,680.55,536.76
2016,2,9,10,0,890.0,75.0,2.0,20.0,511.0,714.24,558.86
2016,2,9,10,15,904.0,76.5,2.15,20.5,543.5,744.09,578.71
2016,2,9,10,30,918.0,78.0,2.3,21.0,576.0,771.29,596.58
2016,2,9,10,45,928.5,79.0,2.45,21.5,602.0,792.41,610.12
2016,2,9,11,0,939.0,80.0,2.6,22.0,628.0,810.37,621.51
2016,2,9,11,15,803.5,121.0,2.6,22.0,599.5,761.5,586.28
2016,2,9,11,30,668.0,162.0,2.6,22.0,571.0,705.65,545.53
2016,2,9,11,45,812.5,122.5,2.6,22.0,627.0,769.54,591.87
2016,2,9,12,0,957.0,83.0,2.6,22.0,683.0,828.17,632.12
2016,2,9,12,15,809.5,127.5,2.45,22.0,636.0,759.62,582.57
2016,2,9,12,30,662.0,172.0,2.3,22.0,589.0,688.11,529.66
2016,2,9,12,45,805.0,127.5,2.2,22.0,629.5,731.21,562.28
2016,2,9,13,0,948.0,83.0,2.1,22.0,670.0,765.65,585.72
2016,2,9,13,15,781.0,127.5,1.9,22.0,604.0,679.5,522.27
2016,2,9,13,30,614.0,172.0,1.7,22.0,538.0,593.02,456.7
2016,2,9,13,45,765.0,126.5,1.55,22.0,564.5,621.53,478.57
2016,2,9,14,0,916.0,81.0,1.4,22.0,591.0,635.97,488.34
2016,2,9,14,15,903.0,79.0,1.3,21.5,560.5,593.12,455.97
2016,2,9,14,30,890.0,77.0,1.2,21.0,530.0,548.65,422.08
2016,2,9,14,45,870.0,75.5,1.1,21.0,492.5,500.27,383.6
2016,2,9,15,0,850.0,74.0,1.0,21.0,455.0,450.74,343.32
2016,2,9,15,15,651.5,98.5,0.95,20.5,374.5,356.39,270.66
2016,2,9,15,30,453.0,123.0,0.9,20.0,294.0,277.63,210.08
2016,2,9,15,45,425.0,112.0,0.85,19.5,257.0,234.2,174.17
2016,2,9,16,0,397.0,101.0,0.8,19.0,220.0,192.99,139.48
2016,2,9,16,15,366.0,86.5,0.85,18.0,181.5,150.36,104.17
2016,2,9,16,30,335.0,72.0,0.9,17.0,143.0,110.76,72.09
2016,2,9,16,45,285.5,56.0,0.95,16.5,105.5,71.55,43.0
2016,2,9,17,0,236.0,40.0,1.0,16.0,68.0,37.8,21.41
2016,2,9,17,15,118.0,25.0,1.0,15.5,39.0,19.48,7.19
2016,2,9,17,30,0.0,10.0,1.0,15.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,1.0,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,193.5,13.5,0.5,13.5,31.0,76.25,0.0
2016,2,10,7,30,387.0,27.0,0.5,14.0,62.0,173.65,118.32
2016,2,10,7,45,492.5,35.5,0.5,14.5,108.0,240.89,182.59
2016,2,10,8,0,598.0,44.0,0.5,15.0,154.0,314.66,245.79
2016,2,10,8,15,658.5,49.5,0.55,15.5,203.0,376.03,298.01
2016,2,10,8,30,719.0,55.0,0.6,16.0,252.0,440.93,351.03
2016,2,10,8,45,757.5,59.5,0.7,16.5,299.5,495.64,394.75
2016,2,10,9,0,796.0,64.0,0.8,17.0,347.0,551.15,437.58
2016,2,10,9,15,822.5,67.0,0.9,17.5,391.0,597.82,472.58
2016,2,10,9,30,849.0,70.0,1.0,18.0,435.0,643.62,506.02
2016,2,10,9,45,865.5,73.0,1.1,18.5,473.5,681.41,532.32
2016,2,10,10,0,882.0,76.0,1.2,19.0,512.0,712.77,552.98
2016,2,10,10,15,895.0,78.0,1.25,19.0,544.0,742.39,572.84
2016,2,10,10,30,908.0,80.0,1.3,19.0,576.0,769.33,590.77
2016,2,10,10,45,916.0,81.5,1.4,19.5,601.5,789.04,603.13
2016,2,10,11,0,924.0,83.0,1.5,20.0,627.0,805.57,613.38
2016,2,10,11,15,930.0,84.0,1.5,20.0,644.5,816.67,620.1
2016,2,10,11,30,936.0,85.0,1.5,20.0,662.0,824.34,624.64
2016,2,10,11,45,938.5,85.5,1.55,20.5,671.5,825.22,624.11
2016,2,10,12,0,941.0,86.0,1.6,21.0,681.0,822.55,621.37
2016,2,10,12,15,941.0,86.0,1.6,21.0,682.0,813.88,615.36
2016,2,10,12,30,941.0,86.0,1.6,21.0,683.0,801.73,607.17
2016,2,10,12,45,941.0,85.0,1.65,21.0,676.5,785.05,596.5
2016,2,10,13,0,941.0,84.0,1.7,21.0,670.0,765.02,583.58
2016,2,10,13,15,936.0,83.0,1.7,21.0,655.0,738.26,565.54
2016,2,10,13,30,931.0,82.0,1.7,21.0,640.0,708.56,545.45
2016,2,10,13,45,925.5,80.0,1.7,21.0,617.5,674.71,520.74
2016,2,10,14,0,920.0,78.0,1.7,21.0,595.0,638.29,493.67
2016,2,10,14,15,755.5,112.0,1.6,21.0,522.5,548.02,424.84
2016,2,10,14,30,591.0,146.0,1.5,21.0,450.0,464.79,360.75
2016,2,10,14,45,726.5,108.5,1.45,21.0,455.5,466.73,361.09
2016,2,10,15,0,862.0,71.0,1.4,21.0,461.0,455.62,349.24
2016,2,10,15,15,838.5,68.0,1.25,20.5,419.0,402.36,305.02
2016,2,10,15,30,815.0,65.0,1.1,20.0,377.0,349.53,260.22
2016,2,10,15,45,777.5,62.0,0.95,19.5,330.0,293.29,212.06
2016,2,10,16,0,740.0,59.0,0.8,19.0,283.0,239.57,165.4
2016,2,10,16,15,688.0,54.0,0.8,18.5,234.5,183.97,118.38
2016,2,10,16,30,636.0,49.0,0.8,18.0,186.0,133.2,77.17
2016,2,10,16,45,547.5,42.0,0.85,17.5,138.0,81.07,40.54
2016,2,10,17,0,459.0,35.0,0.9,17.0,90.0,39.86,18.93
2016,2,10,17,15,229.5,25.0,0.85,16.5,52.5,19.72,8.13
2016,2,10,17,30,0.0,15.0,0.8,16.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.8,16.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,7,15,147.5,15.0,1.0,13.5,28.5,66.2,0.0
2016,2,11,7,30,295.0,30.0,0.9,14.0,57.0,147.61,102.67
2016,2,11,7,45,369.5,43.0,0.85,14.5,98.5,204.17,156.39
2016,2,11,8,0,444.0,56.0,0.8,15.0,140.0,267.64,211.33
2016,2,11,8,15,500.0,64.5,0.9,15.5,183.5,323.59,259.35
2016,2,11,8,30,556.0,73.0,1.0,16.0,227.0,383.09,308.74
2016,2,11,8,45,599.5,76.5,1.15,16.5,269.5,433.12,349.57
2016,2,11,9,0,643.0,80.0,1.3,17.0,312.0,484.66,390.42
2016,2,11,9,15,743.0,76.0,1.2,17.0,375.0,561.34,448.97
2016,2,11,9,30,843.0,72.0,1.1,17.0,438.0,644.86,510.12
2016,2,11,9,45,851.0,77.5,1.05,17.5,474.5,679.68,532.39
2016,2,11,10,0,859.0,83.0,1.0,18.0,511.0,711.99,552.16
2016,2,11,10,15,872.5,85.0,1.0,18.5,543.0,741.61,570.31
2016,2,11,10,30,886.0,87.0,1.0,19.0,575.0,768.6,586.46
2016,2,11,10,45,895.0,88.5,1.05,19.5,600.0,784.25,595.42
2016,2,11,11,0,904.0,90.0,1.1,20.0,625.0,801.32,605.55
2016,2,11,11,15,909.5,91.0,1.15,20.0,642.5,811.89,612.47
2016,2,11,11,30,915.0,92.0,1.2,20.0,660.0,819.09,617.3
2016,2,11,11,45,916.5,93.0,1.25,20.5,669.0,819.73,616.7
2016,2,11,12,0,918.0,94.0,1.3,21.0,678.0,816.89,613.97
2016,2,11,12,15,918.0,94.0,1.3,21.0,679.5,808.35,608.1
2016,2,11,12,30,918.0,94.0,1.3,21.0,681.0,796.41,600.12
2016,2,11,12,45,900.5,99.5,1.3,21.0,670.0,774.11,585.21
2016,2,11,13,0,883.0,105.0,1.3,21.0,659.0,752.08,570.63
2016,2,11,13,15,738.5,143.5,1.2,21.0,600.0,672.22,512.8
2016,2,11,13,30,594.0,182.0,1.1,21.0,541.0,591.76,453.1
2016,2,11,13,45,503.0,202.5,1.05,21.0,499.0,535.18,411.02
2016,2,11,14,0,412.0,223.0,1.0,21.0,457.0,478.29,368.1
2016,2,11,14,15,484.5,191.0,0.9,20.5,452.0,474.26,366.1
2016,2,11,14,30,557.0,159.0,0.8,20.0,447.0,459.86,355.31
2016,2,11,14,45,576.5,141.5,0.75,20.0,421.5,428.66,330.55
2016,2,11,15,0,596.0,124.0,0.7,20.0,396.0,392.78,301.57
2016,2,11,15,15,571.0,116.5,0.7,19.5,358.0,346.01,264.31
2016,2,11,15,30,546.0,109.0,0.7,19.0,320.0,300.48,227.04
2016,2,11,15,45,499.5,104.5,0.7,18.5,279.5,251.76,186.88
2016,2,11,16,0,453.0,100.0,0.7,18.0,239.0,208.12,150.46
2016,2,11,16,15,412.5,87.0,0.75,17.5,197.5,161.86,112.02
2016,2,11,16,30,372.0,74.0,0.8,17.0,156.0,119.56,77.76
2016,2,11,16,45,310.5,59.0,0.85,16.5,115.5,77.87,47.04
2016,2,11,17,0,249.0,44.0,0.9,16.0,75.0,42.92,24.85
2016,2,11,17,15,124.5,28.5,0.9,15.5,44.0,22.23,10.68
2016,2,11,17,30,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,0.9,15.0,6.5,0.0,0.0
