Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,7,15,84.5,17.0,0.9,12.5,25.5,50.6,0.0
2016,2,12,7,30,169.0,34.0,1.0,13.0,51.0,110.85,78.46
2016,2,12,7,45,228.0,51.5,1.1,13.5,87.5,160.75,124.44
2016,2,12,8,0,287.0,69.0,1.2,14.0,124.0,215.98,172.53
2016,2,12,8,15,323.5,84.5,1.2,14.5,163.0,263.06,213.1
2016,2,12,8,30,360.0,100.0,1.2,15.0,202.0,312.58,254.41
2016,2,12,8,45,398.0,109.5,1.25,15.5,240.0,358.08,291.51
2016,2,12,9,0,436.0,119.0,1.3,16.0,278.0,405.43,329.03
2016,2,12,9,15,384.5,145.5,1.3,16.5,297.5,417.43,336.75
2016,2,12,9,30,333.0,172.0,1.3,17.0,317.0,416.6,334.39
2016,2,12,9,45,482.0,151.0,1.35,17.5,382.0,511.55,408.32
2016,2,12,10,0,631.0,130.0,1.4,18.0,447.0,608.73,481.05
2016,2,12,10,15,726.0,119.0,1.4,18.0,505.5,678.66,531.78
2016,2,12,10,30,821.0,108.0,1.4,18.0,564.0,746.59,578.45
2016,2,12,10,45,833.0,109.5,1.4,18.5,589.5,768.16,590.76
2016,2,12,11,0,845.0,111.0,1.4,19.0,615.0,786.86,601.55
2016,2,12,11,15,851.5,112.0,1.4,19.0,632.5,797.69,608.11
2016,2,12,11,30,858.0,113.0,1.4,19.0,650.0,805.31,612.67
2016,2,12,11,45,860.5,114.0,1.45,19.5,659.0,806.52,612.4
2016,2,12,12,0,863.0,115.0,1.5,20.0,668.0,804.4,610.06
2016,2,12,12,15,863.0,115.0,1.55,20.0,669.5,795.95,604.7
2016,2,12,12,30,863.0,115.0,1.6,20.0,671.0,784.26,597.27
2016,2,12,12,45,858.0,115.5,1.7,20.0,663.5,766.2,585.97
2016,2,12,13,0,853.0,116.0,1.8,20.0,656.0,745.19,572.61
2016,2,12,13,15,847.0,115.0,1.85,20.0,641.0,719.09,555.13
2016,2,12,13,30,841.0,114.0,1.9,20.0,626.0,690.38,534.64
2016,2,12,13,45,830.5,113.0,2.0,20.0,603.0,656.33,510.18
2016,2,12,14,0,820.0,112.0,2.1,20.0,580.0,620.28,483.67
2016,2,12,14,15,806.0,109.5,2.1,19.5,550.0,578.93,452.99
2016,2,12,14,30,792.0,107.0,2.1,19.0,520.0,536.32,420.52
2016,2,12,14,45,774.0,103.0,2.15,19.0,484.0,489.05,383.01
2016,2,12,15,0,756.0,99.0,2.2,19.0,448.0,441.33,344.09
2016,2,12,15,15,655.0,104.0,2.0,18.5,386.5,369.1,285.9
2016,2,12,15,30,554.0,109.0,1.8,18.0,325.0,304.87,233.62
2016,2,12,15,45,507.0,105.5,1.6,18.0,285.0,256.4,192.31
2016,2,12,16,0,460.0,102.0,1.4,18.0,245.0,213.02,155.09
2016,2,12,16,15,489.5,83.5,1.3,17.0,212.5,174.88,120.3
2016,2,12,16,30,519.0,65.0,1.2,16.0,180.0,133.86,83.64
2016,2,12,16,45,438.0,54.0,1.15,15.5,134.5,85.89,48.77
2016,2,12,17,0,357.0,43.0,1.1,15.0,89.0,46.82,25.74
2016,2,12,17,15,221.5,28.5,1.1,14.5,52.5,22.17,11.26
2016,2,12,17,30,86.0,14.0,1.1,14.0,16.0,13.76,0.0
2016,2,12,17,45,43.0,7.0,1.1,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,205.5,15.0,1.15,11.5,35.5,84.6,2.12
2016,2,13,7,30,411.0,30.0,1.3,12.0,71.0,188.04,135.57
2016,2,13,7,45,510.0,38.0,1.5,12.5,118.0,254.67,197.87
2016,2,13,8,0,609.0,46.0,1.7,13.0,165.0,327.13,261.73
2016,2,13,8,15,668.0,51.5,1.85,13.5,214.5,388.98,315.8
2016,2,13,8,30,727.0,57.0,2.0,14.0,264.0,454.21,370.76
2016,2,13,8,45,767.5,60.5,2.15,14.5,312.5,509.72,416.36
2016,2,13,9,0,808.0,64.0,2.3,15.0,361.0,566.13,461.18
2016,2,13,9,15,835.0,66.5,2.35,15.0,405.5,613.32,498.15
2016,2,13,9,30,862.0,69.0,2.4,15.0,450.0,659.63,533.56
2016,2,13,9,45,882.0,71.0,2.45,15.5,490.0,695.0,557.77
2016,2,13,10,0,902.0,73.0,2.5,16.0,530.0,732.64,583.19
2016,2,13,10,15,916.0,74.5,2.5,16.5,563.5,763.09,602.71
2016,2,13,10,30,930.0,76.0,2.5,17.0,597.0,790.82,620.14
2016,2,13,10,45,942.5,76.5,2.55,17.5,624.0,813.32,634.1
2016,2,13,11,0,955.0,77.0,2.6,18.0,651.0,832.64,645.84
2016,2,13,11,15,961.0,77.5,2.55,18.0,669.0,843.52,652.21
2016,2,13,11,30,967.0,78.0,2.5,18.0,687.0,850.84,656.26
2016,2,13,11,45,972.0,77.5,2.5,18.5,697.5,852.61,655.75
2016,2,13,12,0,977.0,77.0,2.5,19.0,708.0,850.69,652.88
2016,2,13,12,15,977.5,77.5,2.45,19.0,709.5,842.68,646.81
2016,2,13,12,30,978.0,78.0,2.4,19.0,711.0,831.02,638.39
2016,2,13,12,45,970.0,80.0,2.35,19.0,703.0,811.06,624.33
2016,2,13,13,0,962.0,82.0,2.3,19.0,695.0,787.86,608.14
2016,2,13,13,15,956.5,81.5,2.3,19.0,679.0,760.67,589.55
2016,2,13,13,30,951.0,81.0,2.3,19.0,663.0,730.47,568.82
2016,2,13,13,45,943.5,79.5,2.3,19.0,640.0,695.1,543.3
2016,2,13,14,0,936.0,78.0,2.3,19.0,617.0,657.22,514.78
2016,2,13,14,15,924.0,76.5,2.4,19.0,586.0,614.41,482.42
2016,2,13,14,30,912.0,75.0,2.5,19.0,555.0,569.84,447.78
2016,2,13,14,45,893.5,73.5,2.6,19.0,517.0,520.52,408.47
2016,2,13,15,0,875.0,72.0,2.7,19.0,479.0,470.5,367.38
2016,2,13,15,15,851.5,69.0,2.55,18.5,436.0,416.2,321.91
2016,2,13,15,30,828.0,66.0,2.4,18.0,393.0,362.35,275.54
2016,2,13,15,45,791.5,63.0,2.25,17.5,345.0,305.26,225.76
2016,2,13,16,0,755.0,60.0,2.1,17.0,297.0,250.56,177.32
2016,2,13,16,15,705.0,55.0,1.9,16.0,248.0,193.95,128.36
2016,2,13,16,30,655.0,50.0,1.7,15.0,199.0,141.94,84.93
2016,2,13,16,45,573.5,43.0,1.5,14.5,150.0,90.13,46.97
2016,2,13,17,0,492.0,36.0,1.3,14.0,101.0,45.26,21.28
2016,2,13,17,15,343.0,25.0,1.3,13.5,61.0,19.11,9.38
2016,2,13,17,30,194.0,14.0,1.3,13.0,21.0,13.76,0.0
2016,2,13,17,45,97.0,7.0,1.3,12.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,7,15,217.5,14.5,1.8,11.5,36.5,88.52,16.51
2016,2,14,7,30,435.0,29.0,2.1,12.0,73.0,192.38,140.23
2016,2,14,7,45,529.5,36.0,2.4,12.5,120.0,258.42,202.02
2016,2,14,8,0,624.0,43.0,2.7,13.0,167.0,332.37,267.67
2016,2,14,8,15,678.5,47.5,2.85,13.5,215.5,391.65,320.13
2016,2,14,8,30,733.0,52.0,3.0,14.0,264.0,453.96,373.28
2016,2,14,8,45,769.5,55.0,3.15,14.5,311.5,506.94,417.32
2016,2,14,9,0,806.0,58.0,3.3,15.0,359.0,560.56,460.43
2016,2,14,9,15,830.5,61.0,3.6,15.5,402.0,602.75,493.96
2016,2,14,9,30,855.0,64.0,3.9,16.0,445.0,647.84,528.47
2016,2,14,9,45,864.0,68.5,4.25,16.5,482.0,682.66,553.53
2016,2,14,10,0,873.0,73.0,4.6,17.0,519.0,715.0,577.11
2016,2,14,10,15,885.5,75.0,4.7,17.0,551.0,744.38,598.29
2016,2,14,10,30,898.0,77.0,4.8,17.0,583.0,771.08,617.45
2016,2,14,10,45,905.5,78.5,4.95,17.5,608.0,790.48,630.27
2016,2,14,11,0,913.0,80.0,5.1,18.0,633.0,806.69,640.83
2016,2,14,11,15,658.0,171.0,5.05,18.0,575.5,718.64,573.37
2016,2,14,11,30,403.0,262.0,5.0,18.0,518.0,604.73,481.05
2016,2,14,11,45,665.5,172.0,5.0,18.5,602.0,724.19,576.46
2016,2,14,12,0,928.0,82.0,5.0,19.0,686.0,821.3,646.87
2016,2,14,12,15,746.5,147.5,4.95,19.0,634.5,748.94,592.8
2016,2,14,12,30,565.0,213.0,4.9,19.0,583.0,665.91,527.35
2016,2,14,12,45,744.5,147.0,4.85,19.0,628.0,722.71,573.7
2016,2,14,13,0,924.0,81.0,4.8,19.0,673.0,762.47,603.08
2016,2,14,13,15,735.5,142.5,4.7,19.0,607.0,676.56,537.47
2016,2,14,13,30,547.0,204.0,4.6,19.0,541.0,588.47,467.22
2016,2,14,13,45,455.0,222.5,4.6,19.0,496.5,529.23,420.65
2016,2,14,14,0,363.0,241.0,4.6,19.0,452.0,470.27,373.83
2016,2,14,14,15,429.0,212.5,4.45,19.0,449.0,468.13,372.59
2016,2,14,14,30,495.0,184.0,4.3,19.0,446.0,456.51,363.21
2016,2,14,14,45,670.5,127.0,4.15,19.0,456.5,466.39,370.14
2016,2,14,15,0,846.0,70.0,4.0,19.0,467.0,457.96,360.71
2016,2,14,15,15,661.5,98.5,3.7,18.5,392.0,370.13,289.41
2016,2,14,15,30,477.0,127.0,3.4,18.0,317.0,296.6,230.1
2016,2,14,15,45,605.5,93.0,3.15,17.5,305.0,278.57,209.88
2016,2,14,16,0,734.0,59.0,2.9,17.0,293.0,246.26,175.39
2016,2,14,16,15,686.0,54.5,2.65,16.5,245.0,191.49,127.36
2016,2,14,16,30,638.0,50.0,2.4,16.0,197.0,141.12,84.87
2016,2,14,16,45,552.0,43.5,2.2,15.5,149.0,88.45,46.11
2016,2,14,17,0,466.0,37.0,2.0,15.0,101.0,46.47,22.22
2016,2,14,17,15,325.0,26.0,1.95,14.5,61.5,19.87,10.22
2016,2,14,17,30,184.0,15.0,1.9,14.0,22.0,14.74,0.0
2016,2,14,17,45,92.0,7.5,1.9,14.0,11.0,7.37,0.0
2016,2,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,7,15,236.0,14.5,1.55,13.5,40.0,93.68,28.81
2016,2,15,7,30,472.0,29.0,1.8,14.0,80.0,206.45,150.61
2016,2,15,7,45,565.0,35.5,2.1,15.0,128.0,273.41,212.02
2016,2,15,8,0,658.0,42.0,2.4,16.0,176.0,348.12,277.1
2016,2,15,8,15,711.5,47.0,2.5,16.5,226.0,409.18,330.12
2016,2,15,8,30,765.0,52.0,2.6,17.0,276.0,473.17,383.54
2016,2,15,8,45,801.0,55.0,2.75,17.5,324.5,527.31,427.62
2016,2,15,9,0,837.0,58.0,2.9,18.0,373.0,578.09,467.81
2016,2,15,9,15,861.0,60.5,2.95,18.5,417.5,624.41,502.94
2016,2,15,9,30,885.0,63.0,3.0,19.0,462.0,669.65,535.57
2016,2,15,9,45,902.5,64.5,3.1,19.5,501.0,707.76,561.55
2016,2,15,10,0,920.0,66.0,3.2,20.0,540.0,743.77,585.69
2016,2,15,10,15,932.0,67.5,3.1,20.0,573.0,773.32,605.08
2016,2,15,10,30,944.0,69.0,3.0,20.0,606.0,800.01,622.28
2016,2,15,10,45,952.5,70.0,2.95,20.5,631.5,820.35,633.98
2016,2,15,11,0,961.0,71.0,2.9,21.0,657.0,837.37,643.36
2016,2,15,11,15,966.5,71.5,2.85,21.0,675.0,847.98,649.56
2016,2,15,11,30,972.0,72.0,2.8,21.0,693.0,855.0,653.43
2016,2,15,11,45,974.5,72.5,2.75,21.5,703.0,855.96,652.0
2016,2,15,12,0,977.0,73.0,2.7,22.0,713.0,853.22,648.21
2016,2,15,12,15,977.5,73.5,2.65,22.0,714.5,845.2,642.23
2016,2,15,12,30,978.0,74.0,2.6,22.0,716.0,833.52,633.9
2016,2,15,12,45,974.0,75.0,2.55,22.0,709.0,815.4,621.26
2016,2,15,13,0,970.0,76.0,2.5,22.0,702.0,793.89,606.4
2016,2,15,13,15,966.0,75.0,2.5,22.0,687.0,766.96,588.16
2016,2,15,13,30,962.0,74.0,2.5,22.0,672.0,736.94,567.74
2016,2,15,13,45,954.5,73.5,2.5,22.0,649.0,702.21,543.58
2016,2,15,14,0,947.0,73.0,2.5,22.0,626.0,664.9,515.74
2016,2,15,14,15,936.5,71.5,2.4,21.5,595.5,622.44,484.02
2016,2,15,14,30,926.0,70.0,2.3,21.0,565.0,578.05,450.04
2016,2,15,14,45,910.5,68.5,2.25,21.0,527.5,529.47,411.32
2016,2,15,15,0,895.0,67.0,2.2,21.0,490.0,479.89,370.78
2016,2,15,15,15,874.0,64.5,2.0,20.5,447.5,426.31,326.33
2016,2,15,15,30,853.0,62.0,1.8,20.0,405.0,372.82,280.69
2016,2,15,15,45,821.5,59.0,1.6,19.5,357.5,315.07,230.82
2016,2,15,16,0,790.0,56.0,1.4,19.0,310.0,259.81,182.19
2016,2,15,16,15,744.0,52.0,1.3,18.0,260.5,202.76,133.12
2016,2,15,16,30,698.0,48.0,1.2,17.0,211.0,149.8,88.89
2016,2,15,16,45,622.0,41.5,1.2,16.5,161.5,96.04,49.13
2016,2,15,17,0,546.0,35.0,1.2,16.0,112.0,50.5,23.05
2016,2,15,17,15,406.0,25.5,1.2,15.5,69.5,20.95,11.31
2016,2,15,17,30,266.0,16.0,1.2,15.0,27.0,13.7,0.0
2016,2,15,17,45,133.0,8.0,1.2,15.0,13.5,7.86,0.0
2016,2,15,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,7,15,236.5,15.5,1.15,13.5,41.5,97.8,39.55
2016,2,16,7,30,473.0,31.0,1.3,14.0,83.0,210.2,154.4
2016,2,16,7,45,560.5,38.0,1.5,15.0,131.5,276.14,214.19
2016,2,16,8,0,648.0,45.0,1.7,16.0,180.0,349.22,277.4
2016,2,16,8,15,701.5,50.0,1.75,16.5,230.0,410.14,329.6
2016,2,16,8,30,755.0,55.0,1.8,17.0,280.0,473.97,382.08
2016,2,16,8,45,788.5,59.0,1.85,17.5,328.0,527.66,424.87
2016,2,16,9,0,822.0,63.0,1.9,18.0,376.0,581.7,466.38
2016,2,16,9,15,846.0,65.5,1.9,18.5,420.0,627.82,500.37
2016,2,16,9,30,870.0,68.0,1.9,19.0,464.0,668.62,528.99
2016,2,16,9,45,891.0,68.5,1.95,20.0,503.5,707.63,553.9
2016,2,16,10,0,912.0,69.0,2.0,21.0,543.0,744.78,576.99
2016,2,16,10,15,923.5,70.5,2.05,21.0,575.5,773.82,596.3
2016,2,16,10,30,935.0,72.0,2.1,21.0,608.0,800.01,613.62
2016,2,16,10,45,943.0,73.5,2.15,21.5,633.5,820.42,625.76
2016,2,16,11,0,951.0,75.0,2.2,22.0,659.0,837.52,635.69
2016,2,16,11,15,956.0,75.5,2.2,22.0,677.0,847.66,641.76
2016,2,16,11,30,961.0,76.0,2.2,22.0,695.0,854.23,645.57
2016,2,16,11,45,963.5,76.5,2.2,22.5,704.5,855.17,644.48
2016,2,16,12,0,966.0,77.0,2.2,23.0,714.0,852.45,641.1
2016,2,16,12,15,966.5,77.0,2.1,23.0,715.5,843.92,634.35
2016,2,16,12,30,967.0,77.0,2.0,23.0,717.0,831.78,625.31
2016,2,16,12,45,967.5,75.5,1.95,23.0,710.5,814.44,613.34
2016,2,16,13,0,968.0,74.0,1.9,23.0,704.0,793.6,599.12
2016,2,16,13,15,964.0,73.5,1.85,23.0,689.0,767.22,581.18
2016,2,16,13,30,960.0,73.0,1.8,23.0,674.0,737.73,561.14
2016,2,16,13,45,953.0,72.0,1.75,23.0,651.0,702.79,537.2
2016,2,16,14,0,946.0,71.0,1.7,23.0,628.0,665.26,509.48
2016,2,16,14,15,936.0,70.0,1.6,23.0,597.5,623.57,477.88
2016,2,16,14,30,926.0,69.0,1.5,23.0,567.0,579.91,444.17
2016,2,16,14,45,912.5,67.0,1.45,23.0,530.5,531.74,406.62
2016,2,16,15,0,899.0,65.0,1.4,23.0,494.0,482.39,367.13
2016,2,16,15,15,878.5,62.5,1.3,22.5,451.5,428.72,323.72
2016,2,16,15,30,858.0,60.0,1.2,22.0,409.0,375.1,278.98
2016,2,16,15,45,830.5,56.5,1.1,21.5,362.0,318.62,230.92
2016,2,16,16,0,803.0,53.0,1.0,21.0,315.0,262.39,182.16
2016,2,16,16,15,759.0,49.0,1.0,20.5,265.0,204.89,132.97
2016,2,16,16,30,715.0,45.0,1.0,20.0,215.0,151.24,88.31
2016,2,16,16,45,644.0,39.5,1.05,19.5,165.5,97.73,48.84
2016,2,16,17,0,573.0,34.0,1.1,19.0,116.0,51.84,22.61
2016,2,16,17,15,286.5,32.0,1.1,18.5,73.0,25.28,14.84
2016,2,16,17,30,0.0,30.0,1.1,18.0,30.0,26.01,0.0
2016,2,16,17,45,0.0,15.0,1.15,17.5,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,189.0,18.0,3.05,14.0,39.5,88.37,41.89
2016,2,17,7,30,378.0,36.0,3.2,14.0,79.0,187.9,140.03
2016,2,17,7,45,463.5,45.0,3.35,14.5,124.5,250.5,196.95
2016,2,17,8,0,549.0,54.0,3.5,15.0,170.0,320.54,258.52
2016,2,17,8,15,603.5,60.5,3.65,15.0,217.5,379.28,310.34
2016,2,17,8,30,658.0,67.0,3.8,15.0,265.0,441.31,363.42
2016,2,17,8,45,555.0,96.5,4.0,15.0,282.5,441.98,364.98
2016,2,17,9,0,452.0,126.0,4.2,15.0,300.0,430.19,355.43
2016,2,17,9,15,380.0,156.5,4.35,15.0,314.5,433.1,356.86
2016,2,17,9,30,308.0,187.0,4.5,15.0,329.0,421.96,346.57
2016,2,17,9,45,154.0,114.0,4.7,15.0,185.0,237.25,195.59
2016,2,17,10,0,0.0,41.0,4.9,15.0,41.0,39.61,27.68
2016,2,17,10,15,292.5,107.5,5.05,15.0,276.5,348.08,289.84
2016,2,17,10,30,585.0,174.0,5.2,15.0,512.0,652.28,532.24
2016,2,17,10,45,458.0,223.0,5.4,15.0,494.5,613.92,497.97
2016,2,17,11,0,331.0,272.0,5.6,15.0,477.0,562.3,454.62
2016,2,17,11,15,337.5,279.0,5.75,15.0,493.0,575.65,465.06
2016,2,17,11,30,344.0,286.0,5.9,15.0,509.0,587.67,474.28
2016,2,17,11,45,319.5,296.0,6.1,15.5,505.5,576.76,464.25
2016,2,17,12,0,295.0,306.0,6.3,16.0,502.0,564.6,453.37
2016,2,17,12,15,220.5,314.5,6.4,16.0,461.0,503.41,404.03
2016,2,17,12,30,146.0,323.0,6.5,16.0,420.0,450.39,360.64
2016,2,17,12,45,91.0,297.0,6.6,16.0,357.5,370.81,296.96
2016,2,17,13,0,36.0,271.0,6.7,16.0,295.0,300.1,239.5
2016,2,17,13,15,147.0,281.5,6.75,16.0,375.0,393.81,317.26
2016,2,17,13,30,258.0,292.0,6.8,16.0,455.0,480.38,387.63
2016,2,17,13,45,269.0,279.0,6.85,16.0,444.0,464.37,375.17
2016,2,17,14,0,280.0,266.0,6.9,16.0,433.0,446.96,361.67
2016,2,17,14,15,274.5,255.0,6.85,15.5,412.0,420.38,340.95
2016,2,17,14,30,269.0,244.0,6.8,15.0,391.0,393.52,319.74
2016,2,17,14,45,344.5,211.0,6.8,15.0,385.5,385.9,313.78
2016,2,17,15,0,420.0,178.0,6.8,15.0,380.0,373.29,302.65
2016,2,17,15,15,420.5,160.5,6.6,14.5,348.0,334.7,269.88
2016,2,17,15,30,421.0,143.0,6.4,14.0,316.0,295.36,235.71
2016,2,17,15,45,386.5,133.5,6.2,14.0,278.0,251.87,197.62
2016,2,17,16,0,352.0,124.0,6.0,14.0,240.0,211.33,161.99
2016,2,17,16,15,322.5,107.5,5.8,13.5,201.0,168.76,125.11
2016,2,17,16,30,293.0,91.0,5.6,13.0,162.0,129.29,91.53
2016,2,17,16,45,246.0,73.0,5.45,13.0,123.5,89.87,60.22
2016,2,17,17,0,199.0,55.0,5.3,13.0,85.0,55.77,35.79
2016,2,17,17,15,99.5,38.0,5.35,13.0,53.0,31.21,20.36
2016,2,17,17,30,0.0,21.0,5.4,13.0,21.0,19.57,0.0
2016,2,17,17,45,0.0,10.5,5.45,13.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,4.5,1.4,10.5,4.5,0.0,0.0
2016,2,18,7,0,0.0,9.0,1.5,11.0,9.0,8.85,0.0
2016,2,18,7,15,97.5,30.0,1.7,11.0,41.5,72.07,38.68
2016,2,18,7,30,195.0,51.0,1.9,11.0,74.0,138.08,104.83
2016,2,18,7,45,297.0,65.0,2.1,11.0,119.5,207.7,165.9
2016,2,18,8,0,399.0,79.0,2.3,11.0,165.0,282.44,231.05
2016,2,18,8,15,465.0,89.0,2.4,11.0,213.0,343.54,284.32
2016,2,18,8,30,531.0,99.0,2.5,11.0,261.0,409.45,340.32
2016,2,18,8,45,404.5,127.0,2.6,11.5,262.0,389.33,323.6
2016,2,18,9,0,278.0,155.0,2.7,12.0,263.0,350.44,290.67
2016,2,18,9,15,490.5,137.0,2.7,12.0,354.0,483.96,400.84
2016,2,18,9,30,703.0,119.0,2.7,12.0,445.0,626.45,513.56
2016,2,18,9,45,739.0,118.0,2.7,12.5,486.0,670.16,545.03
2016,2,18,10,0,775.0,117.0,2.7,13.0,527.0,713.06,575.5
2016,2,18,10,15,434.0,191.5,2.65,13.0,423.5,550.71,445.72
2016,2,18,10,30,93.0,266.0,2.6,13.0,320.0,351.56,282.55
2016,2,18,10,45,46.5,192.0,2.55,13.0,219.0,233.27,187.94
2016,2,18,11,0,0.0,118.0,2.5,13.0,118.0,114.85,90.09
2016,2,18,11,15,227.5,187.5,2.4,13.0,336.0,387.91,316.88
2016,2,18,11,30,455.0,257.0,2.3,13.0,554.0,654.18,520.91
2016,2,18,11,45,459.5,260.0,2.25,13.5,563.5,658.72,520.57
2016,2,18,12,0,464.0,263.0,2.2,14.0,573.0,661.34,520.92
2016,2,18,12,15,684.5,184.5,2.25,14.0,642.5,749.68,590.75
2016,2,18,12,30,905.0,106.0,2.3,14.0,712.0,821.68,642.92
2016,2,18,12,45,908.5,102.5,2.35,14.5,706.5,805.25,629.91
2016,2,18,13,0,912.0,99.0,2.4,15.0,701.0,785.45,615.43
2016,2,18,13,15,505.0,197.5,2.4,15.0,530.0,575.21,456.77
2016,2,18,13,30,98.0,296.0,2.4,15.0,359.0,365.06,288.77
2016,2,18,13,45,87.0,282.0,2.45,15.0,336.5,339.32,269.76
2016,2,18,14,0,76.0,268.0,2.5,15.0,314.0,314.18,250.25
2016,2,18,14,15,468.0,179.5,2.5,14.5,438.0,463.35,373.58
2016,2,18,14,30,860.0,91.0,2.5,14.0,562.0,572.42,459.39
2016,2,18,14,45,699.5,121.0,2.5,14.0,487.5,483.2,387.11
2016,2,18,15,0,539.0,151.0,2.5,14.0,413.0,403.57,322.84
2016,2,18,15,15,657.5,116.0,2.3,13.5,407.5,393.3,312.19
2016,2,18,15,30,776.0,81.0,2.1,13.0,402.0,369.79,288.4
2016,2,18,15,45,742.5,76.5,1.95,13.0,355.5,313.9,238.75
2016,2,18,16,0,709.0,72.0,1.8,13.0,309.0,258.97,189.47
2016,2,18,16,15,658.5,66.5,1.6,12.5,259.5,203.04,140.37
2016,2,18,16,30,608.0,61.0,1.4,12.0,210.0,151.84,96.63
2016,2,18,16,45,531.5,52.5,1.2,11.5,161.5,100.23,57.01
2016,2,18,17,0,455.0,44.0,1.0,11.0,113.0,56.96,29.88
2016,2,18,17,15,319.0,32.5,1.0,10.5,71.5,25.28,15.86
2016,2,18,17,30,183.0,21.0,1.0,10.0,30.0,17.01,0.0
2016,2,18,17,45,91.5,10.5,1.0,10.0,15.0,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.0,1.4,8.5,7.0,0.0,0.0
2016,2,19,7,0,0.0,14.0,1.5,9.0,14.0,13.76,0.0
2016,2,19,7,15,199.5,26.0,1.5,9.5,51.0,102.92,61.18
2016,2,19,7,30,399.0,38.0,1.5,10.0,88.0,199.91,152.59
2016,2,19,7,45,497.0,46.0,1.5,10.5,136.5,268.16,213.72
2016,2,19,8,0,595.0,54.0,1.5,11.0,185.0,344.92,280.34
2016,2,19,8,15,649.0,59.5,1.55,11.0,234.5,404.72,332.45
2016,2,19,8,30,703.0,65.0,1.6,11.0,284.0,465.14,383.48
2016,2,19,8,45,741.0,68.5,1.65,11.5,332.0,519.37,427.24
2016,2,19,9,0,779.0,72.0,1.7,12.0,380.0,574.34,470.08
2016,2,19,9,15,803.5,75.5,1.75,12.5,423.5,620.83,505.11
2016,2,19,9,30,828.0,79.0,1.8,13.0,467.0,666.36,538.15
2016,2,19,9,45,845.5,81.5,1.85,13.5,505.5,704.45,563.93
2016,2,19,10,0,863.0,84.0,1.9,14.0,544.0,740.53,587.94
2016,2,19,10,15,875.5,85.5,1.95,14.0,576.0,764.8,604.31
2016,2,19,10,30,888.0,87.0,2.0,14.0,608.0,790.95,622.13
2016,2,19,10,45,895.0,89.0,2.1,14.5,633.0,810.46,634.46
2016,2,19,11,0,902.0,91.0,2.2,15.0,658.0,826.79,644.62
2016,2,19,11,15,907.5,92.0,2.25,15.0,675.5,837.49,651.71
2016,2,19,11,30,913.0,93.0,2.3,15.0,693.0,844.78,656.58
2016,2,19,11,45,913.5,94.5,2.35,15.5,702.0,845.1,655.51
2016,2,19,12,0,914.0,96.0,2.4,16.0,711.0,841.93,652.18
2016,2,19,12,15,914.0,96.0,2.45,16.0,712.0,833.24,646.37
2016,2,19,12,30,914.0,96.0,2.5,16.0,713.0,821.14,638.3
2016,2,19,12,45,907.0,98.0,2.6,16.0,705.0,802.43,626.0
2016,2,19,13,0,900.0,100.0,2.7,16.0,697.0,780.65,611.53
2016,2,19,13,15,895.0,99.0,2.75,16.0,682.0,754.24,593.39
2016,2,19,13,30,890.0,98.0,2.8,16.0,667.0,725.0,573.16
2016,2,19,13,45,716.0,148.0,2.85,16.0,595.5,636.23,505.27
2016,2,19,14,0,542.0,198.0,2.9,16.0,524.0,549.17,437.17
2016,2,19,14,15,696.5,144.5,2.8,15.5,542.0,567.5,453.48
2016,2,19,14,30,851.0,91.0,2.7,15.0,560.0,570.02,455.96
2016,2,19,14,45,834.5,88.5,2.65,15.0,523.5,522.1,416.75
2016,2,19,15,0,818.0,86.0,2.6,15.0,487.0,473.49,376.3
2016,2,19,15,15,794.5,82.5,2.4,14.5,444.5,420.5,331.71
2016,2,19,15,30,771.0,79.0,2.2,14.0,402.0,368.07,286.38
2016,2,19,15,45,739.0,75.0,2.05,14.0,355.5,313.27,237.88
2016,2,19,16,0,707.0,71.0,1.9,14.0,309.0,259.29,189.47
2016,2,19,16,15,658.0,65.5,1.65,13.5,260.0,203.63,140.6
2016,2,19,16,30,609.0,60.0,1.4,13.0,211.0,152.53,96.89
2016,2,19,16,45,528.5,52.5,1.15,12.5,162.5,101.15,57.59
2016,2,19,17,0,448.0,45.0,0.9,12.0,114.0,58.6,30.93
2016,2,19,17,15,319.0,33.0,0.9,11.5,73.0,25.53,16.14
2016,2,19,17,30,190.0,21.0,0.9,11.0,32.0,16.79,0.04
2016,2,19,17,45,95.0,10.5,0.9,11.0,16.0,10.32,0.0
2016,2,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,6,45,54.5,6.5,1.25,8.5,8.0,0.0,0.0
2016,2,20,7,0,109.0,13.0,1.4,9.0,16.0,40.57,0.0
2016,2,20,7,15,259.5,26.5,1.45,9.5,54.0,124.01,78.39
2016,2,20,7,30,410.0,40.0,1.5,10.0,92.0,207.25,159.01
2016,2,20,7,45,502.0,48.5,1.6,10.5,141.0,274.65,219.52
2016,2,20,8,0,594.0,57.0,1.7,11.0,190.0,349.93,285.13
2016,2,20,8,15,648.5,63.0,1.65,11.0,240.5,410.81,337.81
2016,2,20,8,30,703.0,69.0,1.6,11.0,291.0,474.86,391.15
2016,2,20,8,45,743.5,72.5,1.55,11.5,340.0,527.97,433.38
2016,2,20,9,0,784.0,76.0,1.5,12.0,389.0,584.79,476.78
2016,2,20,9,15,809.0,79.5,1.4,12.5,433.5,631.92,510.84
2016,2,20,9,30,834.0,83.0,1.3,13.0,478.0,678.07,542.56
2016,2,20,9,45,855.5,84.5,1.2,13.5,517.5,718.13,567.78
2016,2,20,10,0,877.0,86.0,1.1,14.0,557.0,756.34,591.02
2016,2,20,10,15,889.5,87.5,1.0,14.5,590.0,780.92,604.13
2016,2,20,10,30,902.0,89.0,0.9,15.0,623.0,807.35,618.36
2016,2,20,10,45,912.5,89.5,0.85,15.5,649.0,828.15,629.24
2016,2,20,11,0,923.0,90.0,0.8,16.0,675.0,845.8,637.98
2016,2,20,11,15,928.5,91.0,0.75,16.0,693.0,856.65,643.38
2016,2,20,11,30,934.0,92.0,0.7,16.0,711.0,864.0,646.64
2016,2,20,11,45,938.0,92.0,0.65,16.5,720.5,865.48,644.95
2016,2,20,12,0,942.0,92.0,0.6,17.0,730.0,863.36,641.12
2016,2,20,12,15,941.5,92.0,0.55,17.0,731.0,854.03,633.95
2016,2,20,12,30,941.0,92.0,0.5,17.0,732.0,841.17,624.71
2016,2,20,12,45,935.0,93.5,0.45,17.0,723.5,822.24,611.63
2016,2,20,13,0,929.0,95.0,0.4,17.0,715.0,800.09,596.62
2016,2,20,13,15,676.0,178.0,0.45,17.0,624.0,684.87,517.7
2016,2,20,13,30,423.0,261.0,0.5,17.0,533.0,570.31,434.42
2016,2,20,13,45,657.0,178.0,0.55,17.0,584.0,629.56,482.48
2016,2,20,14,0,891.0,95.0,0.6,17.0,635.0,668.84,512.96
2016,2,20,14,15,879.5,93.5,0.7,16.5,604.5,626.81,483.56
2016,2,20,14,30,868.0,92.0,0.8,16.0,574.0,583.11,452.73
2016,2,20,14,45,847.5,90.5,0.95,16.0,536.0,533.3,415.64
2016,2,20,15,0,827.0,89.0,1.1,16.0,498.0,483.1,376.66
2016,2,20,15,15,769.0,86.0,1.1,15.5,440.5,415.36,322.96
2016,2,20,15,30,711.0,83.0,1.1,15.0,383.0,350.64,270.23
2016,2,20,15,45,666.5,84.0,1.1,15.0,340.5,299.35,226.16
2016,2,20,16,0,622.0,85.0,1.1,15.0,298.0,251.45,184.24
2016,2,20,16,15,631.5,72.0,1.05,14.0,259.5,205.69,142.78
2016,2,20,16,30,641.0,59.0,1.0,13.0,221.0,158.26,100.22
2016,2,20,16,45,575.0,51.0,0.95,12.5,172.0,105.92,59.48
2016,2,20,17,0,509.0,43.0,0.9,12.0,123.0,60.7,30.52
2016,2,20,17,15,382.0,32.0,0.9,11.5,79.5,24.36,15.27
2016,2,20,17,30,255.0,21.0,0.9,11.0,36.0,16.6,1.9
2016,2,20,17,45,127.5,10.5,0.95,11.0,18.0,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,92.5,6.5,1.0,7.5,9.5,0.0,0.0
2016,2,21,7,0,185.0,13.0,1.0,8.0,19.0,60.52,0.0
2016,2,21,7,15,336.5,24.5,1.15,8.5,60.0,147.69,97.69
2016,2,21,7,30,488.0,36.0,1.3,9.0,101.0,232.46,179.3
2016,2,21,7,45,571.0,43.5,1.5,10.0,151.0,298.9,239.31
2016,2,21,8,0,654.0,51.0,1.7,11.0,201.0,369.73,301.26
2016,2,21,8,15,704.5,56.5,1.8,11.5,252.0,431.17,354.18
2016,2,21,8,30,755.0,62.0,1.9,12.0,303.0,495.22,407.24
2016,2,21,8,45,790.0,65.5,2.05,12.5,352.5,550.02,451.5
2016,2,21,9,0,825.0,69.0,2.2,13.0,402.0,605.22,494.72
2016,2,21,9,15,848.5,72.0,2.2,13.5,446.5,652.26,529.7
2016,2,21,9,30,872.0,75.0,2.2,14.0,491.0,698.13,561.74
2016,2,21,9,45,889.0,77.0,2.25,14.5,531.0,732.22,584.33
2016,2,21,10,0,906.0,79.0,2.3,15.0,571.0,768.49,608.32
2016,2,21,10,15,918.0,80.5,2.3,15.0,604.0,797.97,627.95
2016,2,21,10,30,930.0,82.0,2.3,15.0,637.0,824.61,645.51
2016,2,21,10,45,938.0,83.5,2.35,15.5,662.5,845.01,657.85
2016,2,21,11,0,946.0,85.0,2.4,16.0,688.0,862.09,667.94
2016,2,21,11,15,951.0,86.0,2.4,16.0,706.0,872.72,674.46
2016,2,21,11,30,956.0,87.0,2.4,16.0,724.0,879.76,678.67
2016,2,21,11,45,958.0,87.5,2.45,16.5,733.5,880.16,677.6
2016,2,21,12,0,960.0,88.0,2.5,17.0,743.0,876.88,674.19
2016,2,21,12,15,960.5,88.0,2.5,17.0,744.0,868.18,668.05
2016,2,21,12,30,961.0,88.0,2.5,17.0,745.0,855.87,659.57
2016,2,21,12,45,958.5,88.0,2.55,17.0,738.0,837.66,647.49
2016,2,21,13,0,956.0,88.0,2.6,17.0,731.0,816.07,633.11
2016,2,21,13,15,951.5,87.0,2.65,17.0,715.5,788.67,614.62
2016,2,21,13,30,947.0,86.0,2.7,17.0,700.0,758.22,593.9
2016,2,21,13,45,939.0,85.5,2.75,17.0,676.0,723.05,569.64
2016,2,21,14,0,931.0,85.0,2.8,17.0,652.0,685.37,541.76
2016,2,21,14,15,920.0,83.5,2.85,17.0,621.5,642.55,509.12
2016,2,21,14,30,909.0,82.0,2.9,17.0,591.0,597.88,474.25
2016,2,21,14,45,891.5,80.5,2.95,17.0,552.5,548.23,434.6
2016,2,21,15,0,874.0,79.0,3.0,17.0,514.0,497.7,393.15
2016,2,21,15,15,853.0,76.0,2.8,16.5,471.0,443.46,347.79
2016,2,21,15,30,832.0,73.0,2.6,16.0,428.0,389.41,301.29
2016,2,21,15,45,799.5,70.0,2.45,15.5,380.0,332.07,251.25
2016,2,21,16,0,767.0,67.0,2.3,15.0,332.0,276.74,201.96
2016,2,21,16,15,722.0,62.0,2.05,14.0,281.5,219.05,151.26
2016,2,21,16,30,677.0,57.0,1.8,13.0,231.0,165.44,105.06
2016,2,21,16,45,605.5,50.0,1.55,12.5,180.0,109.63,61.28
2016,2,21,17,0,534.0,43.0,1.3,12.0,129.0,63.12,31.4
2016,2,21,17,15,409.0,32.5,1.3,11.5,84.0,24.63,15.59
2016,2,21,17,30,284.0,22.0,1.3,11.0,39.0,17.4,3.8
2016,2,21,17,45,142.0,11.0,1.35,11.0,19.5,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
