Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,9.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,10.0,23.0,22.61,0.0
2016,2,22,7,15,258.5,30.0,1.8,10.5,65.0,130.68,88.87
2016,2,22,7,30,517.0,37.0,2.0,11.0,107.0,245.76,189.58
2016,2,22,7,45,596.5,44.0,2.25,11.5,158.0,309.03,247.44
2016,2,22,8,0,676.0,51.0,2.5,12.0,209.0,382.24,311.96
2016,2,22,8,15,725.5,56.0,2.6,12.5,260.5,443.79,365.12
2016,2,22,8,30,775.0,61.0,2.7,13.0,312.0,507.81,418.31
2016,2,22,8,45,808.5,64.5,2.8,13.5,361.5,562.65,462.51
2016,2,22,9,0,842.0,68.0,2.9,14.0,411.0,617.74,505.47
2016,2,22,9,15,772.0,85.0,3.05,14.5,426.0,619.55,505.69
2016,2,22,9,30,702.0,102.0,3.2,15.0,441.0,616.79,502.03
2016,2,22,9,45,691.5,116.0,3.35,15.5,472.0,644.38,521.77
2016,2,22,10,0,681.0,130.0,3.5,16.0,503.0,668.76,538.53
2016,2,22,10,15,812.0,105.0,3.5,16.5,575.0,752.33,598.76
2016,2,22,10,30,943.0,80.0,3.5,17.0,647.0,835.96,656.7
2016,2,22,10,45,950.5,81.5,3.55,17.5,672.5,856.18,668.5
2016,2,22,11,0,958.0,83.0,3.6,18.0,698.0,873.01,678.41
2016,2,22,11,15,962.5,83.5,3.6,18.0,716.0,882.76,684.42
2016,2,22,11,30,967.0,84.0,3.6,18.0,734.0,888.88,688.07
2016,2,22,11,45,969.0,85.0,3.6,18.5,743.5,889.81,686.93
2016,2,22,12,0,971.0,86.0,3.6,19.0,753.0,887.02,683.39
2016,2,22,12,15,971.0,86.0,3.6,19.0,754.0,877.8,676.81
2016,2,22,12,30,971.0,86.0,3.6,19.0,755.0,864.93,667.85
2016,2,22,12,45,963.0,88.0,3.65,19.0,746.0,844.4,653.88
2016,2,22,13,0,955.0,90.0,3.7,19.0,737.0,820.63,637.69
2016,2,22,13,15,950.0,89.5,3.65,19.0,721.0,793.34,618.52
2016,2,22,13,30,945.0,89.0,3.6,19.0,705.0,763.01,597.2
2016,2,22,13,45,938.0,87.5,3.6,19.0,681.5,727.43,572.22
2016,2,22,14,0,931.0,86.0,3.6,19.0,658.0,689.29,543.8
2016,2,22,14,15,920.0,84.5,3.55,18.5,626.5,646.37,511.61
2016,2,22,14,30,909.0,83.0,3.5,18.0,595.0,601.6,477.18
2016,2,22,14,45,893.5,81.0,3.45,18.0,557.5,552.37,437.52
2016,2,22,15,0,878.0,79.0,3.4,18.0,520.0,502.08,396.02
2016,2,22,15,15,857.0,76.0,3.1,17.5,476.5,447.53,350.36
2016,2,22,15,30,836.0,73.0,2.8,17.0,433.0,393.16,303.59
2016,2,22,15,45,805.5,69.5,2.5,17.0,385.0,335.64,252.87
2016,2,22,16,0,775.0,66.0,2.2,17.0,337.0,279.91,202.94
2016,2,22,16,15,731.5,61.5,1.95,16.0,286.5,222.44,152.71
2016,2,22,16,30,688.0,57.0,1.7,15.0,236.0,168.88,106.72
2016,2,22,16,45,618.5,50.0,1.5,14.5,185.0,112.46,62.51
2016,2,22,17,0,549.0,43.0,1.3,14.0,134.0,65.1,31.92
2016,2,22,17,15,427.0,33.0,1.3,13.5,88.5,24.9,15.76
2016,2,22,17,30,305.0,23.0,1.3,13.0,43.0,18.19,5.4
2016,2,22,17,45,152.5,11.5,1.3,12.5,21.5,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,12.5,7.5,7.37,0.0
2016,2,23,7,0,0.0,15.0,0.5,13.0,15.0,14.69,0.0
2016,2,23,7,15,52.5,33.5,0.45,13.0,41.0,59.3,39.45
2016,2,23,7,30,105.0,52.0,0.4,13.0,67.0,106.69,81.56
2016,2,23,7,45,127.5,72.5,0.35,13.5,98.0,138.35,109.5
2016,2,23,8,0,150.0,93.0,0.3,14.0,129.0,176.97,142.44
2016,2,23,8,15,161.0,114.5,0.4,14.5,160.5,212.59,172.2
2016,2,23,8,30,172.0,136.0,0.5,15.0,192.0,248.66,201.51
2016,2,23,8,45,180.5,155.5,0.65,15.5,222.5,281.2,227.4
2016,2,23,9,0,189.0,175.0,0.8,16.0,253.0,313.87,252.83
2016,2,23,9,15,462.0,135.0,0.85,16.5,353.0,471.17,377.81
2016,2,23,9,30,735.0,95.0,0.9,17.0,453.0,634.26,500.07
2016,2,23,9,45,835.0,88.0,1.0,18.0,525.0,716.7,555.08
2016,2,23,10,0,935.0,81.0,1.1,19.0,597.0,799.24,609.08
2016,2,23,10,15,832.0,108.5,1.1,19.0,587.5,774.65,589.93
2016,2,23,10,30,729.0,136.0,1.1,19.0,578.0,740.82,565.8
2016,2,23,10,45,851.0,111.0,1.15,19.5,647.0,817.55,617.35
2016,2,23,11,0,973.0,86.0,1.2,20.0,716.0,892.08,664.89
2016,2,23,11,15,977.5,87.0,1.15,20.0,733.5,902.45,669.26
2016,2,23,11,30,982.0,88.0,1.1,20.0,751.0,909.13,672.12
2016,2,23,11,45,984.0,88.0,1.1,20.5,760.5,908.88,670.17
2016,2,23,12,0,986.0,88.0,1.1,21.0,770.0,904.86,666.02
2016,2,23,12,15,985.5,88.0,1.0,21.0,770.5,895.05,657.93
2016,2,23,12,30,985.0,88.0,0.9,21.0,771.0,881.54,647.63
2016,2,23,12,45,983.5,87.0,0.85,21.0,763.5,862.54,634.75
2016,2,23,13,0,982.0,86.0,0.8,21.0,756.0,840.03,619.74
2016,2,23,13,15,977.0,85.5,0.75,21.0,739.5,812.05,601.24
2016,2,23,13,30,972.0,85.0,0.7,21.0,723.0,780.96,580.73
2016,2,23,13,45,964.5,83.5,0.65,21.0,698.5,744.16,556.38
2016,2,23,14,0,957.0,82.0,0.6,21.0,674.0,704.76,529.2
2016,2,23,14,15,946.0,80.5,0.5,20.5,642.0,660.82,497.82
2016,2,23,14,30,935.0,79.0,0.4,20.0,610.0,614.97,464.35
2016,2,23,14,45,918.0,77.5,0.35,20.0,571.0,564.28,426.3
2016,2,23,15,0,901.0,76.0,0.3,20.0,532.0,512.7,386.56
2016,2,23,15,15,880.0,73.5,0.3,19.5,488.0,457.32,343.93
2016,2,23,15,30,859.0,71.0,0.3,19.0,444.0,402.22,299.86
2016,2,23,15,45,826.0,68.0,0.3,18.5,394.5,343.06,251.31
2016,2,23,16,0,793.0,65.0,0.3,18.0,345.0,285.91,203.0
2016,2,23,16,15,749.0,60.5,0.4,17.0,293.5,227.18,153.69
2016,2,23,16,30,705.0,56.0,0.5,16.0,242.0,172.4,107.85
2016,2,23,16,45,631.0,49.5,0.6,15.5,189.5,116.56,64.85
2016,2,23,17,0,557.0,43.0,0.7,15.0,137.0,66.75,32.48
2016,2,23,17,15,436.5,33.0,0.75,14.5,91.0,24.7,15.6
2016,2,23,17,30,316.0,23.0,0.8,14.0,45.0,17.99,6.21
2016,2,23,17,45,158.0,11.5,0.85,14.0,22.5,11.3,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,10.5,12.5,12.29,0.0
2016,2,24,7,0,0.0,25.0,1.0,11.0,25.0,27.83,0.0
2016,2,24,7,15,223.5,34.0,1.2,11.5,66.5,125.47,88.83
2016,2,24,7,30,447.0,43.0,1.4,12.0,108.0,229.92,178.16
2016,2,24,7,45,529.5,51.0,1.6,13.0,157.5,295.99,236.41
2016,2,24,8,0,612.0,59.0,1.8,14.0,207.0,368.97,298.85
2016,2,24,8,15,663.0,65.0,1.8,14.5,258.0,429.74,349.89
2016,2,24,8,30,714.0,71.0,1.8,15.0,309.0,493.35,401.21
2016,2,24,8,45,750.0,75.0,1.8,15.5,358.0,545.56,442.0
2016,2,24,9,0,786.0,79.0,1.8,16.0,407.0,600.98,483.73
2016,2,24,9,15,810.5,82.0,1.9,16.5,451.5,647.69,518.23
2016,2,24,9,30,835.0,85.0,2.0,17.0,496.0,693.37,550.2
2016,2,24,9,45,853.0,87.5,2.15,18.0,535.5,732.37,575.61
2016,2,24,10,0,871.0,90.0,2.3,19.0,575.0,769.34,599.23
2016,2,24,10,15,883.0,92.0,2.25,19.0,607.5,798.78,618.13
2016,2,24,10,30,895.0,94.0,2.2,19.0,640.0,820.65,631.66
2016,2,24,10,45,903.0,95.5,2.2,19.5,665.5,840.52,643.05
2016,2,24,11,0,911.0,97.0,2.2,20.0,691.0,857.19,652.26
2016,2,24,11,15,916.5,98.0,2.15,20.0,708.5,867.91,658.27
2016,2,24,11,30,922.0,99.0,2.1,20.0,726.0,875.16,662.08
2016,2,24,11,45,923.0,100.0,2.05,20.5,735.0,875.15,659.85
2016,2,24,12,0,924.0,101.0,2.0,21.0,744.0,871.6,655.43
2016,2,24,12,15,924.0,101.0,1.9,21.0,745.0,862.61,648.28
2016,2,24,12,30,924.0,101.0,1.8,21.0,746.0,850.13,638.96
2016,2,24,12,45,931.5,96.5,1.75,21.0,741.0,835.31,628.71
2016,2,24,13,0,939.0,92.0,1.7,21.0,736.0,816.87,616.13
2016,2,24,13,15,935.0,91.0,1.65,20.5,720.5,790.01,599.05
2016,2,24,13,30,931.0,90.0,1.6,20.0,705.0,760.12,579.89
2016,2,24,13,45,924.0,88.5,1.55,20.0,682.0,724.8,555.77
2016,2,24,14,0,917.0,87.0,1.5,20.0,659.0,686.96,528.7
2016,2,24,14,15,906.0,85.5,1.45,20.0,628.0,644.35,497.03
2016,2,24,14,30,895.0,84.0,1.4,20.0,597.0,599.94,463.36
2016,2,24,14,45,881.5,81.5,1.4,20.0,559.5,551.63,426.3
2016,2,24,15,0,868.0,79.0,1.4,20.0,522.0,502.1,387.21
2016,2,24,15,15,846.5,76.0,1.3,19.5,478.5,447.56,343.4
2016,2,24,15,30,825.0,73.0,1.2,19.0,435.0,393.28,298.43
2016,2,24,15,45,797.0,69.5,1.2,18.5,387.5,336.89,250.88
2016,2,24,16,0,769.0,66.0,1.2,18.0,340.0,282.05,203.34
2016,2,24,16,15,725.5,61.0,1.15,17.0,289.5,224.09,153.52
2016,2,24,16,30,682.0,56.0,1.1,16.0,239.0,170.06,107.54
2016,2,24,16,45,614.5,49.5,1.05,15.5,188.0,116.05,65.22
2016,2,24,17,0,547.0,43.0,1.0,15.0,137.0,67.37,32.96
2016,2,24,17,15,431.5,33.0,1.0,14.5,91.5,24.67,15.64
2016,2,24,17,30,316.0,23.0,1.0,14.0,46.0,17.8,6.82
2016,2,24,17,45,158.0,11.5,1.05,13.5,23.0,11.3,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,97.0,9.0,0.65,12.5,13.5,30.25,0.0
2016,2,25,7,0,194.0,18.0,0.6,13.0,27.0,81.32,0.0
2016,2,25,7,15,327.5,30.0,0.65,13.5,69.0,155.64,110.52
2016,2,25,7,30,461.0,42.0,0.7,14.0,111.0,235.68,180.95
2016,2,25,7,45,534.5,50.0,0.8,14.5,160.0,298.84,236.31
2016,2,25,8,0,608.0,58.0,0.9,15.0,209.0,368.11,295.05
2016,2,25,8,15,658.0,64.0,0.85,15.5,259.0,428.36,344.21
2016,2,25,8,30,708.0,70.0,0.8,16.0,309.0,491.39,393.36
2016,2,25,8,45,738.5,75.5,0.8,16.5,357.0,542.0,431.57
2016,2,25,9,0,769.0,81.0,0.8,17.0,405.0,595.29,470.33
2016,2,25,9,15,793.0,84.0,0.75,17.5,449.0,641.18,501.88
2016,2,25,9,30,817.0,87.0,0.7,18.0,493.0,686.06,530.72
2016,2,25,9,45,833.0,90.0,0.7,18.5,531.5,723.72,554.06
2016,2,25,10,0,849.0,93.0,0.7,19.0,570.0,759.3,575.64
2016,2,25,10,15,861.5,95.0,0.65,19.0,602.5,788.69,593.07
2016,2,25,10,30,874.0,97.0,0.6,19.0,635.0,815.38,608.57
2016,2,25,10,45,883.5,98.0,0.6,19.5,660.5,830.78,616.26
2016,2,25,11,0,893.0,99.0,0.6,20.0,686.0,847.92,625.29
2016,2,25,11,15,898.5,100.0,0.55,20.0,703.5,858.5,630.31
2016,2,25,11,30,904.0,101.0,0.5,20.0,721.0,865.68,633.3
2016,2,25,11,45,907.5,101.0,0.45,20.5,730.5,866.63,631.24
2016,2,25,12,0,911.0,101.0,0.4,21.0,740.0,864.09,627.17
2016,2,25,12,15,911.0,101.5,0.35,21.0,740.5,855.71,620.77
2016,2,25,12,30,911.0,102.0,0.3,21.0,741.0,843.89,612.41
2016,2,25,12,45,909.5,101.0,0.3,21.5,734.0,825.9,600.03
2016,2,25,13,0,908.0,100.0,0.3,22.0,727.0,804.66,585.74
2016,2,25,13,15,903.0,99.0,0.25,22.0,711.5,777.66,568.08
2016,2,25,13,30,898.0,98.0,0.2,22.0,696.0,747.8,548.67
2016,2,25,13,45,889.0,97.0,0.2,22.0,672.0,712.49,526.34
2016,2,25,14,0,880.0,96.0,0.2,22.0,648.0,674.9,501.03
2016,2,25,14,15,868.5,94.5,0.2,21.5,617.5,634.22,473.58
2016,2,25,14,30,857.0,93.0,0.2,21.0,587.0,590.47,443.19
2016,2,25,14,45,837.5,91.5,0.2,21.0,549.0,541.06,406.99
2016,2,25,15,0,818.0,90.0,0.2,21.0,511.0,491.19,369.4
2016,2,25,15,15,795.5,87.0,0.25,20.5,468.5,438.37,329.46
2016,2,25,15,30,773.0,84.0,0.3,20.0,426.0,386.02,288.27
2016,2,25,15,45,737.5,80.5,0.35,20.0,378.5,329.56,242.15
2016,2,25,16,0,702.0,77.0,0.4,20.0,331.0,274.18,195.76
2016,2,25,16,15,656.0,71.5,0.5,19.0,281.0,218.39,149.52
2016,2,25,16,30,610.0,66.0,0.6,18.0,231.0,166.9,106.89
2016,2,25,16,45,545.5,57.5,0.7,17.5,182.0,115.0,66.64
2016,2,25,17,0,481.0,49.0,0.8,17.0,133.0,70.15,36.79
2016,2,25,17,15,367.5,37.5,0.8,16.5,89.0,29.59,19.76
2016,2,25,17,30,254.0,26.0,0.8,16.0,45.0,20.53,9.29
2016,2,25,17,45,127.0,13.0,0.85,15.5,22.5,12.78,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,6,45,93.0,9.5,0.5,13.5,14.5,30.14,0.0
2016,2,26,7,0,186.0,19.0,0.6,14.0,29.0,81.65,12.59
2016,2,26,7,15,313.5,32.0,0.75,14.5,71.0,154.29,110.67
2016,2,26,7,30,441.0,45.0,0.9,15.0,113.0,233.01,179.3
2016,2,26,7,45,513.0,54.0,1.1,15.5,161.5,296.07,234.52
2016,2,26,8,0,585.0,63.0,1.3,16.0,210.0,365.1,293.21
2016,2,26,8,15,425.5,97.5,1.3,16.0,216.5,345.1,279.51
2016,2,26,8,30,266.0,132.0,1.3,16.0,223.0,304.86,247.62
2016,2,26,8,45,504.0,110.0,1.3,16.5,314.0,440.94,357.3
2016,2,26,9,0,742.0,88.0,1.3,17.0,405.0,591.29,472.09
2016,2,26,9,15,563.5,140.5,1.4,17.5,395.5,551.11,437.84
2016,2,26,9,30,385.0,193.0,1.5,18.0,386.0,491.8,389.89
2016,2,26,9,45,496.0,176.5,1.6,18.5,445.0,573.83,452.63
2016,2,26,10,0,607.0,160.0,1.7,19.0,504.0,655.17,512.38
2016,2,26,10,15,567.5,185.0,1.8,19.0,521.0,660.26,514.25
2016,2,26,10,30,528.0,210.0,1.9,19.0,538.0,665.08,516.43
2016,2,26,10,45,691.5,163.0,2.0,19.0,610.0,757.12,585.34
2016,2,26,11,0,855.0,116.0,2.1,19.0,682.0,843.48,644.8
2016,2,26,11,15,861.5,117.0,2.1,19.0,699.5,854.47,650.81
2016,2,26,11,30,868.0,118.0,2.1,19.0,717.0,862.15,655.42
2016,2,26,11,45,868.0,120.0,2.15,19.0,726.0,862.12,655.37
2016,2,26,12,0,868.0,122.0,2.2,19.0,735.0,858.68,653.2
2016,2,26,12,15,869.0,122.0,2.2,19.0,736.5,850.53,647.52
2016,2,26,12,30,870.0,122.0,2.2,19.0,738.0,839.04,639.71
2016,2,26,12,45,692.0,186.5,2.2,19.0,673.0,752.72,578.9
2016,2,26,13,0,514.0,251.0,2.2,19.0,608.0,663.99,512.15
2016,2,26,13,15,491.5,254.0,2.25,19.0,590.0,635.74,492.18
2016,2,26,13,30,469.0,257.0,2.3,19.0,572.0,606.8,471.01
2016,2,26,13,45,448.0,254.5,2.35,19.0,547.0,572.99,446.18
2016,2,26,14,0,427.0,252.0,2.4,19.0,522.0,539.06,420.97
2016,2,26,14,15,484.0,220.5,2.45,18.5,512.5,524.77,412.23
2016,2,26,14,30,541.0,189.0,2.5,18.0,503.0,504.96,398.53
2016,2,26,14,45,552.0,172.0,2.55,18.0,475.5,468.99,370.5
2016,2,26,15,0,563.0,155.0,2.6,18.0,448.0,430.85,340.01
2016,2,26,15,15,519.5,151.0,2.55,17.5,403.5,379.09,298.4
2016,2,26,15,30,476.0,147.0,2.5,17.0,359.0,330.4,258.52
2016,2,26,15,45,491.0,126.5,2.5,17.0,325.0,289.45,222.93
2016,2,26,16,0,506.0,106.0,2.5,17.0,291.0,246.37,184.45
2016,2,26,16,15,451.0,100.0,2.2,16.0,246.5,198.33,143.93
2016,2,26,16,30,396.0,94.0,1.9,15.0,202.0,155.74,108.66
2016,2,26,16,45,422.0,73.5,1.65,14.5,167.5,115.57,73.45
2016,2,26,17,0,448.0,53.0,1.4,14.0,133.0,72.89,40.41
2016,2,26,17,15,335.5,40.5,1.35,13.5,89.0,33.05,23.09
2016,2,26,17,30,223.0,28.0,1.3,13.0,45.0,21.77,10.92
2016,2,26,17,45,111.5,14.0,1.3,13.0,22.5,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,110.0,10.5,1.0,10.5,17.0,35.27,0.0
2016,2,27,7,0,220.0,21.0,1.1,11.0,34.0,94.71,29.82
2016,2,27,7,15,346.5,32.5,1.05,11.5,76.5,166.82,122.43
2016,2,27,7,30,473.0,44.0,1.0,12.0,119.0,245.77,191.86
2016,2,27,7,45,558.5,50.0,0.95,12.5,169.5,313.01,250.53
2016,2,27,8,0,644.0,56.0,0.9,13.0,220.0,387.39,313.04
2016,2,27,8,15,690.0,61.0,0.85,13.5,270.5,444.11,359.51
2016,2,27,8,30,736.0,66.0,0.8,14.0,321.0,505.64,407.58
2016,2,27,8,45,771.5,68.5,0.8,14.5,370.0,559.69,448.43
2016,2,27,9,0,807.0,71.0,0.8,15.0,419.0,614.21,488.16
2016,2,27,9,15,828.5,74.0,0.85,15.5,463.0,659.83,520.11
2016,2,27,9,30,850.0,77.0,0.9,16.0,507.0,704.19,549.46
2016,2,27,9,45,862.5,80.0,1.0,16.5,545.0,735.76,569.98
2016,2,27,10,0,875.0,83.0,1.1,17.0,583.0,769.42,591.93
2016,2,27,10,15,886.5,85.0,1.15,17.5,615.5,798.61,609.96
2016,2,27,10,30,898.0,87.0,1.2,18.0,648.0,825.01,626.02
2016,2,27,10,45,904.0,89.0,1.3,18.5,672.5,843.93,637.67
2016,2,27,11,0,910.0,91.0,1.4,19.0,697.0,859.56,647.22
2016,2,27,11,15,915.0,91.5,1.45,19.0,714.5,869.31,653.53
2016,2,27,11,30,920.0,92.0,1.5,19.0,732.0,875.59,657.7
2016,2,27,11,45,922.5,92.5,1.6,19.0,741.0,876.24,658.89
2016,2,27,12,0,925.0,93.0,1.7,19.0,750.0,873.32,657.82
2016,2,27,12,15,925.5,93.0,1.8,19.0,751.0,864.65,652.98
2016,2,27,12,30,926.0,93.0,1.9,19.0,752.0,852.47,645.85
2016,2,27,12,45,921.0,94.5,2.0,19.5,744.0,834.07,633.29
2016,2,27,13,0,916.0,96.0,2.1,20.0,736.0,812.46,618.58
2016,2,27,13,15,911.5,95.0,2.15,20.0,721.0,785.54,600.93
2016,2,27,13,30,907.0,94.0,2.2,20.0,706.0,755.69,581.18
2016,2,27,13,45,902.0,92.0,2.3,20.0,683.0,721.69,558.67
2016,2,27,14,0,897.0,90.0,2.4,20.0,660.0,685.12,533.29
2016,2,27,14,15,887.0,88.5,2.4,19.5,630.0,643.57,503.14
2016,2,27,14,30,877.0,87.0,2.4,19.0,600.0,600.19,470.8
2016,2,27,14,45,864.0,84.0,2.4,19.0,563.0,552.27,433.26
2016,2,27,15,0,851.0,81.0,2.4,19.0,526.0,502.75,393.45
2016,2,27,15,15,690.0,109.0,2.2,18.5,450.5,416.52,324.93
2016,2,27,15,30,529.0,137.0,2.0,18.0,375.0,342.91,266.12
2016,2,27,15,45,644.5,102.0,1.85,17.5,361.0,320.88,244.13
2016,2,27,16,0,760.0,67.0,1.7,17.0,347.0,285.96,209.06
2016,2,27,16,15,718.5,62.5,1.55,16.5,297.0,228.97,159.06
2016,2,27,16,30,677.0,58.0,1.4,16.0,247.0,175.71,112.96
2016,2,27,16,45,615.0,51.5,1.25,15.5,196.5,120.28,68.62
2016,2,27,17,0,553.0,45.0,1.1,15.0,146.0,73.09,36.52
2016,2,27,17,15,443.5,35.5,1.1,14.5,100.0,29.71,20.17
2016,2,27,17,30,334.0,26.0,1.1,14.0,54.0,20.13,10.04
2016,2,27,17,45,167.0,13.0,1.1,14.0,27.0,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,60.0,11.5,1.3,10.5,15.5,25.1,0.0
2016,2,28,7,0,120.0,23.0,1.4,11.0,31.0,69.85,28.78
2016,2,28,7,15,206.5,40.0,1.55,11.0,68.0,129.12,96.18
2016,2,28,7,30,293.0,57.0,1.7,11.0,105.0,191.76,151.89
2016,2,28,7,45,345.5,72.5,1.9,11.5,148.5,246.21,200.29
2016,2,28,8,0,398.0,88.0,2.1,12.0,192.0,305.19,251.4
2016,2,28,8,15,452.0,94.5,2.25,12.5,235.5,358.53,296.76
2016,2,28,8,30,506.0,101.0,2.4,13.0,279.0,415.62,343.97
2016,2,28,8,45,441.0,131.5,2.55,13.5,302.5,430.57,354.91
2016,2,28,9,0,376.0,162.0,2.7,14.0,326.0,430.34,353.29
2016,2,28,9,15,423.5,170.0,2.75,14.5,372.5,492.35,401.56
2016,2,28,9,30,471.0,178.0,2.8,15.0,419.0,547.93,443.68
2016,2,28,9,45,666.0,138.5,2.85,15.5,507.5,665.79,535.04
2016,2,28,10,0,861.0,99.0,2.9,16.0,596.0,784.78,620.68
2016,2,28,10,15,743.0,139.5,2.95,16.0,585.0,757.12,598.63
2016,2,28,10,30,625.0,180.0,3.0,16.0,574.0,717.9,568.18
2016,2,28,10,45,616.5,192.5,3.05,16.5,593.5,731.91,576.78
2016,2,28,11,0,608.0,205.0,3.1,17.0,613.0,743.1,582.91
2016,2,28,11,15,605.0,213.0,3.1,17.0,628.0,751.5,588.13
2016,2,28,11,30,602.0,221.0,3.1,17.0,643.0,754.84,589.84
2016,2,28,11,45,475.0,271.0,3.15,17.0,606.5,698.82,545.52
2016,2,28,12,0,348.0,321.0,3.2,17.0,570.0,634.32,495.0
2016,2,28,12,15,387.0,310.0,3.2,17.0,587.0,649.55,507.49
2016,2,28,12,30,426.0,299.0,3.2,17.0,604.0,668.59,522.07
2016,2,28,12,45,396.0,304.5,3.2,17.5,586.0,635.34,495.94
2016,2,28,13,0,366.0,310.0,3.2,18.0,568.0,607.61,474.02
2016,2,28,13,15,263.0,319.0,3.15,18.0,502.5,528.49,413.02
2016,2,28,13,30,160.0,328.0,3.1,18.0,437.0,448.85,351.08
2016,2,28,13,45,174.0,316.0,3.1,18.0,430.5,439.49,344.9
2016,2,28,14,0,188.0,304.0,3.1,18.0,424.0,428.81,337.28
2016,2,28,14,15,325.0,262.5,3.0,17.5,458.5,466.94,369.47
2016,2,28,14,30,462.0,221.0,2.9,17.0,493.0,493.3,391.34
2016,2,28,14,45,627.5,164.0,2.85,17.0,509.0,506.29,401.6
2016,2,28,15,0,793.0,107.0,2.8,17.0,525.0,502.27,397.12
2016,2,28,15,15,583.5,139.0,2.5,16.5,433.0,399.95,315.41
2016,2,28,15,30,374.0,171.0,2.2,16.0,341.0,314.2,247.25
2016,2,28,15,45,332.5,157.0,1.9,16.0,296.5,265.37,206.84
2016,2,28,16,0,291.0,143.0,1.6,16.0,252.0,220.42,169.31
2016,2,28,16,15,261.5,127.5,1.5,15.5,214.5,181.07,136.51
2016,2,28,16,30,232.0,112.0,1.4,15.0,177.0,144.73,106.38
2016,2,28,16,45,210.0,91.0,1.3,14.5,141.0,107.71,76.08
2016,2,28,17,0,188.0,70.0,1.2,14.0,105.0,73.35,49.52
2016,2,28,17,15,140.0,50.5,1.2,13.5,71.5,42.77,31.67
2016,2,28,17,30,92.0,31.0,1.2,13.0,38.0,25.73,14.88
2016,2,28,17,45,46.0,15.5,1.2,13.0,19.0,15.24,0.0
2016,2,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,150.5,11.0,1.0,10.5,21.0,46.4,0.0
2016,2,29,7,0,301.0,22.0,1.0,11.0,42.0,124.5,70.43
2016,2,29,7,15,422.5,32.0,1.15,11.5,87.5,195.73,146.91
2016,2,29,7,30,544.0,42.0,1.3,12.0,133.0,276.48,217.86
2016,2,29,7,45,614.0,48.5,1.5,13.0,184.5,339.42,273.41
2016,2,29,8,0,684.0,55.0,1.7,14.0,236.0,410.69,333.79
2016,2,29,8,15,728.0,59.5,1.7,14.5,288.0,470.63,383.21
2016,2,29,8,30,772.0,64.0,1.7,15.0,340.0,532.56,432.23
2016,2,29,8,45,802.0,67.5,1.7,15.5,389.0,586.17,473.08
2016,2,29,9,0,832.0,71.0,1.7,16.0,438.0,639.77,512.52
2016,2,29,9,15,853.0,74.0,1.75,16.5,482.5,686.13,544.57
2016,2,29,9,30,874.0,77.0,1.8,17.0,527.0,726.68,571.38
2016,2,29,9,45,890.5,78.5,1.9,18.0,566.5,764.72,595.34
2016,2,29,10,0,907.0,80.0,2.0,19.0,606.0,800.57,617.41
2016,2,29,10,15,917.5,81.5,2.0,19.5,638.5,829.16,634.5
2016,2,29,10,30,928.0,83.0,2.0,20.0,671.0,854.81,649.49
2016,2,29,10,45,934.5,84.5,2.05,20.5,696.5,873.99,660.54
2016,2,29,11,0,941.0,86.0,2.1,21.0,722.0,889.79,669.4
2016,2,29,11,15,945.5,86.5,2.05,21.0,739.0,899.28,674.43
2016,2,29,11,30,950.0,87.0,2.0,21.0,756.0,905.17,677.21
2016,2,29,11,45,951.0,88.0,1.95,21.5,765.0,904.97,674.79
2016,2,29,12,0,952.0,89.0,1.9,22.0,774.0,901.1,670.14
2016,2,29,12,15,952.0,89.0,1.9,22.0,774.5,891.64,663.78
2016,2,29,12,30,952.0,89.0,1.9,22.0,775.0,878.58,655.19
2016,2,29,12,45,951.0,87.5,1.9,22.5,767.5,859.57,641.52
2016,2,29,13,0,950.0,86.0,1.9,23.0,760.0,837.13,625.7
2016,2,29,13,15,945.5,85.5,1.95,22.5,744.0,809.76,609.45
2016,2,29,13,30,941.0,85.0,2.0,22.0,728.0,779.35,590.97
2016,2,29,13,45,934.5,83.5,2.05,22.0,704.0,743.6,567.47
2016,2,29,14,0,928.0,82.0,2.1,22.0,680.0,705.28,541.94
2016,2,29,14,15,917.5,80.5,2.05,21.5,648.5,662.05,511.06
2016,2,29,14,30,907.0,79.0,2.0,21.0,617.0,616.96,477.91
2016,2,29,14,45,889.5,78.0,2.0,21.0,578.5,566.91,439.5
2016,2,29,15,0,872.0,77.0,2.0,21.0,540.0,516.1,399.43
2016,2,29,15,15,852.0,74.5,1.8,20.5,496.5,462.19,355.9
2016,2,29,15,30,832.0,72.0,1.6,20.0,453.0,407.48,310.51
2016,2,29,15,45,792.5,71.5,1.45,20.0,403.5,348.89,260.76
2016,2,29,16,0,753.0,71.0,1.3,20.0,354.0,293.04,212.41
2016,2,29,16,15,711.0,66.0,1.2,19.0,303.5,235.38,163.19
2016,2,29,16,30,669.0,61.0,1.1,18.0,253.0,179.86,116.03
2016,2,29,16,45,593.5,56.0,1.05,17.5,201.0,125.57,73.26
2016,2,29,17,0,518.0,51.0,1.0,17.0,149.0,79.54,41.96
2016,2,29,17,15,411.5,40.5,1.0,16.5,103.0,36.55,20.66
2016,2,29,17,30,305.0,30.0,1.0,16.0,57.0,23.41,13.41
2016,2,29,17,45,152.5,15.0,1.0,16.0,28.5,11.59,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,45,170.0,11.5,0.8,15.0,23.5,52.07,0.0
2016,3,1,7,0,340.0,23.0,0.8,15.0,47.0,139.13,83.47
2016,3,1,7,15,458.0,32.0,0.85,15.5,94.0,209.41,155.4
2016,3,1,7,30,576.0,41.0,0.9,16.0,141.0,287.35,222.76
2016,3,1,7,45,644.5,47.0,1.0,16.5,193.5,353.74,280.14
2016,3,1,8,0,713.0,53.0,1.1,17.0,246.0,425.38,339.72
2016,3,1,8,15,755.5,57.5,1.15,17.5,298.5,485.95,388.48
2016,3,1,8,30,798.0,62.0,1.2,18.0,351.0,548.34,436.73
2016,3,1,8,45,826.0,65.5,1.3,18.5,400.5,601.85,476.99
2016,3,1,9,0,854.0,69.0,1.4,19.0,450.0,655.13,515.88
2016,3,1,9,15,874.5,71.5,1.55,19.0,495.0,697.11,545.51
2016,3,1,9,30,895.0,74.0,1.7,19.0,540.0,741.76,576.71
2016,3,1,9,45,911.0,75.5,1.9,19.5,580.0,780.08,602.43
2016,3,1,10,0,927.0,77.0,2.1,20.0,620.0,816.11,626.37
2016,3,1,10,15,937.5,78.5,2.2,20.0,653.0,845.16,645.72
2016,3,1,10,30,948.0,80.0,2.3,20.0,686.0,871.18,663.05
2016,3,1,10,45,956.0,81.0,2.45,20.5,712.0,891.34,675.59
2016,3,1,11,0,964.0,82.0,2.6,21.0,738.0,908.07,685.87
2016,3,1,11,15,968.5,82.5,2.65,21.0,755.5,917.69,691.95
2016,3,1,11,30,973.0,83.0,2.7,21.0,773.0,923.63,695.73
2016,3,1,11,45,975.5,83.0,2.75,21.0,782.5,923.56,695.62
2016,3,1,12,0,978.0,83.0,2.8,21.0,792.0,919.71,693.15
2016,3,1,12,15,978.5,83.5,2.8,21.0,793.0,910.96,687.14
2016,3,1,12,30,979.0,84.0,2.8,21.0,794.0,898.48,678.76
2016,3,1,12,45,975.0,84.5,2.8,21.0,785.5,878.7,665.53
2016,3,1,13,0,971.0,85.0,2.8,21.0,777.0,855.5,650.06
2016,3,1,13,15,967.0,84.5,2.75,21.0,761.5,827.94,631.3
2016,3,1,13,30,963.0,84.0,2.7,21.0,746.0,797.23,610.37
2016,3,1,13,45,955.0,83.5,2.7,21.0,721.5,760.71,585.62
2016,3,1,14,0,947.0,83.0,2.7,21.0,697.0,721.63,558.9
2016,3,1,14,15,937.5,81.5,2.65,20.5,665.5,678.23,527.81
2016,3,1,14,30,928.0,80.0,2.6,20.0,634.0,632.83,494.12
2016,3,1,14,45,912.5,78.5,2.55,20.0,595.5,582.36,454.8
2016,3,1,15,0,897.0,77.0,2.5,20.0,557.0,530.9,413.69
2016,3,1,15,15,878.0,74.5,2.4,19.5,513.0,476.15,369.5
2016,3,1,15,30,859.0,72.0,2.3,19.0,469.0,420.42,323.16
2016,3,1,15,45,833.0,69.0,2.2,18.5,420.5,362.59,273.84
2016,3,1,16,0,807.0,66.0,2.1,18.0,372.0,306.08,224.32
2016,3,1,16,15,768.0,61.5,1.85,17.0,320.0,246.55,172.35
2016,3,1,16,30,729.0,57.0,1.6,16.0,268.0,190.42,123.55
2016,3,1,16,45,667.5,51.5,1.4,15.5,215.5,134.11,77.78
2016,3,1,17,0,606.0,46.0,1.2,15.0,163.0,84.48,42.95
2016,3,1,17,15,500.5,37.0,1.2,14.5,114.0,35.48,18.39
2016,3,1,17,30,395.0,28.0,1.2,14.0,65.0,21.3,12.01
2016,3,1,17,45,197.5,14.0,1.2,13.5,32.5,10.53,0.0
2016,3,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,190.0,12.0,0.85,10.5,26.5,58.03,0.0
2016,3,2,7,0,380.0,24.0,0.9,11.0,53.0,151.08,96.86
2016,3,2,7,15,494.5,33.0,1.1,11.5,101.5,222.1,168.32
2016,3,2,7,30,609.0,42.0,1.3,12.0,150.0,303.89,240.31
2016,3,2,7,45,673.0,47.5,1.5,13.0,203.0,369.62,298.01
2016,3,2,8,0,737.0,53.0,1.7,14.0,256.0,440.08,357.43
2016,3,2,8,15,532.5,94.5,1.8,14.5,256.0,411.34,335.88
2016,3,2,8,30,328.0,136.0,1.9,15.0,256.0,350.52,286.71
2016,3,2,8,45,361.5,150.5,2.0,15.5,299.5,400.14,326.49
2016,3,2,9,0,395.0,165.0,2.1,16.0,343.0,459.75,372.33
2016,3,2,9,15,650.0,119.5,2.15,16.5,446.5,604.58,485.82
2016,3,2,9,30,905.0,74.0,2.2,17.0,550.0,752.43,593.23
2016,3,2,9,45,917.0,76.5,2.3,17.5,589.0,789.19,616.3
2016,3,2,10,0,929.0,79.0,2.4,18.0,628.0,823.4,638.34
2016,3,2,10,15,939.0,80.5,2.45,18.0,660.5,852.07,657.22
2016,3,2,10,30,949.0,82.0,2.5,18.0,693.0,877.7,674.02
2016,3,2,10,45,954.5,83.5,2.55,18.5,718.5,896.32,684.74
2016,3,2,11,0,960.0,85.0,2.6,19.0,744.0,911.44,693.17
2016,3,2,11,15,814.0,144.5,2.6,19.0,712.0,861.8,658.16
2016,3,2,11,30,668.0,204.0,2.6,19.0,680.0,804.42,617.69
2016,3,2,11,45,818.0,147.0,2.6,19.0,738.0,866.09,661.17
2016,3,2,12,0,968.0,90.0,2.6,19.0,796.0,922.1,698.79
2016,3,2,12,15,731.0,182.5,2.6,19.0,716.0,818.7,626.87
2016,3,2,12,30,494.0,275.0,2.6,19.0,636.0,705.13,542.07
2016,3,2,12,45,463.5,285.5,2.6,19.0,621.5,680.51,524.38
2016,3,2,13,0,433.0,296.0,2.6,19.0,607.0,655.04,505.34
2016,3,2,13,15,419.5,298.0,2.6,19.0,594.0,628.98,486.4
2016,3,2,13,30,406.0,300.0,2.6,19.0,581.0,607.28,470.4
2016,3,2,13,45,450.0,268.5,2.65,19.0,570.5,595.57,463.32
2016,3,2,14,0,494.0,237.0,2.7,19.0,560.0,575.82,450.01
2016,3,2,14,15,491.5,226.5,2.65,18.5,535.0,542.97,426.09
2016,3,2,14,30,489.0,216.0,2.6,18.0,510.0,508.99,400.88
2016,3,2,14,45,430.5,215.5,2.6,18.0,462.5,452.83,357.14
2016,3,2,15,0,372.0,215.0,2.6,18.0,415.0,399.16,314.91
2016,3,2,15,15,392.0,192.0,2.45,17.5,388.0,366.42,288.94
2016,3,2,15,30,412.0,169.0,2.3,17.0,361.0,331.83,260.43
2016,3,2,15,45,349.5,159.0,2.15,17.0,310.0,276.23,214.91
2016,3,2,16,0,287.0,149.0,2.0,17.0,259.0,227.26,174.82
2016,3,2,16,15,258.5,133.5,1.8,16.0,222.0,188.02,142.43
2016,3,2,16,30,230.0,118.0,1.6,15.0,185.0,151.7,112.48
2016,3,2,16,45,206.0,97.0,1.45,14.5,148.5,114.26,81.8
2016,3,2,17,0,182.0,76.0,1.3,14.0,112.0,79.72,54.84
2016,3,2,17,15,139.0,55.5,1.25,13.5,78.0,48.3,33.04
2016,3,2,17,30,96.0,35.0,1.2,13.0,44.0,28.91,18.59
2016,3,2,17,45,48.0,17.5,1.2,13.0,22.0,14.84,0.0
2016,3,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
