Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,45,117.5,14.0,1.05,11.5,23.5,42.77,0.0
2016,3,3,7,0,235.0,28.0,1.1,12.0,47.0,117.41,78.15
2016,3,3,7,15,320.5,42.0,1.1,12.0,88.5,175.26,134.02
2016,3,3,7,30,406.0,56.0,1.1,12.0,130.0,242.17,192.94
2016,3,3,7,45,461.0,67.0,1.15,12.5,176.0,300.11,243.53
2016,3,3,8,0,516.0,78.0,1.2,13.0,222.0,362.41,296.08
2016,3,3,8,15,557.5,84.5,1.2,13.5,268.0,416.24,340.08
2016,3,3,8,30,599.0,91.0,1.2,14.0,314.0,472.19,384.17
2016,3,3,8,45,472.0,134.0,1.25,14.5,324.0,460.82,373.19
2016,3,3,9,0,345.0,177.0,1.3,15.0,334.0,432.94,349.05
2016,3,3,9,15,335.0,198.5,1.25,15.5,363.0,460.96,368.94
2016,3,3,9,30,325.0,220.0,1.2,16.0,392.0,487.09,386.43
2016,3,3,9,45,385.5,223.0,1.15,17.0,442.0,544.37,427.5
2016,3,3,10,0,446.0,226.0,1.1,18.0,492.0,612.48,474.54
2016,3,3,10,15,381.0,257.5,1.0,18.5,493.0,594.1,456.63
2016,3,3,10,30,316.0,289.0,0.9,19.0,494.0,580.35,442.7
2016,3,3,10,45,330.5,297.5,0.85,19.5,519.5,604.56,458.27
2016,3,3,11,0,345.0,306.0,0.8,20.0,545.0,627.74,472.48
2016,3,3,11,15,413.0,290.0,0.95,20.0,582.5,676.72,508.88
2016,3,3,11,30,481.0,274.0,1.1,20.0,620.0,717.4,539.22
2016,3,3,11,45,488.0,272.0,1.25,20.0,626.5,718.61,541.03
2016,3,3,12,0,495.0,270.0,1.4,20.0,633.0,717.76,541.8
2016,3,3,12,15,526.5,262.0,1.6,19.5,648.5,729.18,553.08
2016,3,3,12,30,558.0,254.0,1.8,19.0,664.0,737.86,562.26
2016,3,3,12,45,404.5,300.0,2.0,19.0,596.0,643.0,492.75
2016,3,3,13,0,251.0,346.0,2.2,19.0,528.0,552.99,425.31
2016,3,3,13,15,254.5,335.5,2.25,18.5,516.5,541.95,419.0
2016,3,3,13,30,258.0,325.0,2.3,18.0,505.0,524.28,407.3
2016,3,3,13,45,245.0,317.0,2.35,18.0,483.5,492.47,383.89
2016,3,3,14,0,232.0,309.0,2.4,18.0,462.0,465.34,363.75
2016,3,3,14,15,536.5,202.5,2.35,17.5,533.5,549.05,432.96
2016,3,3,14,30,841.0,96.0,2.3,17.0,605.0,602.51,476.29
2016,3,3,14,45,495.0,171.5,2.3,17.0,466.5,446.58,353.68
2016,3,3,15,0,149.0,247.0,2.3,17.0,328.0,316.11,249.81
2016,3,3,15,15,269.5,211.0,2.15,16.5,343.0,329.06,260.77
2016,3,3,15,30,390.0,175.0,2.0,16.0,358.0,329.37,259.42
2016,3,3,15,45,369.5,158.5,1.85,16.0,317.5,283.67,221.11
2016,3,3,16,0,349.0,142.0,1.7,16.0,277.0,240.29,184.35
2016,3,3,16,15,326.0,125.5,1.45,15.5,238.0,198.16,148.62
2016,3,3,16,30,303.0,109.0,1.2,15.0,199.0,158.31,114.88
2016,3,3,16,45,275.0,90.5,1.0,15.0,160.0,118.48,82.04
2016,3,3,17,0,247.0,72.0,0.8,15.0,121.0,81.89,53.87
2016,3,3,17,15,193.0,53.5,0.75,14.5,85.0,48.18,31.92
2016,3,3,17,30,139.0,35.0,0.7,14.0,49.0,28.94,18.72
2016,3,3,17,45,69.5,17.5,0.65,14.0,24.5,14.86,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,56.0,15.0,0.6,13.0,20.0,28.77,0.0
2016,3,4,7,0,112.0,30.0,0.6,13.0,40.0,75.83,50.79
2016,3,4,7,15,162.5,49.0,0.75,13.0,74.0,121.15,92.48
2016,3,4,7,30,213.0,68.0,0.9,13.0,108.0,171.12,136.31
2016,3,4,7,45,240.0,87.5,1.05,13.5,145.5,215.52,174.93
2016,3,4,8,0,267.0,107.0,1.2,14.0,183.0,261.97,214.22
2016,3,4,8,15,286.5,125.0,1.2,14.5,220.5,304.31,248.84
2016,3,4,8,30,306.0,143.0,1.2,15.0,258.0,347.64,283.17
2016,3,4,8,45,301.5,165.0,1.3,15.5,291.0,381.1,308.68
2016,3,4,9,0,297.0,187.0,1.4,16.0,324.0,413.18,332.49
2016,3,4,9,15,189.5,211.5,1.55,16.5,302.0,365.4,292.54
2016,3,4,9,30,82.0,236.0,1.7,17.0,280.0,309.54,245.77
2016,3,4,9,45,44.5,215.5,1.85,17.5,239.5,258.15,204.14
2016,3,4,10,0,7.0,195.0,2.0,18.0,199.0,199.3,156.06
2016,3,4,10,15,73.5,253.5,2.1,18.0,301.0,322.97,254.83
2016,3,4,10,30,140.0,312.0,2.2,18.0,403.0,451.61,353.36
2016,3,4,10,45,77.0,276.5,2.35,18.0,327.5,350.74,274.61
2016,3,4,11,0,14.0,241.0,2.5,18.0,252.0,251.1,195.78
2016,3,4,11,15,12.5,238.5,2.5,18.0,248.0,246.83,192.5
2016,3,4,11,30,11.0,236.0,2.5,18.0,244.0,242.59,189.0
2016,3,4,11,45,38.0,287.0,2.5,18.0,315.5,325.23,253.66
2016,3,4,12,0,65.0,338.0,2.5,18.0,387.0,401.11,311.54
2016,3,4,12,15,48.0,319.0,2.45,17.5,355.5,364.71,283.59
2016,3,4,12,30,31.0,300.0,2.4,17.0,324.0,328.9,256.33
2016,3,4,12,45,15.5,228.0,2.4,17.0,240.0,236.1,184.37
2016,3,4,13,0,0.0,156.0,2.4,17.0,156.0,151.83,117.61
2016,3,4,13,15,0.0,153.0,2.35,17.0,153.0,148.79,115.43
2016,3,4,13,30,0.0,150.0,2.3,17.0,150.0,145.75,113.11
2016,3,4,13,45,0.0,142.5,2.3,17.0,142.5,138.32,107.3
2016,3,4,14,0,0.0,135.0,2.3,17.0,135.0,130.91,101.51
2016,3,4,14,15,1.0,156.0,2.3,17.0,156.5,151.92,118.64
2016,3,4,14,30,2.0,177.0,2.3,17.0,178.0,172.73,135.55
2016,3,4,14,45,1.0,143.5,2.35,17.0,144.0,139.41,108.98
2016,3,4,15,0,0.0,110.0,2.4,17.0,110.0,106.38,82.42
2016,3,4,15,15,34.0,155.5,2.4,16.5,171.5,166.04,131.66
2016,3,4,15,30,68.0,201.0,2.4,16.0,233.0,220.46,175.69
2016,3,4,15,45,75.5,181.5,2.4,16.0,214.0,199.91,158.82
2016,3,4,16,0,83.0,162.0,2.4,16.0,195.0,178.57,141.12
2016,3,4,16,15,77.0,140.5,2.15,15.5,167.5,151.24,118.69
2016,3,4,16,30,71.0,119.0,1.9,15.0,140.0,124.69,96.7
2016,3,4,16,45,58.0,97.5,1.7,15.0,112.5,98.0,74.68
2016,3,4,17,0,45.0,76.0,1.5,15.0,85.0,73.06,54.28
2016,3,4,17,15,26.0,55.0,1.6,14.5,60.0,50.29,36.04
2016,3,4,17,30,7.0,34.0,1.7,14.0,35.0,31.99,21.41
2016,3,4,17,45,3.5,17.0,1.8,14.0,17.5,16.39,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,26.0,15.5,2.1,13.5,18.0,24.38,0.0
2016,3,5,7,0,52.0,31.0,2.4,14.0,36.0,53.78,35.62
2016,3,5,7,15,84.5,51.5,2.4,14.0,65.5,91.3,69.21
2016,3,5,7,30,117.0,72.0,2.4,14.0,95.0,131.41,104.37
2016,3,5,7,45,135.0,94.0,2.45,14.5,127.5,169.5,137.38
2016,3,5,8,0,153.0,116.0,2.5,15.0,160.0,208.85,170.69
2016,3,5,8,15,164.0,137.5,2.55,15.0,193.0,244.91,200.81
2016,3,5,8,30,175.0,159.0,2.6,15.0,226.0,281.44,230.67
2016,3,5,8,45,270.0,168.5,2.65,15.0,287.0,365.88,299.76
2016,3,5,9,0,365.0,178.0,2.7,15.0,348.0,449.83,366.96
2016,3,5,9,15,193.0,190.5,2.85,15.0,281.0,344.35,280.13
2016,3,5,9,30,21.0,203.0,3.0,15.0,214.0,219.46,175.49
2016,3,5,9,45,77.5,242.5,3.15,15.0,289.0,313.69,252.35
2016,3,5,10,0,134.0,282.0,3.3,15.0,364.0,411.86,329.92
2016,3,5,10,15,195.5,294.0,3.6,15.0,420.0,476.53,381.04
2016,3,5,10,30,257.0,306.0,3.9,15.0,476.0,551.74,439.54
2016,3,5,10,45,181.0,320.0,4.25,15.5,442.0,495.52,393.61
2016,3,5,11,0,105.0,334.0,4.6,16.0,408.0,437.0,345.99
2016,3,5,11,15,79.5,329.5,4.95,16.0,386.5,409.07,323.96
2016,3,5,11,30,54.0,325.0,5.3,16.0,365.0,380.85,301.36
2016,3,5,11,45,73.5,340.5,5.7,16.0,395.0,412.87,327.18
2016,3,5,12,0,93.0,356.0,6.1,16.0,425.0,444.32,352.37
2016,3,5,12,15,57.5,319.0,6.3,16.0,362.0,372.74,295.67
2016,3,5,12,30,22.0,282.0,6.5,16.0,299.0,296.47,234.72
2016,3,5,12,45,83.5,320.5,6.7,16.5,382.5,391.47,311.28
2016,3,5,13,0,145.0,359.0,6.9,17.0,466.0,482.99,383.39
2016,3,5,13,15,149.5,348.5,6.9,16.5,456.5,470.07,374.22
2016,3,5,13,30,154.0,338.0,6.9,16.0,447.0,456.52,364.73
2016,3,5,13,45,98.5,310.0,6.95,16.0,379.0,377.91,302.04
2016,3,5,14,0,43.0,282.0,7.0,16.0,311.0,307.49,245.24
2016,3,5,14,15,44.0,270.5,6.9,16.0,299.0,293.95,234.84
2016,3,5,14,30,45.0,259.0,6.8,16.0,287.0,280.29,224.22
2016,3,5,14,45,22.5,180.5,6.7,16.0,194.5,188.27,149.97
2016,3,5,15,0,0.0,102.0,6.6,16.0,102.0,98.66,76.54
2016,3,5,15,15,0.0,66.5,6.45,15.5,66.5,64.3,48.33
2016,3,5,15,30,0.0,31.0,6.3,15.0,31.0,29.94,19.67
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,23.17,14.01
2016,3,5,16,0,0.0,17.0,6.1,15.0,17.0,16.4,8.32
2016,3,5,16,15,0.0,14.5,6.0,14.5,14.5,13.99,6.31
2016,3,5,16,30,0.0,12.0,5.9,14.0,12.0,11.57,4.27
2016,3,5,16,45,0.0,9.5,5.85,14.0,9.5,9.16,2.19
2016,3,5,17,0,0.0,7.0,5.8,14.0,7.0,6.75,0.09
2016,3,5,17,15,0.0,5.0,5.9,14.0,5.0,4.82,0.0
2016,3,5,17,30,0.0,3.0,6.0,14.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,6.15,14.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,6,45,111.5,19.0,1.9,10.5,29.5,57.2,0.0
2016,3,6,7,0,223.0,38.0,2.0,11.0,59.0,127.11,91.39
2016,3,6,7,15,336.0,50.5,2.15,11.0,105.5,193.04,150.86
2016,3,6,7,30,449.0,63.0,2.3,11.0,152.0,272.18,220.23
2016,3,6,7,45,530.0,70.0,2.45,11.5,204.5,340.93,280.26
2016,3,6,8,0,611.0,77.0,2.6,12.0,257.0,416.18,344.05
2016,3,6,8,15,657.5,83.0,2.7,12.0,309.0,476.96,395.06
2016,3,6,8,30,704.0,89.0,2.8,12.0,361.0,540.1,446.54
2016,3,6,8,45,736.0,93.5,2.9,12.5,410.5,594.05,488.6
2016,3,6,9,0,768.0,98.0,3.0,13.0,460.0,648.27,529.73
2016,3,6,9,15,430.5,170.5,3.0,13.0,377.5,509.87,416.66
2016,3,6,9,30,93.0,243.0,3.0,13.0,295.0,325.7,263.52
2016,3,6,9,45,470.0,177.0,3.05,13.5,461.5,571.76,465.34
2016,3,6,10,0,847.0,111.0,3.1,14.0,628.0,812.31,645.51
2016,3,6,10,15,728.5,155.5,3.1,14.0,616.5,784.33,621.93
2016,3,6,10,30,610.0,200.0,3.1,14.0,605.0,744.4,590.44
2016,3,6,10,45,750.0,159.0,3.15,14.0,674.5,827.0,651.65
2016,3,6,11,0,890.0,118.0,3.2,14.0,744.0,905.92,706.76
2016,3,6,11,15,486.5,231.5,3.15,14.0,575.0,682.1,539.64
2016,3,6,11,30,83.0,345.0,3.1,14.0,406.0,427.58,336.63
2016,3,6,11,45,57.0,324.5,3.1,14.5,367.0,381.46,300.79
2016,3,6,12,0,31.0,304.0,3.1,15.0,328.0,335.81,264.2
2016,3,6,12,15,23.0,281.0,3.1,15.0,298.5,297.06,233.99
2016,3,6,12,30,15.0,258.0,3.1,15.0,269.0,266.35,209.83
2016,3,6,12,45,470.0,182.5,3.1,15.0,528.5,587.26,470.86
2016,3,6,13,0,925.0,107.0,3.1,15.0,788.0,856.28,669.07
2016,3,6,13,15,920.0,106.5,3.15,15.0,771.0,828.52,647.82
2016,3,6,13,30,915.0,106.0,3.2,15.0,754.0,797.82,626.87
2016,3,6,13,45,685.5,183.0,3.25,15.0,660.0,685.06,542.76
2016,3,6,14,0,456.0,260.0,3.3,15.0,566.0,577.5,458.25
2016,3,6,14,15,666.5,179.5,3.35,14.5,603.5,615.63,492.26
2016,3,6,14,30,877.0,99.0,3.4,14.0,641.0,633.63,508.89
2016,3,6,14,45,856.5,98.5,3.45,14.0,601.0,582.52,467.97
2016,3,6,15,0,836.0,98.0,3.5,14.0,561.0,531.02,426.07
2016,3,6,15,15,814.5,94.5,3.45,13.5,516.5,476.03,380.86
2016,3,6,15,30,793.0,91.0,3.4,13.0,472.0,421.42,334.56
2016,3,6,15,45,753.5,89.5,3.4,13.0,422.0,361.53,282.45
2016,3,6,16,0,714.0,88.0,3.4,13.0,372.0,305.62,232.67
2016,3,6,16,15,670.0,82.5,3.1,12.5,320.5,248.0,181.48
2016,3,6,16,30,626.0,77.0,2.8,12.0,269.0,194.51,134.21
2016,3,6,16,45,545.5,71.0,2.5,12.0,216.0,139.85,89.33
2016,3,6,17,0,465.0,65.0,2.2,12.0,163.0,94.27,56.2
2016,3,6,17,15,361.5,53.0,2.0,11.5,116.0,50.86,31.03
2016,3,6,17,30,258.0,41.0,1.8,11.0,69.0,31.65,21.69
2016,3,6,17,45,129.0,20.5,1.65,10.5,34.5,15.91,2.56
2016,3,6,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,6,45,66.5,21.0,2.9,8.0,28.0,45.31,5.84
2016,3,7,7,0,133.0,42.0,2.8,8.0,56.0,99.13,72.83
2016,3,7,7,15,227.5,60.0,2.75,8.0,99.5,165.54,131.79
2016,3,7,7,30,322.0,78.0,2.7,8.0,143.0,236.8,194.72
2016,3,7,7,45,415.5,85.5,2.7,8.5,194.5,304.62,254.09
2016,3,7,8,0,509.0,93.0,2.7,9.0,246.0,380.87,319.18
2016,3,7,8,15,592.5,86.5,2.7,9.0,295.5,446.7,375.04
2016,3,7,8,30,676.0,80.0,2.7,9.0,345.0,515.3,431.89
2016,3,7,8,45,570.5,121.0,2.75,9.0,364.0,520.17,434.14
2016,3,7,9,0,465.0,162.0,2.8,9.0,383.0,511.35,425.05
2016,3,7,9,15,232.5,118.0,2.8,9.0,228.5,300.05,252.09
2016,3,7,9,30,0.0,74.0,2.8,9.0,74.0,71.57,55.44
2016,3,7,9,45,9.5,151.0,2.8,9.5,157.0,155.94,126.44
2016,3,7,10,0,19.0,228.0,2.8,10.0,240.0,243.24,197.47
2016,3,7,10,15,105.0,274.0,2.75,10.0,344.0,371.66,302.47
2016,3,7,10,30,191.0,320.0,2.7,10.0,448.0,504.06,406.6
2016,3,7,10,45,187.5,333.0,2.7,10.0,462.5,516.15,414.31
2016,3,7,11,0,184.0,346.0,2.7,10.0,477.0,527.35,422.04
2016,3,7,11,15,332.0,315.0,2.65,10.0,557.5,630.38,503.88
2016,3,7,11,30,480.0,284.0,2.6,10.0,638.0,733.06,582.47
2016,3,7,11,45,664.5,214.5,2.6,10.0,711.0,820.37,650.02
2016,3,7,12,0,849.0,145.0,2.6,10.0,784.0,898.08,705.06
2016,3,7,12,15,613.5,240.0,2.7,10.0,701.5,788.77,624.25
2016,3,7,12,30,378.0,335.0,2.8,10.0,619.0,670.59,531.98
2016,3,7,12,45,366.0,334.5,2.95,10.0,607.5,651.35,518.82
2016,3,7,13,0,354.0,334.0,3.1,10.0,596.0,631.16,504.09
2016,3,7,13,15,260.0,341.5,3.25,10.0,532.0,554.48,444.32
2016,3,7,13,30,166.0,349.0,3.4,10.0,468.0,477.16,383.3
2016,3,7,13,45,83.0,182.5,3.55,10.0,242.0,242.78,197.64
2016,3,7,14,0,0.0,16.0,3.7,10.0,16.0,15.46,7.47
2016,3,7,14,15,0.0,79.5,3.8,10.0,79.5,76.93,59.55
2016,3,7,14,30,0.0,143.0,3.9,10.0,143.0,138.48,111.11
2016,3,7,14,45,53.5,198.0,4.0,10.0,228.0,222.76,181.8
2016,3,7,15,0,107.0,253.0,4.1,10.0,313.0,299.96,245.17
2016,3,7,15,15,62.0,215.5,4.05,10.0,249.5,236.48,193.02
2016,3,7,15,30,17.0,178.0,4.0,10.0,186.0,177.92,144.96
2016,3,7,15,45,228.0,155.5,3.95,10.0,247.5,231.92,187.68
2016,3,7,16,0,439.0,133.0,3.9,10.0,309.0,262.59,206.72
2016,3,7,16,15,387.5,126.0,3.65,10.0,266.0,216.31,166.15
2016,3,7,16,30,336.0,119.0,3.4,10.0,223.0,176.31,131.76
2016,3,7,16,45,378.0,95.5,3.15,10.0,192.5,138.4,96.34
2016,3,7,17,0,420.0,72.0,2.9,10.0,162.0,96.75,60.46
2016,3,7,17,15,320.0,58.0,2.7,9.5,115.5,54.65,34.93
2016,3,7,17,30,220.0,44.0,2.5,9.0,69.0,34.03,24.05
2016,3,7,17,45,110.0,22.0,2.4,9.0,34.5,17.09,4.42
2016,3,7,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,6,45,167.5,18.0,1.9,8.5,36.0,74.1,23.98
2016,3,8,7,0,335.0,36.0,2.0,9.0,72.0,161.83,119.84
2016,3,8,7,15,439.5,46.5,2.05,9.0,121.0,230.59,182.51
2016,3,8,7,30,544.0,57.0,2.1,9.0,170.0,309.75,252.77
2016,3,8,7,45,608.5,64.0,2.15,9.5,223.0,375.63,310.67
2016,3,8,8,0,673.0,71.0,2.2,10.0,276.0,446.45,370.65
2016,3,8,8,15,714.0,76.0,2.25,10.5,328.5,506.01,419.62
2016,3,8,8,30,755.0,81.0,2.3,11.0,381.0,564.92,466.49
2016,3,8,8,45,787.0,84.0,2.35,11.5,430.5,619.55,508.5
2016,3,8,9,0,819.0,87.0,2.4,12.0,480.0,674.25,549.05
2016,3,8,9,15,838.5,90.0,2.4,12.5,524.5,719.59,579.91
2016,3,8,9,30,858.0,93.0,2.4,13.0,569.0,763.42,609.14
2016,3,8,9,45,871.0,95.5,2.45,13.5,607.5,799.78,632.85
2016,3,8,10,0,884.0,98.0,2.5,14.0,646.0,833.72,654.63
2016,3,8,10,15,893.5,99.5,2.45,14.0,677.5,855.98,668.44
2016,3,8,10,30,903.0,101.0,2.4,14.0,709.0,880.23,683.73
2016,3,8,10,45,904.5,104.5,2.35,14.5,732.0,896.7,692.25
2016,3,8,11,0,906.0,108.0,2.3,15.0,755.0,909.71,698.47
2016,3,8,11,15,909.5,109.0,2.35,15.0,771.0,918.24,704.0
2016,3,8,11,30,913.0,110.0,2.4,15.0,787.0,923.27,707.29
2016,3,8,11,45,912.5,111.0,2.45,15.0,794.5,921.23,705.92
2016,3,8,12,0,912.0,112.0,2.5,15.0,802.0,915.66,702.32
2016,3,8,12,15,910.5,112.0,2.55,15.0,801.5,904.66,695.13
2016,3,8,12,30,909.0,112.0,2.6,15.0,801.0,890.23,685.71
2016,3,8,12,45,907.5,110.5,2.65,15.0,792.0,870.88,672.94
2016,3,8,13,0,906.0,109.0,2.7,15.0,783.0,848.28,657.95
2016,3,8,13,15,900.5,108.0,2.65,15.0,766.0,819.91,638.19
2016,3,8,13,30,895.0,107.0,2.6,15.0,749.0,788.7,616.46
2016,3,8,13,45,699.0,175.5,2.55,15.0,667.0,690.7,543.98
2016,3,8,14,0,503.0,244.0,2.5,15.0,585.0,596.08,470.29
2016,3,8,14,15,448.0,250.0,2.6,15.0,543.5,544.69,431.59
2016,3,8,14,30,393.0,256.0,2.7,15.0,502.0,493.9,392.48
2016,3,8,14,45,315.5,253.5,2.8,15.0,443.5,428.32,341.3
2016,3,8,15,0,238.0,251.0,2.9,15.0,385.0,367.53,293.31
2016,3,8,15,15,242.0,230.0,2.9,14.5,357.0,336.73,269.35
2016,3,8,15,30,246.0,209.0,2.9,14.0,329.0,304.05,243.11
2016,3,8,15,45,500.5,142.0,2.9,14.0,355.0,320.38,252.03
2016,3,8,16,0,755.0,75.0,2.9,14.0,381.0,310.47,235.03
2016,3,8,16,15,715.5,70.5,2.6,13.5,329.5,252.76,183.43
2016,3,8,16,30,676.0,66.0,2.3,13.0,278.0,196.81,133.78
2016,3,8,16,45,620.0,59.0,2.05,12.5,226.5,141.58,87.34
2016,3,8,17,0,564.0,52.0,1.8,12.0,175.0,92.41,50.34
2016,3,8,17,15,468.5,43.5,1.65,11.5,126.5,47.05,24.96
2016,3,8,17,30,373.0,35.0,1.5,11.0,78.0,26.57,17.49
2016,3,8,17,45,186.5,17.5,1.4,11.0,39.0,12.89,2.61
2016,3,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,6,45,182.0,16.5,0.8,12.5,37.0,77.53,33.0
2016,3,9,7,0,364.0,33.0,0.9,13.0,74.0,169.36,124.11
2016,3,9,7,15,460.0,42.0,0.95,13.5,121.5,234.95,182.42
2016,3,9,7,30,556.0,51.0,1.0,14.0,169.0,310.13,247.18
2016,3,9,7,45,611.5,58.0,1.1,14.5,220.5,372.39,300.44
2016,3,9,8,0,667.0,65.0,1.2,15.0,272.0,438.8,355.14
2016,3,9,8,15,706.5,69.5,1.2,15.0,323.0,494.68,400.14
2016,3,9,8,30,746.0,74.0,1.2,15.0,374.0,554.42,446.5
2016,3,9,8,45,767.0,80.0,1.3,15.5,421.0,604.89,484.15
2016,3,9,9,0,788.0,86.0,1.4,16.0,468.0,654.68,519.98
2016,3,9,9,15,808.5,89.0,1.4,16.0,512.0,699.71,550.64
2016,3,9,9,30,829.0,92.0,1.4,16.0,556.0,743.4,579.89
2016,3,9,9,45,842.0,95.5,1.45,16.5,594.5,780.1,603.24
2016,3,9,10,0,855.0,99.0,1.5,17.0,633.0,814.47,624.79
2016,3,9,10,15,699.0,164.0,1.5,17.0,615.0,776.71,596.98
2016,3,9,10,30,543.0,229.0,1.5,17.0,597.0,722.04,555.1
2016,3,9,10,45,717.5,167.0,1.5,17.0,671.5,815.3,622.83
2016,3,9,11,0,892.0,105.0,1.5,17.0,746.0,897.24,676.68
2016,3,9,11,15,897.0,106.0,1.45,17.0,763.0,906.98,680.87
2016,3,9,11,30,902.0,107.0,1.4,17.0,780.0,913.27,683.72
2016,3,9,11,45,905.5,107.0,1.4,17.5,789.0,913.66,682.25
2016,3,9,12,0,909.0,107.0,1.4,18.0,798.0,910.51,678.66
2016,3,9,12,15,909.0,107.0,1.45,18.0,798.5,900.8,672.86
2016,3,9,12,30,909.0,107.0,1.5,18.0,799.0,887.63,664.92
2016,3,9,12,45,854.5,134.0,1.55,18.5,779.0,857.68,644.55
2016,3,9,13,0,800.0,161.0,1.6,19.0,759.0,821.94,620.38
2016,3,9,13,15,583.0,239.5,1.6,19.0,670.5,710.12,540.28
2016,3,9,13,30,366.0,318.0,1.6,19.0,582.0,602.02,459.55
2016,3,9,13,45,394.5,299.0,1.6,19.0,575.5,589.64,452.4
2016,3,9,14,0,423.0,280.0,1.6,19.0,569.0,577.46,444.31
2016,3,9,14,15,418.5,266.0,1.6,18.5,541.0,542.03,419.4
2016,3,9,14,30,414.0,252.0,1.6,18.0,513.0,505.87,393.59
2016,3,9,14,45,403.0,238.0,1.6,18.0,479.5,463.65,361.91
2016,3,9,15,0,392.0,224.0,1.6,18.0,446.0,423.75,331.33
2016,3,9,15,15,393.5,204.0,1.5,18.0,412.5,384.33,300.24
2016,3,9,15,30,395.0,184.0,1.4,18.0,379.0,344.62,268.13
2016,3,9,15,45,344.0,172.0,1.35,18.0,329.5,291.26,225.29
2016,3,9,16,0,293.0,160.0,1.3,18.0,280.0,243.23,186.45
2016,3,9,16,15,265.0,144.0,1.15,17.5,242.0,202.78,153.25
2016,3,9,16,30,237.0,128.0,1.0,17.0,204.0,165.21,122.39
2016,3,9,16,45,213.5,107.0,0.85,16.5,166.0,127.02,91.31
2016,3,9,17,0,190.0,86.0,0.7,16.0,128.0,91.65,63.64
2016,3,9,17,15,146.5,65.0,0.7,15.5,92.5,58.63,40.39
2016,3,9,17,30,103.0,44.0,0.7,15.0,57.0,35.93,25.26
2016,3,9,17,45,51.5,22.0,0.7,14.5,28.5,18.54,6.9
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,195.5,17.5,1.65,12.5,40.0,83.93,42.49
2016,3,10,7,0,391.0,35.0,1.9,13.0,80.0,181.72,134.69
2016,3,10,7,15,486.5,44.0,2.0,13.5,129.5,249.04,194.95
2016,3,10,7,30,582.0,53.0,2.1,14.0,179.0,325.79,261.8
2016,3,10,7,45,641.5,58.5,2.25,14.5,232.0,389.75,317.17
2016,3,10,8,0,701.0,64.0,2.4,15.0,285.0,456.05,372.65
2016,3,10,8,15,739.0,68.5,2.55,15.5,336.5,514.99,420.49
2016,3,10,8,30,777.0,73.0,2.7,16.0,388.0,575.31,467.85
2016,3,10,8,45,803.0,76.5,2.85,16.5,437.0,627.53,507.63
2016,3,10,9,0,829.0,80.0,3.0,17.0,486.0,679.35,545.11
2016,3,10,9,15,847.5,82.5,3.05,17.0,530.5,723.78,576.33
2016,3,10,9,30,866.0,85.0,3.1,17.0,575.0,762.01,602.7
2016,3,10,9,45,877.0,88.0,3.2,17.5,613.0,797.48,625.99
2016,3,10,10,0,888.0,91.0,3.3,18.0,651.0,830.44,647.3
2016,3,10,10,15,898.0,93.0,3.3,18.0,683.0,858.71,665.84
2016,3,10,10,30,908.0,95.0,3.3,18.0,715.0,884.03,682.31
2016,3,10,10,45,912.0,97.5,3.35,18.0,739.0,901.58,693.71
2016,3,10,11,0,916.0,100.0,3.4,18.0,763.0,915.71,702.89
2016,3,10,11,15,699.5,194.0,3.35,18.0,707.0,839.17,648.16
2016,3,10,11,30,483.0,288.0,3.3,18.0,651.0,744.2,574.96
2016,3,10,11,45,488.5,287.5,3.25,18.0,658.0,745.51,576.15
2016,3,10,12,0,494.0,287.0,3.2,18.0,665.0,744.75,575.24
2016,3,10,12,15,515.5,282.0,3.15,18.0,676.5,751.03,579.85
2016,3,10,12,30,537.0,277.0,3.1,18.0,688.0,754.79,582.6
2016,3,10,12,45,513.0,282.0,3.05,18.0,671.5,728.14,562.63
2016,3,10,13,0,489.0,287.0,3.0,18.0,655.0,700.35,542.0
2016,3,10,13,15,422.0,305.0,2.9,18.0,618.0,650.89,504.3
2016,3,10,13,30,355.0,323.0,2.8,18.0,581.0,599.5,465.17
2016,3,10,13,45,237.0,325.0,2.7,18.0,495.0,498.13,387.93
2016,3,10,14,0,119.0,327.0,2.6,18.0,409.0,408.05,317.99
2016,3,10,14,15,134.0,313.0,2.45,18.0,401.0,397.43,310.71
2016,3,10,14,30,149.0,299.0,2.3,18.0,393.0,385.37,301.83
2016,3,10,14,45,237.0,269.5,2.2,18.0,409.5,398.52,313.12
2016,3,10,15,0,325.0,240.0,2.1,18.0,426.0,404.69,318.01
2016,3,10,15,15,287.0,226.0,1.95,17.5,381.0,355.22,279.31
2016,3,10,15,30,249.0,212.0,1.8,17.0,336.0,308.99,242.96
2016,3,10,15,45,283.5,185.0,1.65,17.0,312.5,281.35,219.72
2016,3,10,16,0,318.0,158.0,1.5,17.0,289.0,249.94,192.31
2016,3,10,16,15,294.5,141.5,1.35,16.5,250.5,208.82,158.04
2016,3,10,16,30,271.0,125.0,1.2,16.0,212.0,170.08,125.7
2016,3,10,16,45,247.0,105.0,1.05,15.5,173.5,130.75,93.39
2016,3,10,17,0,223.0,85.0,0.9,15.0,135.0,94.26,64.73
2016,3,10,17,15,181.5,64.5,0.95,14.5,98.5,59.76,40.64
2016,3,10,17,30,140.0,44.0,1.0,14.0,62.0,35.96,25.48
2016,3,10,17,45,70.0,26.0,1.05,13.5,35.0,21.74,9.87
2016,3,10,18,0,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,3,10,18,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,12.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,4.1,12.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,4.3,12.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,4.5,12.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.5,4.0,3.86,0.0
2016,3,11,8,0,0.0,5.0,4.9,13.0,5.0,4.82,0.0
2016,3,11,8,15,0.0,6.0,5.1,13.0,6.0,5.79,0.0
2016,3,11,8,30,0.0,7.0,5.3,13.0,7.0,6.75,0.13
2016,3,11,8,45,0.0,21.0,5.55,13.0,21.0,20.27,11.67
2016,3,11,9,0,0.0,35.0,5.8,13.0,35.0,33.81,23.11
2016,3,11,9,15,0.0,46.5,5.8,13.0,46.5,44.94,32.44
2016,3,11,9,30,0.0,58.0,5.8,13.0,58.0,56.08,41.71
2016,3,11,9,45,76.5,179.0,5.85,13.5,227.5,251.39,205.4
2016,3,11,10,0,153.0,300.0,5.9,14.0,397.0,448.69,363.51
2016,3,11,10,15,76.5,220.5,6.05,14.0,269.0,290.17,234.89
2016,3,11,10,30,0.0,141.0,6.2,14.0,141.0,137.68,108.28
2016,3,11,10,45,0.0,122.0,6.35,14.0,122.0,118.68,92.68
2016,3,11,11,0,0.0,103.0,6.5,14.0,103.0,99.89,77.15
2016,3,11,11,15,144.0,231.0,6.55,13.5,340.0,369.14,300.77
2016,3,11,11,30,288.0,359.0,6.6,13.0,577.0,640.88,515.86
2016,3,11,11,45,155.0,325.0,6.7,13.0,442.5,476.35,383.85
2016,3,11,12,0,22.0,291.0,6.8,13.0,308.0,306.95,245.37
2016,3,11,12,15,86.0,337.0,6.55,13.0,403.5,416.3,334.41
2016,3,11,12,30,150.0,383.0,6.3,13.0,499.0,523.1,418.99
2016,3,11,12,45,511.5,257.5,6.1,13.0,646.0,703.03,568.43
2016,3,11,13,0,873.0,132.0,5.9,13.0,793.0,855.92,687.62
2016,3,11,13,15,444.0,192.5,5.9,13.0,528.5,554.92,452.76
2016,3,11,13,30,15.0,253.0,5.9,13.0,264.0,258.44,206.3
2016,3,11,13,45,171.5,281.0,5.9,13.0,400.0,406.64,329.78
2016,3,11,14,0,328.0,309.0,5.9,13.0,536.0,538.89,436.31
2016,3,11,14,15,579.0,215.0,5.75,12.5,592.5,599.27,488.75
2016,3,11,14,30,830.0,121.0,5.6,12.0,649.0,636.99,521.85
2016,3,11,14,45,831.5,111.5,5.45,12.0,614.0,590.91,483.62
2016,3,11,15,0,833.0,102.0,5.3,12.0,579.0,542.67,443.09
2016,3,11,15,15,594.0,149.0,5.05,12.0,476.5,431.3,350.54
2016,3,11,15,30,355.0,196.0,4.8,12.0,374.0,339.83,274.78
2016,3,11,15,45,231.0,186.0,4.6,12.0,297.5,263.04,211.78
2016,3,11,16,0,107.0,176.0,4.4,12.0,221.0,199.61,160.6
2016,3,11,16,15,96.5,155.0,4.1,11.5,191.5,170.61,136.48
2016,3,11,16,30,86.0,134.0,3.8,11.0,162.0,142.22,112.69
2016,3,11,16,45,69.5,111.0,3.55,11.0,131.0,112.53,87.87
2016,3,11,17,0,53.0,88.0,3.3,11.0,100.0,85.01,65.1
2016,3,11,17,15,35.5,65.5,3.3,10.5,73.0,60.18,44.93
2016,3,11,17,30,18.0,43.0,3.3,10.0,46.0,39.05,28.67
2016,3,11,17,45,9.0,24.5,3.3,10.0,26.0,22.89,11.52
2016,3,11,18,0,0.0,6.0,3.3,10.0,6.0,5.9,0.0
2016,3,11,18,15,0.0,3.0,3.35,10.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,7.5,4.5,0.7,8.5,4.5,0.0,0.0
2016,3,12,6,30,15.0,9.0,0.7,9.0,9.0,12.25,0.0
2016,3,12,6,45,108.5,30.0,0.75,9.5,42.5,72.12,44.36
2016,3,12,7,0,202.0,51.0,0.8,10.0,76.0,139.0,106.14
2016,3,12,7,15,290.5,67.0,0.9,10.0,123.0,201.43,160.85
2016,3,12,7,30,379.0,83.0,1.0,10.0,170.0,272.99,222.79
2016,3,12,7,45,449.0,93.0,1.15,10.5,221.0,336.97,277.34
2016,3,12,8,0,519.0,103.0,1.3,11.0,272.0,406.94,335.3
2016,3,12,8,15,564.0,111.0,1.4,11.0,322.5,468.01,384.99
2016,3,12,8,30,609.0,119.0,1.5,11.0,373.0,529.64,433.92
2016,3,12,8,45,626.0,120.5,1.6,11.5,408.0,567.39,462.59
2016,3,12,9,0,643.0,122.0,1.7,12.0,443.0,604.33,490.13
2016,3,12,9,15,701.5,124.0,1.8,12.5,503.0,671.53,539.97
2016,3,12,9,30,760.0,126.0,1.9,13.0,563.0,740.13,588.12
2016,3,12,9,45,776.5,129.5,2.05,13.5,601.0,777.66,613.21
2016,3,12,10,0,793.0,133.0,2.2,14.0,639.0,809.95,634.66
2016,3,12,10,15,418.0,213.0,2.3,14.0,481.0,596.42,473.61
2016,3,12,10,30,43.0,293.0,2.4,14.0,323.0,340.16,268.33
2016,3,12,10,45,135.0,323.5,2.55,14.0,422.0,461.73,365.67
2016,3,12,11,0,227.0,354.0,2.7,14.0,521.0,575.71,453.04
2016,3,12,11,15,205.5,365.0,2.8,14.0,518.5,567.94,445.67
2016,3,12,11,30,184.0,376.0,2.9,14.0,516.0,559.09,438.28
2016,3,12,11,45,164.0,380.0,3.0,14.5,506.0,543.23,425.07
2016,3,12,12,0,144.0,384.0,3.1,15.0,496.0,526.82,411.53
2016,3,12,12,15,296.5,349.0,3.15,14.5,579.0,626.33,491.36
2016,3,12,12,30,449.0,314.0,3.2,14.0,662.0,720.12,564.72
2016,3,12,12,45,389.0,332.5,3.3,14.0,631.5,672.79,528.19
2016,3,12,13,0,329.0,351.0,3.4,14.0,601.0,632.08,496.99
2016,3,12,13,15,303.5,348.5,3.4,14.0,575.5,598.55,471.77
2016,3,12,13,30,278.0,346.0,3.4,14.0,550.0,565.28,446.54
2016,3,12,13,45,267.0,336.0,3.45,14.0,526.5,535.71,424.5
2016,3,12,14,0,256.0,326.0,3.5,14.0,503.0,506.1,402.19
2016,3,12,14,15,170.0,309.0,3.45,14.0,425.0,417.58,332.8
2016,3,12,14,30,84.0,292.0,3.4,14.0,347.0,336.7,268.56
2016,3,12,14,45,262.0,254.5,3.35,14.0,408.5,400.8,322.05
2016,3,12,15,0,440.0,217.0,3.3,14.0,470.0,445.99,357.99
2016,3,12,15,15,323.5,218.5,3.15,13.5,397.0,366.67,294.28
2016,3,12,15,30,207.0,220.0,3.0,13.0,324.0,299.03,240.12
2016,3,12,15,45,237.0,194.0,2.9,13.0,302.0,273.09,218.18
2016,3,12,16,0,267.0,168.0,2.8,13.0,280.0,243.71,192.35
2016,3,12,16,15,244.5,150.5,2.5,12.5,243.0,204.57,159.24
2016,3,12,16,30,222.0,133.0,2.2,12.0,206.0,167.77,128.1
2016,3,12,16,45,196.5,112.0,1.9,12.0,168.0,129.96,96.46
2016,3,12,17,0,171.0,91.0,1.6,12.0,130.0,95.2,68.47
2016,3,12,17,15,134.0,69.5,1.45,11.5,95.0,62.82,44.62
2016,3,12,17,30,97.0,48.0,1.3,11.0,60.0,41.11,30.45
2016,3,12,17,45,48.5,28.5,1.2,11.0,34.5,25.06,13.67
2016,3,12,18,0,0.0,9.0,1.1,11.0,9.0,8.85,0.0
2016,3,12,18,15,0.0,4.5,1.1,10.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,11.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,12.0,3.0,2.95,0.0
2016,3,13,6,45,0.0,10.5,2.05,12.5,10.5,10.12,1.96
2016,3,13,7,0,0.0,18.0,2.3,13.0,18.0,17.36,8.87
2016,3,13,7,15,0.0,29.0,2.4,13.0,29.0,27.99,18.2
2016,3,13,7,30,0.0,40.0,2.5,13.0,40.0,38.62,27.5
2016,3,13,7,45,0.0,51.0,2.7,13.0,51.0,49.27,36.69
2016,3,13,8,0,0.0,62.0,2.9,13.0,62.0,59.92,45.75
2016,3,13,8,15,0.0,73.5,3.05,13.0,73.5,71.09,55.12
2016,3,13,8,30,0.0,85.0,3.2,13.0,85.0,82.5,64.58
2016,3,13,8,45,0.0,70.0,3.35,13.5,70.0,67.68,51.77
2016,3,13,9,0,0.0,55.0,3.5,14.0,55.0,53.16,39.31
2016,3,13,9,15,0.0,66.5,3.6,14.0,66.5,64.3,48.52
2016,3,13,9,30,0.0,78.0,3.7,14.0,78.0,75.45,57.67
2016,3,13,9,45,0.0,81.0,3.85,14.5,81.0,78.37,59.81
2016,3,13,10,0,0.0,84.0,4.0,15.0,84.0,81.29,61.96
2016,3,13,10,15,0.0,120.0,4.0,15.0,120.0,116.76,90.91
