Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,30,0.0,156.0,4.0,15.0,156.0,152.68,119.89
2016,3,13,10,45,3.0,177.0,4.0,15.0,179.5,176.28,138.81
2016,3,13,11,0,6.0,198.0,4.0,15.0,203.0,199.94,157.69
2016,3,13,11,15,7.0,206.5,4.0,15.0,212.5,209.21,164.92
2016,3,13,11,30,8.0,215.0,4.0,15.0,222.0,218.43,172.16
2016,3,13,11,45,21.0,268.5,4.0,15.0,285.0,283.76,224.11
2016,3,13,12,0,34.0,322.0,4.0,15.0,348.0,356.84,281.12
2016,3,13,12,15,36.0,326.0,4.0,15.0,354.0,361.26,284.33
2016,3,13,12,30,38.0,330.0,4.0,15.0,360.0,365.45,287.61
2016,3,13,12,45,19.0,178.0,4.05,15.0,193.0,192.73,151.84
2016,3,13,13,0,0.0,26.0,4.1,15.0,26.0,25.15,15.19
2016,3,13,13,15,3.5,115.5,4.0,15.0,118.0,114.8,89.02
2016,3,13,13,30,7.0,205.0,3.9,15.0,210.0,204.97,161.78
2016,3,13,13,45,4.0,187.0,3.8,15.0,190.5,184.68,145.44
2016,3,13,14,0,1.0,169.0,3.7,15.0,171.0,164.68,129.48
2016,3,13,14,15,17.5,215.5,3.55,14.5,227.5,220.65,175.4
2016,3,13,14,30,34.0,262.0,3.4,14.0,284.0,276.47,220.65
2016,3,13,14,45,39.5,252.0,3.3,14.0,276.5,267.25,213.56
2016,3,13,15,0,45.0,242.0,3.2,14.0,269.0,257.45,206.11
2016,3,13,15,15,133.5,231.5,3.0,14.0,301.0,287.17,230.56
2016,3,13,15,30,222.0,221.0,2.8,14.0,333.0,306.8,245.47
2016,3,13,15,45,122.0,189.5,2.6,14.0,250.5,225.94,180.4
2016,3,13,16,0,22.0,158.0,2.4,14.0,168.0,157.56,126.02
2016,3,13,16,15,16.5,138.5,2.15,13.5,145.5,135.86,108.68
2016,3,13,16,30,11.0,119.0,1.9,13.0,123.0,114.85,91.62
2016,3,13,16,45,5.5,99.0,1.7,13.0,101.0,94.13,74.44
2016,3,13,17,0,0.0,79.0,1.5,13.0,79.0,74.2,57.68
2016,3,13,17,15,0.0,58.0,1.4,13.0,58.0,54.5,40.61
2016,3,13,17,30,0.0,37.0,1.3,13.0,37.0,35.26,25.19
2016,3,13,17,45,0.0,21.5,1.2,13.0,21.5,20.76,10.63
2016,3,13,18,0,0.0,6.0,1.1,13.0,6.0,5.9,0.0
2016,3,13,18,15,0.0,3.0,1.15,13.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,11.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,11.0,15.0,14.74,0.0
2016,3,14,6,45,132.5,31.0,2.2,11.5,49.0,86.68,58.13
2016,3,14,7,0,265.0,47.0,2.5,12.0,83.0,156.64,120.02
2016,3,14,7,15,325.0,63.0,2.6,12.0,127.0,212.16,169.91
2016,3,14,7,30,385.0,79.0,2.7,12.0,171.0,273.59,224.16
2016,3,14,7,45,443.5,86.5,2.8,12.0,216.5,329.81,273.29
2016,3,14,8,0,502.0,94.0,2.9,12.0,262.0,393.98,327.72
2016,3,14,8,15,511.5,110.5,2.95,12.0,305.5,437.74,363.96
2016,3,14,8,30,521.0,127.0,3.0,12.0,349.0,483.96,401.08
2016,3,14,8,45,426.0,166.5,3.15,12.5,362.0,484.54,398.88
2016,3,14,9,0,331.0,206.0,3.3,13.0,375.0,467.84,382.79
2016,3,14,9,15,351.0,221.5,3.35,13.5,415.0,510.23,414.93
2016,3,14,9,30,371.0,237.0,3.4,14.0,455.0,552.72,446.28
2016,3,14,9,45,429.5,236.0,3.45,14.5,503.5,616.5,494.17
2016,3,14,10,0,488.0,235.0,3.5,15.0,552.0,673.45,536.14
2016,3,14,10,15,403.5,276.0,3.5,15.0,546.5,646.32,512.4
2016,3,14,10,30,319.0,317.0,3.5,15.0,541.0,623.39,491.94
2016,3,14,10,45,391.5,303.5,3.5,15.0,588.0,674.9,531.79
2016,3,14,11,0,464.0,290.0,3.5,15.0,635.0,735.1,576.8
2016,3,14,11,15,424.5,314.5,3.5,15.0,635.0,726.29,568.04
2016,3,14,11,30,385.0,339.0,3.5,15.0,635.0,708.3,553.29
2016,3,14,11,45,411.0,331.5,3.5,15.0,650.5,720.56,562.84
2016,3,14,12,0,437.0,324.0,3.5,15.0,666.0,737.77,575.62
2016,3,14,12,15,409.0,338.0,3.55,15.0,658.0,714.65,557.94
2016,3,14,12,30,381.0,352.0,3.6,15.0,650.0,697.09,544.38
2016,3,14,12,45,549.0,287.0,3.65,15.0,711.5,768.67,601.56
2016,3,14,13,0,717.0,222.0,3.7,15.0,773.0,828.45,648.75
2016,3,14,13,15,710.5,220.0,3.7,15.0,756.5,800.99,628.38
2016,3,14,13,30,704.0,218.0,3.7,15.0,740.0,771.39,606.91
2016,3,14,13,45,634.0,225.0,3.7,15.0,683.5,701.81,554.83
2016,3,14,14,0,564.0,232.0,3.7,15.0,627.0,633.55,503.17
2016,3,14,14,15,607.0,218.5,3.7,15.0,626.5,624.95,497.37
2016,3,14,14,30,650.0,205.0,3.7,15.0,626.0,612.62,487.92
2016,3,14,14,45,544.5,212.5,3.75,15.0,551.0,526.7,420.74
2016,3,14,15,0,439.0,220.0,3.8,15.0,476.0,449.91,359.9
2016,3,14,15,15,462.5,195.5,3.75,14.5,447.5,414.18,331.67
2016,3,14,15,30,486.0,171.0,3.7,14.0,419.0,375.44,299.72
2016,3,14,15,45,485.5,152.5,3.65,14.0,379.5,330.09,260.88
2016,3,14,16,0,485.0,134.0,3.6,14.0,340.0,284.21,220.64
2016,3,14,16,15,412.0,134.5,3.25,13.5,294.0,235.58,179.57
2016,3,14,16,30,339.0,135.0,2.9,13.0,248.0,195.51,146.42
2016,3,14,16,45,304.0,115.5,2.55,12.5,203.5,150.62,109.02
2016,3,14,17,0,269.0,96.0,2.2,12.0,159.0,109.75,76.6
2016,3,14,17,15,201.5,76.0,2.0,11.5,116.5,71.3,49.89
2016,3,14,17,30,134.0,56.0,1.8,11.0,74.0,45.05,34.03
2016,3,14,17,45,67.0,33.5,1.6,10.5,42.5,29.01,17.71
2016,3,14,18,0,0.0,11.0,1.4,10.0,11.0,10.81,0.0
2016,3,14,18,15,0.0,5.5,1.35,9.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,6,15,41.0,7.5,1.5,7.5,9.0,7.37,0.0
2016,3,15,6,30,82.0,15.0,1.7,8.0,18.0,41.39,0.0
2016,3,15,6,45,221.0,30.5,1.9,8.5,57.5,111.89,77.92
2016,3,15,7,0,360.0,46.0,2.1,9.0,97.0,190.05,147.74
2016,3,15,7,15,448.0,56.5,2.25,9.5,147.0,256.68,207.41
2016,3,15,7,30,536.0,67.0,2.4,10.0,197.0,331.78,273.24
2016,3,15,7,45,593.0,74.0,2.55,10.5,249.5,395.3,328.22
2016,3,15,8,0,650.0,81.0,2.7,11.0,302.0,462.99,384.87
2016,3,15,8,15,689.0,86.5,2.8,11.5,354.0,521.92,432.68
2016,3,15,8,30,728.0,92.0,2.9,12.0,406.0,582.45,480.28
2016,3,15,8,45,756.0,96.0,3.0,12.5,454.5,634.92,520.3
2016,3,15,9,0,784.0,100.0,3.1,13.0,503.0,684.84,556.79
2016,3,15,9,15,804.0,103.0,3.15,13.5,547.5,729.62,587.62
2016,3,15,9,30,824.0,106.0,3.2,14.0,592.0,772.98,616.94
2016,3,15,9,45,841.0,107.5,3.3,14.5,631.0,810.53,641.91
2016,3,15,10,0,858.0,109.0,3.4,15.0,670.0,845.91,665.13
2016,3,15,10,15,868.5,111.0,3.45,15.0,702.0,873.89,683.91
2016,3,15,10,30,879.0,113.0,3.5,15.0,734.0,893.66,696.92
2016,3,15,10,45,889.5,112.5,3.55,15.5,759.0,912.94,708.41
2016,3,15,11,0,900.0,112.0,3.6,16.0,784.0,929.06,717.72
2016,3,15,11,15,904.5,113.0,3.65,16.0,800.5,938.07,723.53
2016,3,15,11,30,909.0,114.0,3.7,16.0,817.0,943.59,727.11
2016,3,15,11,45,913.0,113.0,3.75,16.5,825.5,942.98,725.22
2016,3,15,12,0,917.0,112.0,3.8,17.0,834.0,938.8,721.05
2016,3,15,12,15,917.0,112.0,3.85,17.0,833.5,928.58,714.18
2016,3,15,12,30,917.0,112.0,3.9,17.0,833.0,914.86,705.04
2016,3,15,12,45,916.5,110.5,4.0,17.5,825.0,895.74,691.15
2016,3,15,13,0,916.0,109.0,4.1,18.0,817.0,873.29,675.02
2016,3,15,13,15,911.5,108.0,4.1,18.0,800.0,844.93,655.51
2016,3,15,13,30,907.0,107.0,4.1,18.0,783.0,813.65,633.94
2016,3,15,13,45,903.0,104.0,4.15,18.0,759.0,777.95,609.3
2016,3,15,14,0,899.0,101.0,4.2,18.0,735.0,739.65,582.6
2016,3,15,14,15,889.0,99.5,4.15,17.5,703.0,696.41,552.19
2016,3,15,14,30,879.0,98.0,4.1,17.0,671.0,651.38,518.39
2016,3,15,14,45,868.5,94.5,4.1,17.0,633.0,602.53,480.04
2016,3,15,15,0,858.0,91.0,4.1,17.0,595.0,551.99,439.41
2016,3,15,15,15,839.5,88.0,3.95,16.5,550.5,497.11,394.77
2016,3,15,15,30,821.0,85.0,3.8,16.0,506.0,442.29,348.84
2016,3,15,15,45,798.5,81.0,3.65,16.0,457.5,385.32,299.34
2016,3,15,16,0,776.0,77.0,3.5,16.0,409.0,329.44,249.6
2016,3,15,16,15,740.5,72.5,3.1,15.5,357.5,270.89,197.56
2016,3,15,16,30,705.0,68.0,2.7,15.0,306.0,215.48,148.18
2016,3,15,16,45,655.5,61.5,2.35,14.5,253.5,157.33,98.64
2016,3,15,17,0,606.0,55.0,2.0,14.0,201.0,106.35,58.96
2016,3,15,17,15,521.5,47.0,1.85,13.5,150.0,58.13,29.85
2016,3,15,17,30,437.0,39.0,1.7,13.0,99.0,28.96,19.78
2016,3,15,17,45,293.0,26.5,1.55,12.5,59.0,20.22,10.79
2016,3,15,18,0,149.0,14.0,1.4,12.0,19.0,13.76,0.0
2016,3,15,18,15,74.5,7.0,1.35,11.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,81.5,8.5,1.3,9.0,11.5,23.75,0.0
2016,3,16,6,30,163.0,17.0,1.4,10.0,23.0,65.18,0.0
2016,3,16,6,45,310.0,29.0,1.5,11.0,65.5,138.43,97.25
2016,3,16,7,0,457.0,41.0,1.6,12.0,108.0,220.26,169.36
2016,3,16,7,15,540.5,49.5,1.75,12.5,160.0,288.09,229.77
2016,3,16,7,30,624.0,58.0,1.9,13.0,212.0,363.87,295.39
2016,3,16,7,45,676.5,63.5,2.1,13.5,266.5,427.76,349.94
2016,3,16,8,0,729.0,69.0,2.3,14.0,321.0,493.25,404.04
2016,3,16,8,15,764.0,73.5,2.4,14.5,374.0,552.4,451.06
2016,3,16,8,30,799.0,78.0,2.5,15.0,427.0,612.57,497.33
2016,3,16,8,45,824.0,81.5,2.6,15.5,476.5,665.37,536.44
2016,3,16,9,0,849.0,85.0,2.7,16.0,526.0,717.61,572.69
2016,3,16,9,15,866.5,87.5,2.65,16.5,571.0,762.13,601.79
2016,3,16,9,30,884.0,90.0,2.6,17.0,616.0,800.18,625.73
2016,3,16,9,45,896.5,92.5,2.6,17.5,654.5,836.71,648.61
2016,3,16,10,0,909.0,95.0,2.6,18.0,693.0,870.72,669.45
2016,3,16,10,15,918.0,96.5,2.55,18.0,725.0,897.86,686.26
2016,3,16,10,30,927.0,98.0,2.5,18.0,757.0,921.92,700.95
2016,3,16,10,45,932.5,99.5,2.5,18.5,781.0,939.63,710.45
2016,3,16,11,0,938.0,101.0,2.5,19.0,805.0,953.88,717.71
2016,3,16,11,15,942.0,101.5,2.45,19.0,821.5,962.12,721.96
2016,3,16,11,30,946.0,102.0,2.4,19.0,838.0,966.72,723.95
2016,3,16,11,45,946.5,103.0,2.4,19.5,845.5,965.02,721.03
2016,3,16,12,0,947.0,104.0,2.4,20.0,853.0,959.63,715.88
2016,3,16,12,15,946.5,103.5,2.4,20.0,852.5,948.11,708.19
2016,3,16,12,30,946.0,103.0,2.4,20.0,852.0,933.01,698.29
2016,3,16,12,45,948.5,100.0,2.4,20.5,844.0,914.34,684.8
2016,3,16,13,0,951.0,97.0,2.4,21.0,836.0,892.13,669.07
2016,3,16,13,15,946.5,96.5,2.4,21.0,818.5,863.4,650.27
2016,3,16,13,30,942.0,96.0,2.4,21.0,801.0,831.64,629.41
2016,3,16,13,45,935.0,94.5,2.4,21.0,776.0,794.12,604.49
2016,3,16,14,0,928.0,93.0,2.4,21.0,751.0,754.08,577.65
2016,3,16,14,15,918.5,91.5,2.35,21.0,718.5,710.05,547.39
2016,3,16,14,30,909.0,90.0,2.3,21.0,686.0,664.11,513.3
2016,3,16,14,45,895.5,88.0,2.25,21.0,646.5,613.66,475.12
2016,3,16,15,0,882.0,86.0,2.2,21.0,607.0,562.15,435.17
2016,3,16,15,15,864.0,83.5,2.05,20.5,562.5,507.14,391.88
2016,3,16,15,30,846.0,81.0,1.9,20.0,518.0,450.89,346.33
2016,3,16,15,45,820.5,78.0,1.8,20.0,468.0,392.37,297.24
2016,3,16,16,0,795.0,75.0,1.7,20.0,418.0,335.21,248.02
2016,3,16,16,15,760.5,70.5,1.55,19.0,365.5,275.8,197.14
2016,3,16,16,30,726.0,66.0,1.4,18.0,313.0,219.39,148.29
2016,3,16,16,45,673.5,60.5,1.25,17.5,259.5,162.44,100.65
2016,3,16,17,0,621.0,55.0,1.1,17.0,206.0,108.92,59.54
2016,3,16,17,15,538.5,47.0,1.1,16.5,154.5,59.74,29.96
2016,3,16,17,30,456.0,39.0,1.1,16.0,103.0,28.78,19.4
2016,3,16,17,45,310.0,26.5,1.15,15.5,61.5,20.06,10.69
2016,3,16,18,0,164.0,14.0,1.2,15.0,20.0,10.7,0.0
2016,3,16,18,15,82.0,7.0,1.15,14.5,10.0,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,6,15,109.0,8.5,1.1,11.5,13.5,29.3,0.0
2016,3,17,6,30,218.0,17.0,1.1,12.0,27.0,80.05,6.48
2016,3,17,6,45,359.5,28.5,1.1,13.0,71.0,153.8,108.64
2016,3,17,7,0,501.0,40.0,1.1,14.0,115.0,236.46,180.56
2016,3,17,7,15,580.0,47.5,1.25,14.5,168.0,303.92,240.1
2016,3,17,7,30,659.0,55.0,1.4,15.0,221.0,376.63,302.47
2016,3,17,7,45,708.0,60.0,1.55,15.5,275.5,440.32,355.95
2016,3,17,8,0,757.0,65.0,1.7,16.0,330.0,507.13,409.95
2016,3,17,8,15,790.0,69.0,1.65,16.5,383.5,565.81,454.91
2016,3,17,8,30,823.0,73.0,1.6,17.0,437.0,625.29,498.67
2016,3,17,8,45,846.0,76.5,1.55,17.5,486.5,677.72,534.86
2016,3,17,9,0,869.0,80.0,1.5,18.0,536.0,725.04,565.25
2016,3,17,9,15,885.5,82.5,1.45,18.5,581.0,769.31,592.75
2016,3,17,9,30,902.0,85.0,1.4,19.0,626.0,811.75,618.36
2016,3,17,9,45,914.0,87.0,1.35,19.5,664.5,847.83,639.13
2016,3,17,10,0,926.0,89.0,1.3,20.0,703.0,881.29,657.85
2016,3,17,10,15,934.5,90.5,1.3,20.5,735.0,908.35,672.81
2016,3,17,10,30,943.0,92.0,1.3,21.0,767.0,932.25,685.69
2016,3,17,10,45,948.0,93.5,1.3,21.5,791.0,949.71,694.43
2016,3,17,11,0,953.0,95.0,1.3,22.0,815.0,963.64,701.01
2016,3,17,11,15,957.0,95.5,1.4,22.0,831.5,971.93,707.06
2016,3,17,11,30,961.0,96.0,1.5,22.0,848.0,976.53,710.91
2016,3,17,11,45,961.5,97.0,1.6,22.0,855.5,974.76,710.81
2016,3,17,12,0,962.0,98.0,1.7,22.0,863.0,969.25,708.44
2016,3,17,12,15,962.0,98.0,1.75,22.0,862.5,958.51,702.15
2016,3,17,12,30,962.0,98.0,1.8,22.0,862.0,944.12,693.61
2016,3,17,12,45,957.5,98.5,1.9,22.0,852.5,922.82,681.2
2016,3,17,13,0,953.0,99.0,2.0,22.0,843.0,898.18,666.55
2016,3,17,13,15,949.0,98.0,2.0,21.5,826.0,869.2,649.18
2016,3,17,13,30,945.0,97.0,2.0,21.0,809.0,837.16,629.64
2016,3,17,13,45,938.5,95.5,2.0,21.0,783.5,799.83,605.16
2016,3,17,14,0,932.0,94.0,2.0,21.0,758.0,759.95,578.75
2016,3,17,14,15,922.5,92.5,1.95,21.0,725.5,715.68,548.66
2016,3,17,14,30,913.0,91.0,1.9,21.0,693.0,669.5,514.77
2016,3,17,14,45,900.0,89.0,1.9,21.0,653.5,619.09,477.24
2016,3,17,15,0,887.0,87.0,1.9,21.0,614.0,567.56,437.82
2016,3,17,15,15,869.5,84.5,1.8,20.5,569.0,512.47,394.9
2016,3,17,15,30,852.0,82.0,1.7,20.0,524.0,456.07,349.61
2016,3,17,15,45,828.0,78.5,1.6,20.0,474.5,397.25,300.47
2016,3,17,16,0,804.0,75.0,1.5,20.0,425.0,339.62,251.02
2016,3,17,16,15,770.0,70.5,1.35,19.0,372.0,279.77,199.87
2016,3,17,16,30,736.0,66.0,1.2,18.0,319.0,222.85,150.65
2016,3,17,16,45,685.0,60.5,1.05,17.5,265.0,165.45,102.58
2016,3,17,17,0,634.0,55.0,0.9,17.0,211.0,111.32,60.83
2016,3,17,17,15,552.5,47.0,0.9,16.5,159.0,61.28,30.47
2016,3,17,17,30,471.0,39.0,0.9,16.0,107.0,28.61,19.29
2016,3,17,17,45,326.0,27.0,0.95,15.5,64.5,20.38,11.12
2016,3,17,18,0,181.0,15.0,1.0,15.0,22.0,11.52,0.0
2016,3,17,18,15,90.5,7.5,1.0,14.5,11.0,7.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,9.5,0.55,11.0,14.5,28.5,0.0
2016,3,18,6,30,196.0,19.0,0.6,11.0,29.0,78.39,20.68
2016,3,18,6,45,330.0,31.5,0.65,11.5,72.5,149.44,107.53
2016,3,18,7,0,464.0,44.0,0.7,12.0,116.0,229.54,177.09
2016,3,18,7,15,543.5,52.0,0.7,12.5,168.5,296.23,235.35
2016,3,18,7,30,623.0,60.0,0.7,13.0,221.0,370.39,297.87
2016,3,18,7,45,673.0,66.0,0.7,13.5,275.0,433.9,349.9
2016,3,18,8,0,723.0,72.0,0.7,14.0,329.0,498.7,400.82
2016,3,18,8,15,756.5,76.5,0.65,14.5,381.5,556.89,444.18
2016,3,18,8,30,790.0,81.0,0.6,15.0,434.0,615.95,486.33
2016,3,18,8,45,813.5,84.5,0.55,15.5,483.0,667.47,520.92
2016,3,18,9,0,837.0,88.0,0.5,16.0,532.0,718.32,552.63
2016,3,18,9,15,854.5,91.0,0.55,16.5,576.5,763.02,580.84
2016,3,18,9,30,872.0,94.0,0.6,17.0,621.0,805.99,607.5
2016,3,18,9,45,882.5,97.0,0.65,17.5,658.5,836.29,625.41
2016,3,18,10,0,893.0,100.0,0.7,18.0,696.0,868.77,644.81
2016,3,18,10,15,902.0,102.0,0.8,18.0,728.0,896.05,662.82
2016,3,18,10,30,911.0,104.0,0.9,18.0,760.0,920.28,678.97
2016,3,18,10,45,915.0,106.5,1.0,18.5,783.5,937.4,689.32
2016,3,18,11,0,919.0,109.0,1.1,19.0,807.0,951.06,697.57
2016,3,18,11,15,730.5,197.5,1.15,19.0,759.5,887.6,656.31
2016,3,18,11,30,542.0,286.0,1.2,19.0,712.0,806.19,599.38
2016,3,18,11,45,575.5,277.5,1.25,19.5,734.5,824.12,612.35
2016,3,18,12,0,609.0,269.0,1.3,20.0,757.0,839.43,622.35
2016,3,18,12,15,768.5,190.5,1.4,20.0,805.5,893.49,661.65
2016,3,18,12,30,928.0,112.0,1.5,20.0,854.0,931.51,687.39
2016,3,18,12,45,909.0,120.5,1.6,20.0,841.0,906.48,672.02
2016,3,18,13,0,890.0,129.0,1.7,20.0,828.0,878.71,655.41
2016,3,18,13,15,885.5,128.0,1.75,20.0,810.5,850.65,637.89
2016,3,18,13,30,881.0,127.0,1.8,20.0,793.0,822.28,620.05
2016,3,18,13,45,873.5,125.0,1.85,20.0,768.0,785.02,595.95
2016,3,18,14,0,866.0,123.0,1.9,20.0,743.0,745.48,570.06
2016,3,18,14,15,855.0,121.0,1.9,20.0,710.5,701.51,539.23
2016,3,18,14,30,844.0,119.0,1.9,20.0,678.0,655.95,506.02
2016,3,18,14,45,829.0,116.0,1.95,20.0,639.0,605.72,468.85
2016,3,18,15,0,814.0,113.0,2.0,20.0,600.0,554.77,430.05
2016,3,18,15,15,733.0,119.5,1.95,19.5,533.5,478.95,371.8
2016,3,18,15,30,652.0,126.0,1.9,19.0,467.0,410.31,317.83
2016,3,18,15,45,572.5,131.5,1.9,19.0,410.5,348.36,267.62
2016,3,18,16,0,493.0,137.0,1.9,19.0,354.0,292.93,222.16
2016,3,18,16,15,452.0,129.5,1.75,18.0,309.0,244.88,182.33
2016,3,18,16,30,411.0,122.0,1.6,17.0,264.0,200.91,145.71
2016,3,18,16,45,377.0,105.0,1.45,16.5,219.0,153.9,106.81
2016,3,18,17,0,343.0,88.0,1.3,16.0,174.0,110.76,72.88
2016,3,18,17,15,287.5,70.5,1.25,15.5,130.5,70.15,45.19
2016,3,18,17,30,232.0,53.0,1.2,15.0,87.0,40.2,29.49
2016,3,18,17,45,116.0,35.5,1.15,14.5,52.5,29.29,18.72
2016,3,18,18,0,0.0,18.0,1.1,14.0,18.0,17.06,0.0
2016,3,18,18,15,0.0,9.0,1.05,13.5,9.0,8.85,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,6,15,89.5,10.5,0.25,10.5,15.5,28.13,0.0
2016,3,19,6,30,179.0,21.0,0.2,11.0,31.0,77.84,30.5
2016,3,19,6,45,310.5,34.0,0.15,11.5,74.5,147.33,106.92
2016,3,19,7,0,442.0,47.0,0.1,12.0,118.0,226.57,174.44
2016,3,19,7,15,519.0,55.5,0.2,12.5,169.5,292.02,230.96
2016,3,19,7,30,596.0,64.0,0.3,13.0,221.0,364.64,291.79
2016,3,19,7,45,647.0,70.0,0.4,13.5,274.0,427.56,343.25
2016,3,19,8,0,698.0,76.0,0.5,14.0,327.0,493.98,395.61
2016,3,19,8,15,732.0,80.5,0.55,14.5,379.0,549.15,437.37
2016,3,19,8,30,766.0,85.0,0.6,15.0,431.0,607.6,480.11
2016,3,19,8,45,791.5,88.0,0.7,16.0,479.5,659.05,515.79
2016,3,19,9,0,817.0,91.0,0.8,17.0,528.0,710.03,548.93
2016,3,19,9,15,834.5,94.0,0.9,17.5,572.0,754.06,577.62
2016,3,19,9,30,852.0,97.0,1.0,18.0,616.0,796.42,604.88
2016,3,19,9,45,865.5,99.0,1.1,18.5,654.0,827.44,624.2
2016,3,19,10,0,879.0,101.0,1.2,19.0,692.0,860.91,645.17
2016,3,19,10,15,888.0,102.5,1.25,19.0,723.0,887.31,661.84
2016,3,19,10,30,897.0,104.0,1.3,19.0,754.0,910.72,676.65
2016,3,19,10,45,904.5,104.5,1.4,19.0,778.0,928.56,688.63
2016,3,19,11,0,912.0,105.0,1.5,19.0,802.0,943.08,698.59
2016,3,19,11,15,915.5,106.0,1.55,19.0,818.0,951.08,703.72
2016,3,19,11,30,919.0,107.0,1.6,19.0,834.0,955.52,706.74
2016,3,19,11,45,732.0,201.0,1.7,19.5,783.5,890.18,663.2
2016,3,19,12,0,545.0,295.0,1.8,20.0,733.0,810.33,605.66
2016,3,19,12,15,731.5,202.0,1.85,20.0,790.0,874.44,654.43
2016,3,19,12,30,918.0,109.0,1.9,20.0,847.0,921.91,686.06
2016,3,19,12,45,909.0,112.0,2.0,20.0,836.0,899.89,672.16
2016,3,19,13,0,900.0,115.0,2.1,20.0,825.0,874.85,656.89
2016,3,19,13,15,895.0,114.0,2.1,19.5,808.0,846.15,639.35
2016,3,19,13,30,890.0,113.0,2.1,19.0,791.0,814.63,619.77
2016,3,19,13,45,880.5,113.0,2.1,19.0,765.0,778.09,595.4
2016,3,19,14,0,871.0,113.0,2.1,19.0,739.0,739.35,569.33
2016,3,19,14,15,860.5,111.0,2.1,18.5,707.0,696.88,540.74
2016,3,19,14,30,850.0,109.0,2.1,18.0,675.0,651.42,508.15
2016,3,19,14,45,835.0,106.5,2.1,18.0,636.5,601.42,470.37
2016,3,19,15,0,820.0,104.0,2.1,18.0,598.0,550.68,431.02
2016,3,19,15,15,662.0,139.0,2.05,17.5,518.5,463.91,363.4
2016,3,19,15,30,504.0,174.0,2.0,17.0,439.0,390.34,305.4
2016,3,19,15,45,513.0,153.0,2.0,17.0,401.0,345.38,268.16
2016,3,19,16,0,522.0,132.0,2.0,17.0,363.0,298.89,228.29
2016,3,19,16,15,488.5,122.5,1.95,16.5,318.0,249.49,186.35
2016,3,19,16,30,455.0,113.0,1.9,16.0,273.0,203.33,146.91
2016,3,19,16,45,421.0,98.0,1.85,15.5,227.0,155.63,106.95
2016,3,19,17,0,387.0,83.0,1.8,15.0,181.0,111.72,72.13
2016,3,19,17,15,330.5,67.0,1.7,14.5,136.5,69.8,43.67
2016,3,19,17,30,274.0,51.0,1.6,14.0,92.0,38.47,28.15
2016,3,19,17,45,137.0,36.0,1.5,14.0,56.5,29.71,19.28
2016,3,19,18,0,0.0,21.0,1.4,14.0,21.0,19.6,0.0
2016,3,19,18,15,0.0,10.5,1.5,13.5,10.5,10.32,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,6,15,73.0,11.0,0.85,12.5,15.5,25.59,0.0
2016,3,20,6,30,146.0,22.0,1.0,13.0,31.0,70.91,33.52
2016,3,20,6,45,231.5,37.5,1.15,13.5,68.5,126.4,92.39
2016,3,20,7,0,317.0,53.0,1.3,14.0,106.0,187.49,145.76
2016,3,20,7,15,364.0,68.5,1.4,14.0,150.0,241.31,193.48
2016,3,20,7,30,411.0,84.0,1.5,14.0,194.0,299.5,243.77
2016,3,20,7,45,445.5,96.5,1.6,14.5,239.0,351.66,287.47
2016,3,20,8,0,480.0,109.0,1.7,15.0,284.0,406.24,331.7
2016,3,20,8,15,363.0,149.5,1.75,15.5,293.0,401.09,325.74
2016,3,20,8,30,246.0,190.0,1.8,16.0,302.0,376.85,304.12
2016,3,20,8,45,305.5,202.0,1.85,16.5,356.5,440.37,353.58
2016,3,20,9,0,365.0,214.0,1.9,17.0,411.0,507.6,404.2
2016,3,20,9,15,613.5,152.5,1.95,17.0,515.5,654.81,518.05
2016,3,20,9,30,862.0,91.0,2.0,17.0,620.0,795.68,618.25
2016,3,20,9,45,871.0,94.5,2.1,17.5,657.0,829.78,638.99
2016,3,20,10,0,880.0,98.0,2.2,18.0,694.0,861.22,658.79
2016,3,20,10,15,889.0,100.0,2.25,18.0,725.5,888.18,676.25
2016,3,20,10,30,898.0,102.0,2.3,18.0,757.0,912.14,691.73
2016,3,20,10,45,901.5,104.5,2.4,18.5,780.0,928.54,701.32
2016,3,20,11,0,905.0,107.0,2.5,19.0,803.0,941.53,708.74
2016,3,20,11,15,909.5,108.0,2.55,19.0,819.0,950.32,714.36
2016,3,20,11,30,914.0,109.0,2.6,19.0,835.0,955.6,717.79
2016,3,20,11,45,914.5,110.0,2.7,19.0,842.5,953.65,716.99
2016,3,20,12,0,915.0,111.0,2.8,19.0,850.0,948.14,713.95
2016,3,20,12,15,915.0,111.0,2.85,19.0,849.5,937.6,707.23
2016,3,20,12,30,915.0,111.0,2.9,19.0,849.0,923.58,698.28
2016,3,20,12,45,914.5,109.5,3.0,19.0,841.0,904.17,686.1
2016,3,20,13,0,914.0,108.0,3.1,19.0,833.0,881.45,671.66
2016,3,20,13,15,910.0,107.0,3.15,19.0,815.5,853.18,653.01
2016,3,20,13,30,906.0,106.0,3.2,19.0,798.0,822.0,632.27
2016,3,20,13,45,899.5,104.5,3.3,19.0,773.5,785.66,608.02
2016,3,20,14,0,893.0,103.0,3.4,19.0,749.0,746.89,581.79
2016,3,20,14,15,883.5,101.0,3.4,18.5,716.5,703.35,552.35
2016,3,20,14,30,874.0,99.0,3.4,18.0,684.0,658.02,519.12
2016,3,20,14,45,537.5,188.5,3.4,18.0,542.0,505.13,399.25
2016,3,20,15,0,201.0,278.0,3.4,18.0,400.0,377.63,297.33
2016,3,20,15,15,248.5,250.0,3.35,17.5,389.5,363.2,287.18
2016,3,20,15,30,296.0,222.0,3.3,17.0,379.0,343.09,271.26
2016,3,20,15,45,192.5,205.5,3.3,17.0,303.5,269.56,212.74
2016,3,20,16,0,89.0,189.0,3.3,17.0,228.0,207.61,163.98
2016,3,20,16,15,83.5,166.5,3.1,16.5,200.0,178.9,140.85
2016,3,20,16,30,78.0,144.0,2.9,16.0,172.0,150.9,117.96
2016,3,20,16,45,337.0,101.5,2.7,15.5,192.0,145.28,102.26
2016,3,20,17,0,596.0,59.0,2.5,15.0,212.0,113.92,65.08
2016,3,20,17,15,517.0,51.0,2.25,14.5,161.0,65.81,34.53
2016,3,20,17,30,438.0,43.0,2.0,14.0,110.0,31.7,22.25
2016,3,20,17,45,219.0,35.0,1.8,14.0,68.5,26.91,17.07
2016,3,20,18,0,0.0,27.0,1.6,14.0,27.0,24.35,0.0
2016,3,20,18,15,0.0,13.5,1.55,13.5,13.5,13.27,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.5,1.25,12.0,12.5,13.78,0.0
2016,3,21,6,30,24.0,23.0,1.5,12.0,25.0,33.34,16.03
2016,3,21,6,45,64.0,44.0,1.75,12.5,54.0,72.21,52.74
2016,3,21,7,0,104.0,65.0,2.0,13.0,83.0,113.37,88.56
2016,3,21,7,15,126.0,87.5,2.05,13.0,117.0,152.59,123.03
2016,3,21,7,30,148.0,110.0,2.1,13.0,151.0,193.67,158.54
2016,3,21,7,45,166.0,130.5,2.2,13.0,185.0,232.08,191.17
2016,3,21,8,0,184.0,151.0,2.3,13.0,219.0,271.86,224.26
2016,3,21,8,15,173.5,175.0,2.3,13.0,247.0,299.28,246.08
2016,3,21,8,30,163.0,199.0,2.3,13.0,275.0,325.22,266.18
2016,3,21,8,45,193.0,220.0,2.35,13.0,318.5,374.73,305.55
2016,3,21,9,0,223.0,241.0,2.4,13.0,362.0,425.92,345.5
2016,3,21,9,15,305.5,246.0,2.45,13.0,426.0,509.64,411.21
2016,3,21,9,30,388.0,251.0,2.5,13.0,490.0,589.43,472.49
2016,3,21,9,45,397.0,266.0,2.6,13.5,524.0,622.76,495.57
2016,3,21,10,0,406.0,281.0,2.7,14.0,558.0,655.02,517.88
2016,3,21,10,15,275.0,319.0,2.75,14.0,510.5,589.01,464.33
2016,3,21,10,30,144.0,357.0,2.8,14.0,463.0,507.82,399.18
2016,3,21,10,45,194.5,366.0,2.9,14.0,514.0,563.16,442.39
2016,3,21,11,0,245.0,375.0,3.0,14.0,565.0,618.74,484.52
2016,3,21,11,15,259.0,380.5,3.1,14.0,585.0,645.24,503.78
2016,3,21,11,30,273.0,386.0,3.2,14.0,605.0,661.95,516.19
2016,3,21,11,45,216.5,396.5,3.3,14.5,571.5,610.57,475.84
2016,3,21,12,0,160.0,407.0,3.4,15.0,538.0,566.86,441.14
2016,3,21,12,15,162.0,405.5,3.5,15.0,537.5,563.17,438.89
2016,3,21,12,30,164.0,404.0,3.6,15.0,537.0,558.79,435.94
2016,3,21,12,45,83.0,282.0,3.75,15.0,349.5,358.5,283.02
2016,3,21,13,0,2.0,160.0,3.9,15.0,162.0,157.27,122.54
2016,3,21,13,15,1.5,157.5,3.95,15.0,158.5,154.26,120.49
2016,3,21,13,30,1.0,155.0,4.0,15.0,155.0,151.28,118.19
2016,3,21,13,45,13.5,219.0,4.1,15.5,228.5,223.04,175.93
2016,3,21,14,0,26.0,283.0,4.2,16.0,302.0,293.67,231.68
2016,3,21,14,15,98.0,302.0,4.2,15.5,368.5,361.44,287.08
2016,3,21,14,30,170.0,321.0,4.2,15.0,435.0,421.92,335.9
2016,3,21,14,45,88.5,258.5,4.2,15.0,317.5,302.63,241.46
2016,3,21,15,0,7.0,196.0,4.2,15.0,200.0,192.7,152.96
2016,3,21,15,15,206.0,198.5,4.05,14.5,308.5,293.77,236.65
2016,3,21,15,30,405.0,201.0,3.9,14.0,417.0,372.87,298.63
2016,3,21,15,45,202.5,126.0,3.75,14.0,234.0,199.59,158.81
2016,3,21,16,0,0.0,51.0,3.6,14.0,51.0,49.28,36.15
2016,3,21,16,15,0.0,44.5,3.3,13.5,44.5,42.98,31.08
2016,3,21,16,30,0.0,38.0,3.0,13.0,38.0,36.69,25.87
2016,3,21,16,45,0.0,31.5,2.75,13.0,31.5,30.4,20.53
2016,3,21,17,0,0.0,25.0,2.5,13.0,25.0,24.12,15.12
2016,3,21,17,15,0.0,19.0,2.25,12.5,19.0,18.32,10.08
2016,3,21,17,30,0.0,13.0,2.0,12.0,13.0,12.53,5.5
2016,3,21,17,45,0.0,8.0,1.75,11.5,8.0,7.71,0.96
2016,3,21,18,0,0.0,3.0,1.5,11.0,3.0,2.89,0.0
2016,3,21,18,15,0.0,1.5,1.5,11.0,1.5,1.47,0.0
2016,3,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,14.0,1.75,9.0,21.5,35.04,0.0
2016,3,22,6,30,203.0,28.0,2.0,9.0,43.0,96.34,58.24
2016,3,22,6,45,346.5,39.0,2.3,9.5,90.0,167.63,126.53
2016,3,22,7,0,490.0,50.0,2.6,10.0,137.0,252.87,201.06
2016,3,22,7,15,565.0,58.0,2.75,10.0,190.5,320.33,261.96
2016,3,22,7,30,640.0,66.0,2.9,10.0,244.0,394.65,327.24
2016,3,22,7,45,700.0,69.0,3.05,10.5,300.5,461.54,384.28
2016,3,22,8,0,760.0,72.0,3.2,11.0,357.0,530.76,441.43
2016,3,22,8,15,791.5,75.5,3.3,11.0,410.0,588.54,488.42
2016,3,22,8,30,823.0,79.0,3.4,11.0,463.0,646.92,534.64
2016,3,22,8,45,851.5,80.0,3.55,11.5,514.0,700.53,573.83
2016,3,22,9,0,880.0,81.0,3.7,12.0,565.0,749.36,608.22
2016,3,22,9,15,896.0,83.5,3.75,12.0,609.5,793.63,639.46
2016,3,22,9,30,912.0,86.0,3.8,12.0,654.0,835.97,668.99
2016,3,22,9,45,926.0,87.0,3.9,12.5,693.5,872.75,693.24
2016,3,22,10,0,940.0,88.0,4.0,13.0,733.0,906.97,715.48
2016,3,22,10,15,948.0,89.0,4.05,13.0,764.5,933.12,732.93
2016,3,22,10,30,956.0,90.0,4.1,13.0,796.0,956.03,748.17
2016,3,22,10,45,795.5,166.5,4.15,13.5,766.5,909.9,713.12
2016,3,22,11,0,635.0,243.0,4.2,14.0,737.0,853.81,670.13
2016,3,22,11,15,383.0,321.0,4.2,14.0,620.5,695.89,547.96
2016,3,22,11,30,131.0,399.0,4.2,14.0,504.0,537.67,421.75
2016,3,22,11,45,308.5,358.5,4.25,14.5,609.5,662.74,521.09
2016,3,22,12,0,486.0,318.0,4.3,15.0,715.0,784.2,613.33
2016,3,22,12,15,500.0,313.5,4.3,15.0,721.5,784.44,612.99
2016,3,22,12,30,514.0,309.0,4.3,15.0,728.0,782.35,611.76
2016,3,22,12,45,738.5,204.0,4.35,15.0,799.0,859.48,673.54
2016,3,22,13,0,963.0,99.0,4.4,15.0,870.0,917.54,715.26
2016,3,22,13,15,958.5,98.5,4.45,15.0,852.0,888.05,694.71
2016,3,22,13,30,954.0,98.0,4.5,15.0,834.0,855.49,672.5
2016,3,22,13,45,753.5,173.0,4.55,15.0,743.0,750.5,596.46
2016,3,22,14,0,553.0,248.0,4.6,15.0,652.0,649.89,517.33
2016,3,22,14,15,738.0,170.0,4.6,14.5,684.0,677.02,542.88
2016,3,22,14,30,923.0,92.0,4.6,14.0,716.0,685.77,552.86
2016,3,22,14,45,909.5,90.0,4.7,14.0,676.0,634.27,512.18
2016,3,22,15,0,896.0,88.0,4.8,14.0,636.0,581.71,469.8
2016,3,22,15,15,878.5,85.5,4.7,14.0,590.5,525.85,423.08
2016,3,22,15,30,861.0,83.0,4.6,14.0,545.0,468.57,374.06
2016,3,22,15,45,836.5,80.0,4.6,14.0,494.5,409.21,322.33
2016,3,22,16,0,812.0,77.0,4.6,14.0,444.0,351.11,270.35
2016,3,22,16,15,778.5,73.0,4.35,13.5,390.5,291.05,216.33
2016,3,22,16,30,745.0,69.0,4.1,13.0,337.0,233.87,164.54
2016,3,22,16,45,693.5,64.0,3.9,12.5,282.0,175.86,114.05
2016,3,22,17,0,642.0,59.0,3.7,12.0,227.0,121.05,69.79
2016,3,22,17,15,563.5,51.5,3.3,11.5,174.5,70.44,36.82
2016,3,22,17,30,485.0,44.0,2.9,11.0,122.0,32.26,23.11
2016,3,22,17,45,346.5,32.5,2.55,11.0,77.5,24.72,15.65
2016,3,22,18,0,208.0,21.0,2.2,11.0,33.0,16.62,1.58
2016,3,22,18,15,104.0,10.5,2.1,10.5,16.5,10.32,0.0
2016,3,22,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,138.0,13.5,1.85,8.5,24.0,42.71,0.0
2016,3,23,6,30,276.0,27.0,1.9,9.0,48.0,117.08,74.7
2016,3,23,6,45,394.5,38.0,1.95,9.5,95.0,183.44,139.02
2016,3,23,7,0,513.0,49.0,2.0,10.0,142.0,262.33,208.66
2016,3,23,7,15,584.0,56.5,2.15,10.5,196.0,328.92,268.14
2016,3,23,7,30,655.0,64.0,2.3,11.0,250.0,401.94,331.26
2016,3,23,7,45,703.0,69.0,2.5,11.5,305.0,465.65,385.17
2016,3,23,8,0,751.0,74.0,2.7,12.0,360.0,530.52,438.31
2016,3,23,8,15,782.5,78.5,2.75,12.5,413.0,589.1,484.31
2016,3,23,8,30,814.0,83.0,2.8,13.0,466.0,648.31,529.31
2016,3,23,8,45,836.0,86.5,2.9,13.5,515.5,699.88,566.18
2016,3,23,9,0,858.0,90.0,3.0,14.0,565.0,750.58,601.22
2016,3,23,9,15,874.5,92.5,3.0,14.5,610.0,794.64,630.28
2016,3,23,9,30,891.0,95.0,3.0,15.0,655.0,832.02,654.11
2016,3,23,9,45,901.0,98.5,3.0,15.5,693.0,867.6,676.41
2016,3,23,10,0,911.0,102.0,3.0,16.0,731.0,900.47,696.57
2016,3,23,10,15,920.0,103.5,3.0,16.0,763.0,927.35,713.76
2016,3,23,10,30,929.0,105.0,3.0,16.0,795.0,951.11,728.84
2016,3,23,10,45,934.5,106.5,3.05,16.5,819.0,968.41,738.58
2016,3,23,11,0,940.0,108.0,3.1,17.0,843.0,982.23,746.06
2016,3,23,11,15,944.0,109.0,3.1,17.0,859.0,990.54,750.93
2016,3,23,11,30,948.0,110.0,3.1,17.0,875.0,995.2,753.52
2016,3,23,11,45,951.5,109.0,3.1,17.5,883.5,993.56,750.61
