Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,955.0,108.0,3.1,18.0,892.0,988.22,745.41
2016,3,23,12,15,955.0,108.0,3.1,18.0,891.0,977.06,737.87
2016,3,23,12,30,955.0,108.0,3.1,18.0,890.0,962.28,728.04
2016,3,23,12,45,953.5,107.0,3.15,18.0,880.5,941.6,714.7
2016,3,23,13,0,952.0,106.0,3.2,18.0,871.0,917.52,699.08
2016,3,23,13,15,947.5,105.0,3.25,18.0,853.0,887.68,679.47
2016,3,23,13,30,943.0,104.0,3.3,18.0,835.0,854.83,657.7
2016,3,23,13,45,935.0,103.0,3.35,18.0,808.5,816.47,631.9
2016,3,23,14,0,927.0,102.0,3.4,18.0,782.0,775.68,604.16
2016,3,23,14,15,917.0,100.5,3.4,18.0,749.0,730.8,572.95
2016,3,23,14,30,907.0,99.0,3.4,18.0,716.0,684.09,538.28
2016,3,23,14,45,891.0,98.0,3.4,18.0,675.0,632.67,498.83
2016,3,23,15,0,875.0,97.0,3.4,18.0,634.0,579.9,457.36
2016,3,23,15,15,856.5,94.0,3.3,17.5,588.5,523.6,412.64
2016,3,23,15,30,838.0,91.0,3.2,17.0,543.0,467.37,366.57
2016,3,23,15,45,809.0,88.5,3.1,17.0,492.0,407.8,315.94
2016,3,23,16,0,780.0,86.0,3.0,17.0,441.0,350.02,265.58
2016,3,23,16,15,745.0,81.5,2.65,16.5,388.0,290.73,213.56
2016,3,23,16,30,710.0,77.0,2.3,16.0,335.0,232.41,162.14
2016,3,23,16,45,655.0,71.5,1.95,15.5,280.0,175.0,113.3
2016,3,23,17,0,600.0,66.0,1.6,15.0,225.0,123.59,72.65
2016,3,23,17,15,520.0,57.5,1.45,14.0,172.5,74.36,40.78
2016,3,23,17,30,440.0,49.0,1.3,13.0,120.0,36.7,26.87
2016,3,23,17,45,305.5,35.5,1.2,12.5,76.0,27.41,17.95
2016,3,23,18,0,171.0,22.0,1.1,12.0,32.0,17.17,3.19
2016,3,23,18,15,85.5,11.0,1.1,11.5,16.0,10.81,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,14.5,1.1,9.5,24.0,38.66,0.0
2016,3,24,6,30,225.0,29.0,1.3,10.0,48.0,105.97,69.94
2016,3,24,6,45,341.5,42.0,1.5,11.0,94.0,171.76,130.32
2016,3,24,7,0,458.0,55.0,1.7,12.0,140.0,249.69,197.82
2016,3,24,7,15,529.0,63.5,1.8,12.5,192.5,314.92,255.11
2016,3,24,7,30,600.0,72.0,1.9,13.0,245.0,386.58,316.07
2016,3,24,7,45,647.0,78.0,2.05,13.5,298.5,448.44,367.57
2016,3,24,8,0,694.0,84.0,2.2,14.0,352.0,513.35,419.82
2016,3,24,8,15,726.5,89.0,2.25,14.5,403.5,570.58,464.11
2016,3,24,8,30,759.0,94.0,2.3,15.0,455.0,626.39,506.03
2016,3,24,8,45,779.0,99.0,2.4,15.5,502.5,676.1,541.78
2016,3,24,9,0,799.0,104.0,2.5,16.0,550.0,724.92,575.23
2016,3,24,9,15,816.0,107.0,2.65,16.5,593.5,767.99,604.28
2016,3,24,9,30,833.0,110.0,2.8,17.0,637.0,809.36,631.84
2016,3,24,9,45,841.0,115.0,2.95,17.5,673.5,843.44,653.97
2016,3,24,10,0,849.0,120.0,3.1,18.0,710.0,874.85,674.16
2016,3,24,10,15,858.0,122.0,3.2,18.0,741.0,901.01,691.61
2016,3,24,10,30,867.0,124.0,3.3,18.0,772.0,924.22,707.11
2016,3,24,10,45,866.0,129.5,3.4,18.5,793.5,939.03,715.55
2016,3,24,11,0,865.0,135.0,3.5,19.0,815.0,950.38,721.76
2016,3,24,11,15,869.5,136.0,3.55,19.0,830.5,958.49,726.93
2016,3,24,11,30,874.0,137.0,3.6,19.0,846.0,963.16,729.93
2016,3,24,11,45,873.5,138.5,3.65,19.0,853.0,960.29,727.93
2016,3,24,12,0,873.0,140.0,3.7,19.0,860.0,953.96,723.76
2016,3,24,12,15,873.5,140.0,3.75,19.0,859.5,943.55,716.93
2016,3,24,12,30,874.0,140.0,3.8,19.0,859.0,929.78,707.92
2016,3,24,12,45,893.0,127.5,3.9,19.0,855.5,912.07,696.57
2016,3,24,13,0,912.0,115.0,4.0,19.0,852.0,894.82,685.59
2016,3,24,13,15,908.5,114.0,4.0,19.0,835.5,866.71,666.48
2016,3,24,13,30,905.0,113.0,4.0,19.0,819.0,835.66,645.35
2016,3,24,13,45,899.0,112.0,4.0,19.0,794.0,799.93,620.82
2016,3,24,14,0,893.0,111.0,4.0,19.0,769.0,761.75,594.4
2016,3,24,14,15,883.5,109.0,3.95,18.5,737.0,717.91,564.56
2016,3,24,14,30,874.0,107.0,3.9,18.0,705.0,672.3,530.98
2016,3,24,14,45,863.5,104.0,3.9,18.0,666.5,623.46,493.28
2016,3,24,15,0,853.0,101.0,3.9,18.0,628.0,573.12,453.47
2016,3,24,15,15,835.0,98.0,3.85,17.5,583.0,518.06,409.62
2016,3,24,15,30,817.0,95.0,3.8,17.0,538.0,463.08,364.45
2016,3,24,15,45,792.5,91.5,3.75,17.0,488.5,405.38,315.18
2016,3,24,16,0,768.0,88.0,3.7,17.0,439.0,349.03,265.82
2016,3,24,16,15,734.0,83.0,3.45,16.5,386.5,288.21,212.54
2016,3,24,16,30,700.0,78.0,3.2,16.0,334.0,232.12,162.81
2016,3,24,16,45,639.0,73.5,3.0,15.5,279.0,175.05,114.37
2016,3,24,17,0,578.0,69.0,2.8,15.0,224.0,124.72,74.63
2016,3,24,17,15,501.0,59.5,2.5,14.5,172.5,75.92,42.36
2016,3,24,17,30,424.0,50.0,2.2,14.0,121.0,37.41,27.4
2016,3,24,17,45,301.0,36.5,1.9,13.5,77.5,28.18,18.59
2016,3,24,18,0,178.0,23.0,1.6,13.0,34.0,17.94,4.71
2016,3,24,18,15,89.0,11.5,1.65,12.5,17.0,11.3,0.0
2016,3,24,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,16.0,1.95,10.5,26.5,48.19,0.0
2016,3,25,6,30,234.0,32.0,2.0,11.0,53.0,112.77,76.51
2016,3,25,6,45,353.0,44.5,2.1,11.5,100.5,179.47,136.89
2016,3,25,7,0,472.0,57.0,2.2,12.0,148.0,258.96,206.06
2016,3,25,7,15,543.5,65.5,2.2,12.0,201.0,325.44,264.89
2016,3,25,7,30,615.0,74.0,2.2,12.0,254.0,398.35,327.46
2016,3,25,7,45,541.5,97.5,2.2,12.5,278.5,415.13,342.17
2016,3,25,8,0,468.0,121.0,2.2,13.0,303.0,420.89,346.66
2016,3,25,8,15,618.0,109.5,2.25,13.5,385.0,527.44,431.85
2016,3,25,8,30,768.0,98.0,2.3,14.0,467.0,641.92,519.79
2016,3,25,8,45,790.0,102.5,2.35,14.5,515.5,690.44,553.88
2016,3,25,9,0,812.0,107.0,2.4,15.0,564.0,740.62,587.95
2016,3,25,9,15,829.0,110.0,2.45,15.5,607.5,784.12,616.58
2016,3,25,9,30,846.0,113.0,2.5,16.0,651.0,825.88,643.6
2016,3,25,9,45,862.5,113.5,2.65,16.5,690.0,862.44,667.41
2016,3,25,10,0,879.0,114.0,2.8,17.0,729.0,896.69,689.5
2016,3,25,10,15,887.5,115.5,2.9,17.0,759.5,917.01,702.82
2016,3,25,10,30,896.0,117.0,3.0,17.0,790.0,939.64,717.94
2016,3,25,10,45,903.0,117.5,3.1,17.5,814.0,956.64,727.88
2016,3,25,11,0,910.0,118.0,3.2,18.0,838.0,970.32,735.67
2016,3,25,11,15,913.5,119.0,3.25,18.0,853.0,977.84,740.43
2016,3,25,11,30,917.0,120.0,3.3,18.0,868.0,981.81,742.97
2016,3,25,11,45,918.5,120.0,3.4,18.0,875.0,979.3,741.64
2016,3,25,12,0,920.0,120.0,3.5,18.0,882.0,973.21,738.06
2016,3,25,12,15,919.0,120.0,3.55,18.0,880.5,961.31,730.27
2016,3,25,12,30,918.0,120.0,3.6,18.0,879.0,945.95,720.26
2016,3,25,12,45,924.0,114.5,3.65,18.0,871.5,927.68,708.33
2016,3,25,13,0,930.0,109.0,3.7,18.0,864.0,905.85,693.99
2016,3,25,13,15,925.0,108.0,3.7,18.0,846.0,876.01,673.8
2016,3,25,13,30,920.0,107.0,3.7,18.0,828.0,843.28,651.56
2016,3,25,13,45,917.5,103.5,3.75,18.0,803.0,807.2,627.1
2016,3,25,14,0,915.0,100.0,3.8,18.0,778.0,768.4,600.51
2016,3,25,14,15,905.0,98.5,3.8,18.0,745.0,723.88,569.3
2016,3,25,14,30,895.0,97.0,3.8,18.0,712.0,677.56,534.93
2016,3,25,14,45,885.0,93.5,3.8,18.0,673.0,627.74,496.55
2016,3,25,15,0,875.0,90.0,3.8,18.0,634.0,576.61,456.19
2016,3,25,15,15,858.0,87.5,3.75,17.5,589.0,521.86,412.55
2016,3,25,15,30,841.0,85.0,3.7,17.0,544.0,465.63,366.39
2016,3,25,15,45,818.0,81.5,3.65,17.0,494.5,407.27,316.52
2016,3,25,16,0,795.0,78.0,3.6,17.0,445.0,350.06,266.3
2016,3,25,16,15,763.0,74.0,3.4,16.5,392.5,291.19,214.35
2016,3,25,16,30,731.0,70.0,3.2,16.0,340.0,235.07,164.3
2016,3,25,16,45,681.5,65.0,3.0,15.5,285.5,177.97,115.09
2016,3,25,17,0,632.0,60.0,2.8,15.0,231.0,123.82,71.49
2016,3,25,17,15,558.5,52.5,2.6,14.0,179.0,73.74,38.45
2016,3,25,17,30,485.0,45.0,2.4,13.0,127.0,32.61,23.3
2016,3,25,17,45,348.0,34.0,2.2,12.5,82.0,25.6,16.52
2016,3,25,18,0,211.0,23.0,2.0,12.0,37.0,18.09,5.78
2016,3,25,18,15,105.5,11.5,2.0,11.5,18.5,11.3,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,178.0,14.0,1.9,10.5,30.5,61.41,0.0
2016,3,26,6,30,356.0,28.0,1.9,11.0,61.0,143.95,99.23
2016,3,26,6,45,466.5,36.5,1.95,11.5,109.5,210.13,160.25
2016,3,26,7,0,577.0,45.0,2.0,12.0,158.0,286.22,227.44
2016,3,26,7,15,638.5,51.0,2.1,12.5,212.0,351.2,285.1
2016,3,26,7,30,700.0,57.0,2.2,13.0,266.0,421.39,345.11
2016,3,26,7,45,741.0,61.0,2.35,13.5,320.0,482.88,396.37
2016,3,26,8,0,782.0,65.0,2.5,14.0,374.0,546.63,447.64
2016,3,26,8,15,809.0,68.5,2.6,14.5,426.0,602.7,491.13
2016,3,26,8,30,836.0,72.0,2.7,15.0,478.0,658.96,532.9
2016,3,26,8,45,855.5,74.5,2.8,15.5,526.0,704.35,564.16
2016,3,26,9,0,875.0,77.0,2.9,16.0,574.0,752.6,597.07
2016,3,26,9,15,889.0,79.0,2.95,16.5,617.5,794.54,624.59
2016,3,26,9,30,903.0,81.0,3.0,17.0,661.0,834.45,650.33
2016,3,26,9,45,913.0,83.0,3.15,17.5,698.0,868.66,672.43
2016,3,26,10,0,923.0,85.0,3.3,18.0,735.0,900.13,692.53
2016,3,26,10,15,930.5,86.5,3.3,18.0,766.0,925.88,708.95
2016,3,26,10,30,938.0,88.0,3.3,18.0,797.0,948.42,723.21
2016,3,26,10,45,942.0,89.5,3.35,18.5,820.0,964.4,732.02
2016,3,26,11,0,946.0,91.0,3.4,19.0,843.0,976.83,738.55
2016,3,26,11,15,949.5,92.0,3.4,19.0,858.5,984.63,743.11
2016,3,26,11,30,953.0,93.0,3.4,19.0,874.0,988.74,745.36
2016,3,26,11,45,952.0,94.5,3.4,19.0,880.5,985.5,742.81
2016,3,26,12,0,951.0,96.0,3.4,19.0,887.0,978.57,737.97
2016,3,26,12,15,950.5,96.0,3.4,19.0,886.0,966.87,730.06
2016,3,26,12,30,950.0,96.0,3.4,19.0,885.0,951.59,719.85
2016,3,26,12,45,943.0,98.5,3.4,19.0,874.5,929.7,705.25
2016,3,26,13,0,936.0,101.0,3.4,19.0,864.0,904.63,688.55
2016,3,26,13,15,932.0,100.0,3.4,19.0,846.0,875.44,669.01
2016,3,26,13,30,928.0,99.0,3.4,19.0,828.0,843.29,647.39
2016,3,26,13,45,922.0,97.5,3.4,19.0,802.5,806.28,622.25
2016,3,26,14,0,916.0,96.0,3.4,19.0,777.0,766.77,595.19
2016,3,26,14,15,906.5,94.5,3.35,19.0,744.5,722.52,564.27
2016,3,26,14,30,897.0,93.0,3.3,19.0,712.0,676.45,530.47
2016,3,26,14,45,883.0,91.5,3.3,19.0,672.0,626.05,491.99
2016,3,26,15,0,869.0,90.0,3.3,19.0,632.0,574.72,451.81
2016,3,26,15,15,851.5,87.5,3.15,18.5,587.0,519.95,408.35
2016,3,26,15,30,834.0,85.0,3.0,18.0,542.0,463.76,362.49
2016,3,26,15,45,806.5,83.0,2.95,18.0,492.0,405.35,313.13
2016,3,26,16,0,779.0,81.0,2.9,18.0,442.0,348.57,263.85
2016,3,26,16,15,746.0,76.5,2.6,17.5,389.5,289.76,212.42
2016,3,26,16,30,713.0,72.0,2.3,17.0,337.0,233.84,163.02
2016,3,26,16,45,658.0,68.0,2.05,16.5,283.0,175.41,113.37
2016,3,26,17,0,603.0,64.0,1.8,16.0,229.0,124.94,73.24
2016,3,26,17,15,529.0,56.0,1.6,15.0,177.5,75.97,40.84
2016,3,26,17,30,455.0,48.0,1.4,14.0,126.0,35.73,25.99
2016,3,26,17,45,322.5,36.0,1.25,13.5,81.5,27.3,17.99
2016,3,26,18,0,190.0,24.0,1.1,13.0,37.0,18.65,6.89
2016,3,26,18,15,95.0,12.0,1.1,13.0,18.5,11.8,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,6,15,110.5,17.5,1.65,12.0,28.0,50.24,0.0
2016,3,27,6,30,221.0,35.0,1.7,12.0,56.0,113.8,79.94
2016,3,27,6,45,329.0,47.5,1.8,12.5,102.5,175.9,134.88
2016,3,27,7,0,437.0,60.0,1.9,13.0,149.0,251.87,200.63
2016,3,27,7,15,504.5,69.5,1.85,13.0,200.5,316.31,256.97
2016,3,27,7,30,572.0,79.0,1.8,13.0,252.0,386.83,316.72
2016,3,27,7,45,631.0,82.5,1.75,13.5,307.0,451.58,369.5
2016,3,27,8,0,690.0,86.0,1.7,14.0,362.0,520.43,423.55
2016,3,27,8,15,722.5,90.5,1.65,14.5,413.5,577.12,466.19
2016,3,27,8,30,755.0,95.0,1.6,15.0,465.0,632.46,506.42
2016,3,27,8,45,790.0,94.5,1.55,15.5,515.5,686.76,543.45
2016,3,27,9,0,825.0,94.0,1.5,16.0,566.0,741.2,578.92
2016,3,27,9,15,842.0,96.5,1.55,16.5,610.0,784.52,606.68
2016,3,27,9,30,859.0,99.0,1.6,17.0,654.0,821.19,629.56
2016,3,27,9,45,873.5,100.5,1.7,17.5,692.5,857.34,652.46
2016,3,27,10,0,888.0,102.0,1.8,18.0,731.0,891.12,673.58
2016,3,27,10,15,897.0,103.5,2.0,18.0,762.0,917.36,691.94
2016,3,27,10,30,906.0,105.0,2.2,18.0,793.0,940.56,708.36
2016,3,27,10,45,911.5,106.5,2.45,18.5,816.5,957.35,719.65
2016,3,27,11,0,917.0,108.0,2.7,19.0,840.0,970.74,728.68
2016,3,27,11,15,921.0,109.0,2.9,19.0,856.0,978.69,735.04
2016,3,27,11,30,925.0,110.0,3.1,19.0,872.0,983.07,739.11
2016,3,27,11,45,924.5,111.5,3.3,19.0,878.5,980.19,738.36
2016,3,27,12,0,924.0,113.0,3.5,19.0,885.0,973.71,735.28
2016,3,27,12,15,924.5,113.0,3.6,19.0,884.5,963.04,728.72
2016,3,27,12,30,925.0,113.0,3.7,19.0,884.0,948.86,719.85
2016,3,27,12,45,926.0,110.5,3.8,19.0,875.5,929.09,707.22
2016,3,27,13,0,927.0,108.0,3.9,19.0,867.0,905.95,692.27
2016,3,27,13,15,923.5,107.5,3.95,18.5,850.0,877.82,674.84
2016,3,27,13,30,920.0,107.0,4.0,18.0,833.0,846.71,655.19
2016,3,27,13,45,914.5,105.5,4.05,18.0,808.0,810.24,630.34
2016,3,27,14,0,909.0,104.0,4.1,18.0,783.0,771.26,603.51
2016,3,27,14,15,901.0,102.5,4.1,17.5,751.0,728.21,574.38
2016,3,27,14,30,893.0,101.0,4.1,17.0,719.0,683.23,541.92
2016,3,27,14,45,880.0,99.0,4.2,17.0,680.5,633.02,503.29
2016,3,27,15,0,867.0,97.0,4.3,17.0,642.0,581.16,462.46
2016,3,27,15,15,851.5,94.5,4.25,16.5,597.5,527.05,419.07
2016,3,27,15,30,836.0,92.0,4.2,16.0,553.0,472.75,374.15
2016,3,27,15,45,809.5,90.0,4.2,16.0,503.0,414.53,324.26
2016,3,27,16,0,783.0,88.0,4.2,16.0,453.0,357.85,274.41
2016,3,27,16,15,751.0,83.0,4.05,15.5,400.5,298.55,222.0
2016,3,27,16,30,719.0,78.0,3.9,15.0,348.0,239.87,169.76
2016,3,27,16,45,668.5,73.0,3.8,14.5,293.5,182.86,120.43
2016,3,27,17,0,618.0,68.0,3.7,14.0,239.0,131.33,78.65
2016,3,27,17,15,543.5,59.5,3.4,13.0,186.0,80.88,44.61
2016,3,27,17,30,469.0,51.0,3.1,12.0,133.0,39.27,29.37
2016,3,27,17,45,331.5,39.0,2.8,11.5,86.5,30.0,20.54
2016,3,27,18,0,194.0,27.0,2.5,11.0,40.0,21.09,9.34
2016,3,27,18,15,97.0,13.5,2.45,10.5,20.0,13.27,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,6,15,137.5,18.5,3.85,8.0,32.5,58.63,11.16
2016,3,28,6,30,275.0,37.0,4.1,8.0,65.0,132.31,95.88
2016,3,28,6,45,393.0,48.0,4.35,8.5,115.0,200.88,157.64
2016,3,28,7,0,511.0,59.0,4.6,9.0,165.0,281.91,229.78
2016,3,28,7,15,579.5,66.5,4.7,9.0,219.5,348.69,290.37
2016,3,28,7,30,648.0,74.0,4.8,9.0,274.0,421.49,354.66
2016,3,28,7,45,699.5,78.0,4.95,9.5,330.0,486.45,410.36
2016,3,28,8,0,751.0,82.0,5.1,10.0,386.0,552.59,465.49
2016,3,28,8,15,782.0,86.5,5.1,10.0,439.5,611.2,513.39
2016,3,28,8,30,813.0,91.0,5.1,10.0,493.0,670.33,560.5
2016,3,28,8,45,839.0,93.0,5.15,10.5,543.5,723.18,598.98
2016,3,28,9,0,865.0,95.0,5.2,11.0,594.0,775.4,636.27
2016,3,28,9,15,611.0,185.0,5.25,11.0,551.0,703.03,576.95
2016,3,28,9,30,357.0,275.0,5.3,11.0,508.0,597.52,487.91
2016,3,28,9,45,197.0,285.0,5.35,11.5,415.0,471.43,383.94
2016,3,28,10,0,37.0,295.0,5.4,12.0,322.0,336.74,270.7
2016,3,28,10,15,204.0,316.5,5.45,12.0,471.5,517.7,419.09
2016,3,28,10,30,371.0,338.0,5.5,12.0,621.0,703.74,565.14
2016,3,28,10,45,393.0,339.5,5.55,12.0,647.5,728.4,583.12
2016,3,28,11,0,415.0,341.0,5.6,12.0,674.0,759.37,606.33
2016,3,28,11,15,285.0,378.5,5.6,12.0,609.5,670.35,534.54
2016,3,28,11,30,155.0,416.0,5.6,12.0,545.0,578.53,459.99
2016,3,28,11,45,347.0,367.0,5.7,12.0,657.5,710.68,567.55
2016,3,28,12,0,539.0,318.0,5.8,12.0,770.0,838.94,668.76
2016,3,28,12,15,525.5,321.0,5.8,12.0,761.5,821.13,654.41
2016,3,28,12,30,512.0,324.0,5.8,12.0,753.0,801.51,639.42
2016,3,28,12,45,488.5,326.5,5.8,12.0,732.0,770.98,616.09
2016,3,28,13,0,465.0,329.0,5.8,12.0,711.0,739.5,591.98
2016,3,28,13,15,355.5,358.0,5.7,12.0,646.5,658.68,527.53
2016,3,28,13,30,246.0,387.0,5.6,12.0,582.0,583.04,466.58
2016,3,28,13,45,334.5,348.5,5.6,12.0,605.0,605.6,487.01
2016,3,28,14,0,423.0,310.0,5.6,12.0,628.0,620.3,500.65
2016,3,28,14,15,353.0,315.0,5.5,11.5,572.5,555.29,449.44
2016,3,28,14,30,283.0,320.0,5.4,11.0,517.0,497.1,403.24
2016,3,28,14,45,221.5,307.5,5.35,11.0,456.0,431.55,350.57
2016,3,28,15,0,160.0,295.0,5.3,11.0,395.0,372.51,302.74
2016,3,28,15,15,342.5,236.0,5.2,11.0,431.5,400.53,326.77
2016,3,28,15,30,525.0,177.0,5.1,11.0,468.0,409.54,332.8
2016,3,28,15,45,367.5,188.5,5.0,11.0,383.5,326.53,263.76
2016,3,28,16,0,210.0,200.0,4.9,11.0,299.0,260.12,209.53
2016,3,28,16,15,448.0,144.5,4.65,10.5,323.5,264.1,206.07
2016,3,28,16,30,686.0,89.0,4.4,10.0,348.0,243.18,177.27
2016,3,28,16,45,634.5,82.0,4.15,10.0,293.0,185.95,126.68
2016,3,28,17,0,583.0,75.0,3.9,10.0,238.0,134.4,84.01
2016,3,28,17,15,504.0,66.0,3.45,9.5,185.0,85.2,50.08
2016,3,28,17,30,425.0,57.0,3.0,9.0,132.0,45.49,35.36
2016,3,28,17,45,301.0,43.0,2.65,9.0,87.0,32.81,23.31
2016,3,28,18,0,177.0,29.0,2.3,9.0,42.0,22.69,11.23
2016,3,28,18,15,88.5,14.5,2.2,8.5,21.0,14.25,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,132.5,20.0,2.4,9.0,34.0,60.34,20.2
2016,3,29,6,30,265.0,40.0,2.4,9.0,68.0,133.77,97.73
2016,3,29,6,45,372.5,52.0,2.4,9.5,116.5,199.32,156.12
2016,3,29,7,0,480.0,64.0,2.4,10.0,165.0,276.6,223.94
2016,3,29,7,15,547.5,72.5,2.35,10.0,219.0,342.75,282.43
2016,3,29,7,30,615.0,81.0,2.3,10.0,273.0,414.82,344.15
2016,3,29,7,45,670.0,84.5,2.3,10.5,329.0,479.82,397.84
2016,3,29,8,0,725.0,88.0,2.3,11.0,385.0,548.45,452.53
2016,3,29,8,15,756.0,92.5,2.25,11.5,437.5,605.85,496.33
2016,3,29,8,30,787.0,97.0,2.2,12.0,490.0,661.67,537.53
2016,3,29,8,45,812.5,99.0,2.15,12.5,539.5,713.21,572.75
2016,3,29,9,0,838.0,101.0,2.1,13.0,589.0,764.13,606.4
2016,3,29,9,15,854.5,104.0,2.05,13.0,633.0,808.02,635.41
2016,3,29,9,30,871.0,107.0,2.0,13.0,677.0,850.05,662.7
2016,3,29,9,45,883.0,109.0,1.95,13.5,715.0,879.83,679.84
2016,3,29,10,0,895.0,111.0,1.9,14.0,753.0,912.07,698.58
2016,3,29,10,15,904.0,112.5,1.9,14.0,784.0,938.29,714.88
2016,3,29,10,30,913.0,114.0,1.9,14.0,815.0,961.45,729.17
2016,3,29,10,45,918.0,115.5,1.95,14.0,838.5,977.69,739.52
2016,3,29,11,0,923.0,117.0,2.0,14.0,862.0,990.47,747.76
2016,3,29,11,15,743.0,210.5,2.05,14.0,817.5,933.24,709.08
2016,3,29,11,30,563.0,304.0,2.1,14.0,773.0,858.36,654.61
2016,3,29,11,45,546.0,313.5,2.15,14.5,771.5,848.19,646.73
2016,3,29,12,0,529.0,323.0,2.2,15.0,770.0,835.81,636.72
2016,3,29,12,15,403.5,367.0,2.25,15.0,707.5,751.73,574.84
2016,3,29,12,30,278.0,411.0,2.3,15.0,645.0,675.51,517.68
2016,3,29,12,45,429.5,352.0,2.35,15.0,709.0,745.35,573.12
2016,3,29,13,0,581.0,293.0,2.4,15.0,773.0,803.68,618.38
2016,3,29,13,15,573.0,287.5,2.45,14.5,752.5,773.7,598.2
2016,3,29,13,30,565.0,282.0,2.5,14.0,732.0,742.23,577.41
2016,3,29,13,45,282.5,180.0,2.55,14.0,405.0,402.11,322.19
2016,3,29,14,0,0.0,78.0,2.6,14.0,78.0,75.53,56.66
2016,3,29,14,15,1.5,129.5,2.6,14.0,131.0,126.44,98.78
2016,3,29,14,30,3.0,181.0,2.6,14.0,184.0,176.98,139.83
2016,3,29,14,45,251.0,201.0,2.65,14.0,360.5,348.76,281.33
2016,3,29,15,0,499.0,221.0,2.7,14.0,537.0,494.43,394.88
2016,3,29,15,15,543.0,189.0,2.65,14.0,511.0,459.86,366.44
2016,3,29,15,30,587.0,157.0,2.6,14.0,485.0,420.89,334.29
2016,3,29,15,45,674.5,126.0,2.6,14.0,470.0,394.27,309.92
2016,3,29,16,0,762.0,95.0,2.6,14.0,455.0,357.56,275.25
2016,3,29,16,15,727.0,90.0,2.4,13.5,402.0,298.18,223.07
2016,3,29,16,30,692.0,85.0,2.2,13.0,349.0,241.95,173.14
2016,3,29,16,45,644.0,78.5,2.0,13.0,294.5,185.42,123.97
2016,3,29,17,0,596.0,72.0,1.8,13.0,240.0,134.13,81.99
2016,3,29,17,15,521.0,63.0,1.6,12.0,187.0,84.28,47.91
2016,3,29,17,30,446.0,54.0,1.4,11.0,134.0,43.36,33.21
2016,3,29,17,45,329.0,41.0,1.25,10.5,89.0,31.52,22.12
2016,3,29,18,0,212.0,28.0,1.1,10.0,44.0,21.78,11.02
2016,3,29,18,15,106.0,14.0,1.1,9.5,22.0,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,178.5,17.5,0.85,8.5,37.5,70.81,31.13
2016,3,30,6,30,357.0,35.0,1.0,9.0,75.0,156.77,114.66
2016,3,30,6,45,456.5,44.5,1.2,9.5,125.0,222.28,173.43
2016,3,30,7,0,556.0,54.0,1.4,10.0,175.0,298.31,240.34
2016,3,30,7,15,617.5,61.0,1.4,10.5,229.5,363.95,297.49
2016,3,30,7,30,679.0,68.0,1.4,11.0,284.0,434.89,356.82
2016,3,30,7,45,719.5,73.0,1.4,11.5,338.5,494.67,405.25
2016,3,30,8,0,760.0,78.0,1.4,12.0,393.0,558.7,455.03
2016,3,30,8,15,788.5,82.0,1.4,12.5,445.5,615.57,497.5
2016,3,30,8,30,817.0,86.0,1.4,13.0,498.0,672.73,538.26
2016,3,30,8,45,837.0,89.5,1.4,13.5,546.5,723.04,571.55
2016,3,30,9,0,857.0,93.0,1.4,14.0,595.0,772.28,603.37
2016,3,30,9,15,872.0,95.5,1.5,14.0,639.0,810.3,629.01
2016,3,30,9,30,887.0,98.0,1.6,14.0,683.0,850.87,656.41
2016,3,30,9,45,897.5,100.5,1.7,14.5,720.5,885.37,678.18
2016,3,30,10,0,908.0,103.0,1.8,15.0,758.0,917.18,698.06
2016,3,30,10,15,916.0,104.5,1.95,15.0,789.0,942.75,715.6
2016,3,30,10,30,924.0,106.0,2.1,15.0,820.0,965.18,731.13
2016,3,30,10,45,928.5,107.5,2.25,15.5,842.5,981.07,740.97
2016,3,30,11,0,933.0,109.0,2.4,16.0,865.0,993.46,748.59
2016,3,30,11,15,936.0,110.0,2.45,16.0,880.5,1000.34,752.99
2016,3,30,11,30,939.0,111.0,2.5,16.0,896.0,1003.59,755.16
2016,3,30,11,45,939.0,112.0,2.65,16.0,902.0,1000.37,754.18
2016,3,30,12,0,939.0,113.0,2.8,16.0,908.0,993.52,750.86
2016,3,30,12,15,938.0,113.0,2.9,16.0,906.5,981.11,743.41
2016,3,30,12,30,937.0,113.0,3.0,16.0,905.0,965.18,733.66
2016,3,30,12,45,702.0,222.0,3.1,16.5,811.5,856.86,658.59
2016,3,30,13,0,467.0,331.0,3.2,17.0,718.0,744.57,572.73
2016,3,30,13,15,360.0,360.0,3.25,16.5,654.5,665.31,514.93
2016,3,30,13,30,253.0,389.0,3.3,16.0,591.0,594.71,461.87
2016,3,30,13,45,255.0,374.0,3.35,16.0,572.5,570.13,444.66
2016,3,30,14,0,257.0,359.0,3.4,16.0,554.0,544.78,426.43
2016,3,30,14,15,304.5,332.5,3.4,16.0,553.5,539.27,423.82
2016,3,30,14,30,352.0,306.0,3.4,16.0,553.0,529.42,417.48
2016,3,30,14,45,433.5,260.5,3.4,16.0,548.5,518.57,410.64
2016,3,30,15,0,515.0,215.0,3.4,16.0,544.0,498.41,395.8
2016,3,30,15,15,496.5,207.0,3.4,15.5,505.5,453.6,360.64
2016,3,30,15,30,478.0,199.0,3.4,15.0,467.0,409.69,325.42
2016,3,30,15,45,625.0,143.5,3.4,15.0,461.5,391.45,308.06
2016,3,30,16,0,772.0,88.0,3.4,15.0,456.0,357.45,275.06
2016,3,30,16,15,739.0,83.5,3.25,14.5,403.0,298.8,223.31
2016,3,30,16,30,706.0,79.0,3.1,14.0,350.0,240.87,171.79
2016,3,30,16,45,658.5,73.0,3.0,14.0,296.0,184.05,122.18
2016,3,30,17,0,611.0,67.0,2.9,14.0,242.0,132.37,79.68
2016,3,30,17,15,539.0,59.0,2.65,13.0,189.5,82.64,45.5
2016,3,30,17,30,467.0,51.0,2.4,12.0,137.0,41.41,31.36
2016,3,30,17,45,349.5,39.0,2.15,11.5,91.5,29.4,20.19
2016,3,30,18,0,232.0,27.0,1.9,11.0,46.0,21.15,10.87
2016,3,30,18,15,116.0,13.5,1.85,10.5,23.0,13.27,0.0
2016,3,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,178.5,18.0,1.2,9.0,39.0,72.75,37.05
2016,3,31,6,30,357.0,36.0,1.2,9.0,78.0,159.1,117.41
2016,3,31,6,45,454.0,46.0,1.2,9.5,128.0,224.65,175.95
2016,3,31,7,0,551.0,56.0,1.2,10.0,178.0,300.45,242.21
2016,3,31,7,15,610.5,62.5,1.15,10.5,232.0,364.55,297.6
2016,3,31,7,30,670.0,69.0,1.1,11.0,286.0,433.72,354.88
2016,3,31,7,45,712.5,73.5,1.1,11.5,340.5,493.72,403.04
2016,3,31,8,0,755.0,78.0,1.1,12.0,395.0,558.17,452.68
2016,3,31,8,15,783.5,82.0,1.15,12.5,447.0,614.84,494.99
2016,3,31,8,30,812.0,86.0,1.2,13.0,499.0,671.82,535.61
2016,3,31,8,45,835.0,88.5,1.25,14.0,548.0,723.0,568.78
2016,3,31,9,0,858.0,91.0,1.3,15.0,597.0,773.35,600.59
2016,3,31,9,15,873.0,93.0,1.4,15.0,641.0,810.84,625.72
2016,3,31,9,30,888.0,95.0,1.5,15.0,685.0,850.88,652.61
2016,3,31,9,45,900.0,96.5,1.6,15.5,722.5,885.56,674.41
2016,3,31,10,0,912.0,98.0,1.7,16.0,760.0,917.63,694.37
2016,3,31,10,15,920.5,99.5,1.85,16.0,791.0,943.71,712.2
2016,3,31,10,30,929.0,101.0,2.0,16.0,822.0,966.64,728.03
2016,3,31,10,45,935.0,102.0,2.2,16.5,845.5,983.41,739.02
2016,3,31,11,0,941.0,103.0,2.4,17.0,869.0,996.7,747.75
2016,3,31,11,15,944.5,103.5,2.55,17.0,884.0,1003.52,753.13
2016,3,31,11,30,948.0,104.0,2.7,17.0,899.0,1006.69,756.22
2016,3,31,11,45,950.0,104.0,2.85,17.5,906.0,1004.24,754.23
2016,3,31,12,0,952.0,104.0,3.0,18.0,913.0,998.1,749.89
2016,3,31,12,15,951.5,104.0,3.1,18.0,911.5,985.99,742.62
2016,3,31,12,30,951.0,104.0,3.2,18.0,910.0,970.32,733.03
2016,3,31,12,45,949.0,103.5,3.35,18.0,900.5,949.3,720.2
2016,3,31,13,0,947.0,103.0,3.5,18.0,891.0,924.94,705.03
2016,3,31,13,15,942.5,102.0,3.6,18.0,872.5,894.74,685.4
2016,3,31,13,30,938.0,101.0,3.7,18.0,854.0,861.59,663.6
2016,3,31,13,45,932.0,99.5,3.85,18.0,828.0,823.98,638.68
2016,3,31,14,0,926.0,98.0,4.0,18.0,802.0,783.85,611.67
2016,3,31,14,15,917.5,96.5,4.05,17.5,769.0,739.66,582.07
2016,3,31,14,30,909.0,95.0,4.1,17.0,736.0,693.54,549.73
2016,3,31,14,45,897.0,93.0,4.15,17.0,696.5,643.11,510.94
2016,3,31,15,0,885.0,91.0,4.2,17.0,657.0,591.54,470.23
2016,3,31,15,15,869.0,88.5,4.15,16.5,612.0,536.56,426.39
2016,3,31,15,30,853.0,86.0,4.1,16.0,567.0,479.87,379.83
2016,3,31,15,45,831.0,83.0,4.1,16.0,517.0,421.51,329.9
2016,3,31,16,0,809.0,80.0,4.1,16.0,467.0,364.19,279.49
2016,3,31,16,15,778.5,76.0,3.95,15.5,414.0,304.69,226.84
2016,3,31,16,30,748.0,72.0,3.8,15.0,361.0,247.79,175.79
2016,3,31,16,45,702.0,67.0,3.65,14.5,306.0,189.93,125.26
2016,3,31,17,0,656.0,62.0,3.5,14.0,251.0,134.59,79.58
2016,3,31,17,15,588.0,55.0,3.2,13.5,198.0,83.29,43.96
2016,3,31,17,30,520.0,48.0,2.9,13.0,145.0,39.96,24.51
2016,3,31,17,45,403.5,37.5,2.6,12.5,98.0,27.83,18.76
2016,3,31,18,0,287.0,27.0,2.3,12.0,51.0,20.99,11.0
2016,3,31,18,15,143.5,13.5,2.15,11.5,25.5,13.27,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,19.5,1.75,9.5,41.0,74.97,42.08
2016,4,1,6,30,349.0,39.0,1.8,10.0,82.0,161.08,119.62
2016,4,1,6,45,445.0,49.0,1.85,10.5,132.0,226.3,177.78
2016,4,1,7,0,541.0,59.0,1.9,11.0,182.0,301.57,243.76
2016,4,1,7,15,599.5,66.5,1.85,11.5,235.5,366.04,299.68
2016,4,1,7,30,658.0,74.0,1.8,12.0,289.0,435.48,357.57
2016,4,1,7,45,701.5,78.0,1.8,12.5,343.5,496.9,407.22
2016,4,1,8,0,745.0,82.0,1.8,13.0,398.0,558.94,455.61
2016,4,1,8,15,773.0,86.5,1.75,13.5,450.0,615.46,497.66
2016,4,1,8,30,801.0,91.0,1.7,14.0,502.0,672.25,537.92
2016,4,1,8,45,823.0,93.5,1.7,14.5,550.5,722.3,571.2
2016,4,1,9,0,845.0,96.0,1.7,15.0,599.0,771.44,603.16
2016,4,1,9,15,860.0,98.5,1.7,15.5,642.0,813.72,629.66
2016,4,1,9,30,875.0,101.0,1.7,16.0,685.0,849.11,651.03
2016,4,1,9,45,887.0,102.5,1.7,16.5,722.5,883.38,671.45
2016,4,1,10,0,899.0,104.0,1.7,17.0,760.0,915.08,689.91
2016,4,1,10,15,906.5,105.5,1.7,17.0,790.5,939.91,704.99
2016,4,1,10,30,914.0,107.0,1.7,17.0,821.0,961.62,718.07
2016,4,1,10,45,920.0,108.0,1.7,17.5,843.5,978.11,726.44
2016,4,1,11,0,926.0,109.0,1.7,18.0,866.0,991.18,732.69
2016,4,1,11,15,929.0,109.5,1.7,18.0,881.0,997.37,735.97
2016,4,1,11,30,932.0,110.0,1.7,18.0,896.0,999.96,737.15
2016,4,1,11,45,933.5,110.5,1.75,18.5,902.5,997.52,734.55
2016,4,1,12,0,935.0,111.0,1.8,19.0,909.0,991.46,729.79
2016,4,1,12,15,934.5,111.0,1.85,19.0,907.5,979.44,722.67
2016,4,1,12,30,934.0,111.0,1.9,19.0,906.0,963.91,713.4
2016,4,1,12,45,934.5,108.5,1.95,19.0,896.5,943.28,700.82
2016,4,1,13,0,935.0,106.0,2.0,19.0,887.0,919.28,686.05
2016,4,1,13,15,931.0,105.0,2.0,19.0,869.0,889.75,667.02
2016,4,1,13,30,927.0,104.0,2.0,19.0,851.0,857.27,645.99
2016,4,1,13,45,920.5,103.0,2.05,19.5,825.0,820.07,620.89
2016,4,1,14,0,914.0,102.0,2.1,20.0,799.0,780.42,593.96
2016,4,1,14,15,905.0,100.0,2.15,19.5,766.0,735.78,565.45
2016,4,1,14,30,896.0,98.0,2.2,19.0,733.0,689.31,534.22
2016,4,1,14,45,883.5,96.0,2.25,19.0,693.5,639.09,497.11
2016,4,1,15,0,871.0,94.0,2.3,19.0,654.0,587.82,458.13
2016,4,1,15,15,854.5,91.5,2.3,18.5,608.5,532.05,415.2
2016,4,1,15,30,838.0,89.0,2.3,18.0,563.0,476.99,371.28
2016,4,1,15,45,816.0,85.5,2.3,18.0,513.5,418.89,322.89
2016,4,1,16,0,794.0,82.0,2.3,18.0,464.0,361.88,273.96
2016,4,1,16,15,763.5,78.0,2.15,17.5,411.5,303.18,223.02
2016,4,1,16,30,733.0,74.0,2.0,17.0,359.0,247.09,173.61
2016,4,1,16,45,689.5,68.5,1.85,17.0,305.0,187.8,122.41
2016,4,1,17,0,646.0,63.0,1.7,17.0,251.0,135.19,79.35
2016,4,1,17,15,580.0,55.5,1.55,16.0,198.0,84.09,44.17
2016,4,1,17,30,514.0,48.0,1.4,15.0,145.0,40.72,24.37
2016,4,1,17,45,405.0,37.5,1.3,14.0,98.5,27.66,18.55
2016,4,1,18,0,296.0,27.0,1.2,13.0,52.0,20.82,11.09
2016,4,1,18,15,148.0,13.5,1.15,12.5,26.0,13.27,0.0
2016,4,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,5,45,28.0,5.0,0.9,10.5,6.0,0.0,0.0
2016,4,2,6,0,56.0,10.0,1.1,11.0,12.0,20.74,0.0
2016,4,2,6,15,192.0,26.0,1.2,11.5,48.0,87.14,52.59
2016,4,2,6,30,328.0,42.0,1.3,12.0,84.0,158.94,117.93
2016,4,2,6,45,411.0,54.5,1.4,12.5,132.5,221.39,173.12
2016,4,2,7,0,494.0,67.0,1.5,13.0,181.0,292.51,234.83
2016,4,2,7,15,554.0,75.5,1.5,13.5,234.5,356.67,289.57
2016,4,2,7,30,614.0,84.0,1.5,14.0,288.0,425.95,346.51
2016,4,2,7,45,645.5,93.5,1.5,14.5,340.0,484.78,393.19
2016,4,2,8,0,677.0,103.0,1.5,15.0,392.0,545.11,439.28
2016,4,2,8,15,707.5,108.5,1.6,15.5,444.0,601.47,481.49
2016,4,2,8,30,738.0,114.0,1.7,16.0,496.0,658.47,523.01
2016,4,2,8,45,752.0,121.5,1.8,17.0,542.5,705.76,554.73
2016,4,2,9,0,766.0,129.0,1.9,18.0,589.0,751.75,584.19
2016,4,2,9,15,783.5,133.0,1.95,18.5,632.0,795.11,611.99
2016,4,2,9,30,801.0,137.0,2.0,19.0,675.0,833.76,636.17
2016,4,2,9,45,811.0,141.0,2.1,19.5,711.5,867.15,657.01
2016,4,2,10,0,821.0,145.0,2.2,20.0,748.0,898.04,676.06
2016,4,2,10,15,830.0,147.5,2.2,20.0,778.0,923.73,691.92
2016,4,2,10,30,839.0,150.0,2.2,20.0,808.0,946.54,705.89
2016,4,2,10,45,845.5,151.5,2.2,20.0,830.5,962.91,715.66
2016,4,2,11,0,852.0,153.0,2.2,20.0,853.0,976.07,723.47
2016,4,2,11,15,855.5,154.0,2.15,20.0,868.0,982.55,726.47
2016,4,2,11,30,859.0,155.0,2.1,20.0,883.0,985.65,727.43
2016,4,2,11,45,862.5,154.5,2.05,20.5,889.5,983.77,723.92
2016,4,2,12,0,866.0,154.0,2.0,21.0,896.0,978.46,718.36
2016,4,2,12,15,865.0,153.5,1.95,21.0,894.0,965.58,709.43
2016,4,2,12,30,864.0,153.0,1.9,21.0,892.0,949.44,698.56
2016,4,2,12,45,881.0,140.5,1.85,21.0,886.5,929.81,685.54
2016,4,2,13,0,898.0,128.0,1.8,21.0,881.0,911.08,673.23
2016,4,2,13,15,893.0,126.5,1.8,21.0,862.5,880.99,653.99
