Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,888.0,125.0,1.8,21.0,844.0,848.15,632.96
2016,4,2,13,45,878.0,125.0,1.85,21.0,817.0,810.32,608.9
2016,4,2,14,0,868.0,125.0,1.9,21.0,790.0,771.72,584.07
2016,4,2,14,15,857.5,123.0,1.9,20.5,757.0,727.16,555.44
2016,4,2,14,30,847.0,121.0,1.9,20.0,724.0,681.04,523.51
2016,4,2,14,45,826.0,121.5,1.95,20.0,683.0,629.59,485.9
2016,4,2,15,0,805.0,122.0,2.0,20.0,642.0,578.01,447.16
2016,4,2,15,15,786.5,118.5,2.0,19.5,597.0,524.06,406.17
2016,4,2,15,30,768.0,115.0,2.0,19.0,552.0,468.84,362.84
2016,4,2,15,45,735.5,113.0,2.0,19.0,502.0,411.05,315.55
2016,4,2,16,0,703.0,111.0,2.0,19.0,452.0,355.59,268.91
2016,4,2,16,15,668.0,105.0,1.9,18.5,400.0,298.3,220.34
2016,4,2,16,30,633.0,99.0,1.8,18.0,348.0,244.29,173.87
2016,4,2,16,45,579.5,92.5,1.7,17.5,294.5,189.87,128.25
2016,4,2,17,0,526.0,86.0,1.6,17.0,241.0,141.47,89.66
2016,4,2,17,15,455.5,75.0,1.45,16.0,189.5,93.25,56.15
2016,4,2,17,30,385.0,64.0,1.3,15.0,138.0,53.55,35.77
2016,4,2,17,45,280.5,48.5,1.2,14.5,93.5,36.83,26.51
2016,4,2,18,0,176.0,33.0,1.1,14.0,49.0,25.64,15.16
2016,4,2,18,15,88.0,16.5,1.0,13.5,24.5,16.22,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,0.9,10.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,1.0,11.0,13.0,12.78,0.0
2016,4,3,6,15,141.0,31.0,1.0,11.5,49.5,81.99,52.36
2016,4,3,6,30,282.0,49.0,1.0,12.0,86.0,153.15,114.71
2016,4,3,6,45,369.5,63.0,1.05,12.5,135.0,215.88,169.33
2016,4,3,7,0,457.0,77.0,1.1,13.0,184.0,287.99,231.09
2016,4,3,7,15,517.5,86.5,1.05,13.5,237.5,352.97,285.64
2016,4,3,7,30,578.0,96.0,1.0,14.0,291.0,422.08,341.45
2016,4,3,7,45,619.0,104.0,1.0,14.5,344.5,483.14,389.15
2016,4,3,8,0,660.0,112.0,1.0,15.0,398.0,546.58,436.9
2016,4,3,8,15,691.0,117.5,1.05,15.5,449.5,602.63,477.93
2016,4,3,8,30,722.0,123.0,1.1,16.0,501.0,659.39,518.28
2016,4,3,8,45,745.5,127.5,1.15,16.5,549.0,709.78,552.68
2016,4,3,9,0,769.0,132.0,1.2,17.0,597.0,759.57,584.99
2016,4,3,9,15,786.0,135.5,1.25,17.0,640.0,802.05,612.84
2016,4,3,9,30,803.0,139.0,1.3,17.0,683.0,839.71,637.22
2016,4,3,9,45,815.5,142.0,1.4,17.5,719.5,874.21,658.81
2016,4,3,10,0,828.0,145.0,1.5,18.0,756.0,906.31,678.69
2016,4,3,10,15,837.5,147.0,1.55,18.0,786.5,932.0,694.9
2016,4,3,10,30,847.0,149.0,1.6,18.0,817.0,954.8,709.31
2016,4,3,10,45,855.0,149.5,1.65,18.5,840.0,971.55,718.5
2016,4,3,11,0,863.0,150.0,1.7,19.0,863.0,985.08,725.74
2016,4,3,11,15,866.5,151.0,1.7,19.0,877.5,991.56,729.22
2016,4,3,11,30,870.0,152.0,1.7,19.0,892.0,994.62,730.69
2016,4,3,11,45,872.0,152.5,1.7,19.5,898.5,992.28,727.48
2016,4,3,12,0,874.0,153.0,1.7,20.0,905.0,986.49,722.25
2016,4,3,12,15,873.5,152.5,1.7,20.0,903.0,973.93,714.19
2016,4,3,12,30,873.0,152.0,1.7,20.0,901.0,958.06,704.15
2016,4,3,12,45,646.0,255.0,1.7,20.0,806.0,844.64,628.26
2016,4,3,13,0,419.0,358.0,1.7,20.0,711.0,732.17,546.52
2016,4,3,13,15,462.0,332.5,1.75,20.0,714.5,729.01,547.3
2016,4,3,13,30,505.0,307.0,1.8,20.0,718.0,722.07,544.32
2016,4,3,13,45,540.5,283.5,1.85,20.0,710.5,707.14,535.48
2016,4,3,14,0,576.0,260.0,1.9,20.0,703.0,688.32,523.72
2016,4,3,14,15,706.0,195.5,2.0,19.5,715.5,693.03,531.61
2016,4,3,14,30,836.0,131.0,2.1,19.0,728.0,684.78,529.34
2016,4,3,14,45,829.0,125.0,2.25,19.0,690.0,636.0,493.87
2016,4,3,15,0,822.0,119.0,2.4,19.0,652.0,585.9,456.47
2016,4,3,15,15,804.0,115.5,2.5,18.5,606.5,531.36,414.95
2016,4,3,15,30,786.0,112.0,2.6,18.0,561.0,477.03,372.04
2016,4,3,15,45,767.0,106.0,2.75,18.0,512.5,420.38,325.27
2016,4,3,16,0,748.0,100.0,2.9,18.0,464.0,362.59,276.15
2016,4,3,16,15,715.5,94.5,2.85,17.5,411.5,304.05,225.72
2016,4,3,16,30,683.0,89.0,2.8,17.0,359.0,248.42,177.03
2016,4,3,16,45,633.0,83.0,2.8,16.5,304.5,192.18,128.98
2016,4,3,17,0,583.0,77.0,2.8,16.0,250.0,141.44,87.71
2016,4,3,17,15,514.0,68.0,2.55,15.0,198.0,92.31,53.3
2016,4,3,17,30,445.0,59.0,2.3,14.0,146.0,51.41,33.0
2016,4,3,17,45,327.0,46.5,2.1,13.5,99.5,35.13,25.17
2016,4,3,18,0,209.0,34.0,1.9,13.0,53.0,26.4,16.07
2016,4,3,18,15,104.5,17.0,1.85,12.5,26.5,13.36,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,5,45,46.0,7.0,1.6,10.5,8.5,0.0,0.0
2016,4,4,6,0,92.0,14.0,1.7,11.0,17.0,32.32,0.0
2016,4,4,6,15,234.5,28.0,1.85,11.5,55.5,103.46,67.7
2016,4,4,6,30,377.0,42.0,2.0,12.0,94.0,176.71,132.59
2016,4,4,6,45,466.0,51.5,2.2,12.5,144.5,241.37,190.07
2016,4,4,7,0,555.0,61.0,2.4,13.0,195.0,315.2,254.59
2016,4,4,7,15,612.0,68.0,2.45,13.5,249.0,379.63,310.16
2016,4,4,7,30,669.0,75.0,2.5,14.0,303.0,448.82,367.71
2016,4,4,7,45,709.0,80.0,2.6,14.5,357.5,510.19,417.36
2016,4,4,8,0,749.0,85.0,2.7,15.0,412.0,571.82,465.66
2016,4,4,8,15,777.0,89.0,2.7,15.5,464.5,628.04,507.9
2016,4,4,8,30,805.0,93.0,2.7,16.0,517.0,684.52,548.19
2016,4,4,8,45,827.5,95.5,2.75,16.5,566.0,735.09,582.5
2016,4,4,9,0,850.0,98.0,2.8,17.0,615.0,784.77,615.57
2016,4,4,9,15,866.0,100.5,2.85,17.0,659.0,827.94,644.67
2016,4,4,9,30,882.0,103.0,2.9,17.0,703.0,864.21,668.71
2016,4,4,9,45,893.0,105.5,2.95,17.5,741.0,898.75,690.17
2016,4,4,10,0,904.0,108.0,3.0,18.0,779.0,930.63,709.64
2016,4,4,10,15,913.0,110.0,3.05,18.0,810.5,957.28,726.82
2016,4,4,10,30,922.0,112.0,3.1,18.0,842.0,980.82,741.96
2016,4,4,10,45,925.0,115.5,3.2,18.5,865.0,997.04,751.23
2016,4,4,11,0,928.0,119.0,3.3,19.0,888.0,1009.73,758.26
2016,4,4,11,15,932.0,119.5,3.35,19.0,904.0,1016.62,762.58
2016,4,4,11,30,936.0,120.0,3.4,19.0,920.0,1019.91,764.68
2016,4,4,11,45,936.0,122.0,3.45,19.0,926.5,1017.33,763.02
2016,4,4,12,0,936.0,124.0,3.5,19.0,933.0,1011.13,759.11
2016,4,4,12,15,936.0,124.0,3.55,19.0,932.0,999.29,751.55
2016,4,4,12,30,936.0,124.0,3.6,19.0,931.0,983.94,741.74
2016,4,4,12,45,934.5,124.0,3.7,19.5,921.5,963.8,727.71
2016,4,4,13,0,933.0,124.0,3.8,20.0,912.0,940.37,711.5
2016,4,4,13,15,929.5,123.0,3.85,19.5,894.0,911.05,693.63
2016,4,4,13,30,926.0,122.0,3.9,19.0,876.0,878.78,673.59
2016,4,4,13,45,920.0,120.5,4.0,19.0,850.0,841.26,648.65
2016,4,4,14,0,914.0,119.0,4.1,19.0,824.0,801.28,621.72
2016,4,4,14,15,905.0,117.0,4.1,19.0,791.0,756.43,590.61
2016,4,4,14,30,896.0,115.0,4.1,19.0,758.0,709.75,556.62
2016,4,4,14,45,888.0,111.0,4.1,19.0,718.5,659.94,518.8
2016,4,4,15,0,880.0,107.0,4.1,19.0,679.0,608.51,478.79
2016,4,4,15,15,863.0,104.0,4.05,18.5,633.0,552.17,434.64
2016,4,4,15,30,846.0,101.0,4.0,18.0,587.0,495.81,389.06
2016,4,4,15,45,826.0,96.5,4.0,18.0,537.0,437.03,339.58
2016,4,4,16,0,806.0,92.0,4.0,18.0,487.0,379.12,289.44
2016,4,4,16,15,774.0,87.5,3.8,17.5,432.5,318.68,236.76
2016,4,4,16,30,742.0,83.0,3.6,17.0,378.0,258.7,183.91
2016,4,4,16,45,694.0,77.5,3.45,16.5,322.0,199.86,133.08
2016,4,4,17,0,646.0,72.0,3.3,16.0,266.0,146.22,88.98
2016,4,4,17,15,575.0,64.5,2.9,15.0,211.0,94.49,52.65
2016,4,4,17,30,504.0,57.0,2.5,14.0,156.0,51.19,31.54
2016,4,4,17,45,384.0,45.5,2.1,13.5,107.5,34.63,24.78
2016,4,4,18,0,264.0,34.0,1.7,13.0,59.0,26.34,16.23
2016,4,4,18,15,132.0,17.0,1.6,12.5,29.5,13.32,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,72.5,7.5,1.2,9.5,10.5,7.37,0.0
2016,4,5,6,0,145.0,15.0,1.2,10.0,21.0,51.21,0.0
2016,4,5,6,15,297.0,27.5,1.35,10.5,62.5,119.98,80.48
2016,4,5,6,30,449.0,40.0,1.5,11.0,104.0,198.73,149.83
2016,4,5,6,45,538.5,47.5,1.65,12.0,157.0,265.49,209.08
2016,4,5,7,0,628.0,55.0,1.8,13.0,210.0,341.4,274.76
2016,4,5,7,15,682.0,61.0,1.8,13.5,265.5,405.4,329.56
2016,4,5,7,30,736.0,67.0,1.8,14.0,321.0,475.6,387.14
2016,4,5,7,45,773.5,71.0,1.85,15.0,377.0,537.81,435.75
2016,4,5,8,0,811.0,75.0,1.9,16.0,433.0,601.76,483.74
2016,4,5,8,15,836.5,78.5,2.0,16.5,486.0,658.44,525.74
2016,4,5,8,30,862.0,82.0,2.1,17.0,539.0,715.02,564.74
2016,4,5,8,45,881.5,84.0,2.25,18.0,588.5,760.69,594.22
2016,4,5,9,0,901.0,86.0,2.4,19.0,638.0,809.19,625.23
2016,4,5,9,15,914.0,88.0,2.45,19.5,681.5,850.83,651.38
2016,4,5,9,30,927.0,90.0,2.5,20.0,725.0,890.24,675.73
2016,4,5,9,45,937.0,92.0,2.55,20.5,762.5,924.56,696.38
2016,4,5,10,0,947.0,94.0,2.6,21.0,800.0,956.02,715.0
2016,4,5,10,15,954.0,95.0,2.55,21.0,830.5,980.59,729.43
2016,4,5,10,30,961.0,96.0,2.5,21.0,861.0,1001.84,741.7
2016,4,5,10,45,965.0,97.0,2.45,21.5,883.0,1016.8,748.46
2016,4,5,11,0,969.0,98.0,2.4,22.0,905.0,1028.15,752.97
2016,4,5,11,15,971.5,99.0,2.4,22.5,919.5,1034.36,754.84
2016,4,5,11,30,974.0,100.0,2.4,23.0,934.0,1036.82,754.47
2016,4,5,11,45,974.5,100.0,2.45,23.5,940.0,1032.54,750.5
2016,4,5,12,0,975.0,100.0,2.5,24.0,946.0,1024.52,744.32
2016,4,5,12,15,974.0,100.0,2.6,24.0,943.5,1011.39,736.95
2016,4,5,12,30,973.0,100.0,2.7,24.0,941.0,994.65,727.29
2016,4,5,12,45,968.0,101.0,2.8,24.0,929.5,971.81,713.66
2016,4,5,13,0,963.0,102.0,2.9,24.0,918.0,945.69,697.84
2016,4,5,13,15,958.5,101.0,2.9,24.0,899.5,914.83,678.03
2016,4,5,13,30,954.0,100.0,2.9,24.0,881.0,880.98,656.19
2016,4,5,13,45,947.5,99.0,2.95,24.0,854.0,842.74,631.58
2016,4,5,14,0,941.0,98.0,3.0,24.0,827.0,802.0,605.02
2016,4,5,14,15,932.5,96.0,2.95,24.0,793.5,756.54,574.37
2016,4,5,14,30,924.0,94.0,2.9,24.0,760.0,709.16,541.76
2016,4,5,14,45,911.5,92.5,2.85,24.0,719.5,658.09,504.01
2016,4,5,15,0,899.0,91.0,2.8,24.0,679.0,605.92,464.52
2016,4,5,15,15,883.5,88.5,2.65,23.5,633.0,550.38,421.99
2016,4,5,15,30,868.0,86.0,2.5,23.0,587.0,494.58,377.93
2016,4,5,15,45,846.0,83.0,2.35,23.0,536.5,433.68,328.06
2016,4,5,16,0,824.0,80.0,2.2,23.0,486.0,375.43,278.9
2016,4,5,16,15,794.5,76.0,2.0,22.5,432.5,315.26,227.75
2016,4,5,16,30,765.0,72.0,1.8,22.0,379.0,257.56,177.86
2016,4,5,16,45,722.0,67.5,1.6,21.5,323.5,199.52,128.61
2016,4,5,17,0,679.0,63.0,1.4,21.0,268.0,143.63,83.4
2016,4,5,17,15,614.0,56.0,1.3,20.0,214.0,90.81,46.81
2016,4,5,17,30,549.0,49.0,1.2,19.0,160.0,45.57,25.03
2016,4,5,17,45,440.0,39.5,1.2,18.0,111.0,28.84,19.34
2016,4,5,18,0,331.0,30.0,1.2,17.0,62.0,23.04,13.37
2016,4,5,18,15,165.5,15.0,1.2,16.5,31.0,11.38,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,8.5,1.15,14.5,11.0,17.66,0.0
2016,4,6,6,0,120.0,17.0,1.1,15.0,22.0,48.37,0.0
2016,4,6,6,15,263.0,31.0,1.1,16.0,63.5,115.62,77.61
2016,4,6,6,30,406.0,45.0,1.1,17.0,105.0,191.75,142.13
2016,4,6,6,45,489.5,55.0,1.15,18.0,156.5,257.13,198.27
2016,4,6,7,0,573.0,65.0,1.2,19.0,208.0,331.01,259.98
2016,4,6,7,15,628.5,72.0,1.3,19.5,263.0,396.02,313.77
2016,4,6,7,30,684.0,79.0,1.4,20.0,318.0,465.55,369.21
2016,4,6,7,45,570.5,112.5,1.55,20.5,334.0,469.79,372.47
2016,4,6,8,0,457.0,146.0,1.7,21.0,350.0,458.94,363.27
2016,4,6,8,15,554.0,136.5,1.75,21.5,413.0,537.05,422.63
2016,4,6,8,30,651.0,127.0,1.8,22.0,476.0,619.2,482.77
2016,4,6,8,45,740.5,120.5,1.85,23.0,551.0,704.34,541.23
2016,4,6,9,0,830.0,114.0,1.9,24.0,626.0,791.3,597.53
2016,4,6,9,15,734.5,154.0,1.95,24.5,630.0,786.27,590.97
2016,4,6,9,30,639.0,194.0,2.0,25.0,634.0,769.1,576.64
2016,4,6,9,45,584.5,228.5,2.05,25.5,647.5,770.88,574.75
2016,4,6,10,0,530.0,263.0,2.1,26.0,661.0,771.17,571.54
2016,4,6,10,15,538.0,274.5,2.05,26.0,692.0,799.64,589.48
2016,4,6,10,30,546.0,286.0,2.0,26.0,723.0,826.15,605.69
2016,4,6,10,45,561.0,292.0,1.95,26.5,751.5,851.36,619.98
2016,4,6,11,0,576.0,298.0,1.9,27.0,780.0,874.49,632.74
2016,4,6,11,15,561.5,311.5,1.85,27.0,788.0,875.01,631.31
2016,4,6,11,30,547.0,325.0,1.8,27.0,796.0,872.97,628.52
2016,4,6,11,45,725.5,232.5,1.8,27.0,861.5,944.52,678.7
2016,4,6,12,0,904.0,140.0,1.8,27.0,927.0,1000.64,713.28
2016,4,6,12,15,903.0,139.5,1.7,27.0,924.5,987.52,703.09
2016,4,6,12,30,902.0,139.0,1.6,27.0,922.0,971.06,691.69
2016,4,6,12,45,893.5,141.5,1.55,27.0,909.5,947.62,676.69
2016,4,6,13,0,885.0,144.0,1.5,27.0,897.0,921.28,659.98
2016,4,6,13,15,879.5,143.0,1.4,27.0,878.0,894.42,642.33
2016,4,6,13,30,874.0,142.0,1.3,27.0,859.0,861.3,620.7
2016,4,6,13,45,731.5,200.5,1.25,27.0,788.0,778.17,566.39
2016,4,6,14,0,589.0,259.0,1.2,27.0,717.0,699.11,510.88
2016,4,6,14,15,600.0,240.0,1.05,27.0,690.0,663.63,486.68
2016,4,6,14,30,611.0,221.0,0.9,27.0,663.0,625.11,459.57
2016,4,6,14,45,610.0,205.5,0.8,27.0,626.5,580.1,427.8
2016,4,6,15,0,609.0,190.0,0.7,27.0,590.0,533.87,394.55
2016,4,6,15,15,588.5,180.5,0.6,26.5,545.0,481.99,357.08
2016,4,6,15,30,568.0,171.0,0.5,26.0,500.0,430.41,318.9
2016,4,6,15,45,311.5,187.0,0.4,26.0,365.5,305.85,227.23
2016,4,6,16,0,55.0,203.0,0.3,26.0,231.0,210.0,157.54
2016,4,6,16,15,107.0,185.0,0.3,25.0,231.0,203.25,152.58
2016,4,6,16,30,159.0,167.0,0.3,24.0,231.0,192.02,142.56
2016,4,6,16,45,138.5,146.0,0.3,23.5,196.0,158.04,116.33
2016,4,6,17,0,118.0,125.0,0.3,23.0,161.0,126.5,92.26
2016,4,6,17,15,99.5,101.5,0.4,22.0,128.0,95.73,69.28
2016,4,6,17,30,81.0,78.0,0.5,21.0,95.0,67.54,48.91
2016,4,6,17,45,51.5,56.0,0.6,20.0,65.5,47.57,35.2
2016,4,6,18,0,22.0,34.0,0.7,19.0,36.0,31.16,20.04
2016,4,6,18,15,11.0,17.0,0.7,18.5,18.0,16.08,0.0
2016,4,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,13.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,1.6,14.0,13.0,12.54,0.0
2016,4,7,6,15,15.5,33.5,1.8,14.0,35.5,39.6,25.78
2016,4,7,6,30,31.0,54.0,2.0,14.0,58.0,67.39,50.18
2016,4,7,6,45,47.5,76.5,2.25,14.5,87.0,99.21,77.64
2016,4,7,7,0,64.0,99.0,2.5,15.0,116.0,132.48,106.09
2016,4,7,7,15,79.0,121.0,2.65,15.0,146.5,165.94,134.5
2016,4,7,7,30,94.0,143.0,2.8,15.0,177.0,206.54,168.29
2016,4,7,7,45,60.5,156.5,2.95,15.5,180.0,198.71,160.96
2016,4,7,8,0,27.0,170.0,3.1,16.0,183.0,193.55,155.44
2016,4,7,8,15,81.0,205.0,3.1,16.0,248.0,268.56,216.77
2016,4,7,8,30,135.0,240.0,3.1,16.0,313.0,355.48,286.02
2016,4,7,8,45,161.0,263.0,3.15,16.5,357.5,404.39,323.18
2016,4,7,9,0,187.0,286.0,3.2,17.0,402.0,454.65,360.85
2016,4,7,9,15,159.0,307.0,3.15,17.0,410.5,459.26,362.3
2016,4,7,9,30,131.0,328.0,3.1,17.0,419.0,461.53,362.12
2016,4,7,9,45,137.0,347.0,3.1,17.5,446.5,489.4,381.72
2016,4,7,10,0,143.0,366.0,3.1,18.0,474.0,516.95,400.73
2016,4,7,10,15,113.5,373.5,3.0,18.0,461.5,498.96,385.4
2016,4,7,10,30,84.0,381.0,2.9,18.0,449.0,470.65,362.75
2016,4,7,10,45,117.0,401.0,2.8,18.5,498.0,531.43,407.24
2016,4,7,11,0,150.0,421.0,2.7,19.0,547.0,583.24,443.92
2016,4,7,11,15,149.0,428.5,2.6,19.0,556.0,588.79,446.81
2016,4,7,11,30,148.0,436.0,2.5,19.0,565.0,593.6,449.48
2016,4,7,11,45,153.0,435.0,2.45,19.0,569.0,594.51,449.93
2016,4,7,12,0,158.0,434.0,2.4,19.0,573.0,594.71,449.95
2016,4,7,12,15,215.5,431.0,2.35,19.0,619.5,641.0,484.46
2016,4,7,12,30,273.0,428.0,2.3,19.0,666.0,690.48,520.26
2016,4,7,12,45,227.5,429.5,2.3,19.0,626.0,637.86,481.69
2016,4,7,13,0,182.0,431.0,2.3,19.0,586.0,591.84,448.09
2016,4,7,13,15,268.5,403.5,2.3,19.0,627.0,634.11,481.42
2016,4,7,13,30,355.0,376.0,2.3,19.0,668.0,666.59,506.79
2016,4,7,13,45,304.5,375.5,2.35,19.0,621.0,611.8,466.75
2016,4,7,14,0,254.0,375.0,2.4,19.0,574.0,559.49,428.57
2016,4,7,14,15,186.0,360.5,2.45,19.0,503.0,482.81,371.77
2016,4,7,14,30,118.0,346.0,2.5,19.0,432.0,413.26,319.38
2016,4,7,14,45,175.5,325.0,2.55,19.0,445.0,421.46,327.39
2016,4,7,15,0,233.0,304.0,2.6,19.0,458.0,424.19,330.4
2016,4,7,15,15,216.5,283.5,2.6,18.5,419.0,382.57,299.07
2016,4,7,15,30,200.0,263.0,2.6,18.0,380.0,342.35,268.46
2016,4,7,15,45,222.0,236.5,2.65,18.0,356.0,314.55,246.47
2016,4,7,16,0,244.0,210.0,2.7,18.0,332.0,282.82,220.48
2016,4,7,16,15,358.5,167.5,2.65,17.5,324.5,264.58,202.64
2016,4,7,16,30,473.0,125.0,2.6,17.0,317.0,231.3,170.24
2016,4,7,16,45,419.0,117.5,2.55,17.0,269.5,184.41,131.07
2016,4,7,17,0,365.0,110.0,2.5,17.0,222.0,143.47,98.45
2016,4,7,17,15,315.0,93.0,2.3,16.5,176.5,100.83,67.01
2016,4,7,17,30,265.0,76.0,2.1,16.0,131.0,64.12,44.19
2016,4,7,17,45,193.5,57.0,1.95,15.5,91.0,45.92,34.49
2016,4,7,18,0,122.0,38.0,1.8,15.0,51.0,31.26,20.62
2016,4,7,18,15,61.0,19.0,1.8,14.5,25.5,16.06,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,8.5,1.2,13.0,8.5,8.36,0.0
2016,4,8,6,0,0.0,17.0,1.4,13.0,17.0,16.41,0.29
2016,4,8,6,15,49.0,39.5,1.5,13.0,47.0,59.57,41.4
2016,4,8,6,30,98.0,62.0,1.6,13.0,77.0,102.94,78.79
2016,4,8,6,45,131.0,85.5,1.7,13.5,114.5,146.29,116.35
2016,4,8,7,0,164.0,109.0,1.8,14.0,152.0,192.82,156.16
2016,4,8,7,15,217.5,122.5,1.75,14.0,193.0,246.46,201.4
2016,4,8,7,30,271.0,136.0,1.7,14.0,234.0,300.36,246.12
2016,4,8,7,45,260.0,168.5,1.7,14.0,274.0,342.72,279.76
2016,4,8,8,0,249.0,201.0,1.7,14.0,314.0,383.2,310.92
2016,4,8,8,15,124.5,171.5,1.65,14.0,228.0,267.88,217.26
2016,4,8,8,30,0.0,142.0,1.6,14.0,142.0,139.5,110.21
2016,4,8,8,45,0.0,106.5,1.55,14.5,106.5,103.44,80.48
2016,4,8,9,0,0.0,71.0,1.5,15.0,71.0,68.69,51.58
2016,4,8,9,15,0.5,116.0,1.5,15.0,116.5,113.18,87.94
2016,4,8,9,30,1.0,161.0,1.5,15.0,162.0,158.51,124.21
2016,4,8,9,45,32.5,252.0,1.55,15.0,277.0,285.99,225.48
2016,4,8,10,0,64.0,343.0,1.6,15.0,392.0,411.71,321.14
2016,4,8,10,15,69.5,361.0,1.65,15.0,416.0,435.94,338.22
2016,4,8,10,30,75.0,379.0,1.7,15.0,440.0,460.01,355.73
2016,4,8,10,45,90.5,397.0,1.75,15.0,472.0,493.3,380.35
2016,4,8,11,0,106.0,415.0,1.8,15.0,504.0,526.38,404.58
2016,4,8,11,15,60.5,347.5,1.8,15.0,399.0,410.55,317.55
2016,4,8,11,30,15.0,280.0,1.8,15.0,294.0,289.78,224.96
2016,4,8,11,45,21.0,313.5,1.85,15.5,333.0,328.67,254.89
2016,4,8,12,0,27.0,347.0,1.9,16.0,372.0,374.19,288.69
2016,4,8,12,15,20.0,302.5,1.95,16.0,321.0,315.39,244.01
2016,4,8,12,30,13.0,258.0,2.0,16.0,270.0,264.09,204.88
2016,4,8,12,45,6.5,143.0,2.05,16.0,149.0,144.79,111.65
2016,4,8,13,0,0.0,28.0,2.1,16.0,28.0,27.11,16.63
2016,4,8,13,15,0.0,70.5,2.1,16.0,70.5,68.31,50.37
2016,4,8,13,30,0.0,113.0,2.1,16.0,113.0,109.55,83.76
2016,4,8,13,45,0.0,91.5,2.1,16.0,91.5,88.65,66.93
2016,4,8,14,0,0.0,70.0,2.1,16.0,70.0,67.79,50.08
2016,4,8,14,15,0.0,63.5,2.1,16.0,63.5,61.47,45.03
2016,4,8,14,30,0.0,57.0,2.1,16.0,57.0,55.16,39.95
2016,4,8,14,45,0.0,35.5,2.1,16.0,35.5,34.33,22.86
2016,4,8,15,0,0.0,14.0,2.1,16.0,14.0,13.53,5.63
2016,4,8,15,15,0.0,29.5,2.05,15.5,29.5,28.51,18.22
2016,4,8,15,30,0.0,45.0,2.0,15.0,45.0,43.5,30.87
2016,4,8,15,45,6.5,110.0,1.95,15.0,113.5,108.86,85.24
2016,4,8,16,0,13.0,175.0,1.9,15.0,182.0,171.16,136.27
2016,4,8,16,15,6.5,154.0,1.75,15.0,157.5,148.16,117.79
2016,4,8,16,30,0.0,133.0,1.6,15.0,133.0,126.02,100.12
2016,4,8,16,45,0.0,113.5,1.5,15.0,113.5,107.39,84.98
2016,4,8,17,0,0.0,94.0,1.4,15.0,94.0,88.88,69.69
2016,4,8,17,15,0.0,75.0,1.25,14.5,75.0,70.96,54.73
2016,4,8,17,30,0.0,56.0,1.1,14.0,56.0,53.23,39.62
2016,4,8,17,45,0.0,39.0,1.0,14.0,39.0,37.5,27.41
2016,4,8,18,0,0.0,22.0,0.9,14.0,22.0,21.23,12.4
2016,4,8,18,15,0.0,11.0,0.9,13.5,11.0,10.61,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.5,0.75,12.0,9.5,9.34,0.0
2016,4,9,6,0,0.0,19.0,0.8,12.0,19.0,18.5,3.51
2016,4,9,6,15,41.0,39.5,0.95,12.0,46.0,57.04,40.07
2016,4,9,6,30,82.0,60.0,1.1,12.0,73.0,95.01,72.95
2016,4,9,6,45,108.0,82.5,1.25,12.5,106.5,133.76,106.66
2016,4,9,7,0,134.0,105.0,1.4,13.0,140.0,174.99,142.03
2016,4,9,7,15,156.0,126.0,1.45,13.0,176.0,214.92,175.92
2016,4,9,7,30,178.0,147.0,1.5,13.0,212.0,256.81,210.74
2016,4,9,7,45,115.5,166.5,1.55,13.5,211.5,248.75,202.86
2016,4,9,8,0,53.0,186.0,1.6,14.0,211.0,227.76,184.02
2016,4,9,8,15,130.0,214.0,1.6,14.0,283.5,319.21,258.29
2016,4,9,8,30,207.0,242.0,1.6,14.0,356.0,410.01,329.66
2016,4,9,8,45,183.0,266.5,1.6,14.5,374.0,425.36,338.72
2016,4,9,9,0,159.0,291.0,1.6,15.0,392.0,438.29,346.19
2016,4,9,9,15,262.0,295.0,1.55,15.0,473.5,540.4,424.18
2016,4,9,9,30,365.0,299.0,1.5,15.0,555.0,639.59,497.01
2016,4,9,9,45,363.5,317.0,1.5,15.5,583.0,665.98,512.84
2016,4,9,10,0,362.0,335.0,1.5,16.0,611.0,690.82,528.06
2016,4,9,10,15,192.0,319.0,1.4,16.0,466.5,512.84,395.24
2016,4,9,10,30,22.0,303.0,1.3,16.0,322.0,321.08,247.43
2016,4,9,10,45,41.0,346.0,1.25,16.0,381.0,392.02,301.85
2016,4,9,11,0,60.0,389.0,1.2,16.0,440.0,454.73,347.54
2016,4,9,11,15,52.5,386.0,1.1,16.0,431.5,443.17,337.66
2016,4,9,11,30,45.0,383.0,1.0,16.0,423.0,431.45,328.28
2016,4,9,11,45,99.0,415.0,0.95,16.5,503.0,514.77,389.21
2016,4,9,12,0,153.0,447.0,0.9,17.0,583.0,603.48,450.96
2016,4,9,12,15,122.0,438.0,0.8,17.0,546.0,560.99,418.61
2016,4,9,12,30,91.0,429.0,0.7,17.0,509.0,513.28,383.83
2016,4,9,12,45,75.5,412.5,0.6,17.0,478.5,479.02,358.99
2016,4,9,13,0,60.0,396.0,0.5,17.0,448.0,445.36,334.33
2016,4,9,13,15,74.0,397.5,0.55,17.0,460.0,455.48,342.9
2016,4,9,13,30,88.0,399.0,0.6,17.0,472.0,464.48,350.24
2016,4,9,13,45,107.5,391.5,0.65,17.0,478.0,467.68,353.69
2016,4,9,14,0,127.0,384.0,0.7,17.0,484.0,471.11,357.29
2016,4,9,14,15,200.5,362.0,0.85,17.0,512.5,494.76,377.48
2016,4,9,14,30,274.0,340.0,1.0,17.0,541.0,513.01,393.12
2016,4,9,14,45,249.0,324.0,1.15,17.0,499.0,467.12,360.08
2016,4,9,15,0,224.0,308.0,1.3,17.0,457.0,423.12,328.17
2016,4,9,15,15,138.0,277.5,1.4,16.5,367.5,335.91,262.63
2016,4,9,15,30,52.0,247.0,1.5,16.0,278.0,258.3,203.23
2016,4,9,15,45,127.0,232.0,1.6,16.0,298.5,270.64,213.43
2016,4,9,16,0,202.0,217.0,1.7,16.0,319.0,275.6,216.17
2016,4,9,16,15,101.0,171.0,1.7,15.5,222.0,189.56,148.87
2016,4,9,16,30,0.0,125.0,1.7,15.0,125.0,118.81,94.08
2016,4,9,16,45,0.0,107.0,1.7,15.0,107.0,101.6,80.19
2016,4,9,17,0,0.0,89.0,1.7,15.0,89.0,84.5,66.04
2016,4,9,17,15,0.0,71.0,1.55,14.5,71.0,67.52,51.85
2016,4,9,17,30,0.0,53.0,1.4,14.0,53.0,50.7,37.5
2016,4,9,17,45,0.0,37.5,1.25,14.0,37.5,36.22,26.32
2016,4,9,18,0,0.0,22.0,1.1,14.0,22.0,21.23,12.47
2016,4,9,18,15,0.0,11.0,1.1,13.5,11.0,10.61,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.05,11.5,2.5,2.46,0.0
2016,4,10,6,0,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2016,4,10,6,15,0.0,13.0,1.3,12.0,13.0,12.53,4.74
2016,4,10,6,30,0.0,21.0,1.4,12.0,21.0,20.26,11.62
2016,4,10,6,45,0.0,30.0,1.5,12.5,30.0,28.95,19.25
2016,4,10,7,0,0.0,39.0,1.6,13.0,39.0,37.65,26.76
2016,4,10,7,15,0.0,49.0,1.6,13.0,49.0,47.33,35.05
2016,4,10,7,30,0.0,59.0,1.6,13.0,59.0,57.01,43.21
2016,4,10,7,45,7.5,112.5,1.65,13.0,116.0,115.07,92.08
2016,4,10,8,0,15.0,166.0,1.7,13.0,173.0,175.44,141.69
2016,4,10,8,15,11.5,174.5,1.75,13.0,180.0,181.56,145.97
2016,4,10,8,30,8.0,183.0,1.8,13.0,187.0,187.49,150.21
2016,4,10,8,45,4.0,153.0,1.85,13.5,155.0,153.3,121.65
2016,4,10,9,0,0.0,123.0,1.9,14.0,123.0,119.79,93.75
2016,4,10,9,15,6.5,179.0,1.95,14.0,184.0,181.42,143.72
2016,4,10,9,30,13.0,235.0,2.0,14.0,245.0,244.0,193.23
2016,4,10,9,45,10.0,218.0,2.15,14.5,225.5,223.84,176.38
2016,4,10,10,0,7.0,201.0,2.3,15.0,206.0,203.84,159.96
2016,4,10,10,15,7.5,205.5,2.4,15.0,211.5,208.75,163.71
2016,4,10,10,30,8.0,210.0,2.5,15.0,217.0,213.65,167.41
2016,4,10,10,45,8.0,210.0,2.65,15.0,217.5,213.56,167.2
2016,4,10,11,0,8.0,210.0,2.8,15.0,218.0,213.45,167.02
2016,4,10,11,15,10.5,233.0,2.85,15.0,243.0,238.66,186.81
2016,4,10,11,30,13.0,256.0,2.9,15.0,268.0,263.79,206.37
2016,4,10,11,45,8.5,211.0,3.0,15.0,219.5,214.42,167.48
2016,4,10,12,0,4.0,166.0,3.1,15.0,171.0,165.53,128.7
2016,4,10,12,15,5.5,176.0,3.15,15.0,181.5,176.62,137.69
2016,4,10,12,30,7.0,186.0,3.2,15.0,192.0,187.61,146.49
2016,4,10,12,45,3.5,156.5,3.25,15.0,159.5,155.29,120.66
2016,4,10,13,0,0.0,127.0,3.3,15.0,127.0,123.27,94.93
2016,4,10,13,15,2.5,152.5,3.35,15.0,154.5,150.17,116.78
2016,4,10,13,30,5.0,178.0,3.4,15.0,182.0,176.85,138.29
2016,4,10,13,45,4.0,172.0,3.45,15.0,175.5,169.91,132.82
2016,4,10,14,0,3.0,166.0,3.5,15.0,169.0,163.05,127.48
2016,4,10,14,15,1.5,133.5,3.5,14.5,135.0,130.31,101.46
2016,4,10,14,30,0.0,101.0,3.5,14.0,101.0,97.79,75.3
2016,4,10,14,45,0.0,97.0,3.55,14.0,97.0,93.91,72.32
2016,4,10,15,0,0.0,93.0,3.6,14.0,93.0,90.03,69.3
2016,4,10,15,15,0.0,93.5,3.5,14.0,93.5,90.5,69.88
2016,4,10,15,30,0.0,94.0,3.4,14.0,94.0,90.94,70.46
2016,4,10,15,45,0.0,59.0,3.35,14.0,59.0,57.04,42.41
2016,4,10,16,0,0.0,24.0,3.3,14.0,24.0,23.18,14.01
2016,4,10,16,15,0.0,19.0,3.15,13.5,19.0,18.34,10.0
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,13.51,5.94
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,11.57,4.31
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,9.64,2.66
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,7.71,1.01
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,5.78,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.85,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.93,0.0
2016,4,10,18,15,0.0,1.0,1.65,12.0,1.0,0.96,0.0
2016,4,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.8,11.0,4.0,3.93,0.0
2016,4,11,6,0,0.0,8.0,0.9,11.0,8.0,7.71,0.0
2016,4,11,6,15,0.0,19.0,0.85,11.0,19.0,18.33,9.68
2016,4,11,6,30,0.0,30.0,0.8,11.0,30.0,28.96,19.17
2016,4,11,6,45,0.0,43.0,0.8,11.5,43.0,41.53,30.18
2016,4,11,7,0,0.0,56.0,0.8,12.0,56.0,54.11,41.02
2016,4,11,7,15,0.0,70.0,0.85,12.0,70.0,67.89,52.76
2016,4,11,7,30,0.0,84.0,0.9,12.0,84.0,81.77,64.38
2016,4,11,7,45,0.0,85.0,1.0,12.5,85.0,82.46,64.6
2016,4,11,8,0,0.0,86.0,1.1,13.0,86.0,83.27,64.93
2016,4,11,8,15,1.5,129.0,1.2,13.5,130.0,127.51,101.25
2016,4,11,8,30,3.0,172.0,1.3,14.0,174.0,172.35,137.13
2016,4,11,8,45,12.0,203.5,1.45,14.5,211.0,211.33,167.91
2016,4,11,9,0,21.0,235.0,1.6,15.0,248.0,250.96,198.71
2016,4,11,9,15,79.5,286.0,1.65,15.0,341.5,361.92,286.12
2016,4,11,9,30,138.0,337.0,1.7,15.0,435.0,477.6,373.8
2016,4,11,9,45,118.0,351.5,1.75,15.5,438.0,477.61,371.05
2016,4,11,10,0,98.0,366.0,1.8,16.0,441.0,467.28,361.56
2016,4,11,10,15,63.0,343.5,1.8,16.0,392.5,410.92,318.13
2016,4,11,10,30,28.0,321.0,1.8,16.0,344.0,353.79,273.82
2016,4,11,10,45,88.5,374.5,1.85,16.5,450.0,467.31,360.19
2016,4,11,11,0,149.0,428.0,1.9,17.0,556.0,589.82,448.93
2016,4,11,11,15,169.5,436.0,1.95,17.0,583.0,616.54,467.57
2016,4,11,11,30,190.0,444.0,2.0,17.0,610.0,642.49,486.33
2016,4,11,11,45,108.5,396.0,2.05,17.0,491.0,511.37,390.11
2016,4,11,12,0,27.0,348.0,2.1,17.0,372.0,374.95,287.52
2016,4,11,12,15,28.5,352.0,2.1,17.0,377.5,378.93,291.19
2016,4,11,12,30,30.0,356.0,2.1,17.0,383.0,382.67,294.06
2016,4,11,12,45,21.0,306.0,2.15,17.0,325.5,318.07,245.39
2016,4,11,13,0,12.0,256.0,2.2,17.0,268.0,260.0,201.15
2016,4,11,13,15,12.0,251.0,2.25,17.0,262.0,254.44,197.24
2016,4,11,13,30,12.0,246.0,2.3,17.0,256.0,248.85,193.14
2016,4,11,13,45,10.0,228.5,2.35,17.0,236.5,229.51,178.31
2016,4,11,14,0,8.0,211.0,2.4,17.0,217.0,210.38,163.6
2016,4,11,14,15,6.5,202.5,2.4,17.0,207.5,200.5,156.08
2016,4,11,14,30,5.0,194.0,2.4,17.0,198.0,190.75,148.64
2016,4,11,14,45,2.5,155.0,2.45,17.0,157.0,151.28,117.53
2016,4,11,15,0,0.0,116.0,2.5,17.0,116.0,112.15,86.33
2016,4,11,15,15,0.0,94.0,2.45,17.0,94.0,90.98,69.38
2016,4,11,15,30,0.0,72.0,2.4,17.0,72.0,69.64,52.11
2016,4,11,15,45,0.0,87.0,2.4,17.0,87.0,84.17,64.28
2016,4,11,16,0,0.0,102.0,2.4,17.0,102.0,98.37,76.19
2016,4,11,16,15,0.0,74.0,2.3,16.5,74.0,71.55,54.36
2016,4,11,16,30,0.0,46.0,2.2,16.0,46.0,44.43,31.94
2016,4,11,16,45,0.0,39.5,2.15,16.0,39.5,38.14,26.75
2016,4,11,17,0,0.0,33.0,2.1,16.0,33.0,31.85,21.48
2016,4,11,17,15,248.5,44.5,1.9,15.5,98.5,56.91,32.76
2016,4,11,17,30,497.0,56.0,1.7,15.0,164.0,55.66,31.76
2016,4,11,17,45,403.5,45.5,1.5,14.5,117.0,33.26,23.7
2016,4,11,18,0,310.0,35.0,1.3,14.0,70.0,26.77,17.34
2016,4,11,18,15,155.0,17.5,1.25,13.5,35.0,13.01,1.79
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,13.0,1.85,10.5,18.0,25.54,0.0
2016,4,12,6,0,147.0,26.0,2.0,11.0,36.0,70.84,39.39
2016,4,12,6,15,254.0,41.5,2.1,11.0,78.0,128.29,93.96
2016,4,12,6,30,361.0,57.0,2.2,11.0,120.0,195.97,152.95
2016,4,12,6,45,440.5,66.5,2.3,11.5,170.5,259.38,208.92
2016,4,12,7,0,520.0,76.0,2.4,12.0,221.0,329.82,269.85
2016,4,12,7,15,286.5,112.0,2.35,12.0,194.5,270.72,223.59
2016,4,12,7,30,53.0,148.0,2.3,12.0,168.0,183.79,150.28
2016,4,12,7,45,28.0,150.5,2.25,12.5,161.0,172.22,139.95
2016,4,12,8,0,3.0,153.0,2.2,13.0,154.0,153.8,123.51
2016,4,12,8,15,77.0,202.0,2.1,13.5,245.0,262.39,213.02
2016,4,12,8,30,151.0,251.0,2.0,14.0,336.0,379.93,305.88
2016,4,12,8,45,228.0,264.5,1.9,14.5,405.0,458.39,366.02
2016,4,12,9,0,305.0,278.0,1.8,15.0,474.0,550.27,434.3
2016,4,12,9,15,221.5,308.5,1.8,15.0,455.5,513.82,403.34
2016,4,12,9,30,138.0,339.0,1.8,15.0,437.0,479.83,374.68
2016,4,12,9,45,488.5,235.0,1.85,15.5,608.0,699.53,545.28
2016,4,12,10,0,839.0,131.0,1.9,16.0,779.0,917.53,696.83
2016,4,12,10,15,847.0,133.0,1.95,16.0,808.0,941.6,710.09
2016,4,12,10,30,855.0,135.0,2.0,16.0,837.0,962.71,723.59
2016,4,12,10,45,863.0,135.0,2.15,16.5,859.0,972.73,729.61
2016,4,12,11,0,871.0,135.0,2.3,17.0,881.0,985.47,737.6
2016,4,12,11,15,874.5,136.0,2.4,17.0,895.0,991.64,742.11
2016,4,12,11,30,878.0,137.0,2.5,17.0,909.0,994.44,744.56
2016,4,12,11,45,882.5,135.5,2.7,17.0,916.0,992.24,744.77
2016,4,12,12,0,887.0,134.0,2.9,17.0,923.0,986.64,742.73
2016,4,12,12,15,886.5,134.0,2.95,17.0,921.0,974.45,735.0
2016,4,12,12,30,886.0,134.0,3.0,17.0,919.0,958.98,725.19
2016,4,12,12,45,531.0,286.0,3.15,17.0,755.0,777.95,597.07
2016,4,12,13,0,176.0,438.0,3.3,17.0,591.0,593.74,454.97
2016,4,12,13,15,151.5,426.5,3.35,16.5,556.0,554.02,427.43
2016,4,12,13,30,127.0,415.0,3.4,16.0,521.0,515.29,399.44
2016,4,12,13,45,193.0,397.5,3.45,16.0,553.5,543.6,423.11
2016,4,12,14,0,259.0,380.0,3.5,16.0,586.0,568.71,443.72
2016,4,12,14,15,511.5,271.0,3.55,16.0,656.0,633.19,498.19
2016,4,12,14,30,764.0,162.0,3.6,16.0,726.0,675.33,534.11
2016,4,12,14,45,751.0,157.5,3.65,16.0,687.5,626.84,496.82
2016,4,12,15,0,738.0,153.0,3.7,16.0,649.0,577.8,458.76
2016,4,12,15,15,718.0,148.5,3.75,15.5,604.5,524.71,417.37
2016,4,12,15,30,698.0,144.0,3.8,15.0,560.0,472.26,375.22
2016,4,12,15,45,674.5,137.5,3.85,15.0,512.0,417.33,329.28
2016,4,12,16,0,651.0,131.0,3.9,15.0,464.0,363.97,283.48
2016,4,12,16,15,616.5,124.5,3.85,14.5,413.0,308.93,236.04
2016,4,12,16,30,582.0,118.0,3.8,14.0,362.0,257.21,190.8
2016,4,12,16,45,531.0,110.0,3.8,14.0,309.0,203.82,144.82
2016,4,12,17,0,480.0,102.0,3.8,14.0,256.0,156.22,105.38
2016,4,12,17,15,415.0,90.5,3.65,13.5,206.0,110.12,71.21
