Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,350.0,79.0,3.5,13.0,156.0,71.51,48.04
2016,4,12,17,45,254.5,62.5,3.35,13.0,110.5,47.18,36.15
2016,4,12,18,0,159.0,46.0,3.2,13.0,65.0,37.45,26.64
2016,4,12,18,15,79.5,23.0,3.05,12.5,32.5,19.33,6.41
2016,4,12,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,15.0,2.15,10.0,19.0,23.41,0.0
2016,4,13,6,0,98.0,30.0,2.3,10.0,38.0,61.53,36.5
2016,4,13,6,15,201.5,48.5,2.3,10.0,80.0,121.99,90.94
2016,4,13,6,30,305.0,67.0,2.3,10.0,122.0,189.11,149.16
2016,4,13,6,45,381.0,80.5,2.35,10.5,172.0,250.88,203.48
2016,4,13,7,0,457.0,94.0,2.4,11.0,222.0,320.52,263.49
2016,4,13,7,15,511.0,103.5,2.35,11.5,275.0,381.91,315.32
2016,4,13,7,30,565.0,113.0,2.3,12.0,328.0,450.44,371.12
2016,4,13,7,45,614.0,117.5,2.3,12.5,382.5,512.8,420.53
2016,4,13,8,0,663.0,122.0,2.3,13.0,437.0,578.12,470.7
2016,4,13,8,15,691.5,127.0,2.3,13.5,487.5,632.33,510.76
2016,4,13,8,30,720.0,132.0,2.3,14.0,538.0,686.97,550.04
2016,4,13,8,45,751.5,132.0,2.3,14.5,587.0,738.47,585.11
2016,4,13,9,0,783.0,132.0,2.3,15.0,636.0,786.98,616.9
2016,4,13,9,15,798.5,135.5,2.35,15.0,678.5,828.4,644.72
2016,4,13,9,30,814.0,139.0,2.4,15.0,721.0,868.0,671.1
2016,4,13,9,45,844.5,131.5,2.5,15.5,761.5,907.08,696.09
2016,4,13,10,0,875.0,124.0,2.6,16.0,802.0,938.87,715.88
2016,4,13,10,15,882.5,126.0,2.65,16.0,831.5,963.01,731.38
2016,4,13,10,30,890.0,128.0,2.7,16.0,861.0,984.08,744.92
2016,4,13,10,45,894.5,129.5,2.75,16.5,882.5,998.57,752.72
2016,4,13,11,0,899.0,131.0,2.8,17.0,904.0,1009.7,758.41
2016,4,13,11,15,902.0,132.0,2.85,17.0,918.0,1015.44,762.07
2016,4,13,11,30,905.0,133.0,2.9,17.0,932.0,1017.71,763.6
2016,4,13,11,45,903.5,134.5,3.0,17.5,937.0,1012.67,759.42
2016,4,13,12,0,902.0,136.0,3.1,18.0,942.0,1004.19,753.1
2016,4,13,12,15,901.5,136.0,3.15,18.0,939.0,991.76,745.26
2016,4,13,12,30,901.0,136.0,3.2,18.0,936.0,976.0,735.28
2016,4,13,12,45,906.0,130.5,3.3,18.0,927.0,956.48,723.19
2016,4,13,13,0,911.0,125.0,3.4,18.0,918.0,933.58,708.79
2016,4,13,13,15,906.5,124.0,3.5,18.0,899.5,903.67,689.51
2016,4,13,13,30,902.0,123.0,3.6,18.0,881.0,870.99,668.19
2016,4,13,13,45,892.5,123.0,3.7,18.0,854.0,832.71,642.74
2016,4,13,14,0,883.0,123.0,3.8,18.0,827.0,792.33,615.54
2016,4,13,14,15,873.5,121.5,3.9,18.0,793.5,748.6,585.6
2016,4,13,14,30,864.0,120.0,4.0,18.0,760.0,703.35,553.25
2016,4,13,14,45,845.5,120.0,4.1,18.0,719.0,651.9,514.37
2016,4,13,15,0,827.0,120.0,4.2,18.0,678.0,600.1,474.26
2016,4,13,15,15,810.0,117.0,4.15,17.5,633.0,546.19,432.03
2016,4,13,15,30,793.0,114.0,4.1,17.0,588.0,492.41,388.62
2016,4,13,15,45,766.0,111.0,4.1,17.0,538.0,432.79,338.83
2016,4,13,16,0,739.0,108.0,4.1,17.0,488.0,376.54,290.49
2016,4,13,16,15,708.5,103.0,3.95,16.5,435.5,319.35,240.88
2016,4,13,16,30,678.0,98.0,3.8,16.0,383.0,264.88,192.83
2016,4,13,16,45,634.5,91.0,3.65,15.5,329.5,208.88,144.24
2016,4,13,17,0,591.0,84.0,3.5,15.0,276.0,157.63,101.31
2016,4,13,17,15,529.0,75.0,3.1,14.5,223.0,107.86,64.28
2016,4,13,17,30,467.0,66.0,2.7,14.0,170.0,65.46,39.9
2016,4,13,17,45,373.0,53.5,2.3,13.5,122.5,40.38,30.13
2016,4,13,18,0,279.0,41.0,1.9,13.0,75.0,31.38,21.51
2016,4,13,18,15,139.5,20.5,1.75,12.5,37.5,15.77,4.86
2016,4,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.9,10.5,21.5,29.58,0.0
2016,4,14,6,0,165.0,30.0,2.0,11.0,43.0,82.18,51.22
2016,4,14,6,15,280.5,44.0,2.2,11.0,87.0,140.12,103.86
2016,4,14,6,30,396.0,58.0,2.4,11.0,131.0,212.34,166.67
2016,4,14,6,45,486.5,66.0,2.6,11.5,185.0,280.04,226.25
2016,4,14,7,0,577.0,74.0,2.8,12.0,239.0,356.69,292.36
2016,4,14,7,15,629.0,80.5,2.9,12.0,294.5,420.64,347.3
2016,4,14,7,30,681.0,87.0,3.0,12.0,350.0,488.64,404.01
2016,4,14,7,45,719.0,92.5,3.2,12.5,405.5,550.65,453.86
2016,4,14,8,0,757.0,98.0,3.4,13.0,461.0,614.53,503.76
2016,4,14,8,15,783.5,102.0,3.5,13.5,514.0,668.07,544.15
2016,4,14,8,30,810.0,106.0,3.6,14.0,567.0,723.8,583.65
2016,4,14,8,45,824.0,112.5,3.7,14.5,614.5,772.28,616.85
2016,4,14,9,0,838.0,119.0,3.8,15.0,662.0,819.2,648.46
2016,4,14,9,15,853.0,122.0,3.85,15.0,705.5,861.34,677.23
2016,4,14,9,30,868.0,125.0,3.9,15.0,749.0,901.48,704.37
2016,4,14,9,45,887.5,123.0,4.0,15.0,788.0,932.49,725.21
2016,4,14,10,0,907.0,121.0,4.1,15.0,827.0,966.62,748.28
2016,4,14,10,15,914.5,122.5,4.15,15.0,857.0,990.76,764.04
2016,4,14,10,30,922.0,124.0,4.2,15.0,887.0,1011.73,777.73
2016,4,14,10,45,925.5,126.0,4.3,15.5,908.5,1026.09,785.73
2016,4,14,11,0,929.0,128.0,4.4,16.0,930.0,1036.96,791.86
2016,4,14,11,15,931.0,129.0,4.5,16.0,943.5,1041.78,795.53
2016,4,14,11,30,933.0,130.0,4.6,16.0,957.0,1043.03,796.92
2016,4,14,11,45,924.0,136.5,4.75,16.5,959.0,1035.71,791.48
2016,4,14,12,0,915.0,143.0,4.9,17.0,961.0,1024.89,783.75
2016,4,14,12,15,913.0,142.5,5.0,17.0,957.5,1010.3,774.56
2016,4,14,12,30,911.0,142.0,5.1,17.0,954.0,992.39,763.12
2016,4,14,12,45,912.0,138.5,5.2,17.0,943.5,970.99,749.25
2016,4,14,13,0,913.0,135.0,5.3,17.0,933.0,946.36,733.08
2016,4,14,13,15,908.0,133.5,5.4,16.5,913.0,915.39,713.7
2016,4,14,13,30,903.0,132.0,5.5,16.0,893.0,881.69,692.16
2016,4,14,13,45,895.5,130.5,5.6,16.0,865.5,843.42,665.71
2016,4,14,14,0,888.0,129.0,5.7,16.0,838.0,802.93,637.39
2016,4,14,14,15,878.0,127.0,5.7,16.0,804.5,758.8,605.66
2016,4,14,14,30,868.0,125.0,5.7,16.0,771.0,711.91,570.56
2016,4,14,14,45,843.5,128.0,5.7,16.0,728.0,659.34,529.29
2016,4,14,15,0,819.0,131.0,5.7,16.0,685.0,606.96,487.33
2016,4,14,15,15,801.0,127.5,5.65,15.5,639.5,552.37,443.62
2016,4,14,15,30,783.0,124.0,5.6,15.0,594.0,496.27,397.54
2016,4,14,15,45,758.0,119.5,5.6,15.0,544.0,438.2,348.01
2016,4,14,16,0,733.0,115.0,5.6,15.0,494.0,381.69,298.61
2016,4,14,16,15,701.0,109.5,5.45,14.5,440.5,323.85,247.74
2016,4,14,16,30,669.0,104.0,5.3,14.0,387.0,268.92,198.72
2016,4,14,16,45,631.0,95.5,5.2,13.5,333.5,213.17,149.55
2016,4,14,17,0,593.0,87.0,5.1,13.0,280.0,161.55,105.52
2016,4,14,17,15,529.0,78.0,4.75,12.5,226.5,111.44,67.76
2016,4,14,17,30,465.0,69.0,4.4,12.0,173.0,68.95,42.85
2016,4,14,17,45,368.0,56.5,4.1,12.0,125.0,42.16,31.91
2016,4,14,18,0,271.0,44.0,3.8,12.0,77.0,33.76,23.72
2016,4,14,18,15,135.5,26.5,3.6,11.5,43.0,20.67,8.86
2016,4,14,18,30,0.0,9.0,3.4,11.0,9.0,8.85,0.0
2016,4,14,18,45,0.0,4.5,3.25,10.5,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,16.0,3.3,8.0,24.5,34.57,0.0
2016,4,15,6,0,206.0,32.0,3.4,8.0,49.0,94.72,61.75
2016,4,15,6,15,321.0,45.5,3.6,8.5,95.0,154.49,116.32
2016,4,15,6,30,436.0,59.0,3.8,9.0,141.0,228.64,181.61
2016,4,15,6,45,521.0,66.5,4.0,9.5,195.5,296.0,241.97
2016,4,15,7,0,606.0,74.0,4.2,10.0,250.0,371.64,308.33
2016,4,15,7,15,655.0,81.0,4.35,10.5,306.0,436.19,364.14
2016,4,15,7,30,704.0,88.0,4.5,11.0,362.0,504.46,421.33
2016,4,15,7,45,741.5,92.0,4.65,11.5,417.5,565.63,471.26
2016,4,15,8,0,779.0,96.0,4.8,12.0,473.0,626.51,519.69
2016,4,15,8,15,803.5,100.0,4.85,12.5,525.5,681.75,561.83
2016,4,15,8,30,828.0,104.0,4.9,13.0,578.0,736.8,601.2
2016,4,15,8,45,844.0,108.5,4.95,13.5,626.0,785.27,634.89
2016,4,15,9,0,860.0,113.0,5.0,14.0,674.0,832.29,667.02
2016,4,15,9,15,874.0,116.0,5.0,14.0,717.0,874.23,696.02
2016,4,15,9,30,888.0,119.0,5.0,14.0,760.0,914.06,723.26
2016,4,15,9,45,901.5,119.5,5.0,14.5,797.5,942.96,741.05
2016,4,15,10,0,915.0,120.0,5.0,15.0,835.0,974.54,760.7
2016,4,15,10,15,922.0,121.5,5.0,15.5,864.5,998.3,774.68
2016,4,15,10,30,929.0,123.0,5.0,16.0,894.0,1018.86,786.44
2016,4,15,10,45,930.5,126.0,5.0,16.5,915.0,1032.36,793.33
2016,4,15,11,0,932.0,129.0,5.0,17.0,936.0,1042.31,797.89
2016,4,15,11,15,934.5,129.5,5.05,17.0,949.5,1047.05,800.98
2016,4,15,11,30,937.0,130.0,5.1,17.0,963.0,1048.21,801.77
2016,4,15,11,45,940.5,128.5,5.15,17.0,969.0,1044.68,799.49
2016,4,15,12,0,944.0,127.0,5.2,17.0,975.0,1037.55,794.87
2016,4,15,12,15,943.0,127.0,5.25,17.0,972.0,1024.11,785.99
2016,4,15,12,30,942.0,127.0,5.3,17.0,969.0,1007.21,774.82
2016,4,15,12,45,943.5,123.5,5.4,17.5,959.0,985.7,759.37
2016,4,15,13,0,945.0,120.0,5.5,18.0,949.0,960.83,741.6
2016,4,15,13,15,940.5,119.0,5.55,18.0,929.0,929.99,720.71
2016,4,15,13,30,936.0,118.0,5.6,18.0,909.0,896.29,697.71
2016,4,15,13,45,931.5,115.5,5.65,18.0,882.5,858.4,671.57
2016,4,15,14,0,927.0,113.0,5.7,18.0,856.0,817.98,643.39
2016,4,15,14,15,917.5,111.0,5.7,17.5,821.5,772.09,611.91
2016,4,15,14,30,908.0,109.0,5.7,17.0,787.0,724.45,578.49
2016,4,15,14,45,899.0,105.5,5.7,17.0,746.5,674.17,539.39
2016,4,15,15,0,890.0,102.0,5.7,17.0,706.0,622.57,498.36
2016,4,15,15,15,874.0,99.0,5.6,17.0,659.5,566.6,452.64
2016,4,15,15,30,858.0,96.0,5.5,17.0,613.0,508.77,404.4
2016,4,15,15,45,837.0,92.5,5.4,17.0,562.0,449.85,354.09
2016,4,15,16,0,816.0,89.0,5.3,17.0,511.0,391.92,303.37
2016,4,15,16,15,787.0,84.5,5.0,16.5,457.5,331.74,250.31
2016,4,15,16,30,758.0,80.0,4.7,16.0,404.0,274.02,198.6
2016,4,15,16,45,717.0,75.0,4.45,16.0,348.5,216.04,147.14
2016,4,15,17,0,676.0,70.0,4.2,16.0,293.0,159.72,99.12
2016,4,15,17,15,617.5,63.0,3.7,15.0,238.5,107.01,59.57
2016,4,15,17,30,559.0,56.0,3.2,14.0,184.0,61.12,33.28
2016,4,15,17,45,467.0,46.5,2.75,13.5,134.0,33.51,24.11
2016,4,15,18,0,375.0,37.0,2.3,13.0,84.0,27.98,18.69
2016,4,15,18,15,226.5,23.0,2.15,12.5,47.5,17.64,7.2
2016,4,15,18,30,78.0,9.0,2.0,12.0,11.0,8.85,0.0
2016,4,15,18,45,39.0,4.5,1.85,11.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,15.0,0.75,10.5,27.0,46.03,0.0
2016,4,16,6,0,275.0,30.0,0.7,11.0,54.0,110.06,71.96
2016,4,16,6,15,385.0,42.0,0.75,11.5,101.5,171.67,127.19
2016,4,16,6,30,495.0,54.0,0.8,12.0,149.0,245.63,190.96
2016,4,16,6,45,567.0,61.5,0.9,13.0,203.0,310.86,247.34
2016,4,16,7,0,639.0,69.0,1.0,14.0,257.0,383.02,307.6
2016,4,16,7,15,684.5,75.0,1.05,14.5,313.0,446.36,359.39
2016,4,16,7,30,730.0,81.0,1.1,15.0,369.0,513.03,411.82
2016,4,16,7,45,763.0,85.5,1.2,15.5,424.0,571.47,456.59
2016,4,16,8,0,796.0,90.0,1.3,16.0,479.0,633.03,502.22
2016,4,16,8,15,819.5,93.5,1.4,16.5,530.5,687.69,540.88
2016,4,16,8,30,843.0,97.0,1.5,17.0,582.0,742.05,577.28
2016,4,16,8,45,860.0,100.0,1.6,18.0,630.0,790.16,607.49
2016,4,16,9,0,877.0,103.0,1.7,19.0,678.0,836.85,636.2
2016,4,16,9,15,890.0,105.5,1.7,19.5,720.5,873.05,657.49
2016,4,16,9,30,903.0,108.0,1.7,20.0,763.0,911.71,680.24
2016,4,16,9,45,917.0,107.5,1.75,20.5,800.5,945.6,700.14
2016,4,16,10,0,931.0,107.0,1.8,21.0,838.0,976.9,718.26
2016,4,16,10,15,937.5,108.5,1.85,21.0,867.5,1000.49,732.75
2016,4,16,10,30,944.0,110.0,1.9,21.0,897.0,1020.81,745.28
2016,4,16,10,45,947.0,112.0,2.0,21.5,918.5,1034.89,753.15
2016,4,16,11,0,950.0,114.0,2.1,22.0,940.0,1045.41,758.87
2016,4,16,11,15,952.5,114.5,2.15,22.0,953.5,1050.24,761.95
2016,4,16,11,30,955.0,115.0,2.2,22.0,967.0,1051.42,762.89
2016,4,16,11,45,954.0,116.5,2.3,22.5,972.0,1046.6,759.28
2016,4,16,12,0,953.0,118.0,2.4,23.0,977.0,1038.15,753.5
2016,4,16,12,15,952.5,117.5,2.45,23.0,973.5,1024.58,745.43
2016,4,16,12,30,952.0,117.0,2.5,23.0,970.0,1007.51,735.22
2016,4,16,12,45,953.0,114.0,2.55,23.0,959.5,985.88,722.1
2016,4,16,13,0,954.0,111.0,2.6,23.0,949.0,960.86,706.79
2016,4,16,13,15,949.5,110.5,2.6,23.0,930.0,930.32,687.37
2016,4,16,13,30,945.0,110.0,2.6,23.0,911.0,896.87,665.99
2016,4,16,13,45,940.0,107.5,2.65,23.0,884.0,858.32,641.43
2016,4,16,14,0,935.0,105.0,2.7,23.0,857.0,817.25,614.92
2016,4,16,14,15,926.0,103.5,2.7,23.0,823.0,771.94,584.87
2016,4,16,14,30,917.0,102.0,2.7,23.0,789.0,724.81,553.22
2016,4,16,14,45,904.5,100.5,2.7,23.0,748.0,673.88,516.22
2016,4,16,15,0,892.0,99.0,2.7,23.0,707.0,621.92,477.38
2016,4,16,15,15,876.5,96.5,2.6,22.5,661.0,566.62,435.5
2016,4,16,15,30,861.0,94.0,2.5,22.0,615.0,509.35,390.88
2016,4,16,15,45,839.0,91.0,2.45,22.0,564.0,450.33,342.93
2016,4,16,16,0,817.0,88.0,2.4,22.0,513.0,392.41,294.47
2016,4,16,16,15,789.5,84.0,2.2,21.5,459.5,333.13,244.18
2016,4,16,16,30,762.0,80.0,2.0,21.0,406.0,276.14,194.86
2016,4,16,16,45,723.5,74.5,1.8,20.5,351.0,217.98,145.04
2016,4,16,17,0,685.0,69.0,1.6,20.0,296.0,161.24,97.99
2016,4,16,17,15,629.0,62.5,1.45,19.0,241.5,108.65,59.2
2016,4,16,17,30,573.0,56.0,1.3,18.0,187.0,62.56,33.11
2016,4,16,17,45,485.0,46.5,1.2,17.0,137.0,33.35,23.64
2016,4,16,18,0,397.0,37.0,1.1,16.0,87.0,27.82,18.36
2016,4,16,18,15,251.5,23.5,1.1,15.5,50.0,17.98,7.73
2016,4,16,18,30,106.0,10.0,1.1,15.0,13.0,9.83,0.0
2016,4,16,18,45,53.0,5.0,1.15,15.0,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,148.5,15.0,0.9,13.5,28.5,48.95,0.0
2016,4,17,6,0,297.0,30.0,0.9,14.0,57.0,116.24,76.4
2016,4,17,6,15,403.0,41.0,1.1,14.5,104.5,177.14,130.37
2016,4,17,6,30,509.0,52.0,1.3,15.0,152.0,249.88,193.07
2016,4,17,6,45,574.5,60.0,1.5,16.0,205.5,313.84,248.44
2016,4,17,7,0,640.0,68.0,1.7,17.0,259.0,384.06,307.24
2016,4,17,7,15,684.5,74.0,1.8,17.5,314.5,447.0,358.89
2016,4,17,7,30,729.0,80.0,1.9,18.0,370.0,513.15,411.23
2016,4,17,7,45,759.0,85.0,2.0,19.0,424.0,570.35,454.27
2016,4,17,8,0,789.0,90.0,2.1,20.0,478.0,630.3,497.75
2016,4,17,8,15,812.0,93.5,2.25,20.5,529.5,684.29,536.1
2016,4,17,8,30,835.0,97.0,2.4,21.0,581.0,737.95,572.32
2016,4,17,8,45,851.0,100.5,2.55,21.5,628.0,785.5,603.62
2016,4,17,9,0,867.0,104.0,2.7,22.0,675.0,831.57,633.53
2016,4,17,9,15,880.0,106.5,2.75,22.5,717.5,867.39,655.35
2016,4,17,9,30,893.0,109.0,2.8,23.0,760.0,905.72,678.74
2016,4,17,9,45,905.5,109.5,2.9,23.5,797.0,939.04,698.91
2016,4,17,10,0,918.0,110.0,3.0,24.0,834.0,969.73,717.26
2016,4,17,10,15,925.0,111.5,3.0,24.0,863.5,993.49,731.6
2016,4,17,10,30,932.0,113.0,3.0,24.0,893.0,1014.04,743.93
2016,4,17,10,45,936.5,114.5,3.0,24.5,914.5,1028.83,751.12
2016,4,17,11,0,941.0,116.0,3.0,25.0,936.0,1040.13,756.17
2016,4,17,11,15,944.0,116.5,2.95,25.0,950.0,1045.35,758.46
2016,4,17,11,30,947.0,117.0,2.9,25.0,964.0,1046.97,758.61
2016,4,17,11,45,948.5,117.5,2.9,25.5,970.0,1043.5,754.65
2016,4,17,12,0,950.0,118.0,2.9,26.0,976.0,1036.43,748.56
2016,4,17,12,15,949.5,118.0,2.85,26.0,973.5,1023.36,739.81
2016,4,17,12,30,949.0,118.0,2.8,26.0,971.0,1006.82,728.98
2016,4,17,12,45,949.0,116.0,2.8,26.0,961.0,985.31,715.51
2016,4,17,13,0,949.0,114.0,2.8,26.0,951.0,960.47,699.95
2016,4,17,13,15,945.5,113.0,2.8,25.5,932.0,930.39,682.3
2016,4,17,13,30,942.0,112.0,2.8,25.0,913.0,897.37,662.6
2016,4,17,13,45,938.5,109.5,2.8,25.0,887.0,860.09,638.62
2016,4,17,14,0,935.0,107.0,2.8,25.0,861.0,820.21,612.72
2016,4,17,14,15,927.0,105.5,2.75,24.5,827.5,775.61,584.2
2016,4,17,14,30,919.0,104.0,2.7,24.0,794.0,729.11,553.99
2016,4,17,14,45,910.0,101.0,2.7,24.0,754.0,678.87,517.73
2016,4,17,15,0,901.0,98.0,2.7,24.0,714.0,627.29,479.42
2016,4,17,15,15,886.5,95.5,2.6,23.5,668.5,572.1,437.84
2016,4,17,15,30,872.0,93.0,2.5,23.0,623.0,516.6,394.69
2016,4,17,15,45,854.0,89.5,2.4,23.0,573.0,456.49,346.05
2016,4,17,16,0,836.0,86.0,2.3,23.0,523.0,398.83,297.86
2016,4,17,16,15,809.5,82.0,2.1,22.5,469.0,338.85,247.19
2016,4,17,16,30,783.0,78.0,1.9,22.0,415.0,281.0,197.32
2016,4,17,16,45,746.0,73.0,1.7,21.5,360.0,222.42,147.21
2016,4,17,17,0,709.0,68.0,1.5,21.0,305.0,167.73,101.8
2016,4,17,17,15,654.0,61.5,1.4,20.0,250.0,111.21,59.89
2016,4,17,17,30,599.0,55.0,1.3,19.0,195.0,63.65,32.78
2016,4,17,17,45,510.5,46.0,1.25,18.5,143.5,32.76,22.98
2016,4,17,18,0,422.0,37.0,1.2,18.0,92.0,27.66,18.09
2016,4,17,18,15,272.5,24.0,1.15,17.5,53.5,18.32,8.22
2016,4,17,18,30,123.0,11.0,1.1,17.0,15.0,10.81,0.0
2016,4,17,18,45,61.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,154.5,15.5,0.4,16.5,30.5,51.52,0.0
2016,4,18,6,0,309.0,31.0,0.4,17.0,61.0,121.08,79.73
2016,4,18,6,15,412.5,42.0,0.45,17.5,109.0,182.24,132.6
2016,4,18,6,30,516.0,53.0,0.5,18.0,157.0,254.9,193.8
2016,4,18,6,45,584.0,60.5,0.55,18.5,211.0,319.87,248.65
2016,4,18,7,0,652.0,68.0,0.6,19.0,265.0,391.35,306.87
2016,4,18,7,15,695.5,73.5,0.75,19.5,320.5,453.87,357.0
2016,4,18,7,30,739.0,79.0,0.9,20.0,376.0,517.82,406.62
2016,4,18,7,45,769.0,84.0,1.05,20.5,430.5,577.25,451.29
2016,4,18,8,0,799.0,89.0,1.2,21.0,485.0,637.65,495.32
2016,4,18,8,15,821.5,92.5,1.3,21.5,536.5,691.69,532.36
2016,4,18,8,30,844.0,96.0,1.4,22.0,588.0,745.34,567.43
2016,4,18,8,45,860.0,99.5,1.5,22.5,635.5,793.18,597.9
2016,4,18,9,0,876.0,103.0,1.6,23.0,683.0,834.89,623.86
2016,4,18,9,15,888.5,105.0,1.65,23.5,725.0,874.64,647.72
2016,4,18,9,30,901.0,107.0,1.7,24.0,767.0,912.18,669.87
2016,4,18,9,45,914.5,107.0,1.8,24.5,804.0,946.02,690.03
2016,4,18,10,0,928.0,107.0,1.9,25.0,841.0,977.26,708.44
2016,4,18,10,15,934.5,108.0,1.9,25.0,870.0,1000.15,721.66
2016,4,18,10,30,941.0,109.0,1.9,25.0,899.0,1019.78,732.94
2016,4,18,10,45,946.0,110.0,1.95,25.5,920.5,1034.59,740.48
2016,4,18,11,0,951.0,111.0,2.0,26.0,942.0,1045.89,745.95
2016,4,18,11,15,953.5,111.5,1.95,26.0,956.0,1050.63,747.63
2016,4,18,11,30,956.0,112.0,1.9,26.0,970.0,1051.74,747.22
2016,4,18,11,45,956.5,112.5,1.9,26.5,975.0,1047.25,742.72
2016,4,18,12,0,957.0,113.0,1.9,27.0,980.0,1039.14,736.17
2016,4,18,12,15,956.0,113.0,1.85,27.0,977.0,1025.51,727.14
2016,4,18,12,30,955.0,113.0,1.8,27.0,974.0,1008.39,716.11
2016,4,18,12,45,948.5,115.0,1.75,27.0,961.5,984.87,701.18
2016,4,18,13,0,942.0,117.0,1.7,27.0,949.0,958.25,684.42
2016,4,18,13,15,937.5,116.0,1.65,27.0,930.0,927.46,665.06
2016,4,18,13,30,933.0,115.0,1.6,27.0,911.0,893.82,643.88
2016,4,18,13,45,922.0,116.0,1.55,27.0,882.5,854.27,618.81
2016,4,18,14,0,911.0,117.0,1.5,27.0,854.0,812.63,592.29
2016,4,18,14,15,902.0,115.5,1.5,26.5,820.5,768.19,565.3
2016,4,18,14,30,893.0,114.0,1.5,26.0,787.0,722.0,536.42
2016,4,18,14,45,874.5,114.5,1.5,26.0,745.0,670.15,500.07
2016,4,18,15,0,856.0,115.0,1.5,26.0,703.0,617.01,461.89
2016,4,18,15,15,839.5,112.0,1.45,25.5,657.5,562.0,421.89
2016,4,18,15,30,823.0,109.0,1.4,25.0,612.0,507.02,380.55
2016,4,18,15,45,794.5,107.5,1.4,25.0,560.5,448.52,334.79
2016,4,18,16,0,766.0,106.0,1.4,25.0,509.0,389.68,287.5
2016,4,18,16,15,736.5,101.0,1.3,24.5,456.0,331.32,239.66
2016,4,18,16,30,707.0,96.0,1.2,24.0,403.0,275.54,192.91
2016,4,18,16,45,661.5,90.5,1.2,23.5,348.0,218.71,145.89
2016,4,18,17,0,616.0,85.0,1.2,23.0,293.0,166.81,104.04
2016,4,18,17,15,556.5,76.5,1.15,22.0,239.5,115.99,67.06
2016,4,18,17,30,497.0,68.0,1.1,21.0,186.0,72.19,41.62
2016,4,18,17,45,405.5,56.5,1.1,20.0,136.5,42.17,30.97
2016,4,18,18,0,314.0,45.0,1.1,19.0,87.0,34.24,23.65
2016,4,18,18,15,188.5,28.5,1.1,18.5,50.5,22.08,11.34
2016,4,18,18,30,63.0,12.0,1.1,18.0,14.0,11.8,0.0
2016,4,18,18,45,31.5,6.0,1.1,17.5,7.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,134.0,17.0,0.65,16.5,30.5,49.01,5.81
2016,4,19,6,0,268.0,34.0,0.7,17.0,61.0,114.7,76.92
2016,4,19,6,15,368.5,46.0,0.8,17.5,107.5,174.1,127.89
2016,4,19,6,30,469.0,58.0,0.9,18.0,154.0,244.62,187.53
2016,4,19,6,45,546.0,65.0,1.05,18.5,208.5,310.52,243.41
2016,4,19,7,0,623.0,72.0,1.2,19.0,263.0,383.85,303.84
2016,4,19,7,15,667.5,78.0,1.35,19.5,317.5,446.06,354.1
2016,4,19,7,30,712.0,84.0,1.5,20.0,372.0,511.5,405.2
2016,4,19,7,45,746.0,88.0,1.65,20.5,426.5,569.19,449.03
2016,4,19,8,0,780.0,92.0,1.8,21.0,481.0,630.13,493.94
2016,4,19,8,15,803.0,95.5,1.9,21.5,532.5,683.7,531.23
2016,4,19,8,30,826.0,99.0,2.0,22.0,584.0,736.96,566.52
2016,4,19,8,45,838.5,104.5,2.15,22.5,630.0,783.55,596.91
2016,4,19,9,0,851.0,110.0,2.3,23.0,676.0,828.44,625.79
2016,4,19,9,15,864.0,112.5,2.35,23.0,718.5,868.51,651.54
2016,4,19,9,30,877.0,115.0,2.4,23.0,761.0,901.3,672.27
2016,4,19,9,45,878.5,122.0,2.5,23.5,794.5,931.13,690.12
2016,4,19,10,0,880.0,129.0,2.6,24.0,828.0,957.84,705.86
2016,4,19,10,15,887.5,131.0,2.7,24.0,857.5,981.7,721.14
2016,4,19,10,30,895.0,133.0,2.8,24.0,887.0,1002.5,734.51
2016,4,19,10,45,894.0,138.0,2.9,24.0,907.0,1015.0,742.58
2016,4,19,11,0,893.0,143.0,3.0,24.0,927.0,1024.01,748.58
2016,4,19,11,15,692.0,254.5,3.05,24.0,868.0,954.96,703.12
2016,4,19,11,30,491.0,366.0,3.1,24.0,809.0,869.13,639.98
2016,4,19,11,45,692.0,259.0,3.15,24.0,886.5,951.37,702.26
2016,4,19,12,0,893.0,152.0,3.2,24.0,964.0,1018.2,745.84
2016,4,19,12,15,733.5,245.0,3.2,24.0,910.5,957.42,705.29
2016,4,19,12,30,574.0,338.0,3.2,24.0,857.0,886.75,654.32
2016,4,19,12,45,581.5,328.5,3.25,24.0,849.0,869.86,644.23
2016,4,19,13,0,589.0,319.0,3.3,24.0,841.0,850.64,632.07
2016,4,19,13,15,406.5,371.5,3.25,23.5,728.5,725.65,542.58
2016,4,19,13,30,224.0,424.0,3.2,23.0,616.0,604.62,453.94
2016,4,19,13,45,285.5,395.5,3.2,23.0,632.5,618.01,466.24
2016,4,19,14,0,347.0,367.0,3.2,23.0,649.0,624.08,472.38
2016,4,19,14,15,334.0,354.0,3.15,22.5,616.5,585.71,445.54
2016,4,19,14,30,321.0,341.0,3.1,22.0,584.0,547.62,418.75
2016,4,19,14,45,242.0,333.0,3.05,22.0,511.0,472.58,362.47
2016,4,19,15,0,163.0,325.0,3.0,22.0,438.0,404.51,310.92
2016,4,19,15,15,375.5,250.0,2.9,21.5,486.5,439.37,340.33
2016,4,19,15,30,588.0,175.0,2.8,21.0,535.0,452.81,350.69
2016,4,19,15,45,474.5,189.5,2.7,21.0,465.0,382.76,294.97
2016,4,19,16,0,361.0,204.0,2.6,21.0,395.0,325.74,249.8
2016,4,19,16,15,243.0,193.5,2.4,20.5,316.5,255.04,195.19
2016,4,19,16,30,125.0,183.0,2.2,20.0,238.0,199.59,153.45
2016,4,19,16,45,112.5,162.0,2.0,19.5,206.5,168.99,129.14
2016,4,19,17,0,100.0,141.0,1.8,19.0,175.0,139.9,106.01
2016,4,19,17,15,301.5,105.5,1.7,18.5,182.5,119.31,81.31
2016,4,19,17,30,503.0,70.0,1.6,18.0,190.0,75.11,44.07
2016,4,19,17,45,425.5,57.5,1.5,17.5,141.0,42.91,31.98
2016,4,19,18,0,348.0,45.0,1.4,17.0,92.0,34.97,24.54
2016,4,19,18,15,214.0,29.0,1.3,16.5,54.0,22.43,12.03
2016,4,19,18,30,80.0,13.0,1.2,16.0,16.0,12.78,0.0
2016,4,19,18,45,40.0,6.5,1.2,16.0,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,17.5,0.8,12.5,32.5,51.6,13.08
2016,4,20,6,0,281.0,35.0,0.8,13.0,65.0,119.78,82.48
2016,4,20,6,15,381.0,47.0,0.9,13.5,112.5,180.05,134.84
2016,4,20,6,30,481.0,59.0,1.0,14.0,160.0,251.35,196.08
2016,4,20,6,45,554.0,66.5,1.1,15.0,214.0,316.94,252.01
2016,4,20,7,0,627.0,74.0,1.2,16.0,268.0,389.52,311.83
2016,4,20,7,15,671.0,80.0,1.2,16.5,323.0,451.76,361.91
2016,4,20,7,30,715.0,86.0,1.2,17.0,378.0,517.14,412.48
2016,4,20,7,45,750.0,89.5,1.25,18.0,433.0,575.03,455.17
2016,4,20,8,0,785.0,93.0,1.3,19.0,488.0,636.28,498.68
2016,4,20,8,15,807.5,97.0,1.45,19.5,539.5,690.24,536.45
2016,4,20,8,30,830.0,101.0,1.6,20.0,591.0,743.84,572.33
2016,4,20,8,45,844.5,105.5,1.8,20.5,637.5,791.0,603.62
2016,4,20,9,0,859.0,110.0,2.0,21.0,684.0,836.59,633.51
2016,4,20,9,15,872.0,112.5,2.05,21.0,726.5,876.86,659.36
2016,4,20,9,30,885.0,115.0,2.1,21.0,769.0,909.83,680.19
2016,4,20,9,45,895.5,116.5,2.2,21.5,805.0,942.05,699.68
2016,4,20,10,0,906.0,118.0,2.3,22.0,841.0,971.58,717.31
2016,4,20,10,15,913.0,120.0,2.4,22.0,870.0,995.44,732.63
2016,4,20,10,30,920.0,122.0,2.5,22.0,899.0,1016.13,746.0
2016,4,20,10,45,919.5,126.0,2.6,22.5,919.0,1028.35,752.52
2016,4,20,11,0,919.0,130.0,2.7,23.0,939.0,1037.03,756.92
2016,4,20,11,15,921.5,131.0,2.75,23.0,952.5,1041.98,760.03
2016,4,20,11,30,924.0,132.0,2.8,23.0,966.0,1043.42,761.03
2016,4,20,11,45,925.5,132.0,2.85,23.0,971.0,1039.33,758.62
2016,4,20,12,0,927.0,132.0,2.9,23.0,976.0,1031.74,754.11
2016,4,20,12,15,925.5,131.5,2.95,23.0,972.5,1017.31,745.27
2016,4,20,12,30,924.0,131.0,3.0,23.0,969.0,999.55,734.37
2016,4,20,12,45,924.0,129.0,3.05,23.0,958.5,978.41,721.3
2016,4,20,13,0,924.0,127.0,3.1,23.0,948.0,954.05,706.12
2016,4,20,13,15,919.0,126.0,3.1,23.0,928.0,923.22,686.24
2016,4,20,13,30,914.0,125.0,3.1,23.0,908.0,889.65,664.49
2016,4,20,13,45,905.5,124.0,3.15,23.0,880.5,850.69,639.27
2016,4,20,14,0,897.0,123.0,3.2,23.0,853.0,809.57,612.33
2016,4,20,14,15,887.5,121.5,3.2,22.5,819.0,765.29,583.77
2016,4,20,14,30,878.0,120.0,3.2,22.0,785.0,719.35,553.19
2016,4,20,14,45,862.5,118.5,3.25,22.0,744.0,667.69,515.35
2016,4,20,15,0,847.0,117.0,3.3,22.0,703.0,615.44,476.11
2016,4,20,15,15,830.0,114.0,3.25,21.5,657.0,560.61,434.47
2016,4,20,15,30,813.0,111.0,3.2,21.0,611.0,505.9,391.59
2016,4,20,15,45,787.0,108.5,3.2,21.0,560.5,448.07,344.44
2016,4,20,16,0,761.0,106.0,3.2,21.0,510.0,389.66,295.66
2016,4,20,16,15,731.5,101.0,3.05,20.5,457.0,331.59,246.45
2016,4,20,16,30,702.0,96.0,2.9,20.0,404.0,276.11,198.49
2016,4,20,16,45,659.0,90.5,2.75,20.0,349.5,220.06,150.25
2016,4,20,17,0,616.0,85.0,2.6,20.0,295.0,168.66,107.31
2016,4,20,17,15,558.0,76.5,2.3,19.0,241.5,117.89,69.33
2016,4,20,17,30,500.0,68.0,2.0,18.0,188.0,73.93,42.81
2016,4,20,17,45,414.0,56.5,1.7,17.0,139.0,41.74,31.04
2016,4,20,18,0,328.0,45.0,1.4,16.0,90.0,34.74,24.49
2016,4,20,18,15,202.5,29.5,1.35,15.5,53.0,22.77,12.62
2016,4,20,18,30,77.0,14.0,1.3,15.0,16.0,13.76,0.0
2016,4,20,18,45,38.5,7.0,1.3,15.0,8.0,6.88,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.15,12.5,32.5,49.88,17.54
2016,4,21,6,0,226.0,40.0,0.1,13.0,65.0,111.34,77.84
2016,4,21,6,15,320.0,54.5,0.1,13.5,111.0,169.06,126.87
2016,4,21,6,30,414.0,69.0,0.1,14.0,157.0,237.25,184.16
2016,4,21,6,45,482.5,78.0,0.1,14.5,209.0,300.36,236.8
2016,4,21,7,0,551.0,87.0,0.1,15.0,261.0,368.98,292.16
2016,4,21,7,15,526.5,103.5,0.3,15.5,294.5,402.68,320.11
2016,4,21,7,30,502.0,120.0,0.5,16.0,328.0,430.11,342.51
2016,4,21,7,45,459.5,150.0,0.7,16.5,360.0,460.36,365.45
2016,4,21,8,0,417.0,180.0,0.9,17.0,392.0,485.26,383.38
2016,4,21,8,15,528.0,165.0,1.1,17.5,460.5,565.71,444.85
2016,4,21,8,30,639.0,150.0,1.3,18.0,529.0,657.78,512.71
2016,4,21,8,45,715.0,141.5,1.55,18.5,597.0,732.3,565.55
2016,4,21,9,0,791.0,133.0,1.8,19.0,665.0,807.05,616.58
2016,4,21,9,15,618.0,210.5,1.95,19.0,642.0,769.5,588.35
2016,4,21,9,30,445.0,288.0,2.1,19.0,619.0,713.07,544.34
2016,4,21,9,45,460.5,297.0,2.3,19.5,653.0,746.87,568.14
2016,4,21,10,0,476.0,306.0,2.5,20.0,687.0,779.57,590.2
2016,4,21,10,15,668.5,225.5,2.6,20.0,781.0,886.95,669.17
2016,4,21,10,30,861.0,145.0,2.7,20.0,875.0,990.93,738.05
2016,4,21,10,45,867.0,146.0,2.8,20.0,896.0,1005.52,746.86
2016,4,21,11,0,873.0,147.0,2.9,20.0,917.0,1010.78,750.48
2016,4,21,11,15,876.0,148.0,2.95,20.0,930.5,1015.95,753.8
2016,4,21,11,30,879.0,149.0,3.0,20.0,944.0,1017.77,755.04
2016,4,21,11,45,883.0,147.5,3.15,20.0,950.0,1014.68,754.04
2016,4,21,12,0,887.0,146.0,3.3,20.0,956.0,1008.24,750.89
2016,4,21,12,15,886.5,145.5,3.35,20.0,953.0,995.15,742.63
2016,4,21,12,30,886.0,145.0,3.4,20.0,950.0,978.84,732.33
2016,4,21,12,45,900.0,134.0,3.45,20.0,943.5,962.29,721.93
2016,4,21,13,0,914.0,123.0,3.5,20.0,937.0,942.04,709.08
2016,4,21,13,15,909.5,122.0,3.55,20.0,917.5,911.93,689.5
2016,4,21,13,30,905.0,121.0,3.6,20.0,898.0,879.08,668.0
2016,4,21,13,45,904.5,116.0,3.65,20.0,873.0,842.96,644.09
2016,4,21,14,0,904.0,111.0,3.7,20.0,848.0,804.17,618.11
2016,4,21,14,15,895.5,109.0,3.75,20.0,814.5,759.93,588.0
2016,4,21,14,30,887.0,107.0,3.8,20.0,781.0,713.95,556.3
2016,4,21,14,45,882.0,102.0,3.85,20.0,742.5,665.82,520.59
2016,4,21,15,0,877.0,97.0,3.9,20.0,704.0,616.1,482.6
2016,4,21,15,15,862.0,94.5,3.9,19.5,659.5,561.89,440.8
2016,4,21,15,30,847.0,92.0,3.9,19.0,615.0,507.48,397.48
2016,4,21,15,45,826.0,89.5,3.95,19.0,565.0,448.3,348.5
2016,4,21,16,0,805.0,87.0,4.0,19.0,515.0,392.02,300.39
2016,4,21,16,15,778.5,83.0,3.9,18.5,463.0,333.79,250.06
2016,4,21,16,30,752.0,79.0,3.8,18.0,411.0,277.74,200.6
2016,4,21,16,45,708.5,76.0,3.75,18.0,356.0,221.34,151.1
2016,4,21,17,0,665.0,73.0,3.7,18.0,301.0,166.79,104.79
2016,4,21,17,15,609.5,66.5,3.35,17.5,247.5,115.19,65.34
2016,4,21,17,30,554.0,60.0,3.0,17.0,194.0,70.02,37.88
2016,4,21,17,45,465.0,51.0,2.65,16.5,144.5,36.52,26.55
2016,4,21,18,0,376.0,42.0,2.3,16.0,95.0,31.64,21.84
2016,4,21,18,15,238.0,28.5,2.1,15.5,57.0,22.0,12.19
2016,4,21,18,30,100.0,15.0,1.9,15.0,19.0,11.7,0.0
2016,4,21,18,45,50.0,7.5,1.7,14.5,9.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,17.0,1.9,12.5,17.0,16.41,4.08
2016,4,22,6,0,0.0,34.0,2.2,13.0,34.0,33.52,21.94
2016,4,22,6,15,7.5,55.0,2.35,13.0,56.5,57.43,42.72
2016,4,22,6,30,15.0,76.0,2.5,13.0,79.0,81.89,63.95
2016,4,22,6,45,23.5,97.5,2.65,13.5,104.5,111.39,89.1
2016,4,22,7,0,32.0,119.0,2.8,14.0,130.0,138.91,112.18
2016,4,22,7,15,38.5,141.0,2.9,14.5,155.5,166.72,135.04
2016,4,22,7,30,45.0,163.0,3.0,15.0,181.0,195.06,157.9
2016,4,22,7,45,69.0,191.0,3.2,15.5,224.0,241.56,195.44
2016,4,22,8,0,93.0,219.0,3.4,16.0,267.0,290.06,233.93
2016,4,22,8,15,46.5,186.0,3.55,16.0,210.0,223.32,178.93
2016,4,22,8,30,0.0,153.0,3.7,16.0,153.0,150.09,118.03
2016,4,22,8,45,19.0,214.0,3.85,16.0,227.0,227.07,180.37
2016,4,22,9,0,38.0,275.0,4.0,16.0,301.0,314.19,249.14
2016,4,22,9,15,37.5,290.5,4.15,16.0,317.5,330.46,261.08
2016,4,22,9,30,37.0,306.0,4.3,16.0,334.0,346.56,273.09
2016,4,22,9,45,31.0,306.5,4.45,16.0,330.5,341.49,268.55
2016,4,22,10,0,25.0,307.0,4.6,16.0,327.0,327.82,257.44
2016,4,22,10,15,36.0,340.0,4.7,16.0,370.0,380.92,298.55
2016,4,22,10,30,47.0,373.0,4.8,16.0,413.0,425.74,332.78
2016,4,22,10,45,59.0,396.0,4.95,16.0,448.0,460.89,359.63
2016,4,22,11,0,71.0,419.0,5.1,16.0,483.0,495.82,386.22
2016,4,22,11,15,42.0,342.0,5.25,16.0,380.5,386.15,301.95
2016,4,22,11,30,13.0,265.0,5.4,16.0,278.0,272.6,213.1
2016,4,22,11,45,10.0,226.5,5.55,16.0,237.0,231.16,180.66
2016,4,22,12,0,7.0,188.0,5.7,16.0,196.0,190.05,148.09
2016,4,22,12,15,43.0,314.0,5.75,16.0,354.5,353.46,277.77
2016,4,22,12,30,79.0,440.0,5.8,16.0,513.0,512.42,399.8
2016,4,22,12,45,50.0,382.5,5.85,16.0,428.5,424.74,332.06
2016,4,22,13,0,21.0,325.0,5.9,16.0,344.0,335.54,262.68
2016,4,22,13,15,17.0,291.0,5.95,15.5,306.0,297.7,233.9
2016,4,22,13,30,13.0,257.0,6.0,15.0,268.0,260.29,205.03
2016,4,22,13,45,52.0,323.5,6.05,15.0,366.5,356.9,282.58
2016,4,22,14,0,91.0,390.0,6.1,15.0,465.0,447.7,354.11
2016,4,22,14,15,99.5,376.5,6.0,15.0,455.5,435.41,344.9
2016,4,22,14,30,108.0,363.0,5.9,15.0,446.0,422.24,335.2
2016,4,22,14,45,54.0,247.5,5.8,15.0,289.0,272.19,216.7
2016,4,22,15,0,0.0,132.0,5.7,15.0,132.0,127.49,99.5
2016,4,22,15,15,188.0,190.0,5.55,14.5,306.5,282.42,228.19
2016,4,22,15,30,376.0,248.0,5.4,14.0,481.0,417.39,335.65
