Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,337.5,233.5,5.3,14.0,430.0,364.98,292.19
2016,4,22,16,0,299.0,219.0,5.2,14.0,379.0,316.25,251.86
2016,4,22,16,15,310.0,193.5,5.1,14.0,344.5,278.28,219.24
2016,4,22,16,30,321.0,168.0,5.0,14.0,310.0,239.1,184.88
2016,4,22,16,45,297.5,151.0,4.9,14.0,269.5,198.39,150.03
2016,4,22,17,0,274.0,134.0,4.8,14.0,229.0,160.27,118.0
2016,4,22,17,15,405.5,99.5,4.45,13.5,213.5,123.51,82.06
2016,4,22,17,30,537.0,65.0,4.1,13.0,198.0,74.61,42.52
2016,4,22,17,45,447.0,56.0,3.75,12.5,148.0,40.88,30.91
2016,4,22,18,0,357.0,47.0,3.4,12.0,98.0,36.29,26.35
2016,4,22,18,15,222.5,32.0,3.05,11.5,59.5,24.71,14.86
2016,4,22,18,30,88.0,17.0,2.7,11.0,21.0,13.32,0.0
2016,4,22,18,45,44.0,8.5,2.4,11.0,10.5,8.36,0.0
2016,4,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.5,2.1,9.5,38.0,61.34,29.73
2016,4,23,6,0,316.0,39.0,2.3,10.0,76.0,135.3,96.83
2016,4,23,6,15,412.5,49.5,2.5,10.5,124.0,195.73,150.37
2016,4,23,6,30,509.0,60.0,2.7,11.0,172.0,266.59,212.87
2016,4,23,6,45,575.0,66.5,2.95,11.5,226.0,330.02,269.12
2016,4,23,7,0,641.0,73.0,3.2,12.0,280.0,399.6,329.12
2016,4,23,7,15,682.5,79.0,3.25,12.5,334.5,461.35,380.9
2016,4,23,7,30,724.0,85.0,3.3,13.0,389.0,525.96,433.23
2016,4,23,7,45,751.0,90.0,3.35,13.5,441.5,581.07,476.52
2016,4,23,8,0,778.0,95.0,3.4,14.0,494.0,638.63,520.32
2016,4,23,8,15,799.5,98.5,3.4,14.0,544.5,690.95,558.83
2016,4,23,8,30,821.0,102.0,3.4,14.0,595.0,742.84,595.52
2016,4,23,8,45,836.5,105.5,3.4,14.5,641.0,789.22,626.44
2016,4,23,9,0,852.0,109.0,3.4,15.0,687.0,834.12,655.79
2016,4,23,9,15,864.5,111.5,3.45,15.5,728.0,868.69,677.65
2016,4,23,9,30,877.0,114.0,3.5,16.0,769.0,905.83,701.19
2016,4,23,9,45,895.5,111.0,3.55,16.5,806.5,940.16,722.54
2016,4,23,10,0,914.0,108.0,3.6,17.0,844.0,972.2,742.16
2016,4,23,10,15,920.5,109.5,3.7,17.0,872.5,995.1,757.22
2016,4,23,10,30,927.0,111.0,3.8,17.0,901.0,1014.8,770.25
2016,4,23,10,45,929.5,112.5,3.9,17.5,921.5,1027.29,777.02
2016,4,23,11,0,932.0,114.0,4.0,18.0,942.0,1036.3,781.58
2016,4,23,11,15,934.5,114.5,4.05,18.0,955.0,1040.74,784.35
2016,4,23,11,30,937.0,115.0,4.1,18.0,968.0,1041.64,784.89
2016,4,23,11,45,937.5,116.0,4.15,18.0,973.0,1037.54,782.2
2016,4,23,12,0,938.0,117.0,4.2,18.0,978.0,1029.9,777.29
2016,4,23,12,15,937.0,116.5,4.2,18.0,974.5,1015.83,767.82
2016,4,23,12,30,936.0,116.0,4.2,18.0,971.0,998.37,756.19
2016,4,23,12,45,934.0,115.0,4.2,18.0,960.0,976.2,741.41
2016,4,23,13,0,932.0,114.0,4.2,18.0,949.0,950.87,724.53
2016,4,23,13,15,927.5,113.5,4.2,18.0,929.5,920.81,704.37
2016,4,23,13,30,923.0,113.0,4.2,18.0,910.0,887.96,682.25
2016,4,23,13,45,912.0,114.0,4.2,18.0,882.0,848.72,655.51
2016,4,23,14,0,901.0,115.0,4.2,18.0,854.0,807.46,627.17
2016,4,23,14,15,892.0,113.5,4.25,18.0,820.5,763.46,596.8
2016,4,23,14,30,883.0,112.0,4.3,18.0,787.0,717.77,564.9
2016,4,23,14,45,862.0,114.0,4.35,18.0,745.0,666.22,525.95
2016,4,23,15,0,841.0,116.0,4.4,18.0,703.0,613.56,485.22
2016,4,23,15,15,824.5,113.0,4.4,17.5,657.5,559.36,443.08
2016,4,23,15,30,808.0,110.0,4.4,17.0,612.0,505.24,399.66
2016,4,23,15,45,779.5,108.5,4.45,17.0,561.5,447.55,351.55
2016,4,23,16,0,751.0,107.0,4.5,17.0,511.0,389.51,302.01
2016,4,23,16,15,721.5,102.5,4.4,16.5,458.5,332.47,252.6
2016,4,23,16,30,692.0,98.0,4.3,16.0,406.0,278.02,204.51
2016,4,23,16,45,643.5,93.5,4.25,16.0,351.5,222.18,155.68
2016,4,23,17,0,595.0,89.0,4.2,16.0,297.0,171.61,112.74
2016,4,23,17,15,537.5,81.0,3.95,15.5,244.5,122.43,74.8
2016,4,23,17,30,480.0,73.0,3.7,15.0,192.0,80.03,48.05
2016,4,23,17,45,394.5,61.5,3.45,14.5,143.5,45.27,34.54
2016,4,23,18,0,309.0,50.0,3.2,14.0,95.0,37.86,27.54
2016,4,23,18,15,191.5,33.5,3.05,13.5,57.5,25.87,15.84
2016,4,23,18,30,74.0,17.0,2.9,13.0,20.0,14.43,0.0
2016,4,23,18,45,37.0,8.5,2.75,12.5,10.0,8.36,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,10.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,10.0,7.0,6.88,0.0
2016,4,24,5,45,73.5,28.5,2.9,10.5,37.5,50.82,27.23
2016,4,24,6,0,147.0,50.0,3.1,11.0,68.0,99.56,72.64
2016,4,24,6,15,229.0,68.5,3.2,11.0,112.5,153.7,119.54
2016,4,24,6,30,311.0,87.0,3.3,11.0,157.0,221.32,178.39
2016,4,24,6,45,362.5,103.5,3.4,11.0,206.0,278.33,228.57
2016,4,24,7,0,414.0,120.0,3.5,11.0,255.0,340.38,282.05
2016,4,24,7,15,320.5,145.5,3.45,11.0,261.0,333.5,277.26
2016,4,24,7,30,227.0,171.0,3.4,11.0,267.0,322.2,267.39
2016,4,24,7,45,197.5,198.0,3.4,11.5,289.5,336.71,278.04
2016,4,24,8,0,168.0,225.0,3.4,12.0,312.0,354.19,290.34
2016,4,24,8,15,348.5,207.5,3.4,12.0,410.5,477.88,392.03
2016,4,24,8,30,529.0,190.0,3.4,12.0,509.0,617.34,502.38
2016,4,24,8,45,631.0,178.5,3.4,12.5,587.5,708.92,570.91
2016,4,24,9,0,733.0,167.0,3.4,13.0,666.0,802.69,638.28
2016,4,24,9,15,750.5,170.5,3.4,13.0,708.0,843.88,665.95
2016,4,24,9,30,768.0,174.0,3.4,13.0,750.0,883.5,692.63
2016,4,24,9,45,813.5,158.5,3.45,13.5,794.0,922.87,717.93
2016,4,24,10,0,859.0,143.0,3.5,14.0,838.0,965.14,744.98
2016,4,24,10,15,868.0,145.0,3.5,14.5,867.5,989.87,759.28
2016,4,24,10,30,877.0,147.0,3.5,15.0,897.0,1011.6,771.63
2016,4,24,10,45,895.5,140.5,3.55,15.5,922.5,1024.47,778.35
2016,4,24,11,0,914.0,134.0,3.6,16.0,948.0,1040.47,787.36
2016,4,24,11,15,917.0,135.0,3.7,16.0,961.5,1045.7,791.02
2016,4,24,11,30,920.0,136.0,3.8,16.0,975.0,1047.45,792.53
2016,4,24,11,45,923.5,134.5,3.9,16.5,980.5,1043.65,788.95
2016,4,24,12,0,927.0,133.0,4.0,17.0,986.0,1036.36,783.16
2016,4,24,12,15,926.0,133.0,4.25,17.0,982.5,1022.8,775.67
2016,4,24,12,30,925.0,133.0,4.5,17.0,979.0,1005.91,766.41
2016,4,24,12,45,914.5,137.0,4.75,17.5,965.5,980.98,750.31
2016,4,24,13,0,904.0,141.0,5.0,18.0,952.0,953.27,732.05
2016,4,24,13,15,899.0,140.0,5.15,17.5,932.5,922.87,713.77
2016,4,24,13,30,894.0,139.0,5.3,17.0,913.0,889.83,693.31
2016,4,24,13,45,881.5,141.0,5.45,17.0,885.0,851.12,667.12
2016,4,24,14,0,869.0,143.0,5.6,17.0,857.0,811.91,640.25
2016,4,24,14,15,859.5,141.0,5.65,16.5,823.5,767.65,610.06
2016,4,24,14,30,850.0,139.0,5.7,16.0,790.0,721.87,577.28
2016,4,24,14,45,606.5,217.5,5.8,16.0,670.0,599.91,479.98
2016,4,24,15,0,363.0,296.0,5.9,16.0,550.0,496.93,396.29
2016,4,24,15,15,462.5,241.5,5.95,15.5,544.0,480.23,385.1
2016,4,24,15,30,562.0,187.0,6.0,15.0,538.0,453.66,364.36
2016,4,24,15,45,628.5,162.0,6.05,14.5,525.0,429.04,342.9
2016,4,24,16,0,695.0,137.0,6.1,14.0,512.0,396.19,313.04
2016,4,24,16,15,535.5,148.5,6.0,13.5,420.5,312.74,244.08
2016,4,24,16,30,376.0,160.0,5.9,13.0,329.0,245.96,190.08
2016,4,24,16,45,439.0,139.5,5.85,13.0,312.0,218.24,162.22
2016,4,24,17,0,502.0,119.0,5.8,13.0,295.0,183.35,128.14
2016,4,24,17,15,441.5,106.5,5.65,12.5,242.5,134.69,90.22
2016,4,24,17,30,381.0,94.0,5.5,12.0,190.0,92.99,62.39
2016,4,24,17,45,294.5,78.0,5.4,11.5,141.5,58.35,46.67
2016,4,24,18,0,208.0,62.0,5.3,11.0,93.0,49.6,38.27
2016,4,24,18,15,118.5,40.0,5.15,10.5,56.0,32.75,22.01
2016,4,24,18,30,29.0,18.0,5.0,10.0,19.0,16.16,0.0
2016,4,24,18,45,14.5,9.0,4.9,10.0,9.5,8.85,0.0
2016,4,24,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,15,13.5,5.5,3.25,8.0,6.0,0.0,0.0
2016,4,25,5,30,27.0,11.0,3.3,8.0,12.0,15.05,0.0
2016,4,25,5,45,172.5,27.0,3.35,8.5,47.5,73.85,42.42
2016,4,25,6,0,318.0,43.0,3.4,9.0,83.0,141.46,103.19
2016,4,25,6,15,413.5,53.5,3.6,9.0,131.5,202.28,157.6
2016,4,25,6,30,509.0,64.0,3.8,9.0,180.0,273.31,221.15
2016,4,25,6,45,588.5,68.5,4.0,9.5,236.5,340.7,281.12
2016,4,25,7,0,668.0,73.0,4.2,10.0,293.0,415.55,346.09
2016,4,25,7,15,709.0,78.0,4.3,10.5,348.0,477.34,398.67
2016,4,25,7,30,750.0,83.0,4.4,11.0,403.0,540.29,450.62
2016,4,25,7,45,786.5,85.0,4.55,11.5,459.0,601.06,499.53
2016,4,25,8,0,823.0,87.0,4.7,12.0,515.0,663.27,548.28
2016,4,25,8,15,844.0,90.0,4.75,12.0,566.0,716.5,587.67
2016,4,25,8,30,865.0,93.0,4.8,12.0,617.0,769.14,625.95
2016,4,25,8,45,882.5,95.0,4.9,12.5,665.0,812.69,655.98
2016,4,25,9,0,900.0,97.0,5.0,13.0,713.0,858.9,687.68
2016,4,25,9,15,911.5,99.0,5.05,13.0,755.0,898.22,715.01
2016,4,25,9,30,923.0,101.0,5.1,13.0,797.0,935.2,740.55
2016,4,25,9,45,931.5,103.0,5.2,13.5,832.5,966.88,761.09
2016,4,25,10,0,940.0,105.0,5.3,14.0,868.0,995.66,779.52
2016,4,25,10,15,946.5,106.5,5.4,14.0,897.0,1018.92,795.55
2016,4,25,10,30,953.0,108.0,5.5,14.0,926.0,1038.9,809.37
2016,4,25,10,45,955.5,110.0,5.65,14.5,947.0,1052.1,817.34
2016,4,25,11,0,958.0,112.0,5.8,15.0,968.0,1061.72,822.92
2016,4,25,11,15,961.0,113.0,5.85,15.0,981.5,1067.17,826.55
2016,4,25,11,30,964.0,114.0,5.9,15.0,995.0,1068.97,827.78
2016,4,25,11,45,963.0,115.0,6.0,15.0,999.5,1063.2,824.19
2016,4,25,12,0,962.0,116.0,6.1,15.0,1004.0,1053.84,818.21
2016,4,25,12,15,961.5,116.0,6.1,15.0,1001.0,1040.41,808.78
2016,4,25,12,30,961.0,116.0,6.1,15.0,998.0,1023.5,797.0
2016,4,25,12,45,945.0,124.0,6.2,15.0,982.5,996.91,779.02
2016,4,25,13,0,929.0,132.0,6.3,15.0,967.0,967.59,759.05
2016,4,25,13,15,924.0,131.0,6.2,15.0,947.5,936.58,736.72
2016,4,25,13,30,919.0,130.0,6.1,15.0,928.0,902.84,712.42
2016,4,25,13,45,912.5,128.5,6.1,15.0,900.5,864.83,685.45
2016,4,25,14,0,906.0,127.0,6.1,15.0,873.0,824.53,656.65
2016,4,25,14,15,896.5,125.0,6.0,15.0,838.5,779.45,623.7
2016,4,25,14,30,887.0,123.0,5.9,15.0,804.0,732.72,589.09
2016,4,25,14,45,875.5,120.0,5.8,15.0,763.5,681.81,549.04
2016,4,25,15,0,864.0,117.0,5.7,15.0,723.0,629.99,507.49
2016,4,25,15,15,848.0,113.5,5.6,15.0,677.0,574.51,462.19
2016,4,25,15,30,832.0,110.0,5.5,15.0,631.0,519.02,415.81
2016,4,25,15,45,812.5,106.0,5.4,15.0,581.0,461.76,366.93
2016,4,25,16,0,793.0,102.0,5.3,15.0,531.0,405.4,317.61
2016,4,25,16,15,764.5,97.5,5.2,14.5,477.5,346.71,266.05
2016,4,25,16,30,736.0,93.0,5.1,14.0,424.0,287.81,213.53
2016,4,25,16,45,699.0,87.0,5.0,14.0,369.5,230.69,162.35
2016,4,25,17,0,662.0,81.0,4.9,14.0,315.0,177.47,115.86
2016,4,25,17,15,606.5,74.0,4.55,13.5,260.5,125.44,74.83
2016,4,25,17,30,551.0,67.0,4.2,13.0,206.0,79.87,45.47
2016,4,25,17,45,467.0,57.0,3.9,12.5,155.5,41.23,31.28
2016,4,25,18,0,383.0,47.0,3.6,12.0,105.0,35.66,25.91
2016,4,25,18,15,252.0,33.0,3.4,11.5,65.0,25.33,15.82
2016,4,25,18,30,121.0,19.0,3.2,11.0,25.0,14.84,0.0
2016,4,25,18,45,60.5,9.5,3.0,10.5,12.5,9.34,0.0
2016,4,25,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,2.05,9.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,2.1,9.0,11.0,10.81,0.0
2016,4,26,5,45,96.0,29.0,2.2,9.5,41.5,56.97,33.84
2016,4,26,6,0,192.0,47.0,2.3,10.0,72.0,112.17,82.6
2016,4,26,6,15,252.0,64.5,2.25,10.5,113.0,161.54,126.14
2016,4,26,6,30,312.0,82.0,2.2,11.0,154.0,217.43,175.14
2016,4,26,6,45,372.0,91.0,2.2,11.5,199.0,270.13,221.01
2016,4,26,7,0,432.0,100.0,2.2,12.0,244.0,328.76,270.79
2016,4,26,7,15,464.5,113.5,2.2,12.5,292.5,383.1,315.67
2016,4,26,7,30,497.0,127.0,2.2,13.0,341.0,439.82,361.02
2016,4,26,7,45,427.5,164.0,2.25,13.5,364.5,459.46,374.61
2016,4,26,8,0,358.0,201.0,2.3,14.0,388.0,464.16,375.99
2016,4,26,8,15,565.0,162.5,2.35,14.5,491.0,594.16,478.31
2016,4,26,8,30,772.0,124.0,2.4,15.0,594.0,736.06,583.58
2016,4,26,8,45,788.5,128.0,2.5,15.5,639.5,779.39,611.55
2016,4,26,9,0,805.0,132.0,2.6,16.0,685.0,823.92,640.85
2016,4,26,9,15,818.0,135.0,2.6,16.0,726.0,862.79,666.31
2016,4,26,9,30,831.0,138.0,2.6,16.0,767.0,899.65,690.18
2016,4,26,9,45,831.0,146.5,2.65,16.5,799.0,928.24,707.34
2016,4,26,10,0,831.0,155.0,2.7,17.0,831.0,953.77,722.41
2016,4,26,10,15,838.5,156.5,2.7,17.0,858.5,975.94,736.14
2016,4,26,10,30,846.0,158.0,2.7,17.0,886.0,995.18,747.96
2016,4,26,10,45,852.0,158.5,2.7,17.5,906.5,1008.84,754.73
2016,4,26,11,0,858.0,159.0,2.7,18.0,927.0,1019.31,759.49
2016,4,26,11,15,861.0,160.0,2.8,18.0,939.5,1024.09,763.04
2016,4,26,11,30,864.0,161.0,2.9,18.0,952.0,1025.53,764.54
2016,4,26,11,45,857.0,166.0,3.0,18.0,955.0,1017.95,760.18
2016,4,26,12,0,850.0,171.0,3.1,18.0,958.0,1007.13,753.82
2016,4,26,12,15,849.0,171.0,3.25,18.0,954.5,993.89,746.29
2016,4,26,12,30,848.0,171.0,3.4,18.0,951.0,977.56,736.67
2016,4,26,12,45,672.0,267.5,3.55,18.0,881.0,895.77,681.2
2016,4,26,13,0,496.0,364.0,3.7,18.0,811.0,814.12,619.93
2016,4,26,13,15,665.0,264.5,3.8,18.0,850.5,847.77,650.39
2016,4,26,13,30,834.0,165.0,3.9,18.0,890.0,868.75,667.56
2016,4,26,13,45,829.0,161.0,4.0,18.0,864.0,831.59,642.36
2016,4,26,14,0,824.0,157.0,4.1,18.0,838.0,792.33,615.8
2016,4,26,14,15,813.5,154.5,4.15,17.5,804.5,748.58,586.61
2016,4,26,14,30,803.0,152.0,4.2,17.0,771.0,703.51,554.45
2016,4,26,14,45,790.0,148.5,4.3,17.0,731.5,654.8,517.91
2016,4,26,15,0,777.0,145.0,4.4,17.0,692.0,605.47,480.05
2016,4,26,15,15,759.0,141.0,4.45,16.5,647.5,550.89,437.85
2016,4,26,15,30,741.0,137.0,4.5,16.0,603.0,498.0,395.63
2016,4,26,15,45,714.0,134.0,4.55,16.0,553.5,442.66,349.52
2016,4,26,16,0,687.0,131.0,4.6,16.0,504.0,389.15,303.8
2016,4,26,16,15,656.0,125.0,4.55,15.5,453.0,333.67,256.08
2016,4,26,16,30,625.0,119.0,4.5,15.0,402.0,281.05,209.98
2016,4,26,16,45,589.0,110.0,4.45,15.0,350.0,227.65,163.07
2016,4,26,17,0,553.0,101.0,4.4,15.0,298.0,178.18,120.57
2016,4,26,17,15,496.0,91.5,4.2,14.5,246.5,129.64,82.71
2016,4,26,17,30,439.0,82.0,4.0,14.0,195.0,87.62,55.02
2016,4,26,17,45,366.0,68.5,3.8,13.5,147.5,50.48,39.38
2016,4,26,18,0,293.0,55.0,3.6,13.0,100.0,41.64,31.09
2016,4,26,18,15,146.5,40.0,3.5,12.5,62.5,32.8,22.19
2016,4,26,18,30,0.0,25.0,3.4,12.0,25.0,22.95,1.31
2016,4,26,18,45,0.0,12.5,3.3,11.5,12.5,12.29,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,6.5,1.95,10.0,7.0,0.0,0.0
2016,4,27,5,30,39.0,13.0,2.0,10.0,14.0,19.09,0.0
2016,4,27,5,45,161.5,29.0,2.15,10.5,48.5,75.43,46.49
2016,4,27,6,0,284.0,45.0,2.3,11.0,83.0,135.26,98.95
2016,4,27,6,15,373.5,56.5,2.35,11.0,130.0,192.85,149.75
2016,4,27,6,30,463.0,68.0,2.4,11.0,177.0,262.18,210.69
2016,4,27,6,45,530.0,75.5,2.45,11.5,230.5,325.25,265.74
2016,4,27,7,0,597.0,83.0,2.5,12.0,284.0,394.58,324.5
2016,4,27,7,15,374.0,132.0,2.55,12.0,265.5,355.31,293.32
2016,4,27,7,30,151.0,181.0,2.6,12.0,247.0,283.09,232.67
2016,4,27,7,45,82.5,182.5,2.7,12.5,219.0,240.52,196.52
2016,4,27,8,0,14.0,184.0,2.8,13.0,191.0,192.34,154.86
2016,4,27,8,15,34.5,221.0,2.9,13.0,241.5,252.21,203.54
2016,4,27,8,30,55.0,258.0,3.0,13.0,292.0,308.13,248.03
2016,4,27,8,45,35.0,247.5,3.2,13.5,269.5,281.56,225.25
2016,4,27,9,0,15.0,237.0,3.4,14.0,247.0,247.24,196.53
2016,4,27,9,15,447.0,174.5,3.5,14.5,513.0,584.19,471.67
2016,4,27,9,30,879.0,112.0,3.6,15.0,779.0,910.26,709.4
2016,4,27,9,45,453.5,216.5,3.75,15.5,561.5,657.61,519.4
2016,4,27,10,0,28.0,321.0,3.9,16.0,344.0,353.26,275.31
2016,4,27,10,15,157.5,367.5,4.05,16.0,503.0,533.95,417.84
2016,4,27,10,30,287.0,414.0,4.2,16.0,662.0,717.62,555.21
2016,4,27,10,45,182.0,421.5,4.35,16.0,580.0,615.74,476.77
2016,4,27,11,0,77.0,429.0,4.5,16.0,498.0,511.72,396.28
2016,4,27,11,15,122.0,448.5,4.65,16.0,560.0,582.75,451.17
2016,4,27,11,30,167.0,468.0,4.8,16.0,622.0,645.04,498.41
2016,4,27,11,45,94.5,404.0,4.95,16.0,491.0,498.38,387.65
2016,4,27,12,0,22.0,340.0,5.1,16.0,360.0,354.93,276.46
2016,4,27,12,15,33.0,373.0,5.25,15.5,403.5,403.17,314.89
2016,4,27,12,30,44.0,406.0,5.4,15.0,447.0,444.82,347.76
2016,4,27,12,45,447.5,290.5,5.55,15.0,695.5,711.51,564.06
2016,4,27,13,0,851.0,175.0,5.7,15.0,944.0,945.01,740.68
2016,4,27,13,15,668.5,260.5,5.75,15.0,857.0,847.34,667.8
2016,4,27,13,30,486.0,346.0,5.8,15.0,770.0,753.84,594.04
2016,4,27,13,45,660.5,255.5,5.85,15.0,813.5,788.6,625.82
2016,4,27,14,0,835.0,165.0,5.9,15.0,857.0,809.26,644.64
2016,4,27,14,15,825.5,162.5,5.9,14.5,824.0,765.78,614.05
2016,4,27,14,30,816.0,160.0,5.9,14.0,791.0,720.89,580.68
2016,4,27,14,45,811.0,153.0,5.9,14.0,753.0,673.42,543.67
2016,4,27,15,0,806.0,146.0,5.9,14.0,715.0,624.6,504.8
2016,4,27,15,15,789.0,142.5,5.85,13.5,670.0,569.63,460.87
2016,4,27,15,30,772.0,139.0,5.8,13.0,625.0,516.22,416.94
2016,4,27,15,45,755.5,131.5,5.75,13.0,576.5,459.79,368.76
2016,4,27,16,0,739.0,124.0,5.7,13.0,528.0,404.09,320.01
2016,4,27,16,15,384.5,148.0,5.6,12.5,357.0,262.94,207.1
2016,4,27,16,30,30.0,172.0,5.5,12.0,186.0,167.3,134.95
2016,4,27,16,45,22.5,149.5,5.4,11.5,159.5,145.14,117.15
2016,4,27,17,0,15.0,127.0,5.3,11.0,133.0,121.23,97.66
2016,4,27,17,15,7.5,107.0,5.1,10.5,110.0,100.48,80.63
2016,4,27,17,30,0.0,87.0,4.9,10.0,87.0,80.75,64.15
2016,4,27,17,45,0.0,65.5,4.7,10.0,65.5,60.92,49.34
2016,4,27,18,0,0.0,44.0,4.5,10.0,44.0,41.75,31.61
2016,4,27,18,15,0.0,27.5,4.3,10.0,27.5,26.53,17.17
2016,4,27,18,30,0.0,11.0,4.1,10.0,11.0,10.61,0.0
2016,4,27,18,45,0.0,5.5,3.95,10.0,5.5,5.41,0.0
2016,4,27,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.5,7.0,2.8,10.0,8.0,6.88,0.0
2016,4,28,5,30,43.0,14.0,2.8,10.0,16.0,20.82,0.0
2016,4,28,5,45,159.5,31.5,2.85,10.0,51.0,78.16,49.77
2016,4,28,6,0,276.0,49.0,2.9,10.0,86.0,138.17,102.33
2016,4,28,6,15,364.0,61.0,2.95,10.0,133.5,195.57,153.17
2016,4,28,6,30,452.0,73.0,3.0,10.0,181.0,264.12,213.75
2016,4,28,6,45,509.5,82.5,3.05,10.0,233.0,324.76,267.57
2016,4,28,7,0,567.0,92.0,3.1,10.0,285.0,390.68,324.57
2016,4,28,7,15,610.5,99.0,3.1,10.5,338.5,451.23,375.07
2016,4,28,7,30,654.0,106.0,3.1,11.0,392.0,514.87,426.45
2016,4,28,7,45,689.0,110.5,3.15,11.5,445.0,573.05,472.13
2016,4,28,8,0,724.0,115.0,3.2,12.0,498.0,632.75,517.69
2016,4,28,8,15,747.5,119.5,3.25,12.5,548.0,685.26,556.44
2016,4,28,8,30,771.0,124.0,3.3,13.0,598.0,735.17,590.98
2016,4,28,8,45,793.5,125.0,3.35,13.5,645.0,782.48,623.01
2016,4,28,9,0,816.0,126.0,3.4,14.0,692.0,828.88,653.89
2016,4,28,9,15,830.0,128.5,3.45,14.5,733.0,868.32,679.37
2016,4,28,9,30,844.0,131.0,3.5,15.0,774.0,905.78,703.22
2016,4,28,9,45,874.5,121.5,3.6,15.5,814.0,937.82,723.39
2016,4,28,10,0,905.0,112.0,3.7,16.0,854.0,973.6,746.08
2016,4,28,10,15,912.0,113.5,3.8,16.0,882.0,996.56,761.24
2016,4,28,10,30,919.0,115.0,3.9,16.0,910.0,1016.38,774.41
2016,4,28,10,45,925.5,115.0,4.0,16.5,931.5,1030.87,782.59
2016,4,28,11,0,932.0,115.0,4.1,17.0,953.0,1042.0,788.61
2016,4,28,11,15,935.0,115.5,4.2,17.0,966.0,1046.74,791.91
2016,4,28,11,30,938.0,116.0,4.3,17.0,979.0,1047.96,792.99
2016,4,28,11,45,936.5,117.5,4.4,17.5,983.5,1042.25,788.13
2016,4,28,12,0,935.0,119.0,4.5,18.0,988.0,1033.06,781.29
2016,4,28,12,15,935.0,119.0,4.6,18.0,985.0,1020.38,773.7
2016,4,28,12,30,935.0,119.0,4.7,18.0,982.0,1004.33,763.84
2016,4,28,12,45,932.5,118.5,4.8,18.5,971.0,982.16,748.32
2016,4,28,13,0,930.0,118.0,4.9,19.0,960.0,956.89,730.67
2016,4,28,13,15,926.0,117.0,4.95,19.0,941.0,926.81,710.71
2016,4,28,13,30,922.0,116.0,5.0,19.0,922.0,893.96,688.72
2016,4,28,13,45,916.0,115.0,5.1,19.0,895.5,856.86,663.86
2016,4,28,14,0,910.0,114.0,5.2,19.0,869.0,817.44,637.07
2016,4,28,14,15,902.0,112.5,5.2,18.5,836.0,773.92,607.73
2016,4,28,14,30,894.0,111.0,5.2,18.0,803.0,728.63,576.68
2016,4,28,14,45,882.5,109.0,5.2,18.0,763.5,679.03,539.05
2016,4,28,15,0,871.0,107.0,5.2,18.0,724.0,628.42,499.4
2016,4,28,15,15,856.5,104.5,5.1,17.5,679.0,573.35,456.03
2016,4,28,15,30,842.0,102.0,5.0,17.0,634.0,519.28,412.16
2016,4,28,15,45,819.0,100.0,4.95,17.0,584.0,461.92,363.85
2016,4,28,16,0,796.0,98.0,4.9,17.0,534.0,405.81,315.37
2016,4,28,16,15,769.5,94.0,4.8,16.5,481.5,348.16,265.17
2016,4,28,16,30,743.0,90.0,4.7,16.0,429.0,290.19,213.85
2016,4,28,16,45,700.5,86.0,4.6,15.5,374.0,233.23,163.69
2016,4,28,17,0,658.0,82.0,4.5,15.0,319.0,180.76,118.43
2016,4,28,17,15,604.5,75.0,4.25,14.5,265.5,129.08,77.42
2016,4,28,17,30,551.0,68.0,4.0,14.0,212.0,83.59,47.41
2016,4,28,17,45,464.5,59.5,3.8,13.5,161.5,43.09,32.85
2016,4,28,18,0,378.0,51.0,3.6,13.0,111.0,38.92,28.77
2016,4,28,18,15,253.5,37.0,3.45,12.5,70.5,28.4,18.67
2016,4,28,18,30,129.0,23.0,3.3,12.0,30.0,18.02,3.08
2016,4,28,18,45,64.5,11.5,3.2,11.5,15.0,11.3,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.2,9.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,2.2,9.0,16.0,15.61,0.0
2016,4,29,5,45,108.5,36.5,2.25,9.5,51.5,69.46,45.62
2016,4,29,6,0,217.0,57.0,2.3,10.0,87.0,127.79,95.61
2016,4,29,6,15,304.0,72.5,2.2,10.0,134.5,189.11,148.94
2016,4,29,6,30,391.0,88.0,2.1,10.0,182.0,256.45,207.62
2016,4,29,6,45,458.0,98.0,2.05,10.5,235.0,317.96,260.68
2016,4,29,7,0,525.0,108.0,2.0,11.0,288.0,385.97,317.66
2016,4,29,7,15,570.0,116.0,2.0,11.5,341.5,448.25,368.41
2016,4,29,7,30,615.0,124.0,2.0,12.0,395.0,512.09,418.8
2016,4,29,7,45,659.5,126.5,2.05,12.5,449.5,572.64,465.42
2016,4,29,8,0,704.0,129.0,2.1,13.0,504.0,635.51,512.48
2016,4,29,8,15,727.5,134.0,2.15,13.5,553.5,687.77,550.11
2016,4,29,8,30,751.0,139.0,2.2,14.0,603.0,739.9,586.09
2016,4,29,8,45,773.0,140.5,2.25,14.5,649.0,786.55,616.85
2016,4,29,9,0,795.0,142.0,2.3,15.0,695.0,829.46,644.51
2016,4,29,9,15,808.5,145.0,2.4,15.0,735.5,868.34,670.7
2016,4,29,9,30,822.0,148.0,2.5,15.0,776.0,905.26,695.44
2016,4,29,9,45,842.0,144.5,2.7,15.5,812.5,939.04,717.48
2016,4,29,10,0,862.0,141.0,2.9,16.0,849.0,970.67,737.97
2016,4,29,10,15,868.5,142.5,3.0,16.5,876.0,992.31,750.8
2016,4,29,10,30,875.0,144.0,3.1,17.0,903.0,1004.85,757.6
2016,4,29,10,45,882.0,143.5,3.25,17.5,924.0,1018.7,765.86
2016,4,29,11,0,889.0,143.0,3.4,18.0,945.0,1029.35,772.03
2016,4,29,11,15,891.5,143.5,3.45,18.0,957.0,1033.29,774.49
2016,4,29,11,30,894.0,144.0,3.5,18.0,969.0,1033.87,774.89
2016,4,29,11,45,897.0,142.5,3.55,18.5,974.0,1029.56,770.7
2016,4,29,12,0,900.0,141.0,3.6,19.0,979.0,1021.9,764.43
2016,4,29,12,15,899.0,140.5,3.75,19.0,975.5,1008.06,756.31
2016,4,29,12,30,898.0,140.0,3.9,19.0,972.0,991.01,746.06
2016,4,29,12,45,893.0,141.0,4.05,19.0,960.0,968.63,732.16
2016,4,29,13,0,888.0,142.0,4.2,19.0,948.0,943.36,716.23
2016,4,29,13,15,883.5,141.0,4.35,18.5,929.0,913.86,698.56
2016,4,29,13,30,879.0,140.0,4.5,18.0,910.0,881.74,679.35
2016,4,29,13,45,872.0,139.0,4.65,18.0,883.5,845.14,655.31
2016,4,29,14,0,865.0,138.0,4.8,18.0,857.0,807.54,630.21
2016,4,29,14,15,856.0,135.5,4.85,17.5,824.0,763.45,600.68
2016,4,29,14,30,847.0,133.0,4.9,17.0,791.0,717.83,569.01
2016,4,29,14,45,836.5,129.5,4.95,17.0,752.0,668.97,531.85
2016,4,29,15,0,826.0,126.0,5.0,17.0,713.0,619.16,493.07
2016,4,29,15,15,810.0,123.0,5.0,16.5,668.5,566.07,451.47
2016,4,29,15,30,794.0,120.0,5.0,16.0,624.0,513.05,408.69
2016,4,29,15,45,775.5,115.0,5.0,16.0,575.5,457.36,361.85
2016,4,29,16,0,757.0,110.0,5.0,16.0,527.0,400.22,312.72
2016,4,29,16,15,729.5,105.5,4.9,15.5,475.0,343.61,263.43
2016,4,29,16,30,702.0,101.0,4.8,15.0,423.0,289.34,215.23
2016,4,29,16,45,654.0,97.0,4.7,14.5,368.5,233.38,166.21
2016,4,29,17,0,606.0,93.0,4.6,14.0,314.0,182.6,122.68
2016,4,29,17,15,551.5,85.0,4.35,13.5,261.0,132.87,83.17
2016,4,29,17,30,497.0,77.0,4.1,13.0,208.0,89.52,54.13
2016,4,29,17,45,403.5,67.5,3.95,12.5,158.0,50.45,39.57
2016,4,29,18,0,310.0,58.0,3.8,12.0,108.0,43.79,33.23
2016,4,29,18,15,199.0,41.0,3.7,11.5,68.5,31.61,21.6
2016,4,29,18,30,88.0,24.0,3.6,11.0,29.0,20.1,5.45
2016,4,29,18,45,44.0,12.0,3.55,11.0,14.5,11.8,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,8.5,2.6,10.0,10.5,14.35,0.0
2016,4,30,5,30,103.0,17.0,2.9,10.0,21.0,38.79,0.0
2016,4,30,5,45,244.0,30.5,3.2,10.5,60.0,97.06,63.25
2016,4,30,6,0,385.0,44.0,3.5,11.0,99.0,165.1,121.83
2016,4,30,6,15,470.5,53.0,3.65,11.5,149.0,225.56,175.85
2016,4,30,6,30,556.0,62.0,3.8,12.0,199.0,295.01,237.34
2016,4,30,6,45,611.0,69.5,4.0,12.5,253.0,357.86,292.82
2016,4,30,7,0,666.0,77.0,4.2,13.0,307.0,425.63,350.93
2016,4,30,7,15,705.0,82.0,4.3,13.5,362.0,486.38,401.68
2016,4,30,7,30,744.0,87.0,4.4,14.0,417.0,548.03,451.66
2016,4,30,7,45,769.0,93.0,4.55,15.0,470.0,605.53,496.04
2016,4,30,8,0,794.0,99.0,4.7,16.0,523.0,663.49,539.4
2016,4,30,8,15,815.0,102.5,4.65,16.5,574.0,715.93,576.23
2016,4,30,8,30,836.0,106.0,4.6,17.0,625.0,767.83,611.53
2016,4,30,8,45,849.5,110.5,4.55,17.5,671.0,813.94,641.87
2016,4,30,9,0,863.0,115.0,4.5,18.0,717.0,858.4,670.48
2016,4,30,9,15,875.0,117.0,4.5,18.0,758.0,891.93,692.58
2016,4,30,9,30,887.0,119.0,4.5,18.0,799.0,928.04,716.45
2016,4,30,9,45,903.0,117.5,4.5,18.5,836.0,961.69,736.99
2016,4,30,10,0,919.0,116.0,4.5,19.0,873.0,992.9,755.69
2016,4,30,10,15,925.0,117.5,4.5,19.0,900.5,1015.03,769.59
2016,4,30,10,30,931.0,119.0,4.5,19.0,928.0,1033.95,781.41
2016,4,30,10,45,933.0,121.0,4.5,19.5,948.0,1046.14,787.21
2016,4,30,11,0,935.0,123.0,4.5,20.0,968.0,1054.86,790.8
2016,4,30,11,15,937.0,123.5,4.5,20.0,980.5,1058.5,792.7
2016,4,30,11,30,939.0,124.0,4.5,20.0,993.0,1058.63,792.4
2016,4,30,11,45,938.5,125.0,4.5,20.0,997.0,1053.27,788.59
2016,4,30,12,0,938.0,126.0,4.5,20.0,1001.0,1044.44,782.61
2016,4,30,12,15,936.5,126.0,4.45,20.0,997.0,1030.22,772.65
2016,4,30,12,30,935.0,126.0,4.4,20.0,993.0,1012.67,760.69
2016,4,30,12,45,934.0,124.0,4.4,20.5,981.5,990.37,744.53
2016,4,30,13,0,933.0,122.0,4.4,21.0,970.0,964.91,726.35
2016,4,30,13,15,928.5,121.0,4.4,21.0,950.5,934.33,706.09
2016,4,30,13,30,924.0,120.0,4.4,21.0,931.0,900.99,683.86
2016,4,30,13,45,918.0,118.5,4.4,21.0,904.0,863.36,658.62
2016,4,30,14,0,912.0,117.0,4.4,21.0,877.0,823.4,631.6
2016,4,30,14,15,903.0,115.0,4.35,21.0,843.0,778.63,600.69
2016,4,30,14,30,894.0,113.0,4.3,21.0,809.0,732.18,568.36
2016,4,30,14,45,884.5,109.5,4.3,21.0,769.5,682.51,531.77
2016,4,30,15,0,875.0,106.0,4.3,21.0,730.0,631.66,493.02
2016,4,30,15,15,860.0,103.5,4.2,20.5,684.5,577.75,451.58
2016,4,30,15,30,845.0,101.0,4.1,20.0,639.0,521.73,407.36
2016,4,30,15,45,827.0,97.0,4.1,20.0,589.5,464.67,360.41
2016,4,30,16,0,809.0,93.0,4.1,20.0,540.0,408.32,312.72
2016,4,30,16,15,783.0,89.0,3.95,19.5,487.0,350.2,262.97
2016,4,30,16,30,757.0,85.0,3.8,19.0,434.0,294.2,213.96
2016,4,30,16,45,723.0,79.5,3.65,19.0,380.0,237.33,163.93
2016,4,30,17,0,689.0,74.0,3.5,19.0,326.0,181.22,115.67
2016,4,30,17,15,638.5,68.0,3.1,18.0,272.0,128.97,74.61
2016,4,30,17,30,588.0,62.0,2.7,17.0,218.0,82.49,44.02
2016,4,30,17,45,512.5,54.0,2.35,16.5,167.5,40.09,29.83
2016,4,30,18,0,437.0,46.0,2.0,16.0,117.0,33.8,24.01
2016,4,30,18,15,315.0,34.0,1.9,15.5,75.5,25.8,16.38
2016,4,30,18,30,193.0,22.0,1.8,15.0,34.0,17.19,4.62
2016,4,30,18,45,96.5,11.0,1.7,14.5,17.0,10.81,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.9,12.5,12.0,17.18,0.0
2016,5,1,5,30,149.0,17.0,0.9,13.0,24.0,47.85,0.0
2016,5,1,5,45,283.5,29.0,0.95,13.5,63.5,104.94,67.97
2016,5,1,6,0,418.0,41.0,1.0,14.0,103.0,172.09,124.97
2016,5,1,6,15,499.5,49.5,1.2,14.5,152.5,232.51,178.01
2016,5,1,6,30,581.0,58.0,1.4,15.0,202.0,301.49,237.74
2016,5,1,6,45,633.5,64.0,1.6,16.0,255.5,362.88,290.08
2016,5,1,7,0,686.0,70.0,1.8,17.0,309.0,428.91,344.36
2016,5,1,7,15,722.5,75.0,1.9,17.5,363.5,487.95,391.86
2016,5,1,7,30,759.0,80.0,2.0,18.0,418.0,550.57,440.47
2016,5,1,7,45,785.0,84.0,2.15,18.5,470.5,607.17,483.25
2016,5,1,8,0,811.0,88.0,2.3,19.0,523.0,664.27,524.96
2016,5,1,8,15,830.5,91.0,2.4,19.5,573.0,715.69,559.7
2016,5,1,8,30,850.0,94.0,2.5,20.0,623.0,766.44,593.37
2016,5,1,8,45,864.0,97.0,2.65,20.5,669.0,807.51,620.05
2016,5,1,9,0,878.0,100.0,2.8,21.0,715.0,851.01,648.2
2016,5,1,9,15,889.0,102.5,2.9,21.0,755.5,889.46,673.51
2016,5,1,9,30,900.0,105.0,3.0,21.0,796.0,925.62,697.19
2016,5,1,9,45,903.5,109.5,3.1,21.0,829.5,954.51,715.9
2016,5,1,10,0,907.0,114.0,3.2,21.0,863.0,980.35,732.64
2016,5,1,10,15,913.0,115.5,3.3,21.0,890.5,1002.25,746.82
2016,5,1,10,30,919.0,117.0,3.4,21.0,918.0,1020.99,759.0
2016,5,1,10,45,920.5,119.5,3.55,21.5,937.5,1033.07,765.8
2016,5,1,11,0,922.0,122.0,3.7,22.0,957.0,1041.71,770.44
2016,5,1,11,15,924.5,122.5,3.75,22.0,970.0,1045.8,772.96
2016,5,1,11,30,927.0,123.0,3.8,22.0,983.0,1046.43,773.36
2016,5,1,11,45,926.0,124.5,3.9,22.0,987.0,1041.14,770.36
2016,5,1,12,0,925.0,126.0,4.0,22.0,991.0,1032.43,765.22
2016,5,1,12,15,924.0,126.0,4.0,22.0,987.5,1018.85,756.28
2016,5,1,12,30,923.0,126.0,4.0,22.0,984.0,1001.98,745.28
2016,5,1,12,45,915.5,128.5,4.0,22.0,971.5,978.36,729.83
2016,5,1,13,0,908.0,131.0,4.0,22.0,959.0,951.88,712.52
2016,5,1,13,15,904.0,130.0,3.95,22.0,939.5,922.36,692.86
2016,5,1,13,30,900.0,129.0,3.9,22.0,920.0,890.15,671.35
2016,5,1,13,45,891.5,129.0,3.85,22.0,893.0,852.71,646.17
2016,5,1,14,0,883.0,129.0,3.8,22.0,866.0,813.18,619.42
2016,5,1,14,15,874.0,127.0,3.7,22.0,833.0,769.5,589.37
2016,5,1,14,30,865.0,125.0,3.6,22.0,800.0,724.21,557.86
2016,5,1,14,45,853.0,122.5,3.55,22.0,760.0,674.54,521.13
2016,5,1,15,0,841.0,120.0,3.5,22.0,720.0,624.13,483.04
2016,5,1,15,15,825.0,117.0,3.4,21.5,675.5,570.4,442.28
2016,5,1,15,30,809.0,114.0,3.3,21.0,631.0,516.73,400.36
2016,5,1,15,45,789.5,110.0,3.2,21.0,582.0,460.82,354.81
2016,5,1,16,0,770.0,106.0,3.1,21.0,533.0,405.87,308.82
2016,5,1,16,15,742.5,101.5,2.9,20.5,481.0,346.4,258.83
2016,5,1,16,30,715.0,97.0,2.7,20.0,429.0,291.47,211.46
2016,5,1,16,45,678.0,91.5,2.55,20.0,375.5,235.99,163.42
2016,5,1,17,0,641.0,86.0,2.4,20.0,322.0,184.39,119.56
2016,5,1,17,15,589.0,78.5,2.1,19.0,268.5,133.32,79.83
2016,5,1,17,30,537.0,71.0,1.8,18.0,215.0,88.25,50.02
2016,5,1,17,45,459.0,61.5,1.5,17.5,165.5,47.38,36.1
2016,5,1,18,0,381.0,52.0,1.2,17.0,116.0,39.25,28.68
2016,5,1,18,15,264.5,38.0,1.2,16.0,75.0,28.99,19.13
2016,5,1,18,30,148.0,24.0,1.2,15.0,34.0,18.68,6.33
2016,5,1,18,45,74.0,12.0,1.2,14.5,17.0,11.8,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,41.0,9.5,0.2,11.5,11.5,14.28,0.0
2016,5,2,5,30,82.0,19.0,0.2,12.0,23.0,36.3,1.38
2016,5,2,5,45,189.5,35.5,0.2,12.5,60.0,90.27,60.39
2016,5,2,6,0,297.0,52.0,0.2,13.0,97.0,149.36,110.04
2016,5,2,6,15,377.0,64.0,0.25,13.0,144.0,205.98,158.72
2016,5,2,6,30,457.0,76.0,0.3,13.0,191.0,271.21,214.23
2016,5,2,6,45,512.0,85.0,0.35,13.5,242.5,332.43,265.27
2016,5,2,7,0,567.0,94.0,0.4,14.0,294.0,396.95,317.34
2016,5,2,7,15,607.0,101.0,0.5,14.5,346.5,455.68,363.68
2016,5,2,7,30,647.0,108.0,0.6,15.0,399.0,517.14,410.67
2016,5,2,7,45,678.5,113.0,0.75,16.0,450.5,573.29,452.0
2016,5,2,8,0,710.0,118.0,0.9,17.0,502.0,630.66,493.03
2016,5,2,8,15,732.5,122.5,1.0,17.5,550.5,681.77,528.81
2016,5,2,8,30,755.0,127.0,1.1,18.0,599.0,732.67,562.45
2016,5,2,8,45,774.5,129.5,1.25,19.0,644.5,776.0,589.81
2016,5,2,9,0,794.0,132.0,1.4,20.0,690.0,820.75,617.77
2016,5,2,9,15,807.0,135.0,1.45,20.5,730.0,859.04,640.98
2016,5,2,9,30,820.0,138.0,1.5,21.0,770.0,895.35,662.7
2016,5,2,9,45,838.0,135.5,1.55,21.5,806.0,928.18,681.96
2016,5,2,10,0,856.0,133.0,1.6,22.0,842.0,953.15,696.04
2016,5,2,10,15,863.0,134.5,1.65,22.0,869.5,975.0,709.54
2016,5,2,10,30,870.0,136.0,1.7,22.0,897.0,993.9,721.24
2016,5,2,10,45,873.5,138.0,1.75,22.0,916.5,1006.79,729.23
2016,5,2,11,0,877.0,140.0,1.8,22.0,936.0,1016.45,735.34
2016,5,2,11,15,621.0,282.0,1.85,22.0,849.5,919.81,671.73
2016,5,2,11,30,365.0,424.0,1.9,22.0,763.0,801.92,586.38
2016,5,2,11,45,346.5,435.5,1.95,22.5,758.5,791.08,578.66
2016,5,2,12,0,328.0,447.0,2.0,23.0,754.0,778.89,569.07
2016,5,2,12,15,602.5,296.5,2.0,23.0,858.0,889.31,651.92
2016,5,2,12,30,877.0,146.0,2.0,23.0,962.0,978.87,711.51
2016,5,2,12,45,868.0,149.0,2.0,23.0,949.0,955.12,695.47
2016,5,2,13,0,859.0,152.0,2.0,23.0,936.0,928.73,678.96
2016,5,2,13,15,854.5,151.0,2.0,23.0,917.0,902.94,662.84
2016,5,2,13,30,850.0,150.0,2.0,23.0,898.0,871.15,642.69
2016,5,2,13,45,429.5,183.0,2.05,23.0,561.0,532.7,406.6
