Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,0,9.0,216.0,2.1,23.0,224.0,215.89,162.68
2016,5,2,14,15,6.0,190.0,2.15,22.5,195.5,188.04,142.68
2016,5,2,14,30,3.0,164.0,2.2,22.0,167.0,160.52,121.86
2016,5,2,14,45,20.5,228.0,2.3,22.0,243.0,232.66,178.41
2016,5,2,15,0,38.0,292.0,2.4,22.0,319.0,300.46,230.54
2016,5,2,15,15,141.0,289.0,2.45,21.5,381.0,350.27,270.33
2016,5,2,15,30,244.0,286.0,2.5,21.0,443.0,388.54,300.19
2016,5,2,15,45,135.5,248.0,2.6,21.0,334.0,291.69,225.8
2016,5,2,16,0,27.0,210.0,2.7,21.0,225.0,206.95,160.6
2016,5,2,16,15,337.5,161.5,2.7,20.5,320.0,261.07,199.38
2016,5,2,16,30,648.0,113.0,2.7,20.0,415.0,287.39,210.29
2016,5,2,16,45,608.0,106.5,2.75,19.5,362.5,234.03,164.74
2016,5,2,17,0,568.0,100.0,2.8,19.0,310.0,184.97,123.64
2016,5,2,17,15,515.5,91.0,2.6,18.5,258.5,136.65,85.9
2016,5,2,17,30,463.0,82.0,2.4,18.0,207.0,94.04,57.13
2016,5,2,17,45,386.0,70.5,2.25,17.5,159.0,55.11,42.88
2016,5,2,18,0,309.0,59.0,2.1,17.0,111.0,44.3,33.08
2016,5,2,18,15,209.0,42.5,1.95,16.5,72.0,32.59,22.2
2016,5,2,18,30,109.0,26.0,1.8,16.0,33.0,21.73,9.0
2016,5,2,18,45,54.5,13.0,1.65,15.5,16.5,12.78,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,2.0,9.0,0.65,13.0,9.0,9.09,0.0
2016,5,3,5,30,4.0,18.0,0.7,13.0,18.0,18.19,0.56
2016,5,3,5,45,58.5,38.0,0.75,13.5,47.0,56.37,37.96
2016,5,3,6,0,113.0,58.0,0.8,14.0,76.0,96.53,71.94
2016,5,3,6,15,151.5,79.5,0.95,14.5,112.5,142.59,111.3
2016,5,3,6,30,190.0,101.0,1.1,15.0,149.0,189.19,150.92
2016,5,3,6,45,232.0,116.0,1.25,15.5,188.5,233.91,188.5
2016,5,3,7,0,274.0,131.0,1.4,16.0,228.0,282.82,228.8
2016,5,3,7,15,259.0,156.5,1.4,16.0,260.0,315.82,255.27
2016,5,3,7,30,244.0,182.0,1.4,16.0,292.0,346.76,279.24
2016,5,3,7,45,153.0,204.5,1.45,16.5,276.5,316.52,253.25
2016,5,3,8,0,62.0,227.0,1.5,17.0,261.0,277.09,219.53
2016,5,3,8,15,160.0,252.0,1.65,17.5,350.0,384.52,304.32
2016,5,3,8,30,258.0,277.0,1.8,18.0,439.0,500.27,391.95
2016,5,3,8,45,328.5,281.5,1.95,19.0,503.5,570.73,442.91
2016,5,3,9,0,399.0,286.0,2.1,20.0,568.0,645.14,495.77
2016,5,3,9,15,260.0,328.0,2.25,20.0,516.0,580.28,444.5
2016,5,3,9,30,121.0,370.0,2.4,20.0,464.0,497.87,380.24
2016,5,3,9,45,167.5,388.0,2.6,20.5,524.0,561.65,427.6
2016,5,3,10,0,214.0,406.0,2.8,21.0,584.0,626.77,474.31
2016,5,3,10,15,308.5,390.5,2.85,21.0,656.0,711.61,536.35
2016,5,3,10,30,403.0,375.0,2.9,21.0,728.0,796.69,597.15
2016,5,3,10,45,415.5,379.0,3.0,21.5,750.0,815.31,608.43
2016,5,3,11,0,428.0,383.0,3.1,22.0,772.0,832.31,619.09
2016,5,3,11,15,468.5,382.0,3.05,22.0,813.5,870.22,644.95
2016,5,3,11,30,509.0,381.0,3.0,22.0,855.0,906.15,669.07
2016,5,3,11,45,340.5,430.0,3.0,22.0,748.0,779.59,578.02
2016,5,3,12,0,172.0,479.0,3.0,22.0,641.0,653.7,485.92
2016,5,3,12,15,290.5,441.5,2.9,21.5,713.5,730.15,544.67
2016,5,3,12,30,409.0,404.0,2.8,21.0,786.0,800.47,596.81
2016,5,3,12,45,359.5,421.0,2.75,21.0,754.0,756.99,564.69
2016,5,3,13,0,310.0,438.0,2.7,21.0,722.0,717.61,536.03
2016,5,3,13,15,239.5,440.5,2.65,21.0,657.5,644.23,483.1
2016,5,3,13,30,169.0,443.0,2.6,21.0,593.0,577.08,433.98
2016,5,3,13,45,277.0,404.0,2.55,21.0,640.0,620.39,468.62
2016,5,3,14,0,385.0,365.0,2.5,21.0,687.0,654.03,495.04
2016,5,3,14,15,445.0,324.5,2.5,20.5,683.5,642.71,489.52
2016,5,3,14,30,505.0,284.0,2.5,20.0,680.0,625.07,479.38
2016,5,3,14,45,385.5,306.0,2.5,20.0,600.0,542.82,417.45
2016,5,3,15,0,266.0,328.0,2.5,20.0,520.0,470.14,362.15
2016,5,3,15,15,135.0,254.0,2.55,19.5,351.5,315.07,245.13
2016,5,3,15,30,4.0,180.0,2.6,19.0,183.0,174.56,135.39
2016,5,3,15,45,144.0,206.5,2.7,18.5,287.5,258.56,203.04
2016,5,3,16,0,284.0,233.0,2.8,18.0,392.0,326.41,254.74
2016,5,3,16,15,443.5,181.0,2.8,17.5,401.5,315.84,242.8
2016,5,3,16,30,603.0,129.0,2.8,17.0,411.0,289.74,215.66
2016,5,3,16,45,565.5,113.5,2.85,17.0,353.0,231.23,165.65
2016,5,3,17,0,528.0,98.0,2.9,17.0,295.0,176.81,119.67
2016,5,3,17,15,471.0,95.0,2.8,16.5,250.0,135.44,87.5
2016,5,3,17,30,414.0,92.0,2.7,16.0,205.0,99.84,63.95
2016,5,3,17,45,350.5,77.0,2.6,15.5,158.5,60.71,43.11
2016,5,3,18,0,287.0,62.0,2.5,15.0,112.0,46.62,35.42
2016,5,3,18,15,192.5,44.5,2.3,14.5,73.0,34.16,23.8
2016,5,3,18,30,98.0,27.0,2.1,14.0,34.0,22.53,10.31
2016,5,3,18,45,49.0,13.5,1.9,14.0,17.0,13.27,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.8,12.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,1.9,12.0,10.0,9.64,0.0
2016,5,4,5,45,0.0,25.5,2.0,12.5,25.5,24.62,14.47
2016,5,4,6,0,0.0,41.0,2.1,13.0,41.0,39.93,28.05
2016,5,4,6,15,0.0,61.0,2.05,13.0,61.0,60.11,45.63
2016,5,4,6,30,0.0,81.0,2.0,13.0,81.0,80.19,62.93
2016,5,4,6,45,3.5,102.0,1.95,13.0,103.0,102.85,82.12
2016,5,4,7,0,7.0,123.0,1.9,13.0,125.0,125.82,101.26
2016,5,4,7,15,220.0,137.0,1.9,13.0,236.0,272.82,224.81
2016,5,4,7,30,433.0,151.0,1.9,13.0,347.0,433.56,354.94
2016,5,4,7,45,440.0,170.5,1.9,13.5,390.5,479.33,388.85
2016,5,4,8,0,447.0,190.0,1.9,14.0,434.0,524.64,422.09
2016,5,4,8,15,346.0,235.0,1.95,14.5,434.5,510.04,407.26
2016,5,4,8,30,245.0,280.0,2.0,15.0,435.0,493.6,390.8
2016,5,4,8,45,380.0,260.0,2.1,15.5,520.0,589.38,464.85
2016,5,4,9,0,515.0,240.0,2.2,16.0,605.0,702.19,548.19
2016,5,4,9,15,494.0,265.0,2.2,16.0,631.0,725.57,562.15
2016,5,4,9,30,473.0,290.0,2.2,16.0,657.0,745.85,574.51
2016,5,4,9,45,441.5,319.0,2.2,16.5,673.0,757.61,579.4
2016,5,4,10,0,410.0,348.0,2.2,17.0,689.0,766.04,582.0
2016,5,4,10,15,445.5,348.5,2.2,17.0,730.5,806.46,610.14
2016,5,4,10,30,481.0,349.0,2.2,17.0,772.0,846.12,637.17
2016,5,4,10,45,466.5,363.5,2.25,17.5,781.0,849.77,637.32
2016,5,4,11,0,452.0,378.0,2.3,18.0,790.0,851.11,636.31
2016,5,4,11,15,450.0,385.5,2.4,18.0,800.5,855.57,639.56
2016,5,4,11,30,448.0,393.0,2.5,18.0,811.0,858.02,641.48
2016,5,4,11,45,402.0,414.5,2.65,18.0,790.5,824.35,617.9
2016,5,4,12,0,356.0,436.0,2.8,18.0,770.0,795.1,597.24
2016,5,4,12,15,326.5,445.5,2.85,18.0,751.5,768.86,578.55
2016,5,4,12,30,297.0,455.0,2.9,18.0,733.0,742.03,559.33
2016,5,4,12,45,315.0,443.5,3.0,18.5,735.5,738.16,557.02
2016,5,4,13,0,333.0,432.0,3.1,19.0,738.0,732.52,553.3
2016,5,4,13,15,369.5,405.0,3.15,19.0,737.5,726.06,550.57
2016,5,4,13,30,406.0,378.0,3.2,19.0,737.0,718.33,546.83
2016,5,4,13,45,377.0,379.5,3.25,19.0,705.5,678.3,518.06
2016,5,4,14,0,348.0,381.0,3.3,19.0,674.0,640.69,490.9
2016,5,4,14,15,338.5,367.5,3.35,18.5,643.0,604.42,465.95
2016,5,4,14,30,329.0,354.0,3.4,18.0,612.0,568.16,440.54
2016,5,4,14,45,345.5,329.5,3.45,18.0,589.0,538.82,419.58
2016,5,4,15,0,362.0,305.0,3.5,18.0,566.0,507.51,396.61
2016,5,4,15,15,373.5,281.0,3.5,18.0,535.5,471.85,369.6
2016,5,4,15,30,385.0,257.0,3.5,18.0,505.0,434.65,340.72
2016,5,4,15,45,351.5,242.5,3.5,18.0,455.5,383.82,300.51
2016,5,4,16,0,318.0,228.0,3.5,18.0,406.0,336.09,262.27
2016,5,4,16,15,274.5,211.0,3.45,17.5,354.0,285.96,222.34
2016,5,4,16,30,231.0,194.0,3.4,17.0,302.0,240.42,185.9
2016,5,4,16,45,145.5,170.5,3.4,16.5,235.5,187.19,144.71
2016,5,4,17,0,60.0,147.0,3.4,16.0,169.0,143.96,112.49
2016,5,4,17,15,47.0,125.5,3.25,15.5,141.0,118.49,92.26
2016,5,4,17,30,34.0,104.0,3.1,15.0,113.0,94.72,73.42
2016,5,4,17,45,22.5,82.0,3.0,15.0,87.5,72.41,55.48
2016,5,4,18,0,11.0,60.0,2.9,15.0,62.0,55.35,43.09
2016,5,4,18,15,5.5,39.5,2.75,14.5,40.5,37.12,26.4
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,18.34,7.8
2016,5,4,18,45,0.0,9.5,2.5,14.0,9.5,9.34,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,0.9,12.0,8.0,7.86,0.0
2016,5,5,5,30,0.0,16.0,1.0,12.0,16.0,15.44,2.38
2016,5,5,5,45,13.5,36.0,1.15,12.5,38.0,40.42,27.04
2016,5,5,6,0,27.0,56.0,1.3,13.0,60.0,66.03,49.31
2016,5,5,6,15,42.5,78.0,1.35,13.0,87.5,95.84,75.08
2016,5,5,6,30,58.0,100.0,1.4,13.0,115.0,127.12,101.96
2016,5,5,6,45,72.0,121.5,1.45,13.0,145.0,158.65,128.73
2016,5,5,7,0,86.0,143.0,1.5,13.0,175.0,191.51,156.16
2016,5,5,7,15,124.5,167.5,1.55,13.5,221.0,248.04,202.27
2016,5,5,7,30,163.0,192.0,1.6,14.0,267.0,303.09,246.19
2016,5,5,7,45,113.0,210.5,1.65,14.5,265.5,297.21,239.51
2016,5,5,8,0,63.0,229.0,1.7,15.0,264.0,279.82,223.64
2016,5,5,8,15,48.5,239.5,1.75,15.0,268.0,281.79,224.31
2016,5,5,8,30,34.0,250.0,1.8,15.0,272.0,282.58,223.88
2016,5,5,8,45,120.5,291.0,1.9,15.5,375.5,404.73,319.82
2016,5,5,9,0,207.0,332.0,2.0,16.0,479.0,525.02,410.4
2016,5,5,9,15,132.0,338.0,2.0,16.0,433.5,470.91,366.44
2016,5,5,9,30,57.0,344.0,2.0,16.0,388.0,403.79,313.29
2016,5,5,9,45,155.0,373.0,2.05,16.5,501.0,533.98,412.37
2016,5,5,10,0,253.0,402.0,2.1,17.0,614.0,667.72,508.97
2016,5,5,10,15,132.5,323.5,2.1,17.0,435.0,463.43,357.4
2016,5,5,10,30,12.0,245.0,2.1,17.0,256.0,252.21,194.53
2016,5,5,10,45,167.0,339.5,2.15,17.5,492.5,515.07,397.73
2016,5,5,11,0,322.0,434.0,2.2,18.0,729.0,774.21,581.58
2016,5,5,11,15,252.5,455.0,2.2,18.0,688.5,725.42,542.95
2016,5,5,11,30,183.0,476.0,2.2,18.0,648.0,668.64,501.17
2016,5,5,11,45,105.5,424.5,2.25,18.0,524.0,536.26,405.76
2016,5,5,12,0,28.0,373.0,2.3,18.0,400.0,399.4,304.0
2016,5,5,12,15,19.5,301.5,2.3,18.0,320.5,313.47,240.33
2016,5,5,12,30,11.0,230.0,2.3,18.0,241.0,234.47,180.21
2016,5,5,12,45,15.5,278.0,2.3,18.0,293.0,285.15,219.45
2016,5,5,13,0,20.0,326.0,2.3,18.0,345.0,335.37,257.46
2016,5,5,13,15,224.5,347.5,2.3,18.0,547.0,542.51,417.79
2016,5,5,13,30,429.0,369.0,2.3,18.0,749.0,729.36,554.25
2016,5,5,13,45,221.5,316.0,2.3,18.0,512.0,490.42,377.86
2016,5,5,14,0,14.0,263.0,2.3,18.0,275.0,265.04,204.02
2016,5,5,14,15,7.0,150.0,2.3,18.0,156.0,150.28,115.47
2016,5,5,14,30,0.0,37.0,2.3,18.0,37.0,35.81,23.65
2016,5,5,14,45,2.0,107.0,2.3,18.0,108.5,104.87,79.84
2016,5,5,15,0,4.0,177.0,2.3,18.0,180.0,172.86,134.24
2016,5,5,15,15,56.5,235.5,2.25,17.5,272.0,255.32,200.34
2016,5,5,15,30,109.0,294.0,2.2,17.0,364.0,330.92,259.54
2016,5,5,15,45,54.5,166.5,2.2,17.0,201.5,182.98,143.48
2016,5,5,16,0,0.0,39.0,2.2,17.0,39.0,37.69,25.75
2016,5,5,16,15,0.0,32.5,2.2,16.5,32.5,31.39,20.72
2016,5,5,16,30,0.0,26.0,2.2,16.0,26.0,25.1,15.57
2016,5,5,16,45,0.0,28.5,2.2,16.0,28.5,27.51,17.68
2016,5,5,17,0,0.0,31.0,2.2,16.0,31.0,29.92,19.79
2016,5,5,17,15,0.0,26.0,2.05,15.5,26.0,25.09,15.77
2016,5,5,17,30,0.0,21.0,1.9,15.0,21.0,20.26,11.69
2016,5,5,17,45,0.0,16.0,1.8,15.0,16.0,15.43,7.52
2016,5,5,18,0,0.0,11.0,1.7,15.0,11.0,10.6,3.75
2016,5,5,18,15,0.0,7.0,1.65,14.5,7.0,6.74,0.2
2016,5,5,18,30,0.0,3.0,1.6,14.0,3.0,2.89,0.0
2016,5,5,18,45,0.0,1.5,1.55,14.0,1.5,1.47,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,5,6,5,30,0.0,15.0,1.9,12.0,15.0,14.47,2.71
2016,5,6,5,45,1.5,34.5,2.05,12.0,35.0,34.41,22.66
2016,5,6,6,0,3.0,54.0,2.2,12.0,55.0,54.71,40.63
2016,5,6,6,15,14.5,75.5,2.2,12.5,79.5,80.63,62.92
2016,5,6,6,30,26.0,97.0,2.2,13.0,104.0,110.76,88.59
2016,5,6,6,45,37.0,118.5,2.2,13.5,130.5,139.29,112.54
2016,5,6,7,0,48.0,140.0,2.2,14.0,157.0,168.86,136.92
2016,5,6,7,15,48.5,161.0,2.2,14.0,180.5,193.05,156.58
2016,5,6,7,30,49.0,182.0,2.2,14.0,204.0,217.19,175.84
2016,5,6,7,45,238.5,189.5,2.2,14.5,318.5,362.54,295.06
2016,5,6,8,0,428.0,197.0,2.2,15.0,433.0,519.81,418.24
2016,5,6,8,15,351.5,237.5,2.2,15.5,442.5,517.34,412.15
2016,5,6,8,30,275.0,278.0,2.2,16.0,452.0,514.91,406.61
2016,5,6,8,45,382.5,265.0,2.2,16.5,526.5,597.34,469.08
2016,5,6,9,0,490.0,252.0,2.2,17.0,601.0,694.58,539.71
2016,5,6,9,15,390.0,306.0,2.2,17.0,593.5,670.73,517.87
2016,5,6,9,30,290.0,360.0,2.2,17.0,586.0,647.83,497.3
2016,5,6,9,45,398.0,337.5,2.2,17.5,662.5,729.59,557.09
2016,5,6,10,0,506.0,315.0,2.2,18.0,739.0,822.96,622.2
2016,5,6,10,15,388.0,371.5,2.25,18.0,703.0,768.26,579.54
2016,5,6,10,30,270.0,428.0,2.3,18.0,667.0,716.13,539.2
2016,5,6,10,45,204.5,445.0,2.35,18.0,628.0,662.29,499.57
2016,5,6,11,0,139.0,462.0,2.4,18.0,589.0,614.49,463.54
2016,5,6,11,15,98.0,447.0,2.45,17.5,537.0,549.2,416.65
2016,5,6,11,30,57.0,432.0,2.5,17.0,485.0,491.39,374.27
2016,5,6,11,45,56.0,432.5,2.55,17.0,485.5,489.11,372.9
2016,5,6,12,0,55.0,433.0,2.6,17.0,486.0,486.56,371.07
2016,5,6,12,15,39.5,394.0,2.65,17.0,432.0,429.93,329.09
2016,5,6,12,30,24.0,355.0,2.7,17.0,378.0,369.67,284.05
2016,5,6,12,45,39.5,387.5,2.75,17.0,424.5,419.07,321.92
2016,5,6,13,0,55.0,420.0,2.8,17.0,471.0,462.77,354.76
2016,5,6,13,15,46.0,397.0,2.75,16.5,439.0,429.04,330.05
2016,5,6,13,30,37.0,374.0,2.7,16.0,407.0,395.94,305.94
2016,5,6,13,45,24.0,304.5,2.7,16.0,326.0,315.34,244.95
2016,5,6,14,0,11.0,235.0,2.7,16.0,245.0,235.75,183.59
2016,5,6,14,15,28.5,287.0,2.65,15.5,310.5,297.79,233.16
2016,5,6,14,30,46.0,339.0,2.6,15.0,376.0,356.74,279.38
2016,5,6,14,45,102.0,341.0,2.55,15.0,416.5,391.5,307.32
2016,5,6,15,0,158.0,343.0,2.5,15.0,457.0,419.59,329.68
2016,5,6,15,15,79.0,207.0,2.45,15.0,264.0,240.63,190.45
2016,5,6,15,30,0.0,71.0,2.4,15.0,71.0,68.69,51.4
2016,5,6,15,45,0.5,116.5,2.35,15.0,117.0,112.59,87.88
2016,5,6,16,0,1.0,162.0,2.3,15.0,163.0,155.09,122.82
2016,5,6,16,15,45.0,180.5,2.2,15.0,202.0,184.19,146.12
2016,5,6,16,30,89.0,199.0,2.1,15.0,241.0,208.67,164.83
2016,5,6,16,45,44.5,150.0,2.05,15.0,171.0,148.94,117.33
2016,5,6,17,0,0.0,101.0,2.0,15.0,101.0,96.15,75.56
2016,5,6,17,15,0.0,84.5,1.85,14.5,84.5,80.55,62.84
2016,5,6,17,30,0.0,68.0,1.7,14.0,68.0,65.05,49.9
2016,5,6,17,45,0.0,53.0,1.55,14.0,53.0,50.98,37.85
2016,5,6,18,0,0.0,38.0,1.4,14.0,38.0,36.7,26.93
2016,5,6,18,15,0.0,25.0,1.2,13.5,25.0,24.13,15.4
2016,5,6,18,30,0.0,12.0,1.0,13.0,12.0,11.57,3.32
2016,5,6,18,45,0.0,6.0,0.8,13.0,6.0,5.9,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,5,15,27.5,12.0,1.4,11.0,13.5,15.37,0.0
2016,5,7,5,30,55.0,24.0,1.4,11.0,27.0,38.6,16.83
2016,5,7,5,45,118.5,42.5,1.45,11.0,59.0,78.75,55.47
2016,5,7,6,0,182.0,61.0,1.5,11.0,91.0,123.84,94.36
2016,5,7,6,15,226.5,79.5,1.5,11.0,131.0,169.15,134.29
2016,5,7,6,30,271.0,98.0,1.5,11.0,171.0,219.11,177.89
2016,5,7,6,45,311.5,111.5,1.5,11.5,212.5,266.09,218.04
2016,5,7,7,0,352.0,125.0,1.5,12.0,254.0,322.93,265.09
2016,5,7,7,15,365.5,145.0,1.5,12.5,297.0,369.85,302.69
2016,5,7,7,30,379.0,165.0,1.5,13.0,340.0,417.35,339.58
2016,5,7,7,45,476.5,158.5,1.55,13.5,404.5,491.59,397.74
2016,5,7,8,0,574.0,152.0,1.6,14.0,469.0,576.73,462.34
2016,5,7,8,15,497.5,197.5,1.6,14.0,490.0,589.83,468.91
2016,5,7,8,30,421.0,243.0,1.6,14.0,511.0,598.12,471.97
2016,5,7,8,45,405.0,268.0,1.6,14.5,541.0,626.6,490.28
2016,5,7,9,0,389.0,293.0,1.6,15.0,571.0,645.2,501.11
2016,5,7,9,15,326.5,329.5,1.6,15.0,571.5,640.46,494.57
2016,5,7,9,30,264.0,366.0,1.6,15.0,572.0,630.8,484.63
2016,5,7,9,45,178.5,383.5,1.65,15.5,525.5,566.87,434.94
2016,5,7,10,0,93.0,401.0,1.7,16.0,479.0,498.38,381.56
2016,5,7,10,15,85.0,410.0,1.7,16.0,483.5,500.42,382.69
2016,5,7,10,30,77.0,419.0,1.7,16.0,488.0,501.88,382.94
2016,5,7,10,45,109.5,441.0,1.7,16.5,540.5,556.39,422.18
2016,5,7,11,0,142.0,463.0,1.7,17.0,593.0,618.41,465.47
2016,5,7,11,15,79.5,386.5,1.65,17.0,459.5,468.25,355.79
2016,5,7,11,30,17.0,310.0,1.6,17.0,326.0,321.1,245.53
2016,5,7,11,45,15.5,292.5,1.55,17.5,307.5,301.78,231.09
2016,5,7,12,0,14.0,275.0,1.5,18.0,289.0,282.52,216.11
2016,5,7,12,15,30.5,346.5,1.5,18.0,375.5,373.43,284.63
2016,5,7,12,30,47.0,418.0,1.5,18.0,462.0,458.91,346.9
2016,5,7,12,45,60.5,428.5,1.5,18.0,484.5,479.3,361.57
2016,5,7,13,0,74.0,439.0,1.5,18.0,507.0,498.7,375.93
2016,5,7,13,15,72.0,428.0,1.55,18.0,493.0,482.24,364.36
2016,5,7,13,30,70.0,417.0,1.6,18.0,479.0,465.75,352.99
2016,5,7,13,45,40.0,322.0,1.7,18.5,357.5,345.29,263.95
2016,5,7,14,0,10.0,227.0,1.8,19.0,236.0,227.26,174.24
2016,5,7,14,15,6.5,195.0,1.9,18.5,201.0,193.22,148.76
2016,5,7,14,30,3.0,163.0,2.0,18.0,166.0,159.56,122.89
2016,5,7,14,45,1.5,136.5,2.1,18.0,138.0,132.89,102.01
2016,5,7,15,0,0.0,110.0,2.2,18.0,110.0,106.4,81.04
2016,5,7,15,15,6.0,162.5,2.2,18.0,166.5,159.75,124.12
2016,5,7,15,30,12.0,215.0,2.2,18.0,223.0,211.42,165.27
2016,5,7,15,45,20.0,215.0,2.25,18.0,227.0,213.64,167.33
2016,5,7,16,0,28.0,215.0,2.3,18.0,231.0,212.03,166.42
2016,5,7,16,15,183.0,197.5,2.25,17.5,286.0,245.66,191.57
2016,5,7,16,30,338.0,180.0,2.2,17.0,341.0,261.45,199.65
2016,5,7,16,45,468.5,137.5,2.2,17.0,332.0,232.14,169.67
2016,5,7,17,0,599.0,95.0,2.2,17.0,323.0,190.68,128.19
2016,5,7,17,15,549.5,87.0,2.05,16.5,271.5,141.67,89.01
2016,5,7,17,30,500.0,79.0,1.9,16.0,220.0,98.38,58.72
2016,5,7,17,45,430.0,68.5,1.8,15.5,172.0,58.29,38.13
2016,5,7,18,0,360.0,58.0,1.7,15.0,124.0,43.04,32.4
2016,5,7,18,15,258.5,44.0,1.55,14.5,83.5,33.43,23.41
2016,5,7,18,30,157.0,30.0,1.4,14.0,43.0,23.3,12.65
2016,5,7,18,45,78.5,15.0,1.25,14.0,21.5,14.74,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,15,74.0,12.0,0.45,11.5,17.0,21.54,0.0
2016,5,8,5,30,148.0,24.0,0.5,12.0,34.0,58.89,28.41
2016,5,8,5,45,259.0,37.0,0.6,12.5,73.5,109.86,75.93
2016,5,8,6,0,370.0,50.0,0.7,13.0,113.0,172.67,128.85
2016,5,8,6,15,444.0,59.5,0.7,13.5,160.5,229.9,178.49
2016,5,8,6,30,518.0,69.0,0.7,14.0,208.0,294.78,233.64
2016,5,8,6,45,572.0,75.0,0.75,14.5,260.0,353.96,283.26
2016,5,8,7,0,626.0,81.0,0.8,15.0,312.0,417.9,335.05
2016,5,8,7,15,433.5,135.0,0.8,15.5,306.5,397.5,318.32
2016,5,8,7,30,241.0,189.0,0.8,16.0,301.0,353.54,281.88
2016,5,8,7,45,497.5,144.0,0.85,16.5,409.5,489.99,389.68
2016,5,8,8,0,754.0,99.0,0.9,17.0,518.0,643.63,504.18
2016,5,8,8,15,774.5,102.5,1.0,17.5,566.5,693.76,536.61
2016,5,8,8,30,795.0,106.0,1.1,18.0,615.0,743.42,569.26
2016,5,8,8,45,811.0,109.0,1.2,18.5,659.5,788.11,598.0
2016,5,8,9,0,827.0,112.0,1.3,19.0,704.0,831.44,625.49
2016,5,8,9,15,838.5,114.5,1.4,19.0,743.0,863.82,646.6
2016,5,8,9,30,850.0,117.0,1.5,19.0,782.0,898.74,669.48
2016,5,8,9,45,864.5,115.5,1.6,19.5,817.0,929.9,688.47
2016,5,8,10,0,879.0,114.0,1.7,20.0,852.0,958.71,705.87
2016,5,8,10,15,885.5,115.5,1.8,20.0,879.0,980.39,720.0
2016,5,8,10,30,892.0,117.0,1.9,20.0,906.0,999.05,732.31
2016,5,8,10,45,896.0,118.0,2.05,20.5,926.0,1011.59,739.98
2016,5,8,11,0,900.0,119.0,2.2,21.0,946.0,1020.86,745.63
2016,5,8,11,15,903.0,119.5,2.3,21.0,958.5,1025.29,749.11
2016,5,8,11,30,906.0,120.0,2.4,21.0,971.0,1026.38,750.56
2016,5,8,11,45,509.5,298.0,2.55,21.0,776.5,817.87,609.61
2016,5,8,12,0,113.0,476.0,2.7,21.0,582.0,586.88,437.3
2016,5,8,12,15,119.5,467.5,2.8,21.0,580.5,586.33,438.9
2016,5,8,12,30,126.0,459.0,2.9,21.0,579.0,579.45,434.71
2016,5,8,12,45,125.5,454.0,3.0,21.0,572.0,568.9,427.65
2016,5,8,13,0,125.0,449.0,3.1,21.0,565.0,557.95,420.3
2016,5,8,13,15,125.0,440.0,3.15,20.5,553.5,543.14,410.89
2016,5,8,13,30,125.0,431.0,3.2,20.0,542.0,528.01,401.2
2016,5,8,13,45,102.0,410.5,3.3,20.0,500.0,481.36,367.12
2016,5,8,14,0,79.0,390.0,3.4,20.0,458.0,438.14,335.29
2016,5,8,14,15,79.0,375.5,3.4,20.0,440.5,419.4,321.91
2016,5,8,14,30,79.0,361.0,3.4,20.0,423.0,400.55,308.27
2016,5,8,14,45,77.0,344.5,3.45,20.0,402.5,378.41,292.09
2016,5,8,15,0,75.0,328.0,3.5,20.0,382.0,356.37,275.86
2016,5,8,15,15,79.0,309.0,3.45,19.5,363.5,335.55,260.93
2016,5,8,15,30,83.0,290.0,3.4,19.0,345.0,314.31,245.42
2016,5,8,15,45,115.0,271.0,3.4,19.0,340.5,303.46,237.36
2016,5,8,16,0,147.0,252.0,3.4,19.0,336.0,291.03,227.42
2016,5,8,16,15,113.0,225.5,3.35,18.5,286.5,245.19,191.77
2016,5,8,16,30,79.0,199.0,3.3,18.0,237.0,206.03,161.38
2016,5,8,16,45,363.0,141.0,3.25,18.0,284.0,210.05,155.39
2016,5,8,17,0,647.0,83.0,3.2,18.0,331.0,190.01,125.64
2016,5,8,17,15,600.0,76.5,3.05,17.5,279.0,139.92,85.16
2016,5,8,17,30,553.0,70.0,2.9,17.0,227.0,95.19,53.69
2016,5,8,17,45,484.0,61.5,2.8,16.5,178.0,53.77,32.89
2016,5,8,18,0,415.0,53.0,2.7,16.0,129.0,38.85,28.6
2016,5,8,18,15,312.0,41.0,2.55,15.5,87.5,31.12,21.33
2016,5,8,18,30,209.0,29.0,2.4,15.0,46.0,22.42,12.14
2016,5,8,18,45,104.5,14.5,2.25,15.0,23.0,14.25,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,100.0,12.0,1.2,11.0,19.5,25.13,0.0
2016,5,9,5,30,200.0,24.0,1.2,11.0,39.0,70.01,35.9
2016,5,9,5,45,312.5,35.5,1.3,11.5,79.5,122.77,85.32
2016,5,9,6,0,425.0,47.0,1.4,12.0,120.0,186.5,139.9
2016,5,9,6,15,497.0,55.5,1.3,12.5,169.0,244.97,191.46
2016,5,9,6,30,569.0,64.0,1.2,13.0,218.0,310.82,248.17
2016,5,9,6,45,295.0,99.0,1.2,13.5,180.0,250.93,203.51
2016,5,9,7,0,21.0,134.0,1.2,14.0,142.0,144.23,115.64
2016,5,9,7,15,88.5,165.5,1.2,14.5,206.0,220.23,178.42
2016,5,9,7,30,156.0,197.0,1.2,15.0,270.0,304.54,245.63
2016,5,9,7,45,469.5,145.5,1.3,15.5,400.0,473.74,381.29
2016,5,9,8,0,783.0,94.0,1.4,16.0,530.0,659.18,521.91
2016,5,9,8,15,802.0,97.5,1.45,16.5,578.5,709.35,553.94
2016,5,9,8,30,821.0,101.0,1.5,17.0,627.0,758.88,586.23
2016,5,9,8,45,834.5,104.0,1.6,17.5,671.5,802.43,614.33
2016,5,9,9,0,848.0,107.0,1.7,18.0,716.0,839.86,637.96
2016,5,9,9,15,859.5,109.0,1.75,18.5,755.5,876.96,660.65
2016,5,9,9,30,871.0,111.0,1.8,19.0,795.0,911.91,681.68
2016,5,9,9,45,880.5,112.5,1.9,19.5,829.0,942.11,699.99
2016,5,9,10,0,890.0,114.0,2.0,20.0,863.0,969.67,716.53
2016,5,9,10,15,896.5,115.0,2.1,20.0,890.0,990.98,730.39
2016,5,9,10,30,903.0,116.0,2.2,20.0,917.0,1009.25,742.39
2016,5,9,10,45,908.5,116.5,2.3,20.5,937.5,1022.83,750.03
2016,5,9,11,0,914.0,117.0,2.4,21.0,958.0,1033.14,755.66
2016,5,9,11,15,917.0,117.5,2.45,21.0,970.5,1037.61,758.55
2016,5,9,11,30,920.0,118.0,2.5,21.0,983.0,1038.68,759.41
2016,5,9,11,45,922.0,118.0,2.65,21.5,988.0,1034.84,756.83
2016,5,9,12,0,924.0,118.0,2.8,22.0,993.0,1027.61,752.11
2016,5,9,12,15,923.5,117.5,2.9,22.0,990.0,1014.09,744.34
2016,5,9,12,30,923.0,117.0,3.0,22.0,987.0,997.34,734.51
2016,5,9,12,45,921.5,116.5,3.15,22.0,976.5,976.47,722.36
2016,5,9,13,0,920.0,116.0,3.3,22.0,966.0,952.55,708.08
2016,5,9,13,15,916.5,115.0,3.4,21.5,947.5,923.43,691.18
2016,5,9,13,30,913.0,114.0,3.5,21.0,929.0,891.58,672.24
2016,5,9,13,45,908.0,112.5,3.65,21.0,903.5,855.43,649.08
2016,5,9,14,0,903.0,111.0,3.8,21.0,878.0,816.97,624.01
2016,5,9,14,15,895.5,109.5,3.85,21.0,845.5,774.5,595.34
2016,5,9,14,30,888.0,108.0,3.9,21.0,813.0,730.27,565.11
2016,5,9,14,45,877.5,106.5,4.0,21.0,774.5,682.51,530.94
2016,5,9,15,0,867.0,105.0,4.1,21.0,736.0,633.68,494.12
2016,5,9,15,15,853.5,102.5,4.1,20.5,692.5,581.38,454.36
2016,5,9,15,30,840.0,100.0,4.1,20.0,649.0,526.7,411.6
2016,5,9,15,45,822.0,97.0,4.1,20.0,601.0,471.2,366.1
2016,5,9,16,0,804.0,94.0,4.1,20.0,553.0,416.41,319.91
2016,5,9,16,15,780.0,90.5,4.05,19.5,501.5,359.98,271.86
2016,5,9,16,30,756.0,87.0,4.0,19.0,450.0,305.44,224.25
2016,5,9,16,45,723.5,82.5,3.95,18.5,397.0,250.0,175.72
2016,5,9,17,0,691.0,78.0,3.9,18.0,344.0,195.04,128.16
2016,5,9,17,15,645.5,72.0,3.75,17.5,291.5,143.11,85.87
2016,5,9,17,30,600.0,66.0,3.6,17.0,239.0,96.33,52.66
2016,5,9,17,45,532.0,58.5,3.45,16.5,188.5,53.07,31.0
2016,5,9,18,0,464.0,51.0,3.3,16.0,138.0,36.88,26.88
2016,5,9,18,15,356.5,40.0,3.1,15.0,94.5,30.01,20.46
2016,5,9,18,30,249.0,29.0,2.9,14.0,51.0,22.65,12.62
2016,5,9,18,45,124.5,14.5,2.75,13.5,25.5,11.18,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,5,15,77.5,13.5,1.05,11.0,19.5,23.73,0.0
2016,5,10,5,30,155.0,27.0,1.1,11.0,39.0,64.79,35.17
2016,5,10,5,45,267.0,41.0,1.15,11.5,80.0,117.04,82.38
2016,5,10,6,0,379.0,55.0,1.2,12.0,121.0,181.6,137.11
2016,5,10,6,15,454.0,65.0,1.2,12.0,170.5,240.51,188.9
2016,5,10,6,30,529.0,75.0,1.2,12.0,220.0,307.09,246.47
2016,5,10,6,45,369.5,110.5,1.25,12.5,222.5,298.17,242.4
2016,5,10,7,0,210.0,146.0,1.3,13.0,225.0,268.51,218.97
2016,5,10,7,15,453.5,124.5,1.3,13.5,327.5,398.18,324.75
2016,5,10,7,30,697.0,103.0,1.3,14.0,430.0,548.65,441.9
2016,5,10,7,45,722.5,108.5,1.3,14.5,481.5,603.59,481.42
2016,5,10,8,0,748.0,114.0,1.3,15.0,533.0,659.11,520.89
2016,5,10,8,15,768.5,118.0,1.25,15.5,581.5,707.46,552.68
2016,5,10,8,30,789.0,122.0,1.2,16.0,630.0,757.41,584.16
2016,5,10,8,45,805.0,125.0,1.2,17.0,674.5,801.84,610.48
2016,5,10,9,0,821.0,128.0,1.2,18.0,719.0,844.91,635.33
2016,5,10,9,15,833.5,131.0,1.15,18.5,759.0,883.29,657.02
2016,5,10,9,30,846.0,134.0,1.1,19.0,799.0,919.6,676.97
2016,5,10,9,45,847.5,140.0,1.1,19.5,831.0,946.63,691.47
2016,5,10,10,0,849.0,146.0,1.1,20.0,863.0,970.69,704.1
2016,5,10,10,15,856.0,148.0,1.05,20.0,890.0,992.78,715.89
2016,5,10,10,30,863.0,150.0,1.0,20.0,917.0,1011.91,725.78
2016,5,10,10,45,869.5,150.0,1.0,20.5,937.0,1019.22,727.99
2016,5,10,11,0,876.0,150.0,1.0,21.0,957.0,1029.57,732.35
2016,5,10,11,15,878.5,151.0,1.0,21.0,969.0,1033.75,734.34
2016,5,10,11,30,881.0,152.0,1.0,21.0,981.0,1034.66,734.53
2016,5,10,11,45,880.5,153.0,1.0,21.5,985.0,1029.33,729.65
2016,5,10,12,0,880.0,154.0,1.0,22.0,989.0,1020.79,723.01
2016,5,10,12,15,879.0,153.5,1.1,22.0,985.5,1007.15,716.68
2016,5,10,12,30,878.0,153.0,1.2,22.0,982.0,990.45,708.41
2016,5,10,12,45,863.5,160.0,1.35,22.0,967.0,969.65,698.27
2016,5,10,13,0,849.0,167.0,1.5,22.0,952.0,941.95,683.44
2016,5,10,13,15,843.5,165.5,1.65,22.0,933.0,911.64,666.6
2016,5,10,13,30,838.0,164.0,1.8,22.0,914.0,878.97,647.8
2016,5,10,13,45,829.5,163.0,2.0,22.0,887.0,842.12,626.24
2016,5,10,14,0,821.0,162.0,2.2,22.0,860.0,803.43,602.83
2016,5,10,14,15,811.0,159.5,2.3,22.0,827.0,760.54,575.24
2016,5,10,14,30,801.0,157.0,2.4,22.0,794.0,716.36,545.17
2016,5,10,14,45,788.5,153.0,2.55,22.0,755.0,668.02,511.19
2016,5,10,15,0,776.0,149.0,2.7,22.0,716.0,619.06,475.73
2016,5,10,15,15,759.0,145.5,2.8,21.5,672.0,565.88,436.74
2016,5,10,15,30,742.0,142.0,2.9,21.0,628.0,514.39,397.65
2016,5,10,15,45,723.0,136.0,3.0,21.0,580.5,460.21,354.53
2016,5,10,16,0,704.0,130.0,3.1,21.0,533.0,407.04,310.94
2016,5,10,16,15,675.5,124.5,3.15,20.5,482.5,352.16,265.49
2016,5,10,16,30,647.0,119.0,3.2,20.0,432.0,299.8,221.06
2016,5,10,16,45,615.5,110.5,3.25,20.0,380.5,246.72,175.37
2016,5,10,17,0,584.0,102.0,3.3,20.0,329.0,196.96,132.88
2016,5,10,17,15,533.5,94.0,3.15,19.0,277.5,148.59,94.59
2016,5,10,17,30,483.0,86.0,3.0,18.0,226.0,105.81,64.52
2016,5,10,17,45,418.0,74.5,2.95,17.5,178.0,65.3,42.37
2016,5,10,18,0,353.0,63.0,2.9,17.0,130.0,46.75,35.41
2016,5,10,18,15,254.0,48.0,2.75,16.5,88.5,36.44,25.9
2016,5,10,18,30,155.0,33.0,2.6,16.0,47.0,25.59,15.06
2016,5,10,18,45,77.5,16.5,2.5,15.5,23.5,12.91,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.5,14.0,0.8,12.0,20.0,24.76,0.0
2016,5,11,5,30,161.0,28.0,0.8,12.0,40.0,67.63,37.95
2016,5,11,5,45,267.5,42.0,0.8,12.5,81.0,118.59,83.48
2016,5,11,6,0,374.0,56.0,0.8,13.0,122.0,180.67,135.89
2016,5,11,6,15,447.0,66.0,0.7,13.5,171.0,239.67,186.74
2016,5,11,6,30,520.0,76.0,0.6,14.0,220.0,305.12,241.77
2016,5,11,6,45,569.0,83.5,0.5,14.5,272.0,363.94,289.96
2016,5,11,7,0,618.0,91.0,0.4,15.0,324.0,426.96,339.36
2016,5,11,7,15,654.5,97.0,0.45,15.5,376.5,485.17,384.22
2016,5,11,7,30,691.0,103.0,0.5,16.0,429.0,545.66,429.27
2016,5,11,7,45,715.0,109.5,0.55,17.0,480.0,600.42,467.72
2016,5,11,8,0,739.0,116.0,0.6,18.0,531.0,655.64,505.2
2016,5,11,8,15,759.5,120.0,0.7,18.5,579.5,705.67,538.89
2016,5,11,8,30,780.0,124.0,0.8,19.0,628.0,753.11,569.57
2016,5,11,8,45,793.5,128.5,0.9,19.5,671.5,796.76,597.29
2016,5,11,9,0,807.0,133.0,1.0,20.0,715.0,838.9,623.71
2016,5,11,9,15,819.5,136.0,1.05,20.0,754.5,876.83,647.55
2016,5,11,9,30,832.0,139.0,1.1,20.0,794.0,912.74,669.98
2016,5,11,9,45,847.5,137.5,1.15,20.5,829.5,944.39,688.29
2016,5,11,10,0,863.0,136.0,1.2,21.0,865.0,968.07,701.45
2016,5,11,10,15,870.0,137.5,1.15,21.0,892.0,989.78,713.08
2016,5,11,10,30,877.0,139.0,1.1,21.0,919.0,1008.53,722.83
2016,5,11,10,45,883.5,138.0,1.05,21.5,939.0,1021.16,727.4
2016,5,11,11,0,890.0,137.0,1.0,22.0,959.0,1030.64,730.13
2016,5,11,11,15,892.5,137.5,1.0,22.0,971.0,1034.42,731.88
2016,5,11,11,30,895.0,138.0,1.0,22.0,983.0,1034.89,731.81
2016,5,11,11,45,901.0,135.0,1.0,22.5,988.5,1032.01,728.45
2016,5,11,12,0,907.0,132.0,1.0,23.0,994.0,1025.81,723.22
2016,5,11,12,15,906.0,131.5,1.05,23.0,990.5,1011.97,715.84
2016,5,11,12,30,905.0,131.0,1.1,23.0,987.0,994.98,706.62
2016,5,11,12,45,900.0,132.0,1.2,23.0,974.5,972.65,694.95
2016,5,11,13,0,895.0,133.0,1.3,23.0,962.0,947.48,681.35
2016,5,11,13,15,890.5,132.0,1.4,23.0,943.0,918.11,664.85
2016,5,11,13,30,886.0,131.0,1.5,23.0,924.0,886.17,646.44
2016,5,11,13,45,879.5,129.5,1.6,23.0,897.5,849.68,624.72
2016,5,11,14,0,873.0,128.0,1.7,23.0,871.0,811.05,601.21
2016,5,11,14,15,864.0,126.0,1.8,23.0,838.5,768.14,574.35
2016,5,11,14,30,855.0,124.0,1.9,23.0,806.0,723.68,545.93
2016,5,11,14,45,843.5,121.5,2.0,23.0,767.0,675.03,512.38
2016,5,11,15,0,832.0,119.0,2.1,23.0,728.0,625.78,477.06
2016,5,11,15,15,817.0,116.5,2.15,22.5,684.0,573.93,439.33
2016,5,11,15,30,802.0,114.0,2.2,22.0,640.0,522.05,400.23
2016,5,11,15,45,783.5,110.0,2.25,22.0,592.5,467.33,356.97
2016,5,11,16,0,765.0,106.0,2.3,22.0,545.0,413.46,313.02
2016,5,11,16,15,739.5,101.5,2.35,21.5,494.0,357.69,267.01
2016,5,11,16,30,714.0,97.0,2.4,21.0,443.0,301.32,219.39
2016,5,11,16,45,681.0,91.5,2.45,20.5,391.0,246.95,172.89
2016,5,11,17,0,648.0,86.0,2.5,20.0,339.0,195.95,129.44
2016,5,11,17,15,601.0,79.5,2.45,19.5,287.0,145.73,89.08
2016,5,11,17,30,554.0,73.0,2.4,19.0,235.0,100.86,57.25
2016,5,11,17,45,488.0,64.0,2.35,18.5,185.5,58.78,35.09
2016,5,11,18,0,422.0,55.0,2.3,18.0,136.0,40.18,29.56
2016,5,11,18,15,319.5,43.0,2.15,17.0,93.5,32.51,22.5
2016,5,11,18,30,217.0,31.0,2.0,16.0,51.0,23.88,13.86
2016,5,11,18,45,108.5,15.5,1.9,15.5,25.5,12.05,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.0,1.1,12.0,20.5,24.47,0.0
2016,5,12,5,30,155.0,28.0,1.2,12.0,41.0,66.99,38.6
2016,5,12,5,45,252.0,43.0,1.35,12.5,81.0,116.17,82.29
2016,5,12,6,0,349.0,58.0,1.5,13.0,121.0,175.77,133.06
2016,5,12,6,15,421.0,69.0,1.5,13.5,169.5,232.52,182.49
2016,5,12,6,30,493.0,80.0,1.5,14.0,218.0,298.83,239.09
2016,5,12,6,45,544.0,88.0,1.55,14.5,269.5,357.77,288.78
2016,5,12,7,0,595.0,96.0,1.6,15.0,321.0,421.14,340.51
2016,5,12,7,15,632.5,102.5,1.55,15.5,373.0,479.37,386.26
2016,5,12,7,30,670.0,109.0,1.5,16.0,425.0,539.99,432.17
2016,5,12,7,45,699.5,113.0,1.45,16.5,476.5,594.66,472.04
2016,5,12,8,0,729.0,117.0,1.4,17.0,528.0,650.3,511.25
2016,5,12,8,15,750.0,121.5,1.35,17.5,576.5,700.82,544.76
2016,5,12,8,30,771.0,126.0,1.3,18.0,625.0,748.75,574.81
2016,5,12,8,45,788.0,129.0,1.3,19.0,669.5,793.31,601.25
2016,5,12,9,0,805.0,132.0,1.3,20.0,714.0,836.61,626.26
2016,5,12,9,15,817.5,134.5,1.3,20.5,753.5,873.91,647.99
2016,5,12,9,30,830.0,137.0,1.3,21.0,793.0,909.21,668.16
2016,5,12,9,45,835.0,142.0,1.35,21.5,825.5,937.97,684.65
2016,5,12,10,0,840.0,147.0,1.4,22.0,858.0,963.98,699.36
2016,5,12,10,15,847.0,148.5,1.5,22.0,885.0,985.35,713.24
2016,5,12,10,30,854.0,150.0,1.6,22.0,912.0,1003.8,725.38
2016,5,12,10,45,859.5,151.0,1.7,22.5,932.0,1011.05,729.11
2016,5,12,11,0,865.0,152.0,1.8,23.0,952.0,1021.35,734.96
2016,5,12,11,15,868.0,153.0,1.9,23.0,964.5,1025.98,738.69
2016,5,12,11,30,871.0,154.0,2.0,23.0,977.0,1027.39,740.52
2016,5,12,11,45,873.0,153.5,2.15,23.5,982.0,1023.09,737.99
2016,5,12,12,0,875.0,153.0,2.3,24.0,987.0,1015.61,733.48
2016,5,12,12,15,874.5,153.0,2.35,24.0,983.5,1003.04,726.1
2016,5,12,12,30,874.0,153.0,2.4,24.0,980.0,987.43,716.85
2016,5,12,12,45,879.5,147.5,2.5,24.0,971.5,969.08,706.37
2016,5,12,13,0,885.0,142.0,2.6,24.0,963.0,947.59,693.79
2016,5,12,13,15,881.0,141.0,2.6,24.0,944.5,918.91,675.59
2016,5,12,13,30,877.0,140.0,2.6,24.0,926.0,887.67,655.69
2016,5,12,13,45,873.0,137.0,2.65,24.0,901.0,852.09,633.15
2016,5,12,14,0,869.0,134.0,2.7,24.0,876.0,814.24,608.87
2016,5,12,14,15,861.0,132.0,2.75,24.0,843.0,772.24,581.48
