Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,30,853.0,130.0,2.8,24.0,810.0,728.47,552.53
2016,5,12,14,45,842.5,127.0,2.85,24.0,772.0,680.37,518.34
2016,5,12,15,0,832.0,124.0,2.9,24.0,734.0,631.33,482.48
2016,5,12,15,15,817.5,121.0,2.95,23.5,690.0,579.31,444.28
2016,5,12,15,30,803.0,118.0,3.0,23.0,646.0,527.21,404.75
2016,5,12,15,45,783.5,114.0,3.05,23.0,598.0,472.0,360.87
2016,5,12,16,0,764.0,110.0,3.1,23.0,550.0,417.74,316.45
2016,5,12,16,15,738.5,105.5,3.15,22.5,499.0,359.48,268.44
2016,5,12,16,30,713.0,101.0,3.2,22.0,448.0,305.61,222.67
2016,5,12,16,45,676.5,96.0,3.25,21.5,395.0,250.84,175.95
2016,5,12,17,0,640.0,91.0,3.3,21.0,342.0,199.85,132.68
2016,5,12,17,15,592.5,84.0,3.25,20.0,290.0,149.54,92.48
2016,5,12,17,30,545.0,77.0,3.2,19.0,238.0,104.65,60.57
2016,5,12,17,45,472.5,68.5,3.15,18.5,188.0,63.31,38.65
2016,5,12,18,0,400.0,60.0,3.1,18.0,138.0,44.68,33.51
2016,5,12,18,15,301.0,46.5,3.0,17.0,95.0,35.08,24.74
2016,5,12,18,30,202.0,33.0,2.9,16.0,52.0,25.47,15.3
2016,5,12,18,45,101.0,16.5,2.85,15.5,26.0,12.83,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,15.0,1.65,11.0,22.0,26.97,0.0
2016,5,13,5,30,175.0,30.0,1.8,11.0,44.0,73.74,43.88
2016,5,13,5,45,284.0,43.0,1.95,11.5,86.0,124.38,88.57
2016,5,13,6,0,393.0,56.0,2.1,12.0,128.0,188.47,143.34
2016,5,13,6,15,464.0,66.0,2.15,12.5,177.0,246.9,194.87
2016,5,13,6,30,535.0,76.0,2.2,13.0,226.0,312.54,251.72
2016,5,13,6,45,588.5,82.0,2.3,13.5,279.0,372.64,303.11
2016,5,13,7,0,642.0,88.0,2.4,14.0,332.0,437.35,356.75
2016,5,13,7,15,677.0,94.0,2.4,14.5,385.0,495.86,403.63
2016,5,13,7,30,712.0,100.0,2.4,15.0,438.0,556.47,450.58
2016,5,13,7,45,739.0,104.0,2.4,15.5,489.5,611.33,491.69
2016,5,13,8,0,766.0,108.0,2.4,16.0,541.0,665.11,530.82
2016,5,13,8,15,786.0,112.0,2.3,16.5,590.0,715.78,564.48
2016,5,13,8,30,806.0,116.0,2.2,17.0,639.0,765.91,596.7
2016,5,13,8,45,821.5,118.5,2.15,17.5,683.5,809.9,624.17
2016,5,13,9,0,837.0,121.0,2.1,18.0,728.0,852.45,650.14
2016,5,13,9,15,849.0,123.5,2.05,18.0,767.5,890.24,673.65
2016,5,13,9,30,861.0,126.0,2.0,18.0,807.0,920.72,692.0
2016,5,13,9,45,878.5,122.5,1.95,18.5,843.0,952.69,709.9
2016,5,13,10,0,896.0,119.0,1.9,19.0,879.0,982.42,726.06
2016,5,13,10,15,902.0,120.5,1.95,19.5,906.0,1003.76,737.91
2016,5,13,10,30,908.0,122.0,2.0,20.0,933.0,1022.03,747.87
2016,5,13,10,45,914.0,122.0,2.1,20.5,953.0,1035.55,755.5
2016,5,13,11,0,920.0,122.0,2.2,21.0,973.0,1045.81,761.14
2016,5,13,11,15,922.5,122.5,2.35,21.0,985.5,1049.74,764.89
2016,5,13,11,30,925.0,123.0,2.5,21.0,998.0,1050.27,766.57
2016,5,13,11,45,927.5,122.0,2.65,21.5,1002.5,1045.88,763.66
2016,5,13,12,0,930.0,121.0,2.8,22.0,1007.0,1038.1,758.63
2016,5,13,12,15,929.5,120.5,2.9,22.0,1004.0,1024.56,750.88
2016,5,13,12,30,929.0,120.0,3.0,22.0,1001.0,1007.78,741.08
2016,5,13,12,45,925.5,120.0,3.2,22.0,989.5,985.51,728.45
2016,5,13,13,0,922.0,120.0,3.4,22.0,978.0,960.28,713.69
2016,5,13,13,15,918.5,119.5,3.55,22.0,959.5,931.7,696.15
2016,5,13,13,30,915.0,119.0,3.7,22.0,941.0,900.41,676.58
2016,5,13,13,45,911.0,117.0,3.85,22.0,915.5,864.68,653.74
2016,5,13,14,0,907.0,115.0,4.0,22.0,890.0,826.57,628.97
2016,5,13,14,15,899.0,113.0,4.1,21.5,857.0,783.26,601.16
2016,5,13,14,30,891.0,111.0,4.2,21.0,824.0,738.24,571.65
2016,5,13,14,45,882.0,108.5,4.35,21.0,785.5,690.57,537.78
2016,5,13,15,0,873.0,106.0,4.5,21.0,747.0,641.71,501.3
2016,5,13,15,15,859.5,103.5,4.55,20.5,703.0,589.3,461.59
2016,5,13,15,30,846.0,101.0,4.6,20.0,659.0,534.49,418.81
2016,5,13,15,45,829.0,97.5,4.65,19.5,611.0,478.85,373.95
2016,5,13,16,0,812.0,94.0,4.7,19.0,563.0,423.81,328.08
2016,5,13,16,15,789.0,90.5,4.65,18.5,512.0,367.44,279.75
2016,5,13,16,30,766.0,87.0,4.6,18.0,461.0,312.83,231.76
2016,5,13,16,45,737.0,82.0,4.6,18.0,408.5,257.32,182.38
2016,5,13,17,0,708.0,77.0,4.6,18.0,356.0,201.96,133.71
2016,5,13,17,15,664.5,71.5,4.45,17.0,303.0,149.73,90.75
2016,5,13,17,30,621.0,66.0,4.3,16.0,250.0,102.4,56.28
2016,5,13,17,45,561.5,58.0,4.15,15.5,199.5,57.49,31.97
2016,5,13,18,0,502.0,50.0,4.0,15.0,149.0,35.39,25.75
2016,5,13,18,15,400.5,40.0,3.8,14.5,104.0,29.41,20.1
2016,5,13,18,30,299.0,30.0,3.6,14.0,59.0,23.01,13.54
2016,5,13,18,45,149.5,15.0,3.4,13.5,29.5,11.25,0.0
2016,5,13,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,117.0,14.5,1.8,10.5,24.5,30.77,0.0
2016,5,14,5,30,234.0,29.0,1.9,11.0,49.0,84.79,50.86
2016,5,14,5,45,342.0,40.0,2.05,11.5,91.0,136.99,97.26
2016,5,14,6,0,450.0,51.0,2.2,12.0,133.0,201.22,152.7
2016,5,14,6,15,518.0,58.5,2.25,12.5,182.5,258.92,204.12
2016,5,14,6,30,586.0,66.0,2.3,13.0,232.0,323.45,260.43
2016,5,14,6,45,635.0,71.0,2.4,13.5,284.5,382.86,311.52
2016,5,14,7,0,684.0,76.0,2.5,14.0,337.0,446.4,364.4
2016,5,14,7,15,716.5,80.5,2.6,14.5,389.5,502.58,409.93
2016,5,14,7,30,749.0,85.0,2.7,15.0,442.0,561.81,456.37
2016,5,14,7,45,775.5,88.0,2.8,16.0,493.5,616.87,497.34
2016,5,14,8,0,802.0,91.0,2.9,17.0,545.0,672.46,536.65
2016,5,14,8,15,820.0,94.0,2.9,17.0,593.5,721.96,571.05
2016,5,14,8,30,838.0,97.0,2.9,17.0,642.0,770.68,604.39
2016,5,14,8,45,853.5,98.5,2.95,17.5,686.5,810.51,630.03
2016,5,14,9,0,869.0,100.0,3.0,18.0,731.0,852.84,657.16
2016,5,14,9,15,879.5,102.0,2.95,18.5,770.0,889.57,679.35
2016,5,14,9,30,890.0,104.0,2.9,19.0,809.0,924.04,699.72
2016,5,14,9,45,739.5,196.5,2.9,19.5,799.0,910.93,687.97
2016,5,14,10,0,589.0,289.0,2.9,20.0,789.0,876.01,659.18
2016,5,14,10,15,739.0,208.0,2.9,20.0,855.0,947.73,710.05
2016,5,14,10,30,889.0,127.0,2.9,20.0,921.0,1008.92,749.42
2016,5,14,10,45,708.5,247.0,2.95,20.5,889.0,972.04,722.7
2016,5,14,11,0,528.0,367.0,3.0,21.0,857.0,916.41,678.6
2016,5,14,11,15,718.0,247.0,3.1,21.0,921.5,983.63,730.1
2016,5,14,11,30,908.0,127.0,3.2,21.0,986.0,1037.72,765.74
2016,5,14,11,45,911.5,125.0,3.3,21.5,991.5,1033.39,761.56
2016,5,14,12,0,915.0,123.0,3.4,22.0,997.0,1025.74,755.82
2016,5,14,12,15,915.0,123.0,3.5,22.0,994.0,1013.38,748.53
2016,5,14,12,30,915.0,123.0,3.6,22.0,991.0,997.81,739.19
2016,5,14,12,45,914.5,121.0,3.75,22.0,980.5,976.66,726.47
2016,5,14,13,0,914.0,119.0,3.9,22.0,970.0,952.48,711.67
2016,5,14,13,15,911.0,118.5,3.95,22.0,952.0,924.6,693.7
2016,5,14,13,30,908.0,118.0,4.0,22.0,934.0,894.01,673.81
2016,5,14,13,45,901.0,117.5,4.1,22.0,908.5,857.54,649.99
2016,5,14,14,0,894.0,117.0,4.2,22.0,883.0,818.91,624.45
2016,5,14,14,15,886.0,115.5,4.25,21.5,850.5,776.61,597.0
2016,5,14,14,30,878.0,114.0,4.3,21.0,818.0,732.63,567.92
2016,5,14,14,45,864.0,114.0,4.4,21.0,779.0,684.59,533.42
2016,5,14,15,0,850.0,114.0,4.5,21.0,740.0,635.81,496.68
2016,5,14,15,15,836.0,111.5,4.55,20.5,696.5,582.57,456.41
2016,5,14,15,30,822.0,109.0,4.6,20.0,653.0,530.42,415.65
2016,5,14,15,45,800.0,107.0,4.7,20.0,604.5,475.06,370.47
2016,5,14,16,0,778.0,105.0,4.8,20.0,556.0,420.84,324.95
2016,5,14,16,15,753.5,101.0,4.8,19.5,505.0,365.29,277.74
2016,5,14,16,30,729.0,97.0,4.8,19.0,454.0,309.01,228.96
2016,5,14,16,45,696.0,91.5,4.8,19.0,401.5,253.84,180.39
2016,5,14,17,0,663.0,86.0,4.8,19.0,349.0,202.03,135.15
2016,5,14,17,15,617.5,80.0,4.6,18.5,296.5,151.56,93.77
2016,5,14,17,30,572.0,74.0,4.4,18.0,244.0,106.23,60.75
2016,5,14,17,45,508.5,65.0,4.2,17.5,194.5,63.0,36.86
2016,5,14,18,0,445.0,56.0,4.0,17.0,145.0,40.59,30.09
2016,5,14,18,15,344.5,45.0,3.65,16.5,101.5,33.91,23.85
2016,5,14,18,30,244.0,34.0,3.3,16.0,58.0,26.17,16.14
2016,5,14,18,45,122.0,17.0,2.95,15.5,29.0,13.17,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,5,15,89.5,16.0,2.4,12.0,24.0,31.65,0.0
2016,5,15,5,30,179.0,32.0,2.5,12.0,48.0,77.02,47.34
2016,5,15,5,45,289.0,45.0,2.7,12.5,90.0,128.43,91.82
2016,5,15,6,0,399.0,58.0,2.9,13.0,132.0,193.29,147.18
2016,5,15,6,15,470.0,67.0,2.95,13.0,181.5,251.15,198.61
2016,5,15,6,30,541.0,76.0,3.0,13.0,231.0,316.15,255.57
2016,5,15,6,45,588.0,83.5,3.05,13.5,283.0,375.16,306.27
2016,5,15,7,0,635.0,91.0,3.1,14.0,335.0,438.15,358.68
2016,5,15,7,15,670.5,97.0,3.1,14.5,388.0,496.59,405.85
2016,5,15,7,30,706.0,103.0,3.1,15.0,441.0,557.18,453.17
2016,5,15,7,45,731.5,107.5,3.1,15.5,492.0,611.31,494.09
2016,5,15,8,0,757.0,112.0,3.1,16.0,543.0,665.99,534.24
2016,5,15,8,15,777.0,116.0,3.1,16.0,591.0,714.36,568.51
2016,5,15,8,30,797.0,120.0,3.1,16.0,639.0,764.09,602.93
2016,5,15,8,45,814.0,122.0,3.15,16.5,684.0,808.4,632.03
2016,5,15,9,0,831.0,124.0,3.2,17.0,729.0,851.39,659.83
2016,5,15,9,15,842.5,126.0,3.25,17.5,768.0,887.97,682.78
2016,5,15,9,30,854.0,128.0,3.3,18.0,807.0,922.42,704.09
2016,5,15,9,45,880.0,120.0,3.35,18.5,845.0,952.16,722.02
2016,5,15,10,0,906.0,112.0,3.4,19.0,883.0,985.24,742.13
2016,5,15,10,15,912.0,113.0,3.45,19.5,909.5,1006.24,753.98
2016,5,15,10,30,918.0,114.0,3.5,20.0,936.0,1024.14,763.87
2016,5,15,10,45,920.5,116.0,3.55,20.5,955.5,1036.4,770.07
2016,5,15,11,0,923.0,118.0,3.6,21.0,975.0,1045.31,774.19
2016,5,15,11,15,925.0,118.5,3.7,21.0,987.0,1048.78,776.71
2016,5,15,11,30,927.0,119.0,3.8,21.0,999.0,1048.84,777.14
2016,5,15,11,45,927.5,119.0,3.9,21.0,1003.0,1043.51,774.12
2016,5,15,12,0,928.0,119.0,4.0,21.0,1007.0,1034.83,768.99
2016,5,15,12,15,927.5,119.0,4.15,21.0,1003.5,1021.87,761.42
2016,5,15,12,30,927.0,119.0,4.3,21.0,1000.0,1005.67,751.71
2016,5,15,12,45,929.0,116.0,4.45,21.5,990.0,985.69,738.01
2016,5,15,13,0,931.0,113.0,4.6,22.0,980.0,962.53,722.65
2016,5,15,13,15,927.0,112.0,4.7,21.5,961.5,932.91,705.2
2016,5,15,13,30,923.0,111.0,4.8,21.0,943.0,900.58,685.66
2016,5,15,13,45,917.5,110.0,4.9,21.0,917.0,864.45,661.87
2016,5,15,14,0,912.0,109.0,5.0,21.0,891.0,826.03,636.21
2016,5,15,14,15,904.5,107.5,5.05,21.0,858.5,783.5,607.06
2016,5,15,14,30,897.0,106.0,5.1,21.0,826.0,739.21,576.33
2016,5,15,14,45,885.5,105.0,5.2,21.0,787.5,691.17,541.87
2016,5,15,15,0,874.0,104.0,5.3,21.0,749.0,642.14,504.47
2016,5,15,15,15,861.0,101.5,5.25,20.5,705.5,590.09,464.33
2016,5,15,15,30,848.0,99.0,5.2,20.0,662.0,537.68,422.76
2016,5,15,15,45,831.5,96.0,5.2,20.0,614.0,480.59,375.75
2016,5,15,16,0,815.0,93.0,5.2,20.0,566.0,426.18,329.56
2016,5,15,16,15,792.0,89.5,5.15,19.5,515.5,369.73,281.21
2016,5,15,16,30,769.0,86.0,5.1,19.0,465.0,315.02,233.2
2016,5,15,16,45,735.0,82.5,5.05,18.5,411.5,259.49,184.32
2016,5,15,17,0,701.0,79.0,5.0,18.0,358.0,204.56,136.42
2016,5,15,17,15,657.5,73.5,4.8,17.5,305.5,152.69,93.38
2016,5,15,17,30,614.0,68.0,4.6,17.0,253.0,105.7,58.71
2016,5,15,17,45,545.5,61.0,4.45,16.5,201.5,61.63,34.57
2016,5,15,18,0,477.0,54.0,4.3,16.0,150.0,38.63,28.51
2016,5,15,18,15,376.5,44.0,4.0,15.5,106.0,32.81,23.02
2016,5,15,18,30,276.0,34.0,3.7,15.0,62.0,26.59,16.68
2016,5,15,18,45,138.0,17.0,3.45,14.5,31.0,13.14,0.0
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,16.0,2.65,11.0,24.5,32.31,0.0
2016,5,16,5,30,185.0,32.0,2.6,11.0,49.0,78.27,48.82
2016,5,16,5,45,279.0,46.5,2.6,11.5,90.0,127.84,92.16
2016,5,16,6,0,373.0,61.0,2.6,12.0,131.0,187.89,143.93
2016,5,16,6,15,444.0,70.5,2.5,12.5,180.0,245.82,194.87
2016,5,16,6,30,515.0,80.0,2.4,13.0,229.0,310.06,250.34
2016,5,16,6,45,561.5,88.5,2.35,13.5,280.5,368.61,300.11
2016,5,16,7,0,608.0,97.0,2.3,14.0,332.0,431.1,351.47
2016,5,16,7,15,644.5,103.0,2.25,14.5,384.0,488.83,397.43
2016,5,16,7,30,681.0,109.0,2.2,15.0,436.0,548.82,443.57
2016,5,16,7,45,710.5,113.0,2.15,15.5,487.5,603.92,484.48
2016,5,16,8,0,740.0,117.0,2.1,16.0,539.0,659.96,524.78
2016,5,16,8,15,760.5,120.5,2.15,16.5,587.0,707.28,557.21
2016,5,16,8,30,781.0,124.0,2.2,17.0,635.0,756.22,589.67
2016,5,16,8,45,801.0,125.0,2.3,18.0,680.0,801.33,618.05
2016,5,16,9,0,821.0,126.0,2.4,19.0,725.0,845.36,645.22
2016,5,16,9,15,832.5,128.0,2.45,19.5,763.5,881.62,667.48
2016,5,16,9,30,844.0,130.0,2.5,20.0,802.0,915.78,688.18
2016,5,16,9,45,870.5,121.5,2.65,20.5,839.5,945.19,706.42
2016,5,16,10,0,897.0,113.0,2.8,21.0,877.0,978.03,726.92
2016,5,16,10,15,902.5,114.5,2.9,21.5,903.5,998.9,738.95
2016,5,16,10,30,908.0,116.0,3.0,22.0,930.0,1016.7,749.08
2016,5,16,10,45,913.0,116.0,3.1,22.5,949.5,1029.25,755.86
2016,5,16,11,0,918.0,116.0,3.2,23.0,969.0,1038.54,760.63
2016,5,16,11,15,920.0,116.5,3.3,23.0,981.0,1042.02,763.2
2016,5,16,11,30,922.0,117.0,3.4,23.0,993.0,1042.12,763.73
2016,5,16,11,45,922.5,117.5,3.55,23.5,997.5,1037.35,760.1
2016,5,16,12,0,923.0,118.0,3.7,24.0,1002.0,1029.24,754.37
2016,5,16,12,15,922.0,118.0,3.8,24.0,998.5,1015.88,746.39
2016,5,16,12,30,921.0,118.0,3.9,24.0,995.0,999.34,736.38
2016,5,16,12,45,916.5,119.0,4.05,24.0,983.0,977.38,723.08
2016,5,16,13,0,912.0,120.0,4.2,24.0,971.0,952.53,707.8
2016,5,16,13,15,908.0,119.0,4.3,23.5,952.5,923.41,690.61
2016,5,16,13,30,904.0,118.0,4.4,23.0,934.0,891.65,671.44
2016,5,16,13,45,898.5,117.0,4.55,23.0,908.0,856.15,648.66
2016,5,16,14,0,893.0,116.0,4.7,23.0,882.0,818.41,624.14
2016,5,16,14,15,885.0,114.0,4.75,23.0,850.0,775.78,595.27
2016,5,16,14,30,877.0,112.0,4.8,23.0,818.0,731.47,564.88
2016,5,16,14,45,869.5,108.5,4.85,23.0,780.5,684.62,531.37
2016,5,16,15,0,862.0,105.0,4.9,23.0,743.0,636.48,495.04
2016,5,16,15,15,849.0,102.5,4.9,22.5,699.5,585.04,456.01
2016,5,16,15,30,836.0,100.0,4.9,22.0,656.0,531.12,413.97
2016,5,16,15,45,819.0,97.0,4.9,22.0,608.5,476.59,369.4
2016,5,16,16,0,802.0,94.0,4.9,22.0,561.0,422.67,324.12
2016,5,16,16,15,779.0,90.5,4.8,21.5,511.0,366.94,276.85
2016,5,16,16,30,756.0,87.0,4.7,21.0,461.0,312.97,229.94
2016,5,16,16,45,720.5,83.5,4.6,20.5,408.0,257.77,181.92
2016,5,16,17,0,685.0,80.0,4.5,20.0,355.0,203.32,134.96
2016,5,16,17,15,642.0,74.5,4.25,19.5,302.5,152.4,93.02
2016,5,16,17,30,599.0,69.0,4.0,19.0,250.0,106.29,59.13
2016,5,16,17,45,528.5,62.5,3.75,18.5,199.5,63.35,35.59
2016,5,16,18,0,458.0,56.0,3.5,18.0,149.0,40.26,29.71
2016,5,16,18,15,361.0,45.0,3.2,17.0,105.5,33.58,23.57
2016,5,16,18,30,264.0,34.0,2.9,16.0,62.0,26.42,16.55
2016,5,16,18,45,132.0,17.0,2.65,15.5,31.0,13.1,0.0
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,15.0,1.05,12.5,26.5,36.26,0.0
2016,5,17,5,30,252.0,30.0,1.2,13.0,53.0,90.17,55.64
2016,5,17,5,45,360.0,40.5,1.4,13.5,96.5,143.23,101.49
2016,5,17,6,0,468.0,51.0,1.6,14.0,140.0,208.24,157.08
2016,5,17,6,15,535.0,58.5,1.65,14.5,190.0,266.65,208.48
2016,5,17,6,30,602.0,66.0,1.7,15.0,240.0,331.77,264.45
2016,5,17,6,45,650.0,71.0,1.75,16.0,293.0,391.56,314.32
2016,5,17,7,0,698.0,76.0,1.8,17.0,346.0,455.35,365.52
2016,5,17,7,15,730.5,80.5,2.0,18.0,399.5,512.23,410.13
2016,5,17,7,30,763.0,85.0,2.2,19.0,453.0,572.06,455.45
2016,5,17,7,45,789.5,87.5,2.45,20.0,505.0,627.12,496.05
2016,5,17,8,0,816.0,90.0,2.7,21.0,557.0,682.7,534.91
2016,5,17,8,15,834.5,93.0,2.75,21.5,606.0,733.05,568.33
2016,5,17,8,30,853.0,96.0,2.8,22.0,655.0,778.73,597.86
2016,5,17,8,45,868.5,98.0,2.9,22.5,700.0,823.52,626.65
2016,5,17,9,0,884.0,100.0,3.0,23.0,745.0,866.8,654.02
2016,5,17,9,15,894.5,102.0,2.95,23.5,785.0,903.9,675.87
2016,5,17,9,30,905.0,104.0,2.9,24.0,825.0,938.71,695.9
2016,5,17,9,45,910.5,107.0,2.9,24.5,858.0,967.42,712.06
2016,5,17,10,0,916.0,110.0,2.9,25.0,891.0,993.23,726.26
2016,5,17,10,15,922.0,111.5,2.85,25.0,918.5,1014.91,738.73
2016,5,17,10,30,928.0,113.0,2.8,25.0,946.0,1033.46,749.22
2016,5,17,10,45,933.0,113.5,2.75,25.5,966.0,1046.74,754.9
2016,5,17,11,0,938.0,114.0,2.7,26.0,986.0,1056.68,758.55
2016,5,17,11,15,940.0,114.5,2.65,26.0,998.0,1060.21,759.74
2016,5,17,11,30,942.0,115.0,2.6,26.0,1010.0,1060.3,758.92
2016,5,17,11,45,943.5,114.5,2.6,26.0,1015.0,1055.44,755.65
2016,5,17,12,0,945.0,114.0,2.6,26.0,1020.0,1047.16,750.39
2016,5,17,12,15,944.5,114.0,2.65,26.0,1016.5,1034.06,742.71
2016,5,17,12,30,944.0,114.0,2.7,26.0,1013.0,1017.69,733.04
2016,5,17,12,45,941.0,113.5,2.75,26.5,1001.5,995.26,718.11
2016,5,17,13,0,938.0,113.0,2.8,27.0,990.0,969.82,701.32
2016,5,17,13,15,934.0,112.0,2.85,26.5,971.0,940.09,684.46
2016,5,17,13,30,930.0,111.0,2.9,26.0,952.0,907.65,665.65
2016,5,17,13,45,924.0,110.0,3.0,26.0,925.5,870.98,642.86
2016,5,17,14,0,918.0,109.0,3.1,26.0,899.0,832.03,618.26
2016,5,17,14,15,910.0,107.5,3.15,26.0,866.0,789.0,590.28
2016,5,17,14,30,902.0,106.0,3.2,26.0,833.0,744.24,560.77
2016,5,17,14,45,891.0,104.5,3.3,26.0,794.0,695.95,527.94
2016,5,17,15,0,880.0,103.0,3.4,26.0,755.0,646.61,492.06
2016,5,17,15,15,867.0,100.5,3.4,25.5,711.0,594.38,453.68
2016,5,17,15,30,854.0,98.0,3.4,25.0,667.0,541.79,413.78
2016,5,17,15,45,836.0,95.0,3.45,25.0,618.5,483.75,367.95
2016,5,17,16,0,818.0,92.0,3.5,25.0,570.0,428.57,322.89
2016,5,17,16,15,795.0,88.5,3.45,24.5,519.0,372.03,276.07
2016,5,17,16,30,772.0,85.0,3.4,24.0,468.0,317.22,229.45
2016,5,17,16,45,742.5,80.5,3.35,24.0,415.5,261.79,181.53
2016,5,17,17,0,713.0,76.0,3.3,24.0,363.0,209.28,136.34
2016,5,17,17,15,670.5,70.5,3.0,23.0,310.0,154.22,91.86
2016,5,17,17,30,628.0,65.0,2.7,22.0,257.0,106.56,57.25
2016,5,17,17,45,567.5,58.0,2.4,21.5,206.5,61.86,32.52
2016,5,17,18,0,507.0,51.0,2.1,21.0,156.0,35.71,25.41
2016,5,17,18,15,412.0,41.5,1.9,20.0,111.0,30.22,20.41
2016,5,17,18,30,317.0,32.0,1.7,19.0,66.0,24.34,14.68
2016,5,17,18,45,158.5,16.0,1.55,18.5,33.0,11.81,0.0
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,121.5,15.5,1.3,14.5,27.0,36.4,0.0
2016,5,18,5,30,243.0,31.0,1.4,15.0,54.0,89.61,55.52
2016,5,18,5,45,345.5,42.0,1.55,16.0,97.0,141.44,99.7
2016,5,18,6,0,448.0,53.0,1.7,17.0,140.0,204.58,153.0
2016,5,18,6,15,515.0,61.0,1.7,17.5,189.5,262.53,203.28
2016,5,18,6,30,582.0,69.0,1.7,18.0,239.0,327.18,258.08
2016,5,18,6,45,629.0,75.0,1.75,18.5,291.5,386.6,307.58
2016,5,18,7,0,676.0,81.0,1.8,19.0,344.0,449.95,358.56
2016,5,18,7,15,709.0,86.0,1.85,19.5,397.0,507.76,403.66
2016,5,18,7,30,742.0,91.0,1.9,20.0,450.0,566.07,447.7
2016,5,18,7,45,766.0,95.0,2.0,21.0,501.0,620.17,486.55
2016,5,18,8,0,790.0,99.0,2.1,22.0,552.0,674.62,523.93
2016,5,18,8,15,809.0,102.0,2.15,22.5,600.5,724.27,556.46
2016,5,18,8,30,828.0,105.0,2.2,23.0,649.0,773.26,587.95
2016,5,18,8,45,841.5,108.0,2.25,24.0,693.0,816.77,613.96
2016,5,18,9,0,855.0,111.0,2.3,25.0,737.0,854.18,635.4
2016,5,18,9,15,866.0,113.5,2.4,25.0,776.5,891.33,659.36
2016,5,18,9,30,877.0,116.0,2.5,25.0,816.0,926.29,681.78
2016,5,18,9,45,888.0,116.0,2.6,25.5,850.0,956.23,699.48
2016,5,18,10,0,899.0,116.0,2.7,26.0,884.0,983.61,715.48
2016,5,18,10,15,905.0,117.5,2.8,26.0,911.0,1004.96,729.02
2016,5,18,10,30,911.0,119.0,2.9,26.0,938.0,1023.25,740.7
2016,5,18,10,45,915.0,120.0,3.05,26.5,957.5,1035.86,747.8
2016,5,18,11,0,919.0,121.0,3.2,27.0,977.0,1045.17,752.89
2016,5,18,11,15,921.5,121.5,3.25,27.0,989.0,1049.13,755.33
2016,5,18,11,30,924.0,122.0,3.3,27.0,1001.0,1049.71,755.76
2016,5,18,11,45,923.5,123.0,3.4,27.5,1005.0,1044.44,751.5
2016,5,18,12,0,923.0,124.0,3.5,28.0,1009.0,1035.85,745.23
2016,5,18,12,15,922.5,123.5,3.6,27.5,1006.0,1022.49,738.95
2016,5,18,12,30,922.0,123.0,3.7,27.0,1003.0,1005.95,730.63
2016,5,18,12,45,918.5,123.5,3.8,27.0,991.5,984.46,717.62
2016,5,18,13,0,915.0,124.0,3.9,27.0,980.0,960.04,702.67
2016,5,18,13,15,911.0,123.0,3.95,27.0,961.0,930.9,684.26
2016,5,18,13,30,907.0,122.0,4.0,27.0,942.0,899.12,664.02
2016,5,18,13,45,900.0,121.5,4.1,27.0,916.0,862.85,640.84
2016,5,18,14,0,893.0,121.0,4.2,27.0,890.0,824.42,615.98
2016,5,18,14,15,885.0,119.0,4.25,26.5,857.5,781.86,588.96
2016,5,18,14,30,877.0,117.0,4.3,26.0,825.0,737.63,560.36
2016,5,18,14,45,866.5,114.5,4.35,26.0,786.5,689.8,526.66
2016,5,18,15,0,856.0,112.0,4.4,26.0,748.0,640.94,490.49
2016,5,18,15,15,842.0,109.5,4.4,25.5,704.0,587.55,450.9
2016,5,18,15,30,828.0,107.0,4.4,25.0,660.0,535.31,410.92
2016,5,18,15,45,811.5,103.5,4.45,25.0,613.0,481.01,367.55
2016,5,18,16,0,795.0,100.0,4.5,25.0,566.0,427.28,323.38
2016,5,18,16,15,771.5,96.0,4.4,24.5,515.0,371.32,276.79
2016,5,18,16,30,748.0,92.0,4.3,24.0,464.0,317.18,230.61
2016,5,18,16,45,719.0,86.5,4.2,24.0,412.0,259.59,180.99
2016,5,18,17,0,690.0,81.0,4.1,24.0,360.0,207.38,135.99
2016,5,18,17,15,647.0,75.5,3.65,23.0,307.5,156.14,94.51
2016,5,18,17,30,604.0,70.0,3.2,22.0,255.0,109.71,60.65
2016,5,18,17,45,543.5,62.5,2.8,21.5,205.0,65.85,35.91
2016,5,18,18,0,483.0,55.0,2.4,21.0,155.0,39.07,28.32
2016,5,18,18,15,388.5,44.5,2.1,20.0,110.5,32.81,22.65
2016,5,18,18,30,294.0,34.0,1.8,19.0,66.0,26.11,16.22
2016,5,18,18,45,147.0,17.0,1.55,18.5,33.0,12.62,1.0
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,109.0,17.0,3.1,12.0,27.5,36.49,0.0
2016,5,19,5,30,218.0,34.0,3.1,12.0,55.0,87.46,55.82
2016,5,19,5,45,326.0,46.0,3.1,12.5,98.5,139.94,100.78
2016,5,19,6,0,434.0,58.0,3.1,13.0,142.0,205.81,157.29
2016,5,19,6,15,503.5,66.0,3.2,13.5,192.5,264.07,208.9
2016,5,19,6,30,573.0,74.0,3.3,14.0,243.0,329.25,265.56
2016,5,19,6,45,625.0,79.5,3.45,14.5,296.5,390.09,317.7
2016,5,19,7,0,677.0,85.0,3.6,15.0,350.0,455.32,371.96
2016,5,19,7,15,711.0,90.0,3.8,15.5,403.5,513.77,419.43
2016,5,19,7,30,745.0,95.0,4.0,16.0,457.0,574.15,467.08
2016,5,19,7,45,772.0,98.5,4.25,16.5,509.0,628.33,508.95
2016,5,19,8,0,799.0,102.0,4.5,17.0,561.0,684.6,551.24
2016,5,19,8,15,817.5,105.5,4.4,17.0,610.0,734.78,586.32
2016,5,19,8,30,836.0,109.0,4.3,17.0,659.0,784.22,620.23
2016,5,19,8,45,852.5,110.5,4.25,17.5,704.0,828.83,649.24
2016,5,19,9,0,869.0,112.0,4.2,18.0,749.0,867.48,673.62
2016,5,19,9,15,879.0,114.0,4.2,18.0,788.0,903.6,697.46
2016,5,19,9,30,889.0,116.0,4.2,18.0,827.0,937.45,719.59
2016,5,19,9,45,889.0,122.0,4.2,18.5,857.5,963.71,734.97
2016,5,19,10,0,889.0,128.0,4.2,19.0,888.0,986.86,748.19
2016,5,19,10,15,895.0,129.0,4.3,19.0,914.5,1007.46,761.72
2016,5,19,10,30,901.0,130.0,4.4,19.0,941.0,1025.03,773.27
2016,5,19,10,45,907.0,130.0,4.55,19.5,961.0,1038.43,781.42
2016,5,19,11,0,913.0,130.0,4.7,20.0,981.0,1048.61,787.49
2016,5,19,11,15,916.5,130.5,4.75,20.0,994.0,1053.51,790.74
2016,5,19,11,30,920.0,131.0,4.8,20.0,1007.0,1055.05,791.88
2016,5,19,11,45,925.5,128.5,4.9,20.0,1013.5,1052.2,790.65
2016,5,19,12,0,931.0,126.0,5.0,20.0,1020.0,1045.99,787.26
2016,5,19,12,15,932.0,126.0,5.1,20.0,1018.5,1034.51,780.37
2016,5,19,12,30,933.0,126.0,5.2,20.0,1017.0,1019.76,771.32
2016,5,19,12,45,931.0,126.5,5.3,20.0,1007.0,999.47,758.49
2016,5,19,13,0,929.0,127.0,5.4,20.0,997.0,976.16,743.56
2016,5,19,13,15,926.5,126.0,5.45,19.5,979.5,948.02,726.31
2016,5,19,13,30,924.0,125.0,5.5,19.0,962.0,917.11,706.98
2016,5,19,13,45,921.5,123.0,5.6,19.0,937.5,882.59,683.82
2016,5,19,14,0,919.0,121.0,5.7,19.0,913.0,845.58,658.68
2016,5,19,14,15,911.5,119.0,5.7,18.5,880.5,802.46,629.61
2016,5,19,14,30,904.0,117.0,5.7,18.0,848.0,757.56,598.89
2016,5,19,14,45,897.5,113.5,5.75,18.0,810.5,710.35,564.24
2016,5,19,15,0,891.0,110.0,5.8,18.0,773.0,661.71,526.53
2016,5,19,15,15,877.5,107.5,5.85,17.5,728.5,608.74,485.43
2016,5,19,15,30,864.0,105.0,5.9,17.0,684.0,553.32,441.24
2016,5,19,15,45,846.5,102.0,6.0,16.5,635.5,497.24,395.21
2016,5,19,16,0,829.0,99.0,6.1,16.0,587.0,441.77,348.21
2016,5,19,16,15,536.5,152.5,5.85,15.5,457.5,334.32,261.44
2016,5,19,16,30,244.0,206.0,5.6,15.0,328.0,260.0,204.16
2016,5,19,16,45,462.5,140.0,5.4,15.0,339.0,241.28,180.94
2016,5,19,17,0,681.0,74.0,5.2,15.0,350.0,203.11,138.11
2016,5,19,17,15,604.0,80.0,5.25,14.5,299.5,154.66,98.59
2016,5,19,17,30,527.0,86.0,5.3,14.0,249.0,117.66,72.47
2016,5,19,17,45,457.0,77.0,5.4,13.5,199.5,76.26,47.76
2016,5,19,18,0,387.0,68.0,5.5,13.0,150.0,49.9,38.97
2016,5,19,18,15,303.5,54.5,5.35,12.5,107.5,41.0,30.66
2016,5,19,18,30,220.0,41.0,5.2,12.0,65.0,31.61,21.54
2016,5,19,18,45,110.0,20.5,5.05,12.0,32.5,15.84,3.67
2016,5,19,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,15,36.5,17.5,4.45,10.0,21.5,23.8,0.0
2016,5,20,5,30,73.0,35.0,4.5,10.0,43.0,53.52,34.78
2016,5,20,5,45,122.0,54.5,4.55,10.5,75.5,93.74,69.61
2016,5,20,6,0,171.0,74.0,4.6,11.0,108.0,136.54,106.84
2016,5,20,6,15,203.0,94.5,4.6,11.0,146.0,179.41,144.91
2016,5,20,6,30,235.0,115.0,4.6,11.0,184.0,225.51,185.39
2016,5,20,6,45,276.5,128.5,4.6,11.5,225.5,271.42,224.81
2016,5,20,7,0,318.0,142.0,4.6,12.0,267.0,321.29,266.82
2016,5,20,7,15,281.0,170.5,4.55,12.0,292.5,346.37,287.25
2016,5,20,7,30,244.0,199.0,4.5,12.0,318.0,367.26,303.4
2016,5,20,7,45,449.5,166.5,4.5,12.5,414.5,486.22,401.7
2016,5,20,8,0,655.0,134.0,4.5,13.0,511.0,619.65,508.34
2016,5,20,8,15,478.0,209.0,4.5,13.5,497.0,590.83,479.74
2016,5,20,8,30,301.0,284.0,4.5,14.0,483.0,542.46,436.15
2016,5,20,8,45,354.0,290.0,4.5,14.5,539.0,602.46,481.81
2016,5,20,9,0,407.0,296.0,4.5,15.0,595.0,672.27,533.27
2016,5,20,9,15,648.5,206.5,4.5,15.0,712.0,806.36,638.26
2016,5,20,9,30,890.0,117.0,4.5,15.0,829.0,939.63,732.23
2016,5,20,9,45,517.5,269.5,4.55,15.5,687.5,778.41,609.77
2016,5,20,10,0,145.0,422.0,4.6,16.0,546.0,577.13,448.01
2016,5,20,10,15,245.0,419.0,4.65,16.0,636.5,679.85,527.65
2016,5,20,10,30,345.0,416.0,4.7,16.0,727.0,776.58,600.1
2016,5,20,10,45,337.5,429.5,4.8,16.0,739.5,784.69,604.96
2016,5,20,11,0,330.0,443.0,4.9,16.0,752.0,791.17,609.2
2016,5,20,11,15,391.5,425.5,4.95,16.0,796.0,833.16,641.29
2016,5,20,11,30,453.0,408.0,5.0,16.0,840.0,878.84,675.45
2016,5,20,11,45,432.5,412.0,5.05,16.0,826.5,857.36,659.46
2016,5,20,12,0,412.0,416.0,5.1,16.0,813.0,834.31,642.71
2016,5,20,12,15,310.0,450.5,5.1,16.0,748.5,757.92,584.42
2016,5,20,12,30,208.0,485.0,5.1,16.0,684.0,682.96,526.62
2016,5,20,12,45,112.0,393.0,5.1,16.0,500.5,495.37,385.77
2016,5,20,13,0,16.0,301.0,5.1,16.0,317.0,307.17,239.28
2016,5,20,13,15,38.0,359.0,5.1,16.0,394.5,384.26,300.01
2016,5,20,13,30,60.0,417.0,5.1,16.0,472.0,456.83,355.86
2016,5,20,13,45,141.5,420.0,5.15,16.0,544.0,524.22,409.65
2016,5,20,14,0,223.0,423.0,5.2,16.0,616.0,583.86,456.81
2016,5,20,14,15,329.0,372.0,5.15,16.0,644.5,604.36,475.22
2016,5,20,14,30,435.0,321.0,5.1,16.0,673.0,615.75,486.36
2016,5,20,14,45,665.0,211.0,5.1,16.0,720.5,645.74,513.8
2016,5,20,15,0,895.0,101.0,5.1,16.0,768.0,656.63,525.07
2016,5,20,15,15,882.0,99.0,5.05,15.5,724.0,604.33,483.89
2016,5,20,15,30,869.0,97.0,5.0,15.0,680.0,551.63,441.5
2016,5,20,15,45,853.5,93.5,4.95,15.0,632.0,496.19,394.96
2016,5,20,16,0,838.0,90.0,4.9,15.0,584.0,438.31,345.35
2016,5,20,16,15,815.5,87.0,4.8,14.5,533.0,381.47,295.88
2016,5,20,16,30,793.0,84.0,4.7,14.0,482.0,326.26,246.62
2016,5,20,16,45,759.5,81.0,4.6,14.0,428.0,270.04,195.87
2016,5,20,17,0,726.0,78.0,4.5,14.0,374.0,217.17,148.39
2016,5,20,17,15,684.0,73.0,4.3,13.5,321.0,161.78,101.32
2016,5,20,17,30,642.0,68.0,4.1,13.0,268.0,113.78,64.47
2016,5,20,17,45,571.0,62.5,3.95,13.0,215.5,68.97,38.25
2016,5,20,18,0,500.0,57.0,3.8,13.0,163.0,40.57,30.69
2016,5,20,18,15,403.5,47.0,3.55,12.5,117.5,34.84,25.27
2016,5,20,18,30,307.0,37.0,3.3,12.0,72.0,28.73,19.15
2016,5,20,18,45,153.5,18.5,3.1,11.5,36.0,13.8,3.05
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,132.0,16.5,1.4,10.0,29.5,39.77,1.59
2016,5,21,5,30,264.0,33.0,1.6,10.0,59.0,96.54,62.39
2016,5,21,5,45,370.0,42.5,1.8,10.5,103.0,149.18,107.93
2016,5,21,6,0,476.0,52.0,2.0,11.0,147.0,213.38,163.66
2016,5,21,6,15,540.0,59.5,2.0,11.0,197.0,271.24,215.64
2016,5,21,6,30,604.0,67.0,2.0,11.0,247.0,335.44,272.11
2016,5,21,6,45,650.0,72.0,2.0,11.5,299.5,394.39,322.59
2016,5,21,7,0,696.0,77.0,2.0,12.0,352.0,457.12,374.42
2016,5,21,7,15,348.0,109.5,2.0,12.5,247.0,324.6,267.42
2016,5,21,7,30,0.0,142.0,2.0,13.0,142.0,139.56,111.2
2016,5,21,7,45,12.0,178.0,2.05,13.5,185.0,183.88,147.54
2016,5,21,8,0,24.0,214.0,2.1,14.0,228.0,229.32,183.6
2016,5,21,8,15,91.0,258.5,2.15,14.0,318.0,332.87,266.78
2016,5,21,8,30,158.0,303.0,2.2,14.0,408.0,442.98,352.34
2016,5,21,8,45,87.5,279.0,2.3,14.5,338.0,356.5,282.55
2016,5,21,9,0,17.0,255.0,2.4,15.0,268.0,266.46,209.57
2016,5,21,9,15,16.0,260.0,2.5,15.0,272.5,270.72,212.79
2016,5,21,9,30,15.0,265.0,2.6,15.0,277.0,274.91,215.67
2016,5,21,9,45,12.0,237.0,2.75,15.5,247.0,243.98,190.82
2016,5,21,10,0,9.0,209.0,2.9,16.0,217.0,213.22,166.17
2016,5,21,10,15,20.5,287.5,3.0,16.0,306.5,302.84,236.18
2016,5,21,10,30,32.0,366.0,3.1,16.0,396.0,401.32,310.92
2016,5,21,10,45,30.0,366.5,3.25,16.5,394.5,399.24,308.2
2016,5,21,11,0,28.0,367.0,3.4,17.0,393.0,397.01,305.82
2016,5,21,11,15,31.0,381.0,3.45,17.0,410.0,413.42,318.1
2016,5,21,11,30,34.0,395.0,3.5,17.0,427.0,429.55,330.08
2016,5,21,11,45,53.5,428.0,3.6,17.0,479.5,481.0,368.97
2016,5,21,12,0,73.0,461.0,3.7,17.0,532.0,531.59,406.68
2016,5,21,12,15,44.5,380.5,3.75,17.0,423.5,420.44,323.58
2016,5,21,12,30,16.0,300.0,3.8,17.0,315.0,307.76,237.79
2016,5,21,12,45,154.0,377.5,3.9,17.0,522.0,519.37,402.92
2016,5,21,13,0,292.0,455.0,4.0,17.0,729.0,718.4,550.29
2016,5,21,13,15,312.5,441.0,4.05,17.0,729.0,712.11,545.7
2016,5,21,13,30,333.0,427.0,4.1,17.0,729.0,703.89,540.89
2016,5,21,13,45,314.5,417.0,4.15,17.0,696.5,665.16,512.93
2016,5,21,14,0,296.0,407.0,4.2,17.0,664.0,626.87,485.18
2016,5,21,14,15,163.0,363.0,4.2,17.0,504.0,471.22,367.23
2016,5,21,14,30,30.0,319.0,4.2,17.0,344.0,326.59,254.43
2016,5,21,14,45,43.0,321.5,4.25,17.0,355.0,334.8,261.92
2016,5,21,15,0,56.0,324.0,4.3,17.0,366.0,341.53,267.78
2016,5,21,15,15,72.0,312.5,4.2,16.5,363.5,335.65,264.26
2016,5,21,15,30,88.0,301.0,4.1,16.0,361.0,328.06,259.23
2016,5,21,15,45,115.5,282.5,4.1,16.0,354.5,315.62,249.85
2016,5,21,16,0,143.0,264.0,4.1,16.0,348.0,302.36,239.3
2016,5,21,16,15,116.5,238.0,4.0,15.5,302.5,259.55,205.6
2016,5,21,16,30,90.0,212.0,3.9,15.0,257.0,222.71,176.59
2016,5,21,16,45,73.5,186.5,3.85,15.0,220.5,189.22,149.68
2016,5,21,17,0,57.0,161.0,3.8,15.0,184.0,157.78,124.42
2016,5,21,17,15,49.5,139.5,3.65,14.5,158.0,133.06,104.55
2016,5,21,17,30,42.0,118.0,3.5,14.0,132.0,109.39,85.52
2016,5,21,17,45,259.5,88.0,3.35,14.0,146.5,82.68,57.72
2016,5,21,18,0,477.0,58.0,3.2,14.0,161.0,41.3,31.21
2016,5,21,18,15,384.5,48.0,2.95,13.5,116.5,35.62,25.87
2016,5,21,18,30,292.0,38.0,2.7,13.0,72.0,29.55,19.84
2016,5,21,18,45,164.5,23.5,2.5,12.5,41.0,18.25,6.43
2016,5,21,19,0,37.0,9.0,2.3,12.0,10.0,8.85,0.0
2016,5,21,19,15,18.5,4.5,2.15,12.0,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,5,15,129.5,17.0,1.8,10.0,30.5,40.16,4.13
2016,5,22,5,30,259.0,34.0,1.8,10.0,61.0,96.11,62.51
2016,5,22,5,45,355.5,45.5,1.85,10.5,104.5,148.78,108.18
2016,5,22,6,0,452.0,57.0,1.9,11.0,148.0,211.42,162.62
2016,5,22,6,15,517.0,65.5,1.85,11.5,197.5,269.55,214.09
2016,5,22,6,30,582.0,74.0,1.8,12.0,247.0,334.12,269.87
2016,5,22,6,45,629.5,79.5,1.75,12.5,300.0,393.28,319.9
2016,5,22,7,0,677.0,85.0,1.7,13.0,353.0,456.37,371.32
2016,5,22,7,15,709.0,90.0,1.65,13.5,405.5,513.62,416.34
2016,5,22,7,30,741.0,95.0,1.6,14.0,458.0,572.6,461.01
2016,5,22,7,45,768.5,98.0,1.55,14.5,509.5,626.37,500.26
2016,5,22,8,0,796.0,101.0,1.5,15.0,561.0,682.23,539.11
2016,5,22,8,15,814.0,104.0,1.5,15.0,609.0,731.28,572.17
2016,5,22,8,30,832.0,107.0,1.5,15.0,657.0,779.58,604.19
2016,5,22,8,45,844.5,110.5,1.5,15.5,701.0,822.87,631.06
2016,5,22,9,0,857.0,114.0,1.5,16.0,745.0,859.96,653.28
2016,5,22,9,15,868.0,116.0,1.55,16.5,784.0,896.56,675.57
2016,5,22,9,30,879.0,118.0,1.6,17.0,823.0,930.98,696.19
2016,5,22,9,45,897.5,113.0,1.65,17.5,859.0,962.65,714.85
2016,5,22,10,0,916.0,108.0,1.7,18.0,895.0,992.09,731.97
2016,5,22,10,15,921.5,109.5,1.8,18.0,921.5,1013.27,745.81
