Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,30,927.0,111.0,1.9,18.0,948.0,1031.34,757.79
2016,5,22,10,45,933.5,110.0,2.05,18.5,968.0,1044.58,765.99
2016,5,22,11,0,940.0,109.0,2.2,19.0,988.0,1054.54,772.15
2016,5,22,11,15,942.0,109.5,2.35,19.0,1000.0,1058.18,775.77
2016,5,22,11,30,944.0,110.0,2.5,19.0,1012.0,1058.38,777.28
2016,5,22,11,45,707.5,261.0,2.65,19.0,938.5,979.38,726.88
2016,5,22,12,0,471.0,412.0,2.8,19.0,865.0,888.48,659.97
2016,5,22,12,15,255.0,410.5,2.9,19.0,656.0,664.34,501.19
2016,5,22,12,30,39.0,409.0,3.0,19.0,447.0,441.45,334.57
2016,5,22,12,45,25.0,315.5,3.2,19.0,339.5,333.59,255.42
2016,5,22,13,0,11.0,222.0,3.4,19.0,232.0,225.67,173.22
2016,5,22,13,15,127.0,334.5,3.55,19.0,450.5,441.85,341.94
2016,5,22,13,30,243.0,447.0,3.7,19.0,669.0,645.88,492.89
2016,5,22,13,45,251.0,427.5,3.85,19.0,650.5,622.76,476.19
2016,5,22,14,0,259.0,408.0,4.0,19.0,632.0,598.64,459.81
2016,5,22,14,15,129.5,275.0,4.1,18.5,387.0,362.85,283.26
2016,5,22,14,30,0.0,142.0,4.2,18.0,142.0,137.28,105.13
2016,5,22,14,45,15.0,217.0,4.35,18.0,228.0,218.83,170.69
2016,5,22,15,0,30.0,292.0,4.5,18.0,314.0,295.8,231.36
2016,5,22,15,15,441.5,194.0,4.5,17.5,492.5,436.43,347.63
2016,5,22,15,30,853.0,96.0,4.5,17.0,671.0,544.13,431.97
2016,5,22,15,45,835.0,93.5,4.55,17.0,623.5,489.32,386.09
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,432.33,337.99
2016,5,22,16,15,795.0,87.5,4.55,16.5,525.5,376.39,289.92
2016,5,22,16,30,773.0,84.0,4.5,16.0,475.0,322.05,241.99
2016,5,22,16,45,741.5,80.5,4.5,16.0,422.5,267.03,192.76
2016,5,22,17,0,710.0,77.0,4.5,16.0,370.0,215.12,146.45
2016,5,22,17,15,669.5,72.0,4.4,15.5,317.5,160.9,100.54
2016,5,22,17,30,629.0,67.0,4.3,15.0,265.0,113.82,64.28
2016,5,22,17,45,567.5,60.5,4.2,14.5,214.5,69.14,37.38
2016,5,22,18,0,506.0,54.0,4.1,14.0,164.0,37.65,27.98
2016,5,22,18,15,418.0,44.5,3.85,13.5,119.0,32.26,22.92
2016,5,22,18,30,330.0,35.0,3.6,13.0,74.0,26.5,17.25
2016,5,22,18,45,195.5,22.5,3.35,12.5,42.5,17.35,6.33
2016,5,22,19,0,61.0,10.0,3.1,12.0,11.0,9.83,0.0
2016,5,22,19,15,30.5,5.0,3.05,12.0,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,17.5,2.35,10.0,29.5,38.42,5.83
2016,5,23,5,30,226.0,35.0,2.4,10.0,59.0,90.58,59.54
2016,5,23,5,45,323.0,47.0,2.45,10.5,101.5,141.05,102.99
2016,5,23,6,0,420.0,59.0,2.5,11.0,144.0,203.7,157.3
2016,5,23,6,15,484.0,68.0,2.5,11.5,192.5,260.31,207.58
2016,5,23,6,30,548.0,77.0,2.5,12.0,241.0,323.29,262.33
2016,5,23,6,45,597.5,82.5,2.55,12.5,293.0,381.67,312.27
2016,5,23,7,0,647.0,88.0,2.6,13.0,345.0,444.21,364.11
2016,5,23,7,15,679.5,93.5,2.55,13.5,396.5,500.82,409.43
2016,5,23,7,30,712.0,99.0,2.5,14.0,448.0,559.27,454.65
2016,5,23,7,45,740.5,101.5,2.5,14.5,499.0,611.72,494.15
2016,5,23,8,0,769.0,104.0,2.5,15.0,550.0,666.54,533.98
2016,5,23,8,15,787.5,107.5,2.5,15.0,597.5,715.4,567.98
2016,5,23,8,30,806.0,111.0,2.5,15.0,645.0,763.61,601.02
2016,5,23,8,45,822.0,112.5,2.5,15.5,688.5,806.67,628.73
2016,5,23,9,0,838.0,114.0,2.5,16.0,732.0,848.37,655.07
2016,5,23,9,15,849.0,116.5,2.6,16.0,770.5,880.39,676.39
2016,5,23,9,30,860.0,119.0,2.7,16.0,809.0,914.83,699.43
2016,5,23,9,45,875.5,116.0,2.8,16.5,844.0,945.37,718.35
2016,5,23,10,0,891.0,113.0,2.9,17.0,879.0,973.61,735.67
2016,5,23,10,15,897.0,114.5,2.95,17.0,905.5,994.85,749.22
2016,5,23,10,30,903.0,116.0,3.0,17.0,932.0,1013.06,760.87
2016,5,23,10,45,905.0,118.0,3.15,17.5,951.0,1024.69,767.64
2016,5,23,11,0,907.0,120.0,3.3,18.0,970.0,1033.05,772.35
2016,5,23,11,15,909.5,120.5,3.35,18.0,982.0,1037.06,774.91
2016,5,23,11,30,912.0,121.0,3.4,18.0,994.0,1037.76,775.43
2016,5,23,11,45,911.5,122.5,3.5,18.5,998.0,1033.17,771.49
2016,5,23,12,0,911.0,124.0,3.6,19.0,1002.0,1025.31,765.5
2016,5,23,12,15,910.5,124.0,3.65,19.0,999.0,1012.76,757.57
2016,5,23,12,30,910.0,124.0,3.7,19.0,996.0,997.08,747.63
2016,5,23,12,45,896.0,131.5,3.8,19.0,982.0,973.0,732.39
2016,5,23,13,0,882.0,139.0,3.9,19.0,968.0,946.42,715.44
2016,5,23,13,15,661.5,257.0,3.95,19.0,872.0,845.94,645.82
2016,5,23,13,30,441.0,375.0,4.0,19.0,776.0,748.14,570.71
2016,5,23,13,45,288.0,401.5,4.05,19.0,660.5,628.66,481.82
2016,5,23,14,0,135.0,428.0,4.1,19.0,545.0,519.11,398.08
2016,5,23,14,15,139.0,408.5,4.1,19.0,525.5,495.95,381.96
2016,5,23,14,30,143.0,389.0,4.1,19.0,506.0,472.32,364.98
2016,5,23,14,45,80.0,323.5,4.2,19.0,388.5,361.58,280.8
2016,5,23,15,0,17.0,258.0,4.3,19.0,271.0,257.65,200.17
2016,5,23,15,15,8.5,178.0,4.3,18.5,184.5,176.01,136.76
2016,5,23,15,30,0.0,98.0,4.3,18.0,98.0,94.84,72.03
2016,5,23,15,45,130.5,176.5,4.3,18.0,254.0,228.21,180.28
2016,5,23,16,0,261.0,255.0,4.3,18.0,410.0,342.9,269.26
2016,5,23,16,15,131.0,204.0,4.2,17.5,282.0,236.02,185.28
2016,5,23,16,30,1.0,153.0,4.1,17.0,154.0,145.57,114.75
2016,5,23,16,45,3.0,145.0,4.1,17.0,146.5,137.86,108.9
2016,5,23,17,0,5.0,137.0,4.1,17.0,139.0,129.78,102.53
2016,5,23,17,15,305.5,104.0,3.95,16.5,201.0,133.2,92.92
2016,5,23,17,30,606.0,71.0,3.8,16.0,263.0,115.97,66.66
2016,5,23,17,45,547.0,63.5,3.65,15.5,213.0,71.75,39.6
2016,5,23,18,0,488.0,56.0,3.5,15.0,163.0,39.25,29.29
2016,5,23,18,15,400.5,46.5,3.1,14.5,118.5,33.94,24.32
2016,5,23,18,30,313.0,37.0,2.7,14.0,74.0,28.26,18.75
2016,5,23,18,45,156.5,24.0,2.35,13.5,42.5,18.56,7.57
2016,5,23,19,0,0.0,11.0,2.0,13.0,11.0,10.81,0.0
2016,5,23,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,2.4,11.0,30.5,40.56,8.0
2016,5,24,5,30,252.0,35.0,2.5,11.0,61.0,96.01,62.9
2016,5,24,5,45,348.0,46.0,2.65,11.5,104.0,147.78,107.53
2016,5,24,6,0,444.0,57.0,2.8,12.0,147.0,209.43,161.11
2016,5,24,6,15,507.5,65.0,2.8,12.0,196.0,266.05,211.85
2016,5,24,6,30,571.0,73.0,2.8,12.0,245.0,328.95,267.15
2016,5,24,6,45,617.5,79.0,2.85,12.5,297.0,387.58,317.48
2016,5,24,7,0,664.0,85.0,2.9,13.0,349.0,450.05,369.41
2016,5,24,7,15,696.5,90.0,2.9,13.5,401.0,506.91,415.22
2016,5,24,7,30,729.0,95.0,2.9,14.0,453.0,565.57,460.97
2016,5,24,7,45,755.5,98.0,2.9,14.5,504.0,618.12,500.71
2016,5,24,8,0,782.0,101.0,2.9,15.0,555.0,672.67,540.3
2016,5,24,8,15,800.0,104.5,2.9,15.5,603.0,721.65,573.52
2016,5,24,8,30,818.0,108.0,2.9,16.0,651.0,769.92,605.61
2016,5,24,8,45,833.5,110.0,2.95,16.5,695.0,813.52,634.07
2016,5,24,9,0,849.0,112.0,3.0,17.0,739.0,851.22,658.01
2016,5,24,9,15,599.0,233.0,3.05,17.0,687.0,790.17,611.74
2016,5,24,9,30,349.0,354.0,3.1,17.0,635.0,694.88,535.49
2016,5,24,9,45,384.5,353.5,3.15,17.5,674.5,734.6,564.0
2016,5,24,10,0,420.0,353.0,3.2,18.0,714.0,781.55,596.16
2016,5,24,10,15,312.5,401.5,3.25,18.0,675.0,726.69,553.09
2016,5,24,10,30,205.0,450.0,3.3,18.0,636.0,666.54,506.39
2016,5,24,10,45,107.0,323.0,3.4,18.0,420.5,437.91,338.16
2016,5,24,11,0,9.0,196.0,3.5,18.0,205.0,200.38,154.07
2016,5,24,11,15,31.5,316.5,3.55,18.0,347.0,348.06,268.85
2016,5,24,11,30,54.0,437.0,3.6,18.0,489.0,492.21,376.21
2016,5,24,11,45,49.0,430.5,3.65,18.0,477.5,478.91,365.6
2016,5,24,12,0,44.0,424.0,3.7,18.0,466.0,465.5,355.61
2016,5,24,12,15,40.0,414.0,3.75,18.0,452.5,449.5,343.77
2016,5,24,12,30,36.0,404.0,3.8,18.0,439.0,433.53,331.96
2016,5,24,12,45,106.0,440.5,3.85,18.0,541.0,536.55,410.83
2016,5,24,13,0,176.0,477.0,3.9,18.0,643.0,631.42,481.54
2016,5,24,13,15,225.5,459.0,3.9,18.0,667.5,650.57,496.78
2016,5,24,13,30,275.0,441.0,3.9,18.0,692.0,667.76,510.86
2016,5,24,13,45,169.0,418.5,3.9,18.0,571.5,545.7,419.53
2016,5,24,14,0,63.0,396.0,3.9,18.0,451.0,431.29,332.27
2016,5,24,14,15,38.5,327.0,3.9,18.0,360.5,343.22,265.95
2016,5,24,14,30,14.0,258.0,3.9,18.0,270.0,258.23,200.47
2016,5,24,14,45,14.0,251.5,3.9,18.0,263.0,250.91,195.3
2016,5,24,15,0,14.0,245.0,3.9,18.0,256.0,243.55,189.91
2016,5,24,15,15,118.5,276.5,3.9,17.5,357.5,328.55,258.73
2016,5,24,15,30,223.0,308.0,3.9,17.0,459.0,404.43,318.42
2016,5,24,15,45,111.5,220.5,3.9,17.0,296.0,259.02,204.34
2016,5,24,16,0,0.0,133.0,3.9,17.0,133.0,127.79,99.51
2016,5,24,16,15,0.0,138.0,3.85,16.5,138.0,132.11,103.72
2016,5,24,16,30,0.0,143.0,3.8,16.0,143.0,136.16,107.59
2016,5,24,16,45,186.5,143.0,3.8,16.0,220.0,176.65,135.79
2016,5,24,17,0,373.0,143.0,3.8,16.0,297.0,200.48,147.16
2016,5,24,17,15,349.0,127.0,3.65,15.5,255.5,160.04,113.54
2016,5,24,17,30,325.0,111.0,3.5,15.0,214.0,122.36,84.0
2016,5,24,17,45,297.0,93.0,3.4,15.0,174.0,85.69,58.35
2016,5,24,18,0,269.0,75.0,3.3,15.0,134.0,54.9,43.14
2016,5,24,18,15,223.5,58.0,2.95,14.5,98.5,43.38,32.63
2016,5,24,18,30,178.0,41.0,2.6,14.0,63.0,31.24,21.36
2016,5,24,18,45,89.0,25.5,2.3,13.5,36.5,21.36,9.98
2016,5,24,19,0,0.0,10.0,2.0,13.0,10.0,9.83,0.0
2016,5,24,19,15,0.0,5.0,1.9,12.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,146.5,16.5,2.45,11.0,32.0,43.67,10.35
2016,5,25,5,30,293.0,33.0,2.5,11.0,64.0,103.23,67.39
2016,5,25,5,45,387.0,43.0,2.55,11.5,107.5,155.06,112.43
2016,5,25,6,0,481.0,53.0,2.6,12.0,151.0,217.12,166.66
2016,5,25,6,15,542.5,60.0,2.6,12.0,200.5,273.83,217.7
2016,5,25,6,30,604.0,67.0,2.6,12.0,250.0,336.58,273.0
2016,5,25,6,45,647.0,72.5,2.65,12.5,301.5,394.62,322.88
2016,5,25,7,0,690.0,78.0,2.7,13.0,353.0,456.14,374.01
2016,5,25,7,15,721.0,82.0,2.7,13.5,405.0,511.12,418.31
2016,5,25,7,30,752.0,86.0,2.7,14.0,457.0,568.86,463.28
2016,5,25,7,45,775.5,89.5,2.75,14.5,507.5,622.34,503.74
2016,5,25,8,0,799.0,93.0,2.8,15.0,558.0,676.11,542.37
2016,5,25,8,15,816.5,96.0,2.85,15.5,605.5,724.82,575.54
2016,5,25,8,30,834.0,99.0,2.9,16.0,653.0,772.76,607.6
2016,5,25,8,45,847.5,101.5,3.0,16.5,697.0,811.72,633.02
2016,5,25,9,0,861.0,104.0,3.1,17.0,741.0,852.99,659.87
2016,5,25,9,15,871.5,106.0,3.2,17.5,779.5,889.27,682.93
2016,5,25,9,30,882.0,108.0,3.3,18.0,818.0,923.36,704.32
2016,5,25,9,45,895.5,106.5,3.45,18.5,852.5,954.15,723.66
2016,5,25,10,0,909.0,105.0,3.6,19.0,887.0,982.51,741.29
2016,5,25,10,15,914.5,106.0,3.7,19.0,913.5,1003.09,754.74
2016,5,25,10,30,920.0,107.0,3.8,19.0,940.0,1020.59,766.25
2016,5,25,10,45,924.5,107.5,3.9,19.5,959.5,1033.39,773.24
2016,5,25,11,0,929.0,108.0,4.0,20.0,979.0,1042.92,778.14
2016,5,25,11,15,931.0,108.5,4.05,20.0,991.0,1046.61,780.42
2016,5,25,11,30,933.0,109.0,4.1,20.0,1003.0,1046.91,780.61
2016,5,25,11,45,934.0,109.0,4.2,20.5,1007.5,1042.33,776.51
2016,5,25,12,0,935.0,109.0,4.3,21.0,1012.0,1034.42,770.32
2016,5,25,12,15,934.5,109.0,4.35,21.0,1009.0,1021.74,762.22
2016,5,25,12,30,934.0,109.0,4.4,21.0,1006.0,1005.85,752.06
2016,5,25,12,45,922.0,115.0,4.5,21.0,992.5,981.93,737.01
2016,5,25,13,0,910.0,121.0,4.6,21.0,979.0,955.37,720.27
2016,5,25,13,15,906.5,120.0,4.6,21.0,961.0,927.15,701.54
2016,5,25,13,30,903.0,119.0,4.6,21.0,943.0,896.3,680.94
2016,5,25,13,45,899.0,117.0,4.7,21.0,918.0,861.56,658.21
2016,5,25,14,0,895.0,115.0,4.8,21.0,893.0,824.51,633.61
2016,5,25,14,15,888.0,113.5,4.85,20.5,861.5,783.5,606.83
2016,5,25,14,30,881.0,112.0,4.9,20.0,830.0,740.74,578.38
2016,5,25,14,45,872.5,109.0,4.95,20.0,793.0,694.01,544.97
2016,5,25,15,0,864.0,106.0,5.0,20.0,756.0,646.06,508.46
2016,5,25,15,15,851.5,103.5,5.0,19.5,713.0,595.27,469.6
2016,5,25,15,30,839.0,101.0,5.0,19.0,670.0,544.07,429.28
2016,5,25,15,45,823.0,97.5,5.05,19.0,623.5,487.6,383.08
2016,5,25,16,0,807.0,94.0,5.1,19.0,577.0,433.8,337.67
2016,5,25,16,15,785.5,91.0,5.05,18.5,527.0,379.12,290.88
2016,5,25,16,30,764.0,88.0,5.0,18.0,477.0,325.98,244.26
2016,5,25,16,45,735.0,83.5,4.95,17.5,425.5,271.23,195.88
2016,5,25,17,0,706.0,79.0,4.9,17.0,374.0,219.32,149.94
2016,5,25,17,15,666.0,74.0,4.75,16.5,322.0,165.28,104.1
2016,5,25,17,30,626.0,69.0,4.6,16.0,270.0,118.38,67.63
2016,5,25,17,45,567.5,62.5,4.45,16.0,219.5,73.83,39.92
2016,5,25,18,0,509.0,56.0,4.3,16.0,169.0,39.0,28.96
2016,5,25,18,15,422.0,47.0,4.05,15.5,124.0,34.14,24.41
2016,5,25,18,30,335.0,38.0,3.8,15.0,79.0,28.95,19.32
2016,5,25,18,45,201.0,25.0,3.6,14.5,46.5,19.41,8.82
2016,5,25,19,0,67.0,12.0,3.4,14.0,14.0,11.8,0.0
2016,5,25,19,15,33.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,15,120.0,18.5,2.4,11.0,31.5,41.1,11.06
2016,5,26,5,30,240.0,37.0,2.4,11.0,63.0,95.94,63.63
2016,5,26,5,45,334.5,49.0,2.4,11.5,106.0,146.68,107.17
2016,5,26,6,0,429.0,61.0,2.4,12.0,149.0,209.21,161.26
2016,5,26,6,15,493.5,69.5,2.35,12.5,198.0,266.03,211.41
2016,5,26,6,30,558.0,78.0,2.3,13.0,247.0,329.2,265.92
2016,5,26,6,45,603.0,84.5,2.25,13.5,298.5,387.03,314.88
2016,5,26,7,0,648.0,91.0,2.2,14.0,350.0,448.55,365.18
2016,5,26,7,15,681.0,96.0,2.15,14.5,401.5,504.92,409.78
2016,5,26,7,30,714.0,101.0,2.1,15.0,453.0,563.16,454.27
2016,5,26,7,45,739.5,105.0,2.1,15.5,503.5,616.84,494.06
2016,5,26,8,0,765.0,109.0,2.1,16.0,554.0,669.45,531.85
2016,5,26,8,15,783.5,112.0,2.15,16.5,601.5,717.57,564.15
2016,5,26,8,30,802.0,115.0,2.2,17.0,649.0,765.04,595.43
2016,5,26,8,45,818.5,117.0,2.25,17.5,693.0,808.88,623.64
2016,5,26,9,0,835.0,119.0,2.3,18.0,737.0,851.4,650.56
2016,5,26,9,15,846.0,121.5,2.4,18.5,775.5,883.21,670.24
2016,5,26,9,30,857.0,124.0,2.5,19.0,814.0,917.53,691.6
2016,5,26,9,45,864.5,126.5,2.6,19.5,846.5,946.28,709.04
2016,5,26,10,0,872.0,129.0,2.7,20.0,879.0,972.4,724.71
2016,5,26,10,15,878.0,130.5,2.75,20.0,905.5,993.25,737.83
2016,5,26,10,30,884.0,132.0,2.8,20.0,932.0,1011.15,749.12
2016,5,26,10,45,888.0,133.0,2.85,20.5,951.5,1023.49,755.41
2016,5,26,11,0,892.0,134.0,2.9,21.0,971.0,1032.67,759.75
2016,5,26,11,15,894.5,134.5,2.95,21.0,983.0,1036.62,762.27
2016,5,26,11,30,897.0,135.0,3.0,21.0,995.0,1037.32,762.83
2016,5,26,11,45,896.5,136.0,3.1,21.5,999.5,1032.28,758.76
2016,5,26,12,0,896.0,137.0,3.2,22.0,1004.0,1024.06,752.72
2016,5,26,12,15,895.5,137.0,3.25,22.0,1001.0,1011.73,745.13
2016,5,26,12,30,895.0,137.0,3.3,22.0,998.0,996.33,735.62
2016,5,26,12,45,888.0,139.5,3.4,22.5,986.0,974.25,720.69
2016,5,26,13,0,881.0,142.0,3.5,23.0,974.0,949.5,704.02
2016,5,26,13,15,877.0,141.0,3.55,23.0,955.5,921.54,686.21
2016,5,26,13,30,873.0,140.0,3.6,23.0,937.0,891.06,666.62
2016,5,26,13,45,866.5,139.0,3.7,23.0,912.0,856.12,644.12
2016,5,26,14,0,860.0,138.0,3.8,23.0,887.0,819.11,619.98
2016,5,26,14,15,852.0,136.0,3.85,22.5,855.0,778.13,593.73
2016,5,26,14,30,844.0,134.0,3.9,22.0,823.0,735.41,565.86
2016,5,26,14,45,833.0,131.5,3.95,22.0,785.5,688.5,532.14
2016,5,26,15,0,822.0,129.0,4.0,22.0,748.0,640.72,496.53
2016,5,26,15,15,808.0,126.0,4.05,21.5,705.5,590.07,458.8
2016,5,26,15,30,794.0,123.0,4.1,21.0,663.0,539.31,419.81
2016,5,26,15,45,775.5,119.5,4.15,21.0,616.5,486.01,376.95
2016,5,26,16,0,757.0,116.0,4.2,21.0,570.0,433.54,333.6
2016,5,26,16,15,733.5,112.0,4.2,20.5,520.5,377.09,286.69
2016,5,26,16,30,710.0,108.0,4.2,20.0,471.0,324.86,241.95
2016,5,26,16,45,678.5,102.5,4.2,20.0,419.5,271.17,195.23
2016,5,26,17,0,647.0,97.0,4.2,20.0,368.0,220.63,151.26
2016,5,26,17,15,604.5,90.5,4.1,19.5,316.5,170.78,109.89
2016,5,26,17,30,562.0,84.0,4.0,19.0,265.0,125.7,75.41
2016,5,26,17,45,503.0,75.0,3.9,18.5,215.5,82.43,48.25
2016,5,26,18,0,444.0,66.0,3.8,18.0,166.0,47.79,36.42
2016,5,26,18,15,356.0,55.0,3.55,17.0,122.0,40.9,30.17
2016,5,26,18,30,268.0,44.0,3.3,16.0,78.0,33.61,23.27
2016,5,26,18,45,154.0,28.0,3.1,15.5,46.0,21.73,10.81
2016,5,26,19,0,40.0,12.0,2.9,15.0,14.0,11.8,0.0
2016,5,26,19,15,20.0,6.0,2.85,14.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.0,1.75,11.5,32.0,41.48,12.53
2016,5,27,5,30,221.0,40.0,1.8,12.0,64.0,95.41,63.78
2016,5,27,5,45,323.0,51.5,1.9,12.5,107.5,146.54,106.99
2016,5,27,6,0,425.0,63.0,2.0,13.0,151.0,210.13,161.38
2016,5,27,6,15,490.5,72.0,1.95,13.5,200.5,267.67,211.7
2016,5,27,6,30,556.0,81.0,1.9,14.0,250.0,331.67,266.37
2016,5,27,6,45,606.0,86.5,1.85,14.5,303.0,390.74,315.8
2016,5,27,7,0,656.0,92.0,1.8,15.0,356.0,453.96,366.88
2016,5,27,7,15,689.0,97.5,1.7,15.5,408.0,511.26,411.37
2016,5,27,7,30,722.0,103.0,1.6,16.0,460.0,570.41,455.54
2016,5,27,7,45,749.5,106.0,1.5,17.0,511.0,624.67,493.5
2016,5,27,8,0,777.0,109.0,1.4,18.0,562.0,678.01,529.09
2016,5,27,8,15,795.5,112.5,1.3,18.5,610.0,727.14,559.78
2016,5,27,8,30,814.0,116.0,1.2,19.0,658.0,775.6,589.06
2016,5,27,8,45,830.5,117.5,1.15,20.0,702.5,819.31,613.72
2016,5,27,9,0,847.0,119.0,1.1,21.0,747.0,861.68,636.82
2016,5,27,9,15,858.0,121.0,1.05,21.5,785.5,893.31,653.59
2016,5,27,9,30,869.0,123.0,1.0,22.0,824.0,927.43,671.76
2016,5,27,9,45,881.0,122.5,1.0,22.5,858.0,957.53,687.93
2016,5,27,10,0,893.0,122.0,1.0,23.0,892.0,985.17,702.47
2016,5,27,10,15,899.0,123.0,1.1,23.5,918.5,1005.89,714.54
2016,5,27,10,30,905.0,124.0,1.2,24.0,945.0,1023.6,724.85
2016,5,27,10,45,911.0,123.5,1.3,24.5,965.0,1036.66,732.35
2016,5,27,11,0,917.0,123.0,1.4,25.0,985.0,1046.52,737.98
2016,5,27,11,15,919.0,123.5,1.5,25.0,997.0,1050.12,741.31
2016,5,27,11,30,921.0,124.0,1.6,25.0,1009.0,1050.39,742.71
2016,5,27,11,45,923.5,123.0,1.75,25.5,1013.5,1046.33,740.8
2016,5,27,12,0,926.0,122.0,1.9,26.0,1018.0,1038.97,736.84
2016,5,27,12,15,925.0,122.0,2.0,26.0,1015.0,1025.91,730.1
2016,5,27,12,30,924.0,122.0,2.1,26.0,1012.0,1009.7,721.41
2016,5,27,12,45,920.5,122.5,2.25,26.0,1000.5,988.55,710.1
2016,5,27,13,0,917.0,123.0,2.4,26.0,989.0,964.5,696.78
2016,5,27,13,15,913.0,122.0,2.55,25.5,970.5,935.75,681.55
2016,5,27,13,30,909.0,121.0,2.7,25.0,952.0,904.37,664.28
2016,5,27,13,45,902.0,120.5,2.85,25.0,926.0,868.49,642.37
2016,5,27,14,0,895.0,120.0,3.0,25.0,900.0,830.47,618.68
2016,5,27,14,15,887.5,118.0,3.1,25.0,868.0,788.7,591.75
2016,5,27,14,30,880.0,116.0,3.2,25.0,836.0,745.21,563.26
2016,5,27,14,45,868.5,114.5,3.3,25.0,798.0,697.98,531.09
2016,5,27,15,0,857.0,113.0,3.4,25.0,760.0,649.8,496.07
2016,5,27,15,15,843.5,110.5,3.45,24.5,717.0,597.04,457.57
2016,5,27,15,30,830.0,108.0,3.5,24.0,674.0,545.41,418.62
2016,5,27,15,45,812.5,105.0,3.6,24.0,626.5,491.36,375.93
2016,5,27,16,0,795.0,102.0,3.7,24.0,579.0,437.95,332.47
2016,5,27,16,15,772.5,98.0,3.7,23.5,529.0,382.62,286.86
2016,5,27,16,30,750.0,94.0,3.7,23.0,479.0,328.96,241.4
2016,5,27,16,45,721.0,89.5,3.75,22.5,427.5,272.25,192.98
2016,5,27,17,0,692.0,85.0,3.8,22.0,376.0,220.86,148.68
2016,5,27,17,15,651.5,79.5,3.65,21.5,324.0,169.75,106.22
2016,5,27,17,30,611.0,74.0,3.5,21.0,272.0,123.1,70.53
2016,5,27,17,45,552.0,67.0,3.35,20.5,221.5,78.8,43.04
2016,5,27,18,0,493.0,60.0,3.2,20.0,171.0,42.24,31.29
2016,5,27,18,15,407.0,50.0,2.85,19.0,126.0,36.61,26.22
2016,5,27,18,30,321.0,40.0,2.5,18.0,81.0,30.59,20.54
2016,5,27,18,45,196.0,26.5,2.15,17.5,48.0,20.46,9.99
2016,5,27,19,0,71.0,13.0,1.8,17.0,15.0,12.78,0.0
2016,5,27,19,15,35.5,6.5,1.7,16.5,7.5,6.39,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,5,15,128.5,18.5,0.95,14.0,32.5,42.65,13.4
2016,5,28,5,30,257.0,37.0,1.1,14.0,65.0,99.56,65.37
2016,5,28,5,45,349.5,48.0,1.25,14.5,108.0,150.81,108.78
2016,5,28,6,0,442.0,59.0,1.4,15.0,151.0,211.56,160.69
2016,5,28,6,15,505.0,67.5,1.3,15.5,200.0,268.46,209.92
2016,5,28,6,30,568.0,76.0,1.2,16.0,249.0,331.56,263.0
2016,5,28,6,45,612.5,82.0,1.2,17.0,300.5,389.07,309.89
2016,5,28,7,0,657.0,88.0,1.2,18.0,352.0,450.21,357.81
2016,5,28,7,15,689.0,93.0,1.1,18.5,403.5,506.38,400.29
2016,5,28,7,30,721.0,98.0,1.0,19.0,455.0,564.32,442.28
2016,5,28,7,45,744.5,102.5,0.95,20.0,505.0,615.98,477.53
2016,5,28,8,0,768.0,107.0,0.9,21.0,555.0,669.5,512.42
2016,5,28,8,15,786.5,110.0,0.9,21.5,602.5,717.69,542.6
2016,5,28,8,30,805.0,113.0,0.9,22.0,650.0,765.25,571.73
2016,5,28,8,45,818.5,116.5,0.95,22.5,693.5,808.33,597.97
2016,5,28,9,0,832.0,120.0,1.0,23.0,737.0,849.89,622.9
2016,5,28,9,15,843.0,122.0,1.1,23.0,775.5,885.88,645.93
2016,5,28,9,30,854.0,124.0,1.2,23.0,814.0,914.78,664.4
2016,5,28,9,45,861.5,126.5,1.3,23.5,846.5,943.47,681.49
2016,5,28,10,0,869.0,129.0,1.4,24.0,879.0,969.55,696.85
2016,5,28,10,15,875.5,130.5,1.5,24.0,905.0,990.85,710.58
2016,5,28,10,30,882.0,132.0,1.6,24.0,931.0,1009.24,722.59
2016,5,28,10,45,884.5,133.5,1.7,24.5,950.0,1020.62,728.88
2016,5,28,11,0,887.0,135.0,1.8,25.0,969.0,1028.83,733.31
2016,5,28,11,15,889.5,136.0,1.9,25.0,981.0,1033.31,736.95
2016,5,28,11,30,892.0,137.0,2.0,25.0,993.0,1034.57,738.68
2016,5,28,11,45,891.0,138.0,2.15,25.5,997.0,1029.11,735.45
2016,5,28,12,0,890.0,139.0,2.3,26.0,1001.0,1020.5,730.27
2016,5,28,12,15,889.5,139.0,2.4,26.0,998.0,1008.3,723.72
2016,5,28,12,30,889.0,139.0,2.5,26.0,995.0,993.07,715.28
2016,5,28,12,45,884.0,140.0,2.7,26.0,983.5,971.61,703.7
2016,5,28,13,0,879.0,141.0,2.9,26.0,972.0,947.43,690.16
2016,5,28,13,15,874.5,140.0,3.05,25.5,953.5,919.18,674.67
2016,5,28,13,30,870.0,139.0,3.2,25.0,935.0,888.45,657.26
2016,5,28,13,45,862.0,139.0,3.35,25.0,909.5,853.41,635.37
2016,5,28,14,0,854.0,139.0,3.5,25.0,884.0,816.4,611.85
2016,5,28,14,15,845.5,137.0,3.6,25.0,852.0,775.37,584.97
2016,5,28,14,30,837.0,135.0,3.7,25.0,820.0,732.67,556.58
2016,5,28,14,45,823.5,133.5,3.85,25.0,782.0,685.4,523.38
2016,5,28,15,0,810.0,132.0,4.0,25.0,744.0,637.49,488.38
2016,5,28,15,15,795.5,129.0,4.05,24.5,701.5,587.19,451.37
2016,5,28,15,30,781.0,126.0,4.1,24.0,659.0,536.83,413.18
2016,5,28,15,45,760.5,123.0,4.2,23.5,612.5,483.73,371.83
2016,5,28,16,0,740.0,120.0,4.3,23.0,566.0,429.21,328.14
2016,5,28,16,15,715.5,115.5,4.3,22.5,516.5,375.23,283.58
2016,5,28,16,30,691.0,111.0,4.3,22.0,467.0,323.21,239.5
2016,5,28,16,45,657.0,106.0,4.3,22.0,415.5,270.3,193.94
2016,5,28,17,0,623.0,101.0,4.3,22.0,364.0,220.83,151.35
2016,5,28,17,15,580.0,94.0,4.1,21.5,313.0,171.72,110.9
2016,5,28,17,30,537.0,87.0,3.9,21.0,262.0,127.43,77.11
2016,5,28,17,45,475.0,78.5,3.7,20.5,213.0,85.72,50.84
2016,5,28,18,0,413.0,70.0,3.5,20.0,164.0,50.75,38.7
2016,5,28,18,15,329.5,57.5,3.15,19.0,120.5,42.74,31.54
2016,5,28,18,30,246.0,45.0,2.8,18.0,77.0,34.29,23.73
2016,5,28,18,45,143.0,29.0,2.5,17.5,45.5,22.46,11.76
2016,5,28,19,0,40.0,13.0,2.2,17.0,14.0,12.78,0.0
2016,5,28,19,15,20.0,6.5,2.05,16.5,7.0,6.39,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,5,15,104.0,19.5,1.5,13.5,31.0,40.11,13.51
2016,5,29,5,30,208.0,39.0,1.6,14.0,62.0,91.59,60.92
2016,5,29,5,45,299.5,52.0,1.75,14.5,104.0,141.02,102.47
2016,5,29,6,0,391.0,65.0,1.9,15.0,146.0,200.44,153.08
2016,5,29,6,15,454.0,74.5,1.9,15.5,194.0,256.91,201.97
2016,5,29,6,30,517.0,84.0,1.9,16.0,242.0,318.48,254.2
2016,5,29,6,45,564.0,91.0,1.9,16.5,293.0,375.72,301.84
2016,5,29,7,0,611.0,98.0,1.9,17.0,344.0,436.89,351.12
2016,5,29,7,15,644.5,103.5,1.8,17.5,395.0,492.29,394.06
2016,5,29,7,30,678.0,109.0,1.7,18.0,446.0,549.66,436.89
2016,5,29,7,45,703.5,114.0,1.6,18.5,495.5,602.8,474.96
2016,5,29,8,0,729.0,119.0,1.5,19.0,545.0,656.57,512.08
2016,5,29,8,15,748.5,122.5,1.5,19.5,592.0,702.54,542.37
2016,5,29,8,30,768.0,126.0,1.5,20.0,639.0,750.0,572.57
2016,5,29,8,45,783.5,129.5,1.55,20.5,682.0,793.42,599.88
2016,5,29,9,0,799.0,133.0,1.6,21.0,725.0,835.55,625.95
2016,5,29,9,15,810.5,135.5,1.65,21.5,763.5,871.54,647.6
2016,5,29,9,30,822.0,138.0,1.7,22.0,802.0,905.54,667.78
2016,5,29,9,45,835.0,137.5,1.75,22.5,835.5,935.57,685.22
2016,5,29,10,0,848.0,137.0,1.8,23.0,869.0,957.77,697.54
2016,5,29,10,15,854.5,138.5,1.95,23.0,895.0,978.7,711.71
2016,5,29,10,30,861.0,140.0,2.1,23.0,921.0,996.78,724.1
2016,5,29,10,45,865.0,141.0,2.25,23.5,940.5,1008.92,731.33
2016,5,29,11,0,869.0,142.0,2.4,24.0,960.0,1017.98,736.68
2016,5,29,11,15,872.0,143.0,2.5,24.0,972.0,1022.9,740.37
2016,5,29,11,30,875.0,144.0,2.6,24.0,984.0,1024.66,742.15
2016,5,29,11,45,875.5,144.5,2.75,24.0,988.5,1020.27,740.57
2016,5,29,12,0,876.0,145.0,2.9,24.0,993.0,1012.77,737.06
2016,5,29,12,15,875.5,145.0,2.95,24.0,990.0,1000.74,729.78
2016,5,29,12,30,875.0,145.0,3.0,24.0,987.0,985.74,720.66
2016,5,29,12,45,868.0,147.5,3.15,24.0,975.5,964.12,708.01
2016,5,29,13,0,861.0,150.0,3.3,24.0,964.0,939.9,693.56
2016,5,29,13,15,857.0,149.0,3.4,24.0,946.5,912.57,676.58
2016,5,29,13,30,853.0,148.0,3.5,24.0,929.0,882.78,657.83
2016,5,29,13,45,848.0,145.5,3.6,24.0,904.5,848.42,635.8
2016,5,29,14,0,843.0,143.0,3.7,24.0,880.0,812.95,612.81
2016,5,29,14,15,835.0,141.0,3.75,24.0,849.0,772.2,585.66
2016,5,29,14,30,827.0,139.0,3.8,24.0,818.0,729.95,557.19
2016,5,29,14,45,817.0,136.5,3.85,24.0,781.0,684.55,524.7
2016,5,29,15,0,807.0,134.0,3.9,24.0,744.0,638.23,490.5
2016,5,29,15,15,793.0,131.0,3.9,23.5,702.5,588.39,453.63
2016,5,29,15,30,779.0,128.0,3.9,23.0,661.0,538.45,415.61
2016,5,29,15,45,760.5,124.0,3.9,23.0,614.5,485.53,373.48
2016,5,29,16,0,742.0,120.0,3.9,23.0,568.0,430.97,329.09
2016,5,29,16,15,718.5,115.5,3.85,22.5,519.0,377.29,284.82
2016,5,29,16,30,695.0,111.0,3.8,22.0,470.0,325.45,240.95
2016,5,29,16,45,664.0,105.5,3.75,22.0,419.5,272.71,195.51
2016,5,29,17,0,633.0,100.0,3.7,22.0,369.0,223.06,152.7
2016,5,29,17,15,590.5,93.5,3.55,21.5,318.0,173.91,112.19
2016,5,29,17,30,548.0,87.0,3.4,21.0,267.0,129.5,78.23
2016,5,29,17,45,489.5,78.0,3.3,20.5,218.0,86.85,51.05
2016,5,29,18,0,431.0,69.0,3.2,20.0,169.0,50.78,38.73
2016,5,29,18,15,346.5,57.5,2.9,19.0,125.0,42.68,31.51
2016,5,29,18,30,262.0,46.0,2.6,18.0,81.0,35.06,24.42
2016,5,29,18,45,154.5,30.0,2.35,17.5,48.5,23.25,12.58
2016,5,29,19,0,47.0,14.0,2.1,17.0,16.0,13.76,0.0
2016,5,29,19,15,23.5,7.0,2.1,16.5,8.0,6.88,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.7,12.5,33.5,43.51,15.46
2016,5,30,5,30,258.0,38.0,0.7,13.0,67.0,100.94,66.9
2016,5,30,5,45,354.0,49.0,0.75,14.0,110.5,153.18,110.7
2016,5,30,6,0,450.0,60.0,0.8,15.0,154.0,215.32,163.09
2016,5,30,6,15,513.0,68.0,0.75,15.5,203.5,272.12,211.82
2016,5,30,6,30,576.0,76.0,0.7,16.0,253.0,335.09,264.27
2016,5,30,6,45,623.0,81.5,0.7,16.5,305.0,393.62,311.94
2016,5,30,7,0,670.0,87.0,0.7,17.0,357.0,456.02,360.88
2016,5,30,7,15,702.0,92.0,0.75,18.0,409.0,512.78,403.44
2016,5,30,7,30,734.0,97.0,0.8,19.0,461.0,571.28,445.7
2016,5,30,7,45,759.5,100.0,0.85,20.0,512.0,623.28,481.84
2016,5,30,8,0,785.0,103.0,0.9,21.0,563.0,677.19,517.67
2016,5,30,8,15,803.5,106.5,0.95,21.5,611.0,726.58,549.17
2016,5,30,8,30,822.0,110.0,1.0,22.0,659.0,775.3,579.66
2016,5,30,8,45,836.5,112.5,1.05,23.0,702.5,818.69,604.91
2016,5,30,9,0,851.0,115.0,1.1,24.0,746.0,856.13,625.85
2016,5,30,9,15,862.0,117.0,1.2,24.5,785.0,892.5,647.81
2016,5,30,9,30,873.0,119.0,1.3,25.0,824.0,926.74,668.25
2016,5,30,9,45,880.0,121.5,1.45,25.5,856.5,955.44,685.79
2016,5,30,10,0,887.0,124.0,1.6,26.0,889.0,981.46,701.61
2016,5,30,10,15,893.0,125.0,1.7,26.0,916.0,1002.12,714.76
2016,5,30,10,30,899.0,126.0,1.8,26.0,943.0,1019.79,726.17
2016,5,30,10,45,902.5,127.5,1.95,26.0,962.0,1032.42,735.18
2016,5,30,11,0,906.0,129.0,2.1,26.0,981.0,1041.82,742.28
2016,5,30,11,15,908.0,129.5,2.2,26.0,993.5,1045.44,745.23
2016,5,30,11,30,910.0,130.0,2.3,26.0,1006.0,1045.78,746.27
2016,5,30,11,45,910.0,131.0,2.4,26.5,1010.0,1041.35,742.94
2016,5,30,12,0,910.0,132.0,2.5,27.0,1014.0,1033.68,737.68
2016,5,30,12,15,909.5,131.5,2.6,27.0,1011.0,1020.88,730.69
2016,5,30,12,30,909.0,131.0,2.7,27.0,1008.0,1004.99,721.79
2016,5,30,12,45,906.5,131.0,2.85,27.0,997.0,984.66,710.47
2016,5,30,13,0,904.0,131.0,3.0,27.0,986.0,961.46,697.19
2016,5,30,13,15,900.0,130.0,3.1,27.0,968.0,933.16,680.08
2016,5,30,13,30,896.0,129.0,3.2,27.0,950.0,902.28,661.15
2016,5,30,13,45,889.5,128.0,3.35,27.0,924.5,866.87,639.3
2016,5,30,14,0,883.0,127.0,3.5,27.0,899.0,829.33,615.71
2016,5,30,14,15,875.5,125.0,3.6,26.5,867.5,788.12,590.21
2016,5,30,14,30,868.0,123.0,3.7,26.0,836.0,745.24,563.09
2016,5,30,14,45,857.0,121.5,3.8,26.0,798.5,698.97,531.27
2016,5,30,15,0,846.0,120.0,3.9,26.0,761.0,650.47,495.98
2016,5,30,15,15,832.5,117.0,3.95,25.5,718.5,599.21,458.54
2016,5,30,15,30,819.0,114.0,4.0,25.0,676.0,547.74,419.76
2016,5,30,15,45,801.5,111.0,4.1,25.0,629.0,494.32,377.6
2016,5,30,16,0,784.0,108.0,4.2,25.0,582.0,441.55,334.76
2016,5,30,16,15,761.0,104.0,4.2,24.5,532.5,386.66,289.69
2016,5,30,16,30,738.0,100.0,4.2,24.0,483.0,330.81,242.81
2016,5,30,16,45,709.0,95.0,4.2,23.5,431.5,276.8,196.68
2016,5,30,17,0,680.0,90.0,4.2,23.0,380.0,225.61,152.72
2016,5,30,17,15,639.0,84.5,4.0,22.5,328.0,174.99,110.74
2016,5,30,17,30,598.0,79.0,3.8,22.0,276.0,128.9,75.3
2016,5,30,17,45,541.5,71.5,3.65,21.5,226.0,84.85,47.27
2016,5,30,18,0,485.0,64.0,3.5,21.0,176.0,47.3,35.56
2016,5,30,18,15,399.5,53.5,3.1,20.0,131.0,39.45,28.6
2016,5,30,18,30,314.0,43.0,2.7,19.0,86.0,32.57,22.22
2016,5,30,18,45,194.0,29.0,2.35,18.5,52.0,22.38,12.01
2016,5,30,19,0,74.0,15.0,2.0,18.0,18.0,11.7,0.0
2016,5,30,19,15,37.0,7.5,1.9,17.5,9.0,7.37,0.0
2016,5,30,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,5,15,164.0,17.5,0.45,15.5,36.0,48.39,17.58
2016,5,31,5,30,328.0,35.0,0.4,16.0,72.0,113.16,73.27
2016,5,31,5,45,421.0,44.0,0.4,17.0,116.5,165.76,117.29
2016,5,31,6,0,514.0,53.0,0.4,18.0,161.0,228.36,169.59
2016,5,31,6,15,574.0,59.5,0.3,18.5,211.5,285.69,217.91
2016,5,31,6,30,634.0,66.0,0.2,19.0,262.0,348.85,269.21
2016,5,31,6,45,674.5,71.5,0.15,20.0,314.0,407.14,314.64
2016,5,31,7,0,715.0,77.0,0.1,21.0,366.0,467.56,359.62
2016,5,31,7,15,744.5,81.0,0.25,21.5,418.0,523.93,402.06
2016,5,31,7,30,774.0,85.0,0.4,22.0,470.0,581.72,444.49
2016,5,31,7,45,795.5,88.5,0.55,23.0,520.5,634.73,481.52
2016,5,31,8,0,817.0,92.0,0.7,24.0,571.0,687.83,516.55
2016,5,31,8,15,834.0,95.0,0.75,24.5,619.0,736.81,547.07
2016,5,31,8,30,851.0,98.0,0.8,25.0,667.0,781.14,573.99
2016,5,31,8,45,863.5,101.0,0.85,26.0,710.5,824.24,598.56
2016,5,31,9,0,876.0,104.0,0.9,27.0,754.0,865.69,621.6
2016,5,31,9,15,886.0,106.0,1.0,27.0,793.0,901.96,644.34
2016,5,31,9,30,896.0,108.0,1.1,27.0,832.0,935.99,665.66
2016,5,31,9,45,898.5,112.5,1.25,27.5,863.5,963.2,682.16
2016,5,31,10,0,901.0,117.0,1.4,28.0,895.0,987.45,696.83
2016,5,31,10,15,907.0,118.0,1.55,28.0,922.0,1008.4,710.83
2016,5,31,10,30,913.0,119.0,1.7,28.0,949.0,1026.32,723.04
2016,5,31,10,45,916.5,120.5,1.9,28.5,968.5,1039.15,731.37
2016,5,31,11,0,920.0,122.0,2.1,29.0,988.0,1048.72,737.67
2016,5,31,11,15,922.5,122.5,2.25,29.0,1000.5,1052.95,741.56
2016,5,31,11,30,925.0,123.0,2.4,29.0,1013.0,1053.85,743.47
2016,5,31,11,45,925.5,123.5,2.55,29.0,1017.5,1049.43,742.12
2016,5,31,12,0,926.0,124.0,2.7,29.0,1022.0,1041.73,738.77
2016,5,31,12,15,925.0,124.0,2.8,29.0,1019.0,1028.83,731.71
2016,5,31,12,30,924.0,124.0,2.9,29.0,1016.0,1012.8,722.71
2016,5,31,12,45,921.5,124.0,3.05,29.0,1005.5,992.28,711.25
2016,5,31,13,0,919.0,124.0,3.2,29.0,995.0,968.83,697.83
2016,5,31,13,15,915.0,123.0,3.3,29.0,977.0,940.23,680.59
2016,5,31,13,30,911.0,122.0,3.4,29.0,959.0,909.01,661.51
2016,5,31,13,45,905.5,121.0,3.5,29.0,933.5,874.04,639.78
2016,5,31,14,0,900.0,120.0,3.6,29.0,908.0,836.83,616.32
2016,5,31,14,15,892.5,118.5,3.65,29.0,876.5,795.56,589.61
2016,5,31,14,30,885.0,117.0,3.7,29.0,845.0,752.55,561.43
2016,5,31,14,45,875.0,115.0,3.75,29.0,807.5,705.86,529.92
2016,5,31,15,0,865.0,113.0,3.8,29.0,770.0,658.06,495.45
2016,5,31,15,15,852.5,110.5,3.8,28.5,727.0,607.45,458.86
2016,5,31,15,30,840.0,108.0,3.8,28.0,684.0,554.33,419.37
2016,5,31,15,45,823.0,105.0,3.8,28.0,637.0,500.17,377.08
2016,5,31,16,0,806.0,102.0,3.8,28.0,590.0,446.58,334.06
2016,5,31,16,15,784.5,98.0,3.75,27.5,540.0,391.15,289.11
2016,5,31,16,30,763.0,94.0,3.7,27.0,490.0,337.26,244.18
2016,5,31,16,45,734.0,90.0,3.65,27.0,438.5,283.06,198.0
2016,5,31,17,0,705.0,86.0,3.6,27.0,387.0,228.69,151.79
2016,5,31,17,15,665.0,80.5,3.3,26.0,334.5,176.86,109.57
2016,5,31,17,30,625.0,75.0,3.0,25.0,282.0,129.43,73.56
2016,5,31,17,45,568.0,68.0,2.75,24.5,231.5,84.23,45.03
2016,5,31,18,0,511.0,61.0,2.5,24.0,181.0,45.56,33.62
2016,5,31,18,15,426.0,51.5,2.2,23.0,135.0,37.48,26.56
2016,5,31,18,30,341.0,42.0,1.9,22.0,89.0,31.99,21.46
2016,5,31,18,45,214.5,29.0,1.6,21.0,54.0,22.34,11.98
2016,5,31,19,0,88.0,16.0,1.3,20.0,19.0,12.5,0.0
2016,5,31,19,15,44.0,8.0,1.25,19.5,9.5,7.86,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,1.2,15.0,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,1.2,15.0,10.0,12.38,0.0
2016,6,1,5,15,166.5,23.0,1.5,15.5,40.5,54.1,21.35
2016,6,1,5,30,299.0,37.0,1.8,16.0,71.0,109.11,71.33
2016,6,1,5,45,392.5,47.0,2.1,16.5,115.5,161.39,115.64
