Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,0,486.0,57.0,2.4,17.0,160.0,223.72,169.04
2016,6,1,6,15,548.5,64.5,2.4,17.5,210.5,281.63,219.48
2016,6,1,6,30,611.0,72.0,2.4,18.0,261.0,345.65,273.87
2016,6,1,6,45,654.5,77.5,2.4,18.5,313.5,404.22,322.69
2016,6,1,7,0,698.0,83.0,2.4,19.0,366.0,466.29,372.65
2016,6,1,7,15,729.0,87.5,2.4,19.5,418.5,523.22,417.04
2016,6,1,7,30,760.0,92.0,2.4,20.0,471.0,580.53,460.27
2016,6,1,7,45,783.5,96.0,2.4,21.0,522.0,634.81,498.86
2016,6,1,8,0,807.0,100.0,2.4,22.0,573.0,689.37,535.6
2016,6,1,8,15,825.0,103.0,2.35,22.5,621.5,738.7,567.32
2016,6,1,8,30,843.0,106.0,2.3,23.0,670.0,787.28,597.81
2016,6,1,8,45,857.0,108.5,2.3,23.5,714.0,826.83,621.84
2016,6,1,9,0,871.0,111.0,2.3,24.0,758.0,868.78,647.2
2016,6,1,9,15,882.0,113.0,2.3,24.5,797.5,905.76,668.83
2016,6,1,9,30,893.0,115.0,2.3,25.0,837.0,940.57,688.81
2016,6,1,9,45,894.0,121.0,2.3,25.5,869.0,967.85,703.7
2016,6,1,10,0,895.0,127.0,2.3,26.0,901.0,992.09,716.61
2016,6,1,10,15,901.5,128.5,2.35,26.5,928.0,1013.9,728.48
2016,6,1,10,30,908.0,130.0,2.4,27.0,955.0,1032.73,738.47
2016,6,1,10,45,910.0,132.0,2.45,27.5,974.5,1044.48,744.08
2016,6,1,11,0,912.0,134.0,2.5,28.0,994.0,1052.96,747.79
2016,6,1,11,15,915.0,135.0,2.6,28.0,1006.5,1058.13,751.56
2016,6,1,11,30,918.0,136.0,2.7,28.0,1019.0,1059.99,753.39
2016,6,1,11,45,916.5,138.0,2.8,28.0,1023.5,1055.05,751.05
2016,6,1,12,0,915.0,140.0,2.9,28.0,1028.0,1046.87,746.8
2016,6,1,12,15,914.0,140.0,3.0,28.0,1025.0,1034.05,739.67
2016,6,1,12,30,913.0,140.0,3.1,28.0,1022.0,1018.14,730.63
2016,6,1,12,45,897.0,148.5,3.25,28.0,1007.5,993.28,716.23
2016,6,1,13,0,881.0,157.0,3.4,28.0,993.0,966.01,700.16
2016,6,1,13,15,876.5,156.0,3.5,28.0,974.5,937.83,683.03
2016,6,1,13,30,872.0,155.0,3.6,28.0,956.0,907.17,664.11
2016,6,1,13,45,703.5,241.0,3.75,28.0,876.0,823.59,608.75
2016,6,1,14,0,535.0,327.0,3.9,28.0,796.0,744.25,550.92
2016,6,1,14,15,555.5,302.0,3.95,27.5,774.0,713.65,532.24
2016,6,1,14,30,576.0,277.0,4.0,27.0,752.0,680.33,510.87
2016,6,1,14,45,696.5,210.5,4.05,27.0,759.0,673.33,508.6
2016,6,1,15,0,817.0,144.0,4.1,27.0,766.0,656.24,498.07
2016,6,1,15,15,802.5,141.0,4.05,26.5,723.0,605.72,461.02
2016,6,1,15,30,788.0,138.0,4.0,26.0,680.0,555.13,423.03
2016,6,1,15,45,742.5,134.0,4.0,26.0,616.5,486.2,369.82
2016,6,1,16,0,697.0,130.0,4.0,26.0,553.0,422.88,319.72
2016,6,1,16,15,508.0,167.0,3.85,25.5,461.5,345.17,259.42
2016,6,1,16,30,319.0,204.0,3.7,25.0,370.0,288.03,216.17
2016,6,1,16,45,423.0,160.5,3.6,25.0,356.5,256.77,187.44
2016,6,1,17,0,527.0,117.0,3.5,25.0,343.0,217.14,150.16
2016,6,1,17,15,468.0,115.5,3.2,24.0,296.5,175.12,117.11
2016,6,1,17,30,409.0,114.0,2.9,23.0,250.0,139.02,90.9
2016,6,1,17,45,369.5,98.5,2.6,22.5,205.5,98.92,63.67
2016,6,1,18,0,330.0,83.0,2.3,22.0,161.0,63.36,49.25
2016,6,1,18,15,267.5,67.0,2.0,21.0,120.0,50.05,37.62
2016,6,1,18,30,205.0,51.0,1.7,20.0,79.0,38.95,27.61
2016,6,1,18,45,102.5,34.5,1.45,19.5,48.5,28.47,17.1
2016,6,1,19,0,0.0,18.0,1.2,19.0,18.0,17.0,0.0
2016,6,1,19,15,0.0,9.0,1.15,18.5,9.0,8.85,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,15.0,10.0,9.83,0.0
2016,6,2,5,15,129.5,25.5,0.85,15.5,40.0,51.19,21.26
2016,6,2,5,30,259.0,41.0,0.9,16.0,70.0,104.49,69.1
2016,6,2,5,45,355.0,52.0,1.0,16.5,114.5,155.7,111.86
2016,6,2,6,0,451.0,63.0,1.1,17.0,159.0,218.78,164.98
2016,6,2,6,15,515.0,71.5,1.1,17.5,209.0,276.56,214.37
2016,6,2,6,30,579.0,80.0,1.1,18.0,259.0,340.59,267.68
2016,6,2,6,45,625.0,86.5,1.1,18.5,312.0,399.88,315.92
2016,6,2,7,0,671.0,93.0,1.1,19.0,365.0,462.93,365.36
2016,6,2,7,15,704.0,98.0,1.05,19.5,417.5,520.31,408.51
2016,6,2,7,30,737.0,103.0,1.0,20.0,470.0,579.51,451.33
2016,6,2,7,45,762.5,107.0,0.95,21.0,521.5,632.49,487.15
2016,6,2,8,0,788.0,111.0,0.9,22.0,573.0,687.61,522.78
2016,6,2,8,15,806.5,114.0,0.95,22.5,621.5,736.57,553.72
2016,6,2,8,30,825.0,117.0,1.0,23.0,670.0,784.86,583.68
2016,6,2,8,45,840.0,120.0,1.05,24.0,714.0,829.31,609.41
2016,6,2,9,0,855.0,123.0,1.1,25.0,758.0,872.31,633.72
2016,6,2,9,15,719.5,194.0,1.2,25.5,748.0,855.6,621.26
2016,6,2,9,30,584.0,265.0,1.3,26.0,738.0,822.24,596.33
2016,6,2,9,45,561.0,291.0,1.4,26.5,760.5,840.87,606.99
2016,6,2,10,0,538.0,317.0,1.5,27.0,783.0,856.28,614.92
2016,6,2,10,15,590.0,303.5,1.6,27.0,828.5,900.63,645.07
2016,6,2,10,30,642.0,290.0,1.7,27.0,874.0,945.55,675.02
2016,6,2,10,45,776.5,213.5,1.8,27.5,935.0,1005.68,713.06
2016,6,2,11,0,911.0,137.0,1.9,28.0,996.0,1055.02,742.27
2016,6,2,11,15,754.5,242.0,1.95,28.0,959.5,1016.4,718.07
2016,6,2,11,30,598.0,347.0,2.0,28.0,923.0,962.56,681.49
2016,6,2,11,45,612.5,335.0,2.15,28.5,927.5,959.67,680.89
2016,6,2,12,0,627.0,323.0,2.3,29.0,932.0,953.71,677.78
2016,6,2,12,15,590.0,349.5,2.4,29.0,921.5,934.57,665.14
2016,6,2,12,30,553.0,376.0,2.5,29.0,911.0,913.15,651.07
2016,6,2,12,45,542.5,376.0,2.6,29.0,896.0,889.72,636.81
2016,6,2,13,0,532.0,376.0,2.7,29.0,881.0,864.87,621.46
2016,6,2,13,15,730.0,248.0,2.8,29.0,927.0,901.28,652.49
2016,6,2,13,30,928.0,120.0,2.9,29.0,973.0,922.77,667.47
2016,6,2,13,45,925.0,117.0,3.0,29.0,948.5,887.55,645.56
2016,6,2,14,0,922.0,114.0,3.1,29.0,924.0,849.89,622.23
2016,6,2,14,15,915.0,112.5,3.1,29.0,892.0,808.31,595.43
2016,6,2,14,30,908.0,111.0,3.1,29.0,860.0,764.91,567.15
2016,6,2,14,45,900.5,108.0,3.15,29.0,822.5,718.14,536.44
2016,6,2,15,0,893.0,105.0,3.2,29.0,785.0,670.01,502.18
2016,6,2,15,15,880.5,103.0,3.2,28.5,742.0,618.71,465.45
2016,6,2,15,30,868.0,101.0,3.2,28.0,699.0,566.94,427.21
2016,6,2,15,45,853.0,97.5,3.2,28.0,652.0,512.33,384.89
2016,6,2,16,0,838.0,94.0,3.2,28.0,605.0,455.19,339.54
2016,6,2,16,15,817.5,91.0,3.2,27.5,554.5,399.47,294.56
2016,6,2,16,30,797.0,88.0,3.2,27.0,504.0,345.13,249.36
2016,6,2,16,45,770.5,83.5,3.2,27.0,451.5,289.36,201.89
2016,6,2,17,0,744.0,79.0,3.2,27.0,399.0,236.1,156.32
2016,6,2,17,15,706.5,74.0,2.95,26.0,346.0,183.22,112.96
2016,6,2,17,30,669.0,69.0,2.7,25.0,293.0,131.35,73.11
2016,6,2,17,45,616.5,63.0,2.45,24.5,242.0,84.78,43.33
2016,6,2,18,0,564.0,57.0,2.2,24.0,191.0,44.21,32.47
2016,6,2,18,15,482.5,48.5,1.95,23.0,143.5,34.58,24.1
2016,6,2,18,30,401.0,40.0,1.7,22.0,96.0,29.86,19.72
2016,6,2,18,45,271.5,28.5,1.45,21.0,59.5,21.9,11.88
2016,6,2,19,0,142.0,17.0,1.2,20.0,23.0,13.28,0.0
2016,6,2,19,15,71.0,8.5,1.15,19.5,11.5,8.36,0.0
2016,6,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,32.0,5.0,0.4,18.5,5.5,0.0,0.0
2016,6,3,5,0,64.0,10.0,0.4,19.0,11.0,16.49,0.0
2016,6,3,5,15,206.5,23.0,0.35,19.5,43.5,61.1,24.84
2016,6,3,5,30,349.0,36.0,0.3,20.0,76.0,118.63,75.73
2016,6,3,5,45,441.0,45.0,0.3,20.5,121.5,172.13,120.07
2016,6,3,6,0,533.0,54.0,0.3,21.0,167.0,235.48,172.56
2016,6,3,6,15,592.5,60.5,0.35,21.5,218.0,293.6,221.36
2016,6,3,6,30,652.0,67.0,0.4,22.0,269.0,357.48,273.41
2016,6,3,6,45,692.0,72.5,0.45,23.0,322.0,416.4,319.63
2016,6,3,7,0,732.0,78.0,0.5,24.0,375.0,477.37,365.54
2016,6,3,7,15,761.5,82.0,0.55,25.0,428.0,534.51,406.86
2016,6,3,7,30,791.0,86.0,0.6,26.0,481.0,593.05,447.54
2016,6,3,7,45,812.0,89.5,0.65,27.0,531.5,646.45,483.13
2016,6,3,8,0,833.0,93.0,0.7,28.0,582.0,699.87,516.45
2016,6,3,8,15,849.5,96.0,0.65,28.5,630.0,749.1,545.08
2016,6,3,8,30,866.0,99.0,0.6,29.0,678.0,793.62,569.88
2016,6,3,8,45,877.0,102.0,0.55,29.5,722.0,836.01,592.73
2016,6,3,9,0,888.0,105.0,0.5,30.0,766.0,876.62,613.92
2016,6,3,9,15,897.5,107.0,0.35,30.5,804.5,912.81,629.95
2016,6,3,9,30,907.0,109.0,0.2,31.0,843.0,946.72,644.26
2016,6,3,9,45,917.0,108.5,0.1,31.5,877.0,975.95,656.78
2016,6,3,10,0,927.0,108.0,0.0,32.0,911.0,1002.56,668.34
2016,6,3,10,15,932.0,109.5,0.15,32.0,937.0,1023.61,680.99
2016,6,3,10,30,937.0,111.0,0.3,32.0,963.0,1041.53,693.25
2016,6,3,10,45,935.0,115.0,0.45,32.0,981.0,1051.84,701.74
2016,6,3,11,0,933.0,119.0,0.6,32.0,999.0,1058.71,708.56
2016,6,3,11,15,935.0,119.5,0.7,32.0,1011.0,1062.6,712.61
2016,6,3,11,30,937.0,120.0,0.8,32.0,1023.0,1063.12,714.8
2016,6,3,11,45,931.5,124.0,0.95,32.0,1025.5,1056.31,713.85
2016,6,3,12,0,926.0,128.0,1.1,32.0,1028.0,1046.23,710.92
2016,6,3,12,15,925.0,128.0,1.15,32.0,1025.0,1033.44,704.46
2016,6,3,12,30,924.0,128.0,1.2,32.0,1022.0,1017.53,696.19
2016,6,3,12,45,686.0,264.5,1.3,32.0,924.5,915.64,636.42
2016,6,3,13,0,448.0,401.0,1.4,32.0,827.0,811.89,566.68
2016,6,3,13,15,677.0,265.0,1.45,32.0,894.5,870.6,612.61
2016,6,3,13,30,906.0,129.0,1.5,32.0,962.0,912.83,640.28
2016,6,3,13,45,894.5,130.5,1.6,32.0,935.0,875.52,618.23
2016,6,3,14,0,883.0,132.0,1.7,32.0,908.0,836.36,595.45
2016,6,3,14,15,875.0,130.0,1.8,31.5,876.0,794.96,571.93
2016,6,3,14,30,867.0,128.0,1.9,31.0,844.0,751.92,546.75
2016,6,3,14,45,854.0,127.0,2.0,31.0,805.5,704.95,516.51
2016,6,3,15,0,841.0,126.0,2.1,31.0,767.0,656.03,483.03
2016,6,3,15,15,827.0,123.0,2.15,30.5,724.0,604.85,447.63
2016,6,3,15,30,813.0,120.0,2.2,30.0,681.0,553.49,410.88
2016,6,3,15,45,795.0,116.5,2.3,30.0,634.5,499.76,370.53
2016,6,3,16,0,777.0,113.0,2.4,30.0,588.0,446.74,329.41
2016,6,3,16,15,754.0,109.0,2.45,29.5,538.0,392.27,286.51
2016,6,3,16,30,731.0,105.0,2.5,29.0,488.0,336.71,241.61
2016,6,3,16,45,701.5,100.0,2.55,29.0,436.5,282.92,196.83
2016,6,3,17,0,672.0,95.0,2.6,29.0,385.0,231.99,154.17
2016,6,3,17,15,631.5,88.5,2.35,28.0,333.0,180.92,113.14
2016,6,3,17,30,591.0,82.0,2.1,27.0,281.0,134.31,77.97
2016,6,3,17,45,536.5,74.0,1.9,26.5,231.0,90.09,49.61
2016,6,3,18,0,482.0,66.0,1.7,26.0,181.0,52.13,33.42
2016,6,3,18,15,401.5,55.5,1.5,25.0,136.0,40.79,29.17
2016,6,3,18,30,321.0,45.0,1.3,24.0,91.0,33.98,23.01
2016,6,3,18,45,209.5,31.0,1.15,23.5,56.0,23.86,13.37
2016,6,3,19,0,98.0,17.0,1.0,23.0,21.0,13.25,0.0
2016,6,3,19,15,49.0,8.5,0.95,22.5,10.5,8.36,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,20.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,20.0,5.0,4.91,0.0
2016,6,4,5,15,11.0,21.5,0.7,20.0,23.0,23.22,8.22
2016,6,4,5,30,22.0,38.0,0.7,20.0,41.0,43.46,28.39
2016,6,4,5,45,41.5,58.5,0.7,20.5,66.5,71.1,51.41
2016,6,4,6,0,61.0,79.0,0.7,21.0,92.0,100.62,75.96
2016,6,4,6,15,74.0,100.5,0.9,21.0,121.0,130.8,101.2
2016,6,4,6,30,87.0,122.0,1.1,21.0,150.0,166.12,130.28
2016,6,4,6,45,99.0,143.5,1.3,21.5,180.0,198.73,156.46
2016,6,4,7,0,111.0,165.0,1.5,22.0,210.0,232.41,182.98
2016,6,4,7,15,289.0,162.5,1.5,22.0,301.5,341.87,270.05
2016,6,4,7,30,467.0,160.0,1.5,22.0,393.0,469.53,368.2
2016,6,4,7,45,254.0,197.0,1.55,22.5,325.5,381.53,297.69
2016,6,4,8,0,41.0,234.0,1.6,23.0,258.0,267.8,206.08
2016,6,4,8,15,92.0,270.5,1.65,23.0,330.5,345.66,266.27
2016,6,4,8,30,143.0,307.0,1.7,23.0,403.0,434.31,332.15
2016,6,4,8,45,87.5,300.0,1.8,23.5,360.0,378.02,287.78
2016,6,4,9,0,32.0,293.0,1.9,24.0,317.0,325.08,246.06
2016,6,4,9,15,19.0,240.5,1.95,24.5,255.5,253.39,191.57
2016,6,4,9,30,6.0,188.0,2.0,25.0,194.0,189.3,142.18
2016,6,4,9,45,23.5,277.0,2.05,25.5,297.5,301.13,226.36
2016,6,4,10,0,41.0,366.0,2.1,26.0,401.0,410.03,304.9
2016,6,4,10,15,163.5,401.0,2.2,26.5,549.0,572.95,422.99
2016,6,4,10,30,286.0,436.0,2.3,27.0,697.0,738.24,536.86
2016,6,4,10,45,352.0,418.0,2.4,27.5,745.5,786.21,568.79
2016,6,4,11,0,418.0,400.0,2.5,28.0,794.0,839.66,604.67
2016,6,4,11,15,429.0,406.5,2.55,28.5,815.5,856.12,613.92
2016,6,4,11,30,440.0,413.0,2.6,29.0,837.0,870.73,622.26
2016,6,4,11,45,445.0,416.5,2.7,29.5,847.5,874.4,623.84
2016,6,4,12,0,450.0,420.0,2.8,30.0,858.0,876.14,624.29
2016,6,4,12,15,451.0,418.5,2.8,30.0,856.0,867.13,618.45
2016,6,4,12,30,452.0,417.0,2.8,30.0,854.0,856.4,611.62
2016,6,4,12,45,685.0,268.5,2.85,30.5,923.0,918.82,659.39
2016,6,4,13,0,918.0,120.0,2.9,31.0,992.0,965.51,688.4
2016,6,4,13,15,914.5,119.0,2.9,30.5,974.5,937.62,671.93
2016,6,4,13,30,911.0,118.0,2.9,30.0,957.0,907.08,654.25
2016,6,4,13,45,905.5,117.0,2.9,30.0,932.0,872.34,632.4
2016,6,4,14,0,900.0,116.0,2.9,30.0,907.0,835.37,608.96
2016,6,4,14,15,892.5,114.5,2.85,30.0,876.0,794.32,582.32
2016,6,4,14,30,885.0,113.0,2.8,30.0,845.0,751.54,554.32
2016,6,4,14,45,874.5,111.5,2.8,30.0,807.5,705.19,523.71
2016,6,4,15,0,864.0,110.0,2.8,30.0,770.0,657.77,489.98
2016,6,4,15,15,851.5,107.5,2.8,29.5,727.5,607.4,454.24
2016,6,4,15,30,839.0,105.0,2.8,29.0,685.0,554.45,415.58
2016,6,4,15,45,819.0,103.5,2.85,29.0,638.0,500.39,374.16
2016,6,4,16,0,799.0,102.0,2.9,29.0,591.0,447.19,332.17
2016,6,4,16,15,777.5,98.5,2.95,28.5,541.5,392.66,288.65
2016,6,4,16,30,756.0,95.0,3.0,28.0,492.0,339.67,245.05
2016,6,4,16,45,722.5,92.0,3.05,27.5,439.5,282.74,197.83
2016,6,4,17,0,689.0,89.0,3.1,27.0,387.0,231.54,154.82
2016,6,4,17,15,650.0,83.5,2.95,26.0,335.5,180.66,113.34
2016,6,4,17,30,611.0,78.0,2.8,25.0,284.0,134.06,77.63
2016,6,4,17,45,552.5,71.0,2.65,24.5,233.5,89.3,48.67
2016,6,4,18,0,494.0,64.0,2.5,24.0,183.0,51.22,32.36
2016,6,4,18,15,416.5,54.0,2.3,23.0,138.0,39.29,28.15
2016,6,4,18,30,339.0,44.0,2.1,22.0,93.0,33.41,22.76
2016,6,4,18,45,225.5,30.5,1.95,21.0,57.5,23.41,13.27
2016,6,4,19,0,112.0,17.0,1.8,20.0,22.0,13.22,0.0
2016,6,4,19,15,56.0,8.5,1.75,19.5,11.0,8.36,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.7,16.0,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.7,16.0,11.0,15.52,0.0
2016,6,5,5,15,190.0,22.5,0.8,16.5,42.0,58.12,24.58
2016,6,5,5,30,316.0,36.0,0.9,17.0,73.0,111.64,72.56
2016,6,5,5,45,403.5,46.5,1.0,17.5,117.5,163.69,116.46
2016,6,5,6,0,491.0,57.0,1.1,18.0,162.0,225.15,168.62
2016,6,5,6,15,550.0,64.5,1.15,18.5,212.0,281.94,217.44
2016,6,5,6,30,609.0,72.0,1.2,19.0,262.0,344.46,269.77
2016,6,5,6,45,652.0,77.5,1.25,19.5,314.0,402.61,317.37
2016,6,5,7,0,695.0,83.0,1.3,20.0,366.0,464.21,366.05
2016,6,5,7,15,725.0,88.0,1.35,20.5,418.0,520.9,409.42
2016,6,5,7,30,755.0,93.0,1.4,21.0,470.0,577.89,451.63
2016,6,5,7,45,778.5,96.5,1.45,22.0,520.5,631.36,489.0
2016,6,5,8,0,802.0,100.0,1.5,23.0,571.0,685.12,524.71
2016,6,5,8,15,819.5,103.0,1.5,23.5,619.0,733.85,555.48
2016,6,5,8,30,837.0,106.0,1.5,24.0,667.0,781.82,585.1
2016,6,5,8,45,849.5,109.0,1.55,24.5,710.5,824.64,611.22
2016,6,5,9,0,862.0,112.0,1.6,25.0,754.0,861.47,633.08
2016,6,5,9,15,872.5,114.0,1.65,25.5,792.5,897.78,654.41
2016,6,5,9,30,883.0,116.0,1.7,26.0,831.0,931.92,674.13
2016,6,5,9,45,899.0,113.5,1.75,26.5,866.5,964.12,692.46
2016,6,5,10,0,915.0,111.0,1.8,27.0,902.0,994.02,709.23
2016,6,5,10,15,920.5,112.0,1.85,27.0,929.0,1014.86,721.7
2016,6,5,10,30,926.0,113.0,1.9,27.0,956.0,1032.65,732.43
2016,6,5,10,45,920.5,119.5,2.0,27.5,973.0,1042.0,737.22
2016,6,5,11,0,915.0,126.0,2.1,28.0,990.0,1047.86,740.0
2016,6,5,11,15,917.5,126.5,2.25,28.0,1002.0,1052.23,744.02
2016,6,5,11,30,920.0,127.0,2.4,28.0,1014.0,1053.31,746.04
2016,6,5,11,45,912.0,133.0,2.6,28.5,1016.0,1046.09,741.97
2016,6,5,12,0,904.0,139.0,2.8,29.0,1018.0,1035.67,735.87
2016,6,5,12,15,903.0,139.0,2.9,29.0,1015.0,1023.17,729.0
2016,6,5,12,30,902.0,139.0,3.0,29.0,1012.0,1007.63,720.23
2016,6,5,12,45,899.5,138.5,3.2,29.0,1001.5,987.21,709.11
2016,6,5,13,0,897.0,138.0,3.4,29.0,991.0,963.95,696.0
2016,6,5,13,15,893.0,137.5,3.5,28.5,973.5,936.59,680.78
2016,6,5,13,30,889.0,137.0,3.6,28.0,956.0,906.67,663.69
2016,6,5,13,45,877.0,139.0,3.7,28.0,929.0,869.99,640.57
2016,6,5,14,0,865.0,141.0,3.8,28.0,902.0,831.54,616.04
2016,6,5,14,15,857.5,139.0,3.85,28.0,871.0,791.25,589.75
2016,6,5,14,30,850.0,137.0,3.9,28.0,840.0,749.22,561.99
2016,6,5,14,45,840.5,134.0,3.95,28.0,803.0,703.05,530.05
2016,6,5,15,0,831.0,131.0,4.0,28.0,766.0,655.86,495.92
2016,6,5,15,15,817.5,128.0,4.0,27.5,723.5,605.48,459.42
2016,6,5,15,30,804.0,125.0,4.0,27.0,681.0,554.9,421.69
2016,6,5,15,45,793.0,119.0,4.0,27.0,636.5,502.79,380.96
2016,6,5,16,0,782.0,113.0,4.0,27.0,592.0,450.71,339.12
2016,6,5,16,15,759.5,109.0,3.95,26.5,542.0,396.2,294.94
2016,6,5,16,30,737.0,105.0,3.9,26.0,492.0,340.56,248.82
2016,6,5,16,45,715.5,98.0,3.9,25.5,442.0,286.96,203.41
2016,6,5,17,0,694.0,91.0,3.9,25.0,392.0,235.36,159.26
2016,6,5,17,15,655.5,85.0,3.7,24.5,340.0,183.84,116.53
2016,6,5,17,30,617.0,79.0,3.5,24.0,288.0,136.53,79.71
2016,6,5,17,45,569.0,71.0,3.35,23.5,238.5,91.22,49.67
2016,6,5,18,0,521.0,63.0,3.2,23.0,189.0,51.42,31.91
2016,6,5,18,15,443.0,53.0,2.9,22.0,143.0,38.28,27.42
2016,6,5,18,30,365.0,43.0,2.6,21.0,97.0,32.35,21.98
2016,6,5,18,45,252.5,30.5,2.3,20.5,60.5,23.52,13.48
2016,6,5,19,0,140.0,18.0,2.0,20.0,24.0,14.03,0.0
2016,6,5,19,15,70.0,9.0,2.0,19.5,12.0,8.85,0.0
2016,6,5,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,6,6,5,0,0.0,11.0,1.5,14.0,11.0,10.81,0.0
2016,6,6,5,15,171.5,23.0,1.55,14.5,43.0,55.05,23.72
2016,6,6,5,30,343.0,35.0,1.6,15.0,75.0,116.25,75.95
2016,6,6,5,45,432.0,44.0,1.65,15.5,119.5,168.53,120.69
2016,6,6,6,0,521.0,53.0,1.7,16.0,164.0,230.35,173.96
2016,6,6,6,15,578.5,59.5,1.65,16.5,214.0,287.0,223.47
2016,6,6,6,30,636.0,66.0,1.6,17.0,264.0,349.2,276.28
2016,6,6,6,45,677.0,71.0,1.6,18.0,316.0,407.15,323.77
2016,6,6,7,0,718.0,76.0,1.6,19.0,368.0,467.36,371.19
2016,6,6,7,15,747.0,80.0,1.55,19.5,420.0,523.46,414.18
2016,6,6,7,30,776.0,84.0,1.5,20.0,472.0,580.95,456.55
2016,6,6,7,45,798.5,87.0,1.5,21.0,522.5,634.09,493.6
2016,6,6,8,0,821.0,90.0,1.5,22.0,573.0,687.42,528.32
2016,6,6,8,15,837.5,93.0,1.55,22.5,620.5,736.14,559.63
2016,6,6,8,30,854.0,96.0,1.6,23.0,668.0,780.29,587.27
2016,6,6,8,45,867.0,98.0,1.65,23.5,711.5,822.85,613.45
2016,6,6,9,0,880.0,100.0,1.7,24.0,755.0,863.81,638.21
2016,6,6,9,15,890.0,102.0,1.75,24.5,793.5,900.27,659.71
2016,6,6,9,30,900.0,104.0,1.8,25.0,832.0,934.51,679.6
2016,6,6,9,45,906.0,106.0,1.85,25.5,865.0,962.57,695.39
2016,6,6,10,0,912.0,108.0,1.9,26.0,898.0,987.86,709.4
2016,6,6,10,15,917.0,109.5,1.95,26.5,924.5,1008.74,720.62
2016,6,6,10,30,922.0,111.0,2.0,27.0,951.0,1026.55,729.97
2016,6,6,10,45,926.5,111.5,2.15,27.5,970.5,1039.67,737.68
2016,6,6,11,0,931.0,112.0,2.3,28.0,990.0,1049.54,743.43
2016,6,6,11,15,933.0,112.5,2.4,28.0,1002.5,1053.59,746.55
2016,6,6,11,30,935.0,113.0,2.5,28.0,1015.0,1054.29,747.72
2016,6,6,11,45,680.5,267.0,2.65,28.0,925.5,959.68,689.04
2016,6,6,12,0,426.0,421.0,2.8,28.0,836.0,853.5,613.25
2016,6,6,12,15,315.5,456.0,2.9,28.0,763.0,769.1,555.45
2016,6,6,12,30,205.0,491.0,3.0,28.0,690.0,686.2,497.05
2016,6,6,12,45,561.5,305.5,3.1,28.0,842.0,839.23,613.45
2016,6,6,13,0,918.0,120.0,3.2,28.0,994.0,966.25,700.09
2016,6,6,13,15,914.5,119.5,3.25,28.0,976.0,938.94,682.02
2016,6,6,13,30,911.0,119.0,3.3,28.0,958.0,908.99,663.39
2016,6,6,13,45,905.0,118.0,3.4,28.0,933.0,873.93,641.55
2016,6,6,14,0,899.0,117.0,3.5,28.0,908.0,836.67,618.01
2016,6,6,14,15,891.5,115.0,3.55,27.5,876.5,795.28,592.33
2016,6,6,14,30,884.0,113.0,3.6,27.0,845.0,752.16,565.06
2016,6,6,14,45,874.5,111.0,3.7,27.0,808.0,706.15,534.36
2016,6,6,15,0,865.0,109.0,3.8,27.0,771.0,659.0,500.29
2016,6,6,15,15,852.5,106.5,3.8,26.5,729.0,608.67,463.68
2016,6,6,15,30,840.0,104.0,3.8,26.0,687.0,557.91,425.64
2016,6,6,15,45,824.5,101.0,3.85,26.0,641.0,502.53,382.36
2016,6,6,16,0,809.0,98.0,3.9,26.0,595.0,449.72,339.74
2016,6,6,16,15,788.0,94.5,3.85,25.5,545.5,394.93,294.98
2016,6,6,16,30,767.0,91.0,3.8,25.0,496.0,341.58,250.17
2016,6,6,16,45,740.5,87.0,3.8,24.5,445.0,287.9,204.41
2016,6,6,17,0,714.0,83.0,3.8,24.0,394.0,236.72,160.38
2016,6,6,17,15,676.0,78.0,3.7,23.5,342.0,182.29,115.0
2016,6,6,17,30,638.0,73.0,3.6,23.0,290.0,134.78,77.71
2016,6,6,17,45,586.5,66.5,3.55,22.5,240.0,89.34,47.52
2016,6,6,18,0,535.0,60.0,3.5,22.0,190.0,49.77,30.01
2016,6,6,18,15,456.5,51.0,3.35,21.0,144.0,36.38,25.91
2016,6,6,18,30,378.0,42.0,3.2,20.0,98.0,31.3,21.2
2016,6,6,18,45,189.0,34.0,3.1,19.5,62.0,26.2,15.81
2016,6,6,19,0,0.0,26.0,3.0,19.0,26.0,23.62,0.0
2016,6,6,19,15,0.0,13.0,3.0,18.5,13.0,12.78,0.0
2016,6,6,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,1.6,13.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,1.6,14.0,11.0,15.35,0.0
2016,6,7,5,15,178.0,23.5,1.55,14.5,41.5,56.62,24.68
2016,6,7,5,30,303.0,37.0,1.5,15.0,72.0,109.78,72.24
2016,6,7,5,45,394.5,46.0,1.45,15.5,116.0,160.61,115.34
2016,6,7,6,0,486.0,55.0,1.4,16.0,160.0,221.21,167.13
2016,6,7,6,15,313.0,88.5,1.35,16.5,163.0,217.55,170.7
2016,6,7,6,30,140.0,122.0,1.3,17.0,166.0,188.41,150.08
2016,6,7,6,45,153.0,143.0,1.3,17.5,199.0,223.66,179.06
2016,6,7,7,0,166.0,164.0,1.3,18.0,232.0,260.01,207.95
2016,6,7,7,15,458.5,126.0,1.3,18.5,348.0,405.55,324.29
2016,6,7,7,30,751.0,88.0,1.3,19.0,464.0,569.54,449.47
2016,6,7,7,45,774.5,91.5,1.35,20.0,514.0,622.78,486.04
2016,6,7,8,0,798.0,95.0,1.4,21.0,564.0,676.34,521.79
2016,6,7,8,15,815.5,98.0,1.45,21.5,611.5,724.89,553.16
2016,6,7,8,30,833.0,101.0,1.5,22.0,659.0,772.71,583.49
2016,6,7,8,45,846.5,103.5,1.6,23.0,702.5,811.66,606.67
2016,6,7,9,0,860.0,106.0,1.7,24.0,746.0,852.91,631.09
2016,6,7,9,15,870.0,108.0,1.85,24.5,784.5,888.77,653.36
2016,6,7,9,30,880.0,110.0,2.0,25.0,823.0,922.46,674.11
2016,6,7,9,45,891.0,110.0,2.2,25.5,856.5,952.61,692.96
2016,6,7,10,0,902.0,110.0,2.4,26.0,890.0,980.27,710.14
2016,6,7,10,15,907.5,111.0,2.5,26.0,916.5,1000.96,723.25
2016,6,7,10,30,913.0,112.0,2.6,26.0,943.0,1018.65,734.57
2016,6,7,10,45,916.0,113.5,2.75,26.5,962.5,1031.25,741.76
2016,6,7,11,0,919.0,115.0,2.9,27.0,982.0,1040.6,746.98
2016,6,7,11,15,921.0,115.5,3.0,27.0,994.5,1044.64,749.93
2016,6,7,11,30,923.0,116.0,3.1,27.0,1007.0,1045.38,750.92
2016,6,7,11,45,923.5,116.5,3.25,27.5,1011.5,1041.31,747.89
2016,6,7,12,0,924.0,117.0,3.4,28.0,1016.0,1033.98,742.85
2016,6,7,12,15,923.5,117.0,3.5,28.0,1013.5,1021.97,735.96
2016,6,7,12,30,923.0,117.0,3.6,28.0,1011.0,1006.82,727.13
2016,6,7,12,45,909.5,124.0,3.7,28.0,997.5,983.17,712.78
2016,6,7,13,0,896.0,131.0,3.8,28.0,984.0,956.99,696.77
2016,6,7,13,15,892.5,130.5,3.85,28.0,967.0,930.24,680.02
2016,6,7,13,30,889.0,130.0,3.9,28.0,950.0,900.9,661.49
2016,6,7,13,45,882.5,129.5,3.95,28.0,925.0,866.59,639.52
2016,6,7,14,0,876.0,129.0,4.0,28.0,900.0,830.16,615.97
2016,6,7,14,15,868.5,127.0,4.05,27.5,869.5,789.61,590.56
2016,6,7,14,30,861.0,125.0,4.1,27.0,839.0,747.39,563.61
2016,6,7,14,45,849.0,124.0,4.15,27.0,802.0,701.54,532.07
2016,6,7,15,0,837.0,123.0,4.2,27.0,765.0,653.6,497.11
2016,6,7,15,15,824.0,120.5,4.2,26.5,723.0,603.82,460.79
2016,6,7,15,30,811.0,118.0,4.2,26.0,681.0,553.77,423.18
2016,6,7,15,45,792.5,115.5,4.2,26.0,635.0,500.93,381.6
2016,6,7,16,0,774.0,113.0,4.2,26.0,589.0,448.84,339.53
2016,6,7,16,15,752.0,109.0,4.15,25.5,540.0,394.97,295.65
2016,6,7,16,30,730.0,105.0,4.1,25.0,491.0,339.93,249.81
2016,6,7,16,45,700.0,100.5,4.1,24.5,440.0,286.48,204.57
2016,6,7,17,0,670.0,96.0,4.1,24.0,389.0,235.94,161.41
2016,6,7,17,15,631.0,90.0,4.0,23.0,338.0,185.58,119.77
2016,6,7,17,30,592.0,84.0,3.9,22.0,287.0,139.5,83.79
2016,6,7,17,45,536.0,76.5,3.8,21.5,237.0,95.35,54.25
2016,6,7,18,0,480.0,69.0,3.7,21.0,187.0,57.62,36.73
2016,6,7,18,15,400.0,59.0,3.55,20.5,141.5,43.59,32.21
2016,6,7,18,30,320.0,49.0,3.4,20.0,96.0,37.01,26.1
2016,6,7,18,45,207.5,34.5,3.25,19.5,60.5,26.58,16.19
2016,6,7,19,0,95.0,20.0,3.1,19.0,25.0,15.63,0.0
2016,6,7,19,15,47.5,10.0,3.0,18.5,12.5,9.83,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,6,8,5,0,57.0,11.0,2.3,14.0,12.0,16.74,0.0
2016,6,8,5,15,187.5,24.5,2.35,14.0,43.5,59.21,26.21
2016,6,8,5,30,318.0,38.0,2.4,14.0,75.0,113.84,75.3
2016,6,8,5,45,412.5,47.0,2.45,14.5,119.5,166.29,120.1
2016,6,8,6,0,507.0,56.0,2.5,15.0,164.0,228.8,174.07
2016,6,8,6,15,565.5,62.5,2.5,15.5,214.0,285.08,223.73
2016,6,8,6,30,624.0,69.0,2.5,16.0,264.0,347.01,277.0
2016,6,8,6,45,667.5,74.0,2.55,16.5,316.5,405.52,326.33
2016,6,8,7,0,711.0,79.0,2.6,17.0,369.0,467.51,376.87
2016,6,8,7,15,550.5,128.5,2.6,17.5,371.0,460.84,370.87
2016,6,8,7,30,390.0,178.0,2.6,18.0,373.0,440.19,352.54
2016,6,8,7,45,604.0,135.5,2.65,19.0,473.5,558.16,444.68
2016,6,8,8,0,818.0,93.0,2.7,20.0,574.0,688.03,540.77
2016,6,8,8,15,688.0,148.0,2.75,20.5,575.0,685.09,534.59
2016,6,8,8,30,558.0,203.0,2.8,21.0,576.0,664.09,515.0
2016,6,8,8,45,582.5,212.0,2.9,21.5,624.5,716.11,551.32
2016,6,8,9,0,607.0,221.0,3.0,22.0,673.0,765.33,584.58
2016,6,8,9,15,574.0,251.5,3.05,22.0,697.0,783.26,594.94
2016,6,8,9,30,541.0,282.0,3.1,22.0,721.0,799.97,604.51
2016,6,8,9,45,569.0,286.0,3.2,22.5,764.0,842.28,632.62
2016,6,8,10,0,597.0,290.0,3.3,23.0,807.0,883.77,659.63
2016,6,8,10,15,558.5,322.5,3.35,23.0,818.0,889.09,660.94
2016,6,8,10,30,520.0,355.0,3.4,23.0,829.0,890.79,660.13
2016,6,8,10,45,719.5,239.0,3.5,23.5,909.5,975.1,720.92
2016,6,8,11,0,919.0,123.0,3.6,24.0,990.0,1048.76,767.46
2016,6,8,11,15,731.5,251.5,3.7,24.0,947.5,1003.07,737.14
2016,6,8,11,30,544.0,380.0,3.8,24.0,905.0,941.88,691.57
2016,6,8,11,45,734.0,252.5,3.9,24.5,965.0,998.61,734.4
2016,6,8,12,0,924.0,125.0,4.0,25.0,1025.0,1042.09,761.65
2016,6,8,12,15,721.5,260.5,4.1,25.0,962.5,975.4,717.95
2016,6,8,12,30,519.0,396.0,4.2,25.0,900.0,900.84,662.51
2016,6,8,12,45,509.5,394.5,4.3,25.0,884.5,877.57,647.66
2016,6,8,13,0,500.0,393.0,4.4,25.0,869.0,852.95,631.43
2016,6,8,13,15,680.5,274.0,4.45,24.5,909.5,883.9,660.67
2016,6,8,13,30,861.0,155.0,4.5,24.0,950.0,900.75,675.14
2016,6,8,13,45,856.0,153.0,4.6,24.0,925.5,868.88,654.44
2016,6,8,14,0,851.0,151.0,4.7,24.0,901.0,832.51,630.71
2016,6,8,14,15,667.0,231.5,4.75,24.0,806.5,735.11,560.7
2016,6,8,14,30,483.0,312.0,4.8,24.0,712.0,648.38,494.44
2016,6,8,14,45,647.5,227.0,4.85,24.0,738.5,659.17,506.39
2016,6,8,15,0,812.0,142.0,4.9,24.0,765.0,656.19,506.81
2016,6,8,15,15,798.0,138.5,4.85,23.5,723.0,605.98,469.19
2016,6,8,15,30,784.0,135.0,4.8,23.0,681.0,555.64,430.68
2016,6,8,15,45,492.5,204.5,4.8,23.0,539.5,431.69,333.75
2016,6,8,16,0,201.0,274.0,4.8,23.0,398.0,340.62,262.54
2016,6,8,16,15,333.5,224.0,4.7,22.5,409.5,333.46,256.09
2016,6,8,16,30,466.0,174.0,4.6,22.0,421.0,312.15,236.04
2016,6,8,16,45,586.0,124.5,4.6,21.5,403.0,275.87,201.92
2016,6,8,17,0,706.0,75.0,4.6,21.0,385.0,229.37,157.22
2016,6,8,17,15,625.5,85.0,4.5,20.5,334.0,181.01,117.67
2016,6,8,17,30,545.0,95.0,4.4,20.0,283.0,144.22,90.36
2016,6,8,17,45,496.0,85.0,4.3,19.5,234.5,100.89,60.56
2016,6,8,18,0,447.0,75.0,4.2,19.0,186.0,62.84,41.34
2016,6,8,18,15,368.5,63.5,4.0,18.5,140.5,46.84,35.34
2016,6,8,18,30,290.0,52.0,3.8,18.0,95.0,39.39,28.4
2016,6,8,18,45,189.5,36.5,3.6,17.5,60.5,28.19,17.75
2016,6,8,19,0,89.0,21.0,3.4,17.0,26.0,17.68,0.34
2016,6,8,19,15,44.5,10.5,3.3,16.5,13.0,10.32,0.0
2016,6,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,2.8,13.0,6.0,0.0,0.0
2016,6,9,5,0,51.0,11.0,2.9,13.0,12.0,16.11,0.0
2016,6,9,5,15,176.0,25.0,2.95,13.0,43.0,57.93,25.97
2016,6,9,5,30,301.0,39.0,3.0,13.0,74.0,111.15,74.07
2016,6,9,5,45,394.0,48.5,3.05,13.5,118.0,162.81,118.34
2016,6,9,6,0,487.0,58.0,3.1,14.0,162.0,224.37,171.74
2016,6,9,6,15,546.0,65.0,3.05,14.5,211.5,280.33,221.32
2016,6,9,6,30,605.0,72.0,3.0,15.0,261.0,341.99,274.65
2016,6,9,6,45,651.5,76.5,3.0,15.5,313.0,400.42,324.2
2016,6,9,7,0,698.0,81.0,3.0,16.0,365.0,462.62,375.25
2016,6,9,7,15,727.5,85.0,2.9,16.5,416.5,516.89,418.3
2016,6,9,7,30,757.0,89.0,2.8,17.0,468.0,573.77,461.8
2016,6,9,7,45,785.0,90.5,2.75,17.5,519.0,628.09,502.13
2016,6,9,8,0,813.0,92.0,2.7,18.0,570.0,683.09,540.73
2016,6,9,8,15,829.5,95.0,2.65,18.5,617.5,731.49,572.62
2016,6,9,8,30,846.0,98.0,2.6,19.0,665.0,775.33,600.6
2016,6,9,8,45,862.5,98.5,2.55,19.5,709.0,818.89,627.85
2016,6,9,9,0,879.0,99.0,2.5,20.0,753.0,861.12,653.65
2016,6,9,9,15,889.0,100.5,2.45,20.5,791.5,897.08,674.74
2016,6,9,9,30,899.0,102.0,2.4,21.0,830.0,930.82,694.06
2016,6,9,9,45,906.5,103.5,2.4,21.5,863.0,959.82,710.48
2016,6,9,10,0,914.0,105.0,2.4,22.0,896.0,986.13,725.04
2016,6,9,10,15,919.5,106.0,2.4,22.5,922.5,1007.11,736.1
2016,6,9,10,30,925.0,107.0,2.4,23.0,949.0,1025.06,745.22
2016,6,9,10,45,929.0,107.5,2.45,23.5,969.0,1037.84,751.64
2016,6,9,11,0,933.0,108.0,2.5,24.0,989.0,1047.38,756.11
2016,6,9,11,15,935.0,108.5,2.55,24.0,1001.5,1051.59,758.79
2016,6,9,11,30,937.0,109.0,2.6,24.0,1014.0,1052.45,759.5
2016,6,9,11,45,938.0,109.0,2.7,24.5,1019.0,1048.46,756.28
2016,6,9,12,0,939.0,109.0,2.8,25.0,1024.0,1041.15,751.06
2016,6,9,12,15,714.5,242.0,2.9,25.0,937.0,950.32,693.24
2016,6,9,12,30,490.0,375.0,3.0,25.0,850.0,852.51,623.72
2016,6,9,12,45,469.0,389.5,3.2,25.0,840.5,834.64,612.9
2016,6,9,13,0,448.0,404.0,3.4,25.0,831.0,815.76,600.62
2016,6,9,13,15,452.5,392.0,3.55,24.5,817.0,793.76,588.11
2016,6,9,13,30,457.0,380.0,3.7,24.0,803.0,770.24,574.33
2016,6,9,13,45,451.5,367.0,3.85,24.0,775.5,735.9,551.48
2016,6,9,14,0,446.0,354.0,4.0,24.0,748.0,700.78,527.78
2016,6,9,14,15,450.0,337.5,4.1,23.5,723.0,669.01,507.15
2016,6,9,14,30,454.0,321.0,4.2,23.0,698.0,635.99,485.13
2016,6,9,14,45,342.5,340.5,4.3,23.0,618.0,556.54,425.46
2016,6,9,15,0,231.0,360.0,4.4,23.0,538.0,486.53,372.24
2016,6,9,15,15,229.0,338.5,4.45,22.5,507.0,452.6,348.16
2016,6,9,15,30,227.0,317.0,4.5,22.0,476.0,418.63,323.41
2016,6,9,15,45,301.5,278.5,4.55,22.0,474.5,405.29,313.71
2016,6,9,16,0,376.0,240.0,4.6,22.0,473.0,386.77,298.76
2016,6,9,16,15,296.0,232.5,4.55,21.5,406.5,326.37,251.66
2016,6,9,16,30,216.0,225.0,4.5,21.0,340.0,277.17,213.52
2016,6,9,16,45,187.0,203.0,4.5,20.5,295.5,235.71,180.83
2016,6,9,17,0,158.0,181.0,4.5,20.0,251.0,197.48,150.66
2016,6,9,17,15,148.0,159.5,4.4,19.5,218.5,166.39,125.64
2016,6,9,17,30,138.0,138.0,4.3,19.0,186.0,136.59,101.95
2016,6,9,17,45,126.5,116.0,4.25,18.5,154.5,107.67,79.76
2016,6,9,18,0,115.0,94.0,4.2,18.0,123.0,80.38,60.22
2016,6,9,18,15,96.0,73.5,4.0,17.5,94.0,61.5,48.29
2016,6,9,18,30,77.0,53.0,3.8,17.0,65.0,45.35,33.7
2016,6,9,18,45,38.5,35.5,3.65,16.5,41.5,31.01,20.24
2016,6,9,19,0,0.0,18.0,3.5,16.0,18.0,17.3,1.08
2016,6,9,19,15,0.0,9.0,3.35,15.5,9.0,8.85,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,13.0,10.0,9.83,0.0
2016,6,10,5,15,101.5,24.5,2.2,13.0,36.5,43.6,19.25
2016,6,10,5,30,203.0,39.0,2.3,13.0,63.0,89.94,60.5
2016,6,10,5,45,255.5,54.5,2.4,13.5,100.0,131.54,96.66
2016,6,10,6,0,308.0,70.0,2.5,14.0,137.0,178.78,137.93
2016,6,10,6,15,341.5,86.0,2.55,14.0,178.0,225.01,178.92
2016,6,10,6,30,375.0,102.0,2.6,14.0,219.0,274.51,221.98
2016,6,10,6,45,406.5,114.0,2.7,14.5,262.0,321.83,262.05
2016,6,10,7,0,438.0,126.0,2.8,15.0,305.0,371.81,303.25
2016,6,10,7,15,515.0,124.5,2.85,15.5,362.0,435.69,354.85
2016,6,10,7,30,592.0,123.0,2.9,16.0,419.0,509.38,412.78
2016,6,10,7,45,706.5,105.5,2.95,16.5,495.0,593.29,477.83
2016,6,10,8,0,821.0,88.0,3.0,17.0,571.0,684.01,545.05
2016,6,10,8,15,837.5,90.5,2.95,17.5,618.0,728.77,574.35
2016,6,10,8,30,854.0,93.0,2.9,18.0,665.0,775.9,605.07
2016,6,10,8,45,866.0,95.5,2.9,18.5,708.5,818.23,632.06
2016,6,10,9,0,878.0,98.0,2.9,19.0,752.0,858.91,657.5
2016,6,10,9,15,706.5,191.0,2.85,19.5,734.5,839.35,640.64
2016,6,10,9,30,535.0,284.0,2.8,20.0,717.0,796.25,604.25
2016,6,10,9,45,729.0,191.0,2.75,20.5,807.0,894.59,673.65
2016,6,10,10,0,923.0,98.0,2.7,21.0,897.0,987.13,732.03
2016,6,10,10,15,928.0,99.0,2.65,21.0,923.5,1007.86,743.37
2016,6,10,10,30,933.0,100.0,2.6,21.0,950.0,1025.51,753.39
2016,6,10,10,45,934.5,102.5,2.6,21.5,969.0,1038.06,759.21
2016,6,10,11,0,936.0,105.0,2.6,22.0,988.0,1047.26,762.99
2016,6,10,11,15,938.0,105.5,2.65,22.0,1000.5,1051.55,765.73
2016,6,10,11,30,940.0,106.0,2.7,22.0,1013.0,1052.47,766.47
2016,6,10,11,45,676.0,263.0,2.8,22.5,917.5,951.47,699.93
2016,6,10,12,0,412.0,420.0,2.9,23.0,822.0,838.9,616.02
2016,6,10,12,15,428.5,419.0,2.95,23.0,836.0,846.14,622.44
2016,6,10,12,30,445.0,418.0,3.0,23.0,850.0,851.32,626.55
2016,6,10,12,45,671.5,274.0,3.1,23.0,918.5,912.76,676.58
2016,6,10,13,0,898.0,130.0,3.2,23.0,987.0,958.91,708.42
2016,6,10,13,15,618.0,279.0,3.25,22.5,864.0,833.18,623.23
2016,6,10,13,30,338.0,428.0,3.3,22.0,741.0,712.02,532.7
2016,6,10,13,45,360.0,404.5,3.4,22.0,730.0,694.5,522.67
2016,6,10,14,0,382.0,381.0,3.5,22.0,719.0,674.83,510.25
2016,6,10,14,15,621.0,253.0,3.55,21.5,780.0,720.96,551.21
2016,6,10,14,30,860.0,125.0,3.6,21.0,841.0,748.55,576.2
2016,6,10,14,45,569.5,237.5,3.7,21.0,703.0,616.38,475.93
2016,6,10,15,0,279.0,350.0,3.8,21.0,565.0,506.91,389.9
2016,6,10,15,15,327.5,316.5,3.8,20.5,555.5,489.85,379.2
2016,6,10,15,30,376.0,283.0,3.8,20.0,546.0,468.06,363.82
2016,6,10,15,45,301.5,277.5,3.85,20.0,479.0,404.72,314.69
2016,6,10,16,0,227.0,272.0,3.9,20.0,412.0,351.07,272.9
2016,6,10,16,15,224.5,248.0,3.9,19.5,377.5,314.74,244.66
2016,6,10,16,30,222.0,224.0,3.9,19.0,343.0,278.68,215.96
2016,6,10,16,45,155.5,202.0,3.9,19.0,281.0,225.97,174.67
2016,6,10,17,0,89.0,180.0,3.9,19.0,219.0,183.92,142.5
2016,6,10,17,15,80.5,158.5,3.85,18.5,190.5,156.99,121.14
2016,6,10,17,30,72.0,137.0,3.8,18.0,162.0,131.17,100.69
2016,6,10,17,45,63.5,115.0,3.8,17.5,134.5,106.13,81.08
2016,6,10,18,0,55.0,93.0,3.8,17.0,107.0,82.39,62.91
2016,6,10,18,15,41.0,72.5,3.7,16.5,81.5,63.83,50.54
2016,6,10,18,30,27.0,52.0,3.6,16.0,56.0,46.79,35.11
2016,6,10,18,45,13.5,34.0,3.5,16.0,36.0,31.3,20.6
2016,6,10,19,0,0.0,16.0,3.4,16.0,16.0,15.44,1.0
2016,6,10,19,15,0.0,8.0,3.3,15.5,8.0,7.86,0.0
2016,6,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
