Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,12.0,11.0,10.81,0.0
2016,6,11,5,15,119.5,26.0,0.75,12.5,40.0,50.11,22.95
2016,6,11,5,30,239.0,41.0,0.7,13.0,69.0,99.61,66.9
2016,6,11,5,45,317.0,54.0,0.7,13.5,110.5,147.04,107.12
2016,6,11,6,0,395.0,67.0,0.7,14.0,152.0,202.92,154.77
2016,6,11,6,15,451.0,77.5,0.65,14.5,199.0,256.12,200.39
2016,6,11,6,30,507.0,88.0,0.6,15.0,246.0,316.98,251.0
2016,6,11,6,45,576.0,84.5,0.55,16.0,295.0,372.76,295.74
2016,6,11,7,0,645.0,81.0,0.5,17.0,344.0,434.23,343.26
2016,6,11,7,15,562.0,119.0,0.7,17.5,370.5,459.42,362.83
2016,6,11,7,30,479.0,157.0,0.9,18.0,397.0,472.4,372.28
2016,6,11,7,45,489.0,172.0,1.1,18.5,439.0,516.74,405.56
2016,6,11,8,0,499.0,187.0,1.3,19.0,481.0,560.85,437.66
2016,6,11,8,15,356.0,245.0,1.5,19.5,463.5,528.79,410.43
2016,6,11,8,30,213.0,303.0,1.7,20.0,446.0,484.43,373.71
2016,6,11,8,45,259.5,316.0,1.9,20.5,501.5,550.46,422.41
2016,6,11,9,0,306.0,329.0,2.1,21.0,557.0,611.74,466.24
2016,6,11,9,15,572.5,231.5,2.2,21.0,685.0,762.88,579.77
2016,6,11,9,30,839.0,134.0,2.3,21.0,813.0,914.6,683.63
2016,6,11,9,45,849.5,134.5,2.4,21.5,846.0,938.71,696.66
2016,6,11,10,0,860.0,135.0,2.5,22.0,879.0,965.59,712.76
2016,6,11,10,15,865.5,136.5,2.5,22.0,905.0,986.08,725.04
2016,6,11,10,30,871.0,138.0,2.5,22.0,931.0,1003.7,735.54
2016,6,11,10,45,593.5,292.5,2.5,22.0,839.0,904.03,666.96
2016,6,11,11,0,316.0,447.0,2.5,22.0,747.0,780.18,574.37
2016,6,11,11,15,175.5,424.0,2.5,22.0,591.0,608.25,452.9
2016,6,11,11,30,35.0,401.0,2.5,22.0,435.0,436.06,325.92
2016,6,11,11,45,25.0,347.5,2.55,22.0,372.5,370.77,278.94
2016,6,11,12,0,15.0,294.0,2.6,22.0,310.0,302.06,228.06
2016,6,11,12,15,130.5,389.0,2.6,22.0,516.0,517.42,390.17
2016,6,11,12,30,246.0,484.0,2.6,22.0,722.0,722.42,535.07
2016,6,11,12,45,209.0,483.0,2.65,22.0,684.0,675.83,500.71
2016,6,11,13,0,172.0,482.0,2.7,22.0,646.0,633.36,470.66
2016,6,11,13,15,108.5,442.5,2.75,22.0,545.5,530.93,397.26
2016,6,11,13,30,45.0,403.0,2.8,22.0,445.0,430.49,323.67
2016,6,11,13,45,95.5,420.0,2.85,22.0,505.5,486.06,366.48
2016,6,11,14,0,146.0,437.0,2.9,22.0,566.0,537.83,405.24
2016,6,11,14,15,135.5,419.5,2.95,22.0,536.0,505.23,381.71
2016,6,11,14,30,125.0,402.0,3.0,22.0,506.0,473.24,358.85
2016,6,11,14,45,470.0,264.0,3.15,22.0,629.5,573.2,440.92
2016,6,11,15,0,815.0,126.0,3.3,22.0,753.0,645.05,498.63
2016,6,11,15,15,583.0,208.5,3.4,22.0,644.5,542.76,418.96
2016,6,11,15,30,351.0,291.0,3.5,22.0,536.0,461.85,355.44
2016,6,11,15,45,343.0,271.0,3.6,22.0,497.5,420.07,323.81
2016,6,11,16,0,335.0,251.0,3.7,22.0,459.0,378.79,291.72
2016,6,11,16,15,374.5,219.5,3.7,21.5,434.0,347.04,266.38
2016,6,11,16,30,414.0,188.0,3.7,21.0,409.0,308.05,234.09
2016,6,11,16,45,524.0,144.5,3.7,21.0,395.0,277.79,205.11
2016,6,11,17,0,634.0,101.0,3.7,21.0,381.0,234.99,164.04
2016,6,11,17,15,595.0,94.5,3.65,20.5,331.0,186.03,122.94
2016,6,11,17,30,556.0,88.0,3.6,20.0,281.0,141.36,87.41
2016,6,11,17,45,497.0,81.0,3.55,19.5,232.5,99.18,58.64
2016,6,11,18,0,438.0,74.0,3.5,19.0,184.0,63.69,41.1
2016,6,11,18,15,364.5,62.5,3.4,18.5,140.0,45.9,34.55
2016,6,11,18,30,291.0,51.0,3.3,18.0,96.0,38.43,27.64
2016,6,11,18,45,191.0,36.0,3.25,17.5,61.5,27.66,17.48
2016,6,11,19,0,91.0,21.0,3.2,17.0,27.0,17.7,2.57
2016,6,11,19,15,45.5,10.5,3.2,16.5,13.5,10.32,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.0,2.15,14.0,5.0,0.0,0.0
2016,6,12,5,0,28.0,10.0,2.3,14.0,10.0,12.71,0.0
2016,6,12,5,15,126.5,26.0,2.4,14.5,39.0,51.12,23.06
2016,6,12,5,30,225.0,42.0,2.5,15.0,68.0,97.67,65.39
2016,6,12,5,45,315.5,54.0,2.65,15.5,110.5,146.48,106.33
2016,6,12,6,0,406.0,66.0,2.8,16.0,153.0,205.11,156.31
2016,6,12,6,15,467.0,75.0,2.8,16.0,201.0,260.87,205.13
2016,6,12,6,30,528.0,84.0,2.8,16.0,249.0,321.42,257.3
2016,6,12,6,45,575.0,90.5,2.85,16.5,299.5,378.4,305.25
2016,6,12,7,0,622.0,97.0,2.9,17.0,350.0,439.3,354.98
2016,6,12,7,15,654.5,102.5,2.8,17.5,401.0,494.43,398.45
2016,6,12,7,30,687.0,108.0,2.7,18.0,452.0,551.44,441.9
2016,6,12,7,45,717.0,111.0,2.65,18.5,502.5,605.64,482.04
2016,6,12,8,0,747.0,114.0,2.6,19.0,553.0,659.15,520.51
2016,6,12,8,15,766.0,117.5,2.55,19.5,600.0,707.38,552.73
2016,6,12,8,30,785.0,121.0,2.5,20.0,647.0,755.1,583.58
2016,6,12,8,45,803.5,122.0,2.45,20.5,691.0,798.94,611.06
2016,6,12,9,0,822.0,123.0,2.4,21.0,735.0,841.7,637.27
2016,6,12,9,15,833.0,125.5,2.4,21.0,773.5,878.1,660.37
2016,6,12,9,30,844.0,128.0,2.4,21.0,812.0,907.49,678.62
2016,6,12,9,45,865.0,122.0,2.45,21.5,848.0,939.92,698.01
2016,6,12,10,0,886.0,116.0,2.5,22.0,884.0,970.42,715.93
2016,6,12,10,15,892.0,117.5,2.6,22.0,910.5,991.98,729.82
2016,6,12,10,30,898.0,119.0,2.7,22.0,937.0,1010.61,741.94
2016,6,12,10,45,904.5,118.5,2.8,22.5,957.5,1024.63,749.71
2016,6,12,11,0,911.0,118.0,2.9,23.0,978.0,1035.54,755.56
2016,6,12,11,15,913.5,118.5,3.0,23.0,991.0,1040.25,758.97
2016,6,12,11,30,916.0,119.0,3.1,23.0,1004.0,1041.7,760.42
2016,6,12,11,45,917.0,119.5,3.25,23.5,1009.0,1038.37,757.83
2016,6,12,12,0,918.0,120.0,3.4,24.0,1014.0,1031.8,753.22
2016,6,12,12,15,917.5,119.5,3.5,24.0,1011.5,1019.59,746.07
2016,6,12,12,30,917.0,119.0,3.6,24.0,1009.0,1004.27,736.97
2016,6,12,12,45,905.0,125.5,3.7,24.0,996.5,981.88,723.2
2016,6,12,13,0,893.0,132.0,3.8,24.0,984.0,956.9,707.71
2016,6,12,13,15,889.0,131.0,3.9,24.0,966.5,929.54,690.55
2016,6,12,13,30,885.0,130.0,4.0,24.0,949.0,899.62,671.55
2016,6,12,13,45,878.0,129.5,4.15,24.0,924.5,865.25,649.6
2016,6,12,14,0,871.0,129.0,4.3,24.0,900.0,828.8,625.96
2016,6,12,14,15,863.5,127.5,4.35,23.5,869.5,789.12,600.59
2016,6,12,14,30,856.0,126.0,4.4,23.0,839.0,747.77,573.64
2016,6,12,14,45,845.5,124.0,4.5,23.0,802.0,702.41,542.33
2016,6,12,15,0,835.0,122.0,4.6,23.0,765.0,654.83,507.29
2016,6,12,15,15,822.5,119.0,4.6,23.0,724.0,605.14,469.43
2016,6,12,15,30,810.0,116.0,4.6,23.0,683.0,555.11,430.4
2016,6,12,15,45,794.5,112.5,4.6,23.0,637.5,503.0,388.81
2016,6,12,16,0,779.0,109.0,4.6,23.0,592.0,451.33,346.47
2016,6,12,16,15,757.5,105.5,4.55,22.5,543.5,397.92,302.31
2016,6,12,16,30,736.0,102.0,4.5,22.0,495.0,346.04,258.25
2016,6,12,16,45,711.0,96.5,4.45,21.5,445.0,290.18,210.36
2016,6,12,17,0,686.0,91.0,4.4,21.0,395.0,239.32,166.09
2016,6,12,17,15,648.5,85.5,4.25,20.5,344.0,188.69,123.11
2016,6,12,17,30,611.0,80.0,4.1,20.0,293.0,142.13,85.71
2016,6,12,17,45,563.0,72.5,3.95,20.0,244.0,97.26,54.37
2016,6,12,18,0,515.0,65.0,3.8,20.0,195.0,57.88,34.59
2016,6,12,18,15,440.0,56.0,3.5,19.0,149.0,40.33,29.64
2016,6,12,18,30,365.0,47.0,3.2,18.0,103.0,35.47,25.1
2016,6,12,18,45,256.5,34.0,2.9,17.5,66.5,26.0,16.14
2016,6,12,19,0,148.0,21.0,2.6,17.0,30.0,16.34,2.45
2016,6,12,19,15,74.0,10.5,2.5,16.5,15.0,10.32,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.0,1.8,13.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,10.0,2.1,13.0,12.0,15.36,0.0
2016,6,13,5,15,172.5,24.0,2.15,13.5,42.0,55.9,24.64
2016,6,13,5,30,291.0,38.0,2.2,14.0,72.0,107.52,71.12
2016,6,13,5,45,379.0,48.0,2.25,14.5,115.5,157.62,113.86
2016,6,13,6,0,467.0,58.0,2.3,15.0,159.0,217.13,165.19
2016,6,13,6,15,526.0,65.5,2.15,15.5,207.5,272.43,213.61
2016,6,13,6,30,585.0,73.0,2.0,16.0,256.0,333.47,265.66
2016,6,13,6,45,340.5,118.5,1.95,16.5,229.5,294.8,237.3
2016,6,13,7,0,96.0,164.0,1.9,17.0,203.0,218.17,174.92
2016,6,13,7,15,113.5,188.0,1.8,17.5,240.5,262.63,210.29
2016,6,13,7,30,131.0,212.0,1.7,18.0,278.0,303.82,241.89
2016,6,13,7,45,464.5,153.0,1.6,19.0,420.5,479.61,381.11
2016,6,13,8,0,798.0,94.0,1.5,20.0,563.0,673.24,523.81
2016,6,13,8,15,815.5,97.0,1.6,20.5,610.5,721.82,554.5
2016,6,13,8,30,833.0,100.0,1.7,21.0,658.0,769.69,585.59
2016,6,13,8,45,850.0,100.5,1.85,22.0,702.5,809.5,610.0
2016,6,13,9,0,867.0,101.0,2.0,23.0,747.0,851.81,635.8
2016,6,13,9,15,877.5,103.0,2.25,23.0,785.5,888.47,660.89
2016,6,13,9,30,888.0,105.0,2.5,23.0,824.0,922.99,684.52
2016,6,13,9,45,896.5,106.5,2.75,23.5,857.5,952.77,703.59
2016,6,13,10,0,905.0,108.0,3.0,24.0,891.0,979.94,720.87
2016,6,13,10,15,911.0,109.0,3.2,24.0,918.0,1001.38,735.39
2016,6,13,10,30,917.0,110.0,3.4,24.0,945.0,1019.84,748.06
2016,6,13,10,45,922.5,109.5,3.6,24.5,965.5,1033.15,755.95
2016,6,13,11,0,928.0,109.0,3.8,25.0,986.0,1043.27,761.83
2016,6,13,11,15,931.0,109.5,3.95,25.0,999.0,1048.65,765.85
2016,6,13,11,30,934.0,110.0,4.1,25.0,1012.0,1050.69,767.82
2016,6,13,11,45,936.5,109.0,4.3,25.0,1018.0,1047.38,766.7
2016,6,13,12,0,939.0,108.0,4.5,25.0,1024.0,1040.77,763.48
2016,6,13,12,15,939.0,108.0,4.65,25.0,1022.0,1029.42,757.24
2016,6,13,12,30,939.0,108.0,4.8,25.0,1020.0,1014.88,749.09
2016,6,13,12,45,930.5,112.5,4.95,25.0,1008.5,993.58,736.38
2016,6,13,13,0,922.0,117.0,5.1,25.0,997.0,969.5,721.73
2016,6,13,13,15,919.0,116.5,5.2,24.5,980.0,942.92,706.33
2016,6,13,13,30,916.0,116.0,5.3,24.0,963.0,913.63,688.89
2016,6,13,13,45,910.0,115.5,5.45,24.0,939.0,879.25,666.63
2016,6,13,14,0,904.0,115.0,5.6,24.0,915.0,842.64,642.55
2016,6,13,14,15,897.5,113.5,5.6,23.5,885.0,802.63,616.32
2016,6,13,14,30,891.0,112.0,5.6,23.0,855.0,760.79,588.46
2016,6,13,14,45,882.5,110.0,5.6,23.0,818.5,715.47,556.59
2016,6,13,15,0,874.0,108.0,5.6,23.0,782.0,668.88,521.59
2016,6,13,15,15,862.0,105.5,5.55,22.5,740.5,618.67,483.64
2016,6,13,15,30,850.0,103.0,5.5,22.0,699.0,567.96,444.28
2016,6,13,15,45,838.5,99.0,5.45,21.5,653.5,513.34,400.88
2016,6,13,16,0,827.0,95.0,5.4,21.0,608.0,460.86,357.79
2016,6,13,16,15,807.0,91.5,5.3,20.5,558.5,405.63,311.28
2016,6,13,16,30,787.0,88.0,5.2,20.0,509.0,351.7,264.65
2016,6,13,16,45,765.0,83.0,5.1,20.0,458.5,297.35,216.47
2016,6,13,17,0,743.0,78.0,5.0,20.0,408.0,244.98,169.73
2016,6,13,17,15,707.0,73.5,4.9,19.5,356.0,192.65,124.68
2016,6,13,17,30,671.0,69.0,4.8,19.0,304.0,141.26,82.82
2016,6,13,17,45,623.5,63.0,4.7,18.5,253.5,94.45,49.97
2016,6,13,18,0,576.0,57.0,4.6,18.0,203.0,53.03,29.48
2016,6,13,18,15,502.5,49.5,4.45,17.5,156.0,34.54,24.75
2016,6,13,18,30,429.0,42.0,4.3,17.0,109.0,30.74,21.11
2016,6,13,18,45,313.5,31.5,4.15,16.5,71.0,23.83,14.43
2016,6,13,19,0,198.0,21.0,4.0,16.0,33.0,16.41,2.95
2016,6,13,19,15,99.0,10.5,4.0,15.5,16.5,10.32,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,5.5,2.85,11.0,6.5,0.0,0.0
2016,6,14,5,0,61.0,11.0,2.9,11.0,13.0,17.04,0.0
2016,6,14,5,15,195.0,24.0,2.95,11.5,44.5,59.83,26.51
2016,6,14,5,30,329.0,37.0,3.0,12.0,76.0,114.25,75.72
2016,6,14,5,45,421.0,46.0,3.1,12.5,120.5,166.33,120.72
2016,6,14,6,0,513.0,55.0,3.2,13.0,165.0,228.21,174.81
2016,6,14,6,15,571.5,61.5,3.2,13.5,214.5,284.6,225.18
2016,6,14,6,30,630.0,68.0,3.2,14.0,264.0,346.65,279.28
2016,6,14,6,45,671.5,73.0,3.2,14.5,316.0,404.38,328.66
2016,6,14,7,0,713.0,78.0,3.2,15.0,368.0,464.37,378.33
2016,6,14,7,15,742.0,82.0,3.2,15.5,419.5,520.15,423.12
2016,6,14,7,30,771.0,86.0,3.2,16.0,471.0,577.34,467.53
2016,6,14,7,45,793.5,89.0,3.2,16.5,521.5,630.24,507.3
2016,6,14,8,0,816.0,92.0,3.2,17.0,572.0,683.36,545.16
2016,6,14,8,15,832.5,95.0,3.3,17.5,619.5,731.93,578.32
2016,6,14,8,30,849.0,98.0,3.4,18.0,667.0,775.96,607.69
2016,6,14,8,45,863.0,100.0,3.5,18.5,710.5,819.27,636.17
2016,6,14,9,0,877.0,102.0,3.6,19.0,754.0,861.08,663.24
2016,6,14,9,15,886.5,104.0,3.7,19.0,792.5,897.17,687.34
2016,6,14,9,30,896.0,106.0,3.8,19.0,831.0,931.05,709.85
2016,6,14,9,45,907.0,105.0,3.9,19.5,865.0,960.73,728.05
2016,6,14,10,0,918.0,104.0,4.0,20.0,899.0,987.9,744.49
2016,6,14,10,15,923.5,105.5,4.1,20.0,925.5,1009.67,758.7
2016,6,14,10,30,929.0,107.0,4.2,20.0,952.0,1028.39,770.96
2016,6,14,10,45,934.5,106.0,4.35,20.5,972.5,1041.36,778.28
2016,6,14,11,0,940.0,105.0,4.5,21.0,993.0,1051.11,783.71
2016,6,14,11,15,942.0,105.5,4.55,21.0,1006.0,1055.59,786.65
2016,6,14,11,30,944.0,106.0,4.6,21.0,1019.0,1056.7,787.5
2016,6,14,11,45,946.0,106.0,4.7,21.5,1024.0,1053.94,784.81
2016,6,14,12,0,948.0,106.0,4.8,22.0,1029.0,1047.83,780.0
2016,6,14,12,15,947.5,106.0,4.9,21.5,1027.0,1035.95,774.5
2016,6,14,12,30,947.0,106.0,5.0,21.0,1025.0,1020.86,766.86
2016,6,14,12,45,943.0,107.0,5.1,21.0,1014.5,1000.3,753.96
2016,6,14,13,0,939.0,108.0,5.2,21.0,1004.0,976.78,739.03
2016,6,14,13,15,935.5,107.0,5.25,21.0,986.5,948.93,720.69
2016,6,14,13,30,932.0,106.0,5.3,21.0,969.0,918.36,700.41
2016,6,14,13,45,928.0,104.5,5.4,21.0,945.0,884.29,677.85
2016,6,14,14,0,924.0,103.0,5.5,21.0,921.0,847.83,653.38
2016,6,14,14,15,917.5,101.5,5.5,20.5,890.0,807.19,626.44
2016,6,14,14,30,911.0,100.0,5.5,20.0,859.0,764.67,597.81
2016,6,14,14,45,903.5,97.5,5.55,20.0,823.0,718.82,565.43
2016,6,14,15,0,896.0,95.0,5.6,20.0,787.0,671.59,530.26
2016,6,14,15,15,884.5,93.0,5.55,19.5,745.0,621.25,491.7
2016,6,14,15,30,873.0,91.0,5.5,19.0,703.0,570.31,451.62
2016,6,14,15,45,859.5,88.0,5.5,19.0,657.5,517.08,407.93
2016,6,14,16,0,846.0,85.0,5.5,19.0,612.0,463.94,363.16
2016,6,14,16,15,827.5,82.5,5.4,18.5,562.5,409.54,316.79
2016,6,14,16,30,809.0,80.0,5.3,18.0,513.0,352.87,267.48
2016,6,14,16,45,784.5,76.5,5.25,17.5,462.0,298.0,218.82
2016,6,14,17,0,760.0,73.0,5.2,17.0,411.0,245.35,171.62
2016,6,14,17,15,726.5,68.5,5.1,16.5,359.5,192.55,125.37
2016,6,14,17,30,693.0,64.0,5.0,16.0,308.0,143.35,84.59
2016,6,14,17,45,642.5,59.5,4.95,15.5,257.0,93.71,49.09
2016,6,14,18,0,592.0,55.0,4.9,15.0,206.0,52.39,28.68
2016,6,14,18,15,520.5,48.0,4.75,14.5,159.0,33.21,23.91
2016,6,14,18,30,449.0,41.0,4.6,14.0,112.0,29.78,20.57
2016,6,14,18,45,328.0,31.0,4.5,13.5,73.0,23.31,14.23
2016,6,14,19,0,207.0,21.0,4.4,13.0,34.0,16.35,3.41
2016,6,14,19,15,103.5,10.5,4.3,12.5,17.0,10.32,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,19.5,5.5,3.05,10.5,6.0,0.0,0.0
2016,6,15,5,0,39.0,11.0,3.1,11.0,12.0,14.77,0.0
2016,6,15,5,15,158.5,25.0,3.15,11.0,42.0,54.62,24.24
2016,6,15,5,30,278.0,39.0,3.2,11.0,72.0,104.93,70.28
2016,6,15,5,45,381.0,48.0,3.25,11.5,116.5,157.69,115.22
2016,6,15,6,0,484.0,57.0,3.3,12.0,161.0,220.88,170.03
2016,6,15,6,15,543.5,64.0,3.3,12.5,210.0,276.64,219.89
2016,6,15,6,30,603.0,71.0,3.3,13.0,259.0,338.19,273.69
2016,6,15,6,45,655.0,74.0,3.35,13.5,311.5,397.3,324.42
2016,6,15,7,0,707.0,77.0,3.4,14.0,364.0,459.75,376.45
2016,6,15,7,15,736.0,81.0,3.4,14.5,415.5,515.22,421.3
2016,6,15,7,30,765.0,85.0,3.4,15.0,467.0,572.12,465.82
2016,6,15,7,45,790.0,87.0,3.4,15.5,517.5,625.31,506.18
2016,6,15,8,0,815.0,89.0,3.4,16.0,568.0,678.94,544.71
2016,6,15,8,15,831.0,92.0,3.5,16.0,615.0,723.67,576.37
2016,6,15,8,30,847.0,95.0,3.6,16.0,662.0,770.76,609.47
2016,6,15,8,45,858.5,98.0,3.75,16.5,705.0,813.06,637.78
2016,6,15,9,0,870.0,101.0,3.9,17.0,748.0,853.7,664.62
2016,6,15,9,15,879.5,103.0,4.0,17.0,786.5,889.62,688.93
2016,6,15,9,30,889.0,105.0,4.1,17.0,825.0,923.34,711.62
2016,6,15,9,45,901.0,103.5,4.2,17.5,858.5,953.29,730.27
2016,6,15,10,0,913.0,102.0,4.3,18.0,892.0,980.81,747.16
2016,6,15,10,15,918.0,103.5,4.4,18.0,919.0,1002.06,761.29
2016,6,15,10,30,923.0,105.0,4.5,18.0,946.0,1020.27,773.68
2016,6,15,10,45,926.5,106.0,4.65,18.5,965.5,1033.32,781.61
2016,6,15,11,0,930.0,107.0,4.8,19.0,985.0,1043.13,787.43
2016,6,15,11,15,932.0,107.5,4.9,19.0,997.5,1047.61,790.84
2016,6,15,11,30,934.0,108.0,5.0,19.0,1010.0,1048.76,792.12
2016,6,15,11,45,937.0,106.5,5.1,19.0,1016.0,1045.56,790.55
2016,6,15,12,0,940.0,105.0,5.2,19.0,1022.0,1039.05,786.84
2016,6,15,12,15,940.0,105.0,5.25,19.0,1020.0,1027.81,779.57
2016,6,15,12,30,940.0,105.0,5.3,19.0,1018.0,1013.37,770.2
2016,6,15,12,45,935.0,107.0,5.35,19.0,1008.0,993.02,756.8
2016,6,15,13,0,930.0,109.0,5.4,19.0,998.0,969.78,741.43
2016,6,15,13,15,927.5,108.5,5.4,19.0,981.5,943.58,723.65
2016,6,15,13,30,925.0,108.0,5.4,19.0,965.0,914.62,703.92
2016,6,15,13,45,924.0,105.0,5.45,19.0,942.5,881.89,681.75
2016,6,15,14,0,923.0,102.0,5.5,19.0,920.0,846.58,657.61
2016,6,15,14,15,917.5,100.5,5.45,18.5,890.0,806.79,630.8
2016,6,15,14,30,912.0,99.0,5.4,18.0,860.0,765.05,602.3
2016,6,15,14,45,906.5,96.0,5.4,18.0,824.5,720.11,570.19
2016,6,15,15,0,901.0,93.0,5.4,18.0,789.0,673.62,535.34
2016,6,15,15,15,890.5,91.0,5.3,18.0,747.5,623.68,495.78
2016,6,15,15,30,880.0,89.0,5.2,18.0,706.0,573.05,454.81
2016,6,15,15,45,869.0,85.5,5.15,18.0,661.0,520.31,411.37
2016,6,15,16,0,858.0,82.0,5.1,18.0,616.0,467.4,366.65
2016,6,15,16,15,840.0,79.5,5.05,17.5,567.0,412.62,319.96
2016,6,15,16,30,822.0,77.0,5.0,17.0,518.0,358.82,272.81
2016,6,15,16,45,799.0,73.5,4.95,17.0,467.0,300.36,220.69
2016,6,15,17,0,776.0,70.0,4.9,17.0,416.0,247.29,172.65
2016,6,15,17,15,744.0,66.0,4.75,16.5,364.0,194.33,126.13
2016,6,15,17,30,712.0,62.0,4.6,16.0,312.0,144.81,84.93
2016,6,15,17,45,666.0,57.0,4.45,15.5,261.5,96.9,50.72
2016,6,15,18,0,620.0,52.0,4.3,15.0,211.0,54.27,29.42
2016,6,15,18,15,550.0,45.5,3.95,14.5,163.0,31.08,22.03
2016,6,15,18,30,480.0,39.0,3.6,14.0,115.0,27.96,18.99
2016,6,15,18,45,366.5,30.0,3.25,14.0,76.0,22.34,13.41
2016,6,15,19,0,253.0,21.0,2.9,14.0,37.0,16.31,3.69
2016,6,15,19,15,126.5,10.5,2.7,13.5,18.5,10.32,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,45,59.5,5.0,0.55,10.5,6.5,0.0,0.0
2016,6,16,5,0,119.0,10.0,0.6,11.0,13.0,21.85,0.0
2016,6,16,5,15,259.5,20.5,0.75,11.5,45.5,65.77,27.76
2016,6,16,5,30,400.0,31.0,0.9,12.0,78.0,122.28,79.27
2016,6,16,5,45,485.5,38.0,1.1,13.0,122.5,174.02,124.18
2016,6,16,6,0,571.0,45.0,1.3,14.0,167.0,234.09,176.52
2016,6,16,6,15,624.5,50.0,1.35,14.5,216.5,289.98,226.15
2016,6,16,6,30,678.0,55.0,1.4,15.0,266.0,350.93,278.73
2016,6,16,6,45,714.5,59.5,1.45,16.0,317.0,408.12,326.3
2016,6,16,7,0,751.0,64.0,1.5,17.0,368.0,468.04,374.15
2016,6,16,7,15,777.5,67.0,1.45,17.5,419.5,523.02,416.73
2016,6,16,7,30,804.0,70.0,1.4,18.0,471.0,576.57,456.66
2016,6,16,7,45,823.0,73.0,1.35,18.5,520.5,628.38,493.71
2016,6,16,8,0,842.0,76.0,1.3,19.0,570.0,680.09,527.6
2016,6,16,8,15,857.5,78.5,1.3,19.5,617.0,728.26,558.35
2016,6,16,8,30,873.0,81.0,1.3,20.0,664.0,775.49,587.82
2016,6,16,8,45,884.5,83.0,1.3,20.5,707.5,817.72,613.31
2016,6,16,9,0,896.0,85.0,1.3,21.0,751.0,858.22,637.25
2016,6,16,9,15,905.0,86.5,1.4,21.0,789.0,894.05,660.38
2016,6,16,9,30,914.0,88.0,1.5,21.0,827.0,927.58,681.99
2016,6,16,9,45,922.5,88.0,1.6,21.5,860.5,956.56,699.28
2016,6,16,10,0,931.0,88.0,1.7,22.0,894.0,982.88,714.83
2016,6,16,10,15,936.0,89.0,1.85,22.0,920.5,1004.04,729.15
2016,6,16,10,30,941.0,90.0,2.0,22.0,947.0,1022.11,741.59
2016,6,16,10,45,945.5,90.0,2.2,22.5,967.0,1035.45,750.23
2016,6,16,11,0,950.0,90.0,2.4,23.0,987.0,1045.5,756.78
2016,6,16,11,15,952.0,90.5,2.55,23.0,999.5,1050.22,760.88
2016,6,16,11,30,954.0,91.0,2.7,23.0,1012.0,1051.53,762.9
2016,6,16,11,45,955.0,91.0,2.85,23.0,1017.5,1047.93,761.83
2016,6,16,12,0,956.0,91.0,3.0,23.0,1023.0,1040.96,758.65
2016,6,16,12,15,955.0,91.0,3.15,23.0,1020.5,1028.7,752.07
2016,6,16,12,30,954.0,91.0,3.3,23.0,1018.0,1013.2,743.39
2016,6,16,12,45,951.5,91.0,3.45,23.0,1008.0,993.12,731.65
2016,6,16,13,0,949.0,91.0,3.6,23.0,998.0,970.01,717.84
2016,6,16,13,15,946.0,90.5,3.65,23.0,981.0,943.03,700.72
2016,6,16,13,30,943.0,90.0,3.7,23.0,964.0,913.25,681.66
2016,6,16,13,45,938.5,89.0,3.8,23.0,940.0,879.07,659.76
2016,6,16,14,0,934.0,88.0,3.9,23.0,916.0,842.48,636.01
2016,6,16,14,15,927.5,87.0,3.95,22.5,885.5,802.11,610.34
2016,6,16,14,30,921.0,86.0,4.0,22.0,855.0,759.82,582.94
2016,6,16,14,45,913.5,84.5,4.1,22.0,819.0,714.65,552.13
2016,6,16,15,0,906.0,83.0,4.2,22.0,783.0,668.06,519.02
2016,6,16,15,15,895.0,81.5,4.2,22.0,742.0,618.15,480.91
2016,6,16,15,30,884.0,80.0,4.2,22.0,701.0,567.57,441.34
2016,6,16,15,45,871.0,77.5,4.25,22.0,655.5,514.63,399.0
2016,6,16,16,0,858.0,75.0,4.3,22.0,610.0,461.7,355.44
2016,6,16,16,15,840.0,72.5,4.3,21.5,561.5,406.99,309.88
2016,6,16,16,30,822.0,70.0,4.3,21.0,513.0,353.27,263.78
2016,6,16,16,45,798.5,67.5,4.3,21.0,462.0,299.12,216.03
2016,6,16,17,0,775.0,65.0,4.3,21.0,411.0,243.33,166.73
2016,6,16,17,15,743.5,61.5,4.2,20.5,360.0,190.97,121.42
2016,6,16,17,30,712.0,58.0,4.1,20.0,309.0,141.96,81.21
2016,6,16,17,45,667.0,53.5,4.1,19.5,258.5,94.53,47.75
2016,6,16,18,0,622.0,49.0,4.1,19.0,208.0,52.24,26.84
2016,6,16,18,15,554.0,43.0,3.85,18.5,161.0,31.64,22.12
2016,6,16,18,30,486.0,37.0,3.6,18.0,114.0,26.17,17.09
2016,6,16,18,45,373.5,28.5,3.4,17.5,75.5,20.93,12.0
2016,6,16,19,0,261.0,20.0,3.2,17.0,37.0,15.31,3.27
2016,6,16,19,15,130.5,10.0,3.0,16.5,18.5,9.83,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,118.0,10.0,1.0,14.0,13.0,21.67,0.0
2016,6,17,5,15,252.5,20.0,1.0,14.5,44.5,63.93,26.13
2016,6,17,5,30,387.0,30.0,1.0,15.0,76.0,118.25,75.56
2016,6,17,5,45,471.0,37.0,1.0,15.5,119.5,168.82,119.13
2016,6,17,6,0,555.0,44.0,1.0,16.0,163.0,227.62,170.0
2016,6,17,6,15,608.0,49.0,0.85,16.5,211.0,282.42,217.76
2016,6,17,6,30,661.0,54.0,0.7,17.0,259.0,342.26,267.99
2016,6,17,6,45,698.5,58.0,0.6,17.5,309.5,398.46,313.69
2016,6,17,7,0,736.0,62.0,0.5,18.0,360.0,457.52,359.48
2016,6,17,7,15,762.5,65.0,0.55,18.5,410.5,511.76,400.9
2016,6,17,7,30,789.0,68.0,0.6,19.0,461.0,564.63,440.01
2016,6,17,7,45,809.5,70.5,0.7,20.0,510.0,616.21,476.49
2016,6,17,8,0,830.0,73.0,0.8,21.0,559.0,667.86,510.13
2016,6,17,8,15,845.0,75.0,0.95,21.5,605.5,714.65,541.1
2016,6,17,8,30,860.0,77.0,1.1,22.0,652.0,760.5,571.05
2016,6,17,8,45,872.0,78.5,1.25,22.5,694.5,802.17,597.81
2016,6,17,9,0,884.0,80.0,1.4,23.0,737.0,842.2,623.23
2016,6,17,9,15,893.5,81.5,1.5,23.0,775.5,878.16,646.4
2016,6,17,9,30,903.0,83.0,1.6,23.0,814.0,911.9,668.07
2016,6,17,9,45,901.0,90.0,1.75,23.5,844.5,938.4,684.3
2016,6,17,10,0,899.0,97.0,1.9,24.0,875.0,961.75,698.52
2016,6,17,10,15,904.5,98.0,2.0,24.0,901.0,982.83,712.09
2016,6,17,10,30,910.0,99.0,2.1,24.0,927.0,1000.95,723.84
2016,6,17,10,45,913.0,100.5,2.25,24.5,946.5,1014.02,731.61
2016,6,17,11,0,916.0,102.0,2.4,25.0,966.0,1023.89,737.41
2016,6,17,11,15,665.5,257.5,2.5,25.0,890.5,943.01,685.79
2016,6,17,11,30,415.0,413.0,2.6,25.0,815.0,845.92,614.46
2016,6,17,11,45,341.5,446.5,2.75,25.0,778.5,797.78,581.53
2016,6,17,12,0,268.0,480.0,2.9,25.0,742.0,753.39,550.04
2016,6,17,12,15,308.0,463.5,3.05,25.0,764.0,770.04,563.76
2016,6,17,12,30,348.0,447.0,3.2,25.0,786.0,784.69,575.67
2016,6,17,12,45,363.0,425.5,3.35,25.0,776.0,768.39,566.08
2016,6,17,13,0,378.0,404.0,3.5,25.0,766.0,750.55,555.53
2016,6,17,13,15,632.0,260.5,3.6,25.0,852.0,829.91,619.03
2016,6,17,13,30,886.0,117.0,3.7,25.0,938.0,890.09,661.56
2016,6,17,13,45,883.0,114.5,3.85,25.0,915.0,857.41,640.28
2016,6,17,14,0,880.0,112.0,4.0,25.0,892.0,822.38,617.8
2016,6,17,14,15,443.0,143.5,4.1,24.5,536.0,482.01,373.64
2016,6,17,14,30,6.0,175.0,4.2,24.0,180.0,173.38,130.5
2016,6,17,14,45,4.5,168.5,4.3,24.0,172.5,165.69,125.17
2016,6,17,15,0,3.0,162.0,4.4,24.0,165.0,158.13,119.51
2016,6,17,15,15,81.5,244.0,4.4,23.5,302.0,279.34,215.22
2016,6,17,15,30,160.0,326.0,4.4,23.0,439.0,391.2,301.14
2016,6,17,15,45,479.5,209.5,4.45,23.0,515.0,433.77,335.48
2016,6,17,16,0,799.0,93.0,4.5,23.0,591.0,449.14,345.36
2016,6,17,16,15,779.5,89.5,4.45,22.5,543.5,395.59,300.76
2016,6,17,16,30,760.0,86.0,4.4,22.0,496.0,343.29,256.21
2016,6,17,16,45,735.5,82.5,4.35,21.5,446.5,291.0,210.88
2016,6,17,17,0,711.0,79.0,4.3,21.0,397.0,240.94,166.98
2016,6,17,17,15,677.0,74.5,4.2,20.5,347.0,187.9,121.62
2016,6,17,17,30,643.0,70.0,4.1,20.0,297.0,141.01,83.39
2016,6,17,17,45,596.5,64.0,4.0,20.0,248.0,95.63,51.14
2016,6,17,18,0,550.0,58.0,3.9,20.0,199.0,55.51,30.47
2016,6,17,18,15,480.0,50.5,3.75,19.5,154.0,35.16,25.1
2016,6,17,18,30,410.0,43.0,3.6,19.0,109.0,31.4,21.53
2016,6,17,18,45,305.0,32.5,3.5,18.5,72.0,24.55,14.99
2016,6,17,19,0,200.0,22.0,3.4,18.0,35.0,17.18,4.58
2016,6,17,19,15,100.0,11.0,3.25,17.5,17.5,10.81,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.75,12.5,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.9,13.0,12.0,20.2,0.0
2016,6,18,5,15,239.0,21.0,2.0,13.5,43.5,62.69,25.54
2016,6,18,5,30,374.0,32.0,2.1,14.0,75.0,117.45,75.72
2016,6,18,5,45,459.0,39.0,2.25,14.5,118.5,167.57,119.27
2016,6,18,6,0,544.0,46.0,2.4,15.0,162.0,226.78,171.11
2016,6,18,6,15,598.0,51.5,2.45,15.5,210.5,281.78,220.17
2016,6,18,6,30,652.0,57.0,2.5,16.0,259.0,341.31,271.97
2016,6,18,6,45,689.5,61.5,2.6,16.5,309.5,397.62,320.02
2016,6,18,7,0,727.0,66.0,2.7,17.0,360.0,456.79,368.83
2016,6,18,7,15,754.5,69.5,2.65,17.5,411.0,511.74,412.46
2016,6,18,7,30,782.0,73.0,2.6,18.0,462.0,567.97,455.54
2016,6,18,7,45,802.5,76.0,2.6,19.0,511.5,620.01,493.26
2016,6,18,8,0,823.0,79.0,2.6,20.0,561.0,669.08,526.12
2016,6,18,8,15,839.0,81.0,2.55,20.5,607.5,716.33,557.08
2016,6,18,8,30,855.0,83.0,2.5,21.0,654.0,762.73,586.77
2016,6,18,8,45,867.0,85.5,2.45,21.5,697.0,805.31,613.17
2016,6,18,9,0,879.0,88.0,2.4,22.0,740.0,846.25,637.96
2016,6,18,9,15,888.5,89.5,2.3,22.5,778.5,882.06,658.43
2016,6,18,9,30,898.0,91.0,2.2,23.0,817.0,915.66,677.04
2016,6,18,9,45,901.0,95.0,2.1,23.5,849.0,943.47,691.52
2016,6,18,10,0,904.0,99.0,2.0,24.0,881.0,968.39,703.92
2016,6,18,10,15,910.0,100.0,1.9,24.0,907.5,990.08,715.46
2016,6,18,10,30,916.0,101.0,1.8,24.0,934.0,1008.79,725.02
2016,6,18,10,45,920.0,101.5,1.7,24.5,954.5,1021.91,729.59
2016,6,18,11,0,924.0,102.0,1.6,25.0,975.0,1031.83,732.16
2016,6,18,11,15,926.5,102.5,1.55,25.0,988.0,1036.98,734.01
2016,6,18,11,30,929.0,103.0,1.5,25.0,1001.0,1038.81,733.97
2016,6,18,11,45,931.0,103.0,1.45,25.5,1006.5,1036.32,729.96
2016,6,18,12,0,933.0,103.0,1.4,26.0,1012.0,1030.54,724.1
2016,6,18,12,15,932.5,103.0,1.45,26.0,1010.0,1019.04,717.92
2016,6,18,12,30,932.0,103.0,1.5,26.0,1008.0,1004.38,709.88
2016,6,18,12,45,662.0,259.0,1.6,26.5,898.5,890.92,638.7
2016,6,18,13,0,392.0,415.0,1.7,27.0,789.0,774.44,555.48
2016,6,18,13,15,660.0,256.5,1.8,26.5,873.5,851.56,617.98
2016,6,18,13,30,928.0,98.0,1.9,26.0,958.0,908.79,657.76
2016,6,18,13,45,923.5,97.0,2.05,26.0,935.0,875.11,637.36
2016,6,18,14,0,919.0,96.0,2.2,26.0,912.0,839.07,615.9
2016,6,18,14,15,913.5,95.0,2.25,26.0,882.5,800.04,591.29
2016,6,18,14,30,908.0,94.0,2.3,26.0,853.0,759.06,565.04
2016,6,18,14,45,899.0,93.0,2.35,26.0,817.0,713.88,535.55
2016,6,18,15,0,890.0,92.0,2.4,26.0,781.0,667.42,503.65
2016,6,18,15,15,880.0,90.0,2.4,25.5,740.5,618.37,468.66
2016,6,18,15,30,870.0,88.0,2.4,25.0,700.0,568.58,432.01
2016,6,18,15,45,855.5,86.0,2.4,25.0,655.0,516.0,391.29
2016,6,18,16,0,841.0,84.0,2.4,25.0,610.0,463.58,349.49
2016,6,18,16,15,823.5,81.5,2.4,24.5,562.0,409.88,306.13
2016,6,18,16,30,806.0,79.0,2.4,24.0,514.0,353.79,259.65
2016,6,18,16,45,782.5,76.0,2.4,24.0,463.5,299.8,213.31
2016,6,18,17,0,759.0,73.0,2.4,24.0,413.0,247.91,168.23
2016,6,18,17,15,726.5,69.0,2.35,23.5,362.0,195.71,124.09
2016,6,18,17,30,694.0,65.0,2.3,23.0,311.0,146.99,84.85
2016,6,18,17,45,649.0,59.5,2.3,22.5,260.5,99.58,51.67
2016,6,18,18,0,604.0,54.0,2.3,22.0,210.0,54.2,27.83
2016,6,18,18,15,535.0,47.5,2.15,21.0,163.0,32.61,22.73
2016,6,18,18,30,466.0,41.0,2.0,20.0,116.0,29.58,19.89
2016,6,18,18,45,356.0,31.5,1.95,19.5,77.0,23.59,14.15
2016,6,18,19,0,246.0,22.0,1.9,19.0,38.0,17.15,4.75
2016,6,18,19,15,123.0,11.0,1.85,18.5,19.0,10.81,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.0,15.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.0,16.0,13.0,20.22,0.0
2016,6,19,5,15,246.0,21.0,1.15,16.5,45.0,63.48,25.01
2016,6,19,5,30,387.0,32.0,1.3,17.0,77.0,119.81,76.06
2016,6,19,5,45,475.0,39.5,1.5,17.5,122.0,171.9,120.6
2016,6,19,6,0,563.0,47.0,1.7,18.0,167.0,233.4,173.54
2016,6,19,6,15,618.5,52.5,1.75,18.5,217.0,289.13,222.45
2016,6,19,6,30,674.0,58.0,1.8,19.0,267.0,351.1,275.28
2016,6,19,6,45,714.5,62.0,1.85,19.5,319.0,409.39,323.88
2016,6,19,7,0,755.0,66.0,1.9,20.0,371.0,470.82,373.26
2016,6,19,7,15,782.0,69.5,1.85,20.5,423.0,526.84,416.5
2016,6,19,7,30,809.0,73.0,1.8,21.0,475.0,584.06,458.98
2016,6,19,7,45,831.5,75.0,1.8,22.0,526.0,634.73,494.61
2016,6,19,8,0,854.0,77.0,1.8,23.0,577.0,688.19,529.19
2016,6,19,8,15,869.5,79.5,1.6,23.5,624.5,736.9,558.56
2016,6,19,8,30,885.0,82.0,1.4,24.0,672.0,784.65,586.09
2016,6,19,8,45,898.5,83.0,1.25,25.0,716.5,827.92,608.86
2016,6,19,9,0,912.0,84.0,1.1,26.0,761.0,869.59,629.61
2016,6,19,9,15,921.0,85.5,0.9,26.5,800.0,906.0,646.5
2016,6,19,9,30,930.0,87.0,0.7,27.0,839.0,940.07,661.0
2016,6,19,9,45,939.0,87.0,0.5,27.5,873.0,970.02,672.13
2016,6,19,10,0,948.0,87.0,0.3,28.0,907.0,997.28,681.15
2016,6,19,10,15,953.0,88.0,0.35,28.0,934.0,1018.87,693.62
2016,6,19,10,30,958.0,89.0,0.4,28.0,961.0,1037.32,704.44
2016,6,19,10,45,960.5,90.5,0.45,28.5,981.0,1050.55,710.97
2016,6,19,11,0,963.0,92.0,0.5,29.0,1001.0,1060.41,715.71
2016,6,19,11,15,965.5,92.5,0.65,29.0,1014.0,1065.8,721.85
2016,6,19,11,30,968.0,93.0,0.8,29.0,1027.0,1067.74,726.04
2016,6,19,11,45,966.5,94.5,0.95,29.5,1032.0,1063.24,724.98
2016,6,19,12,0,965.0,96.0,1.1,30.0,1037.0,1055.34,721.86
2016,6,19,12,15,964.0,96.0,1.25,30.0,1034.5,1043.09,717.46
2016,6,19,12,30,963.0,96.0,1.4,30.0,1032.0,1027.58,710.94
2016,6,19,12,45,955.0,100.0,1.6,30.0,1021.0,1006.2,701.38
2016,6,19,13,0,947.0,104.0,1.8,30.0,1010.0,981.93,689.65
2016,6,19,13,15,943.5,103.5,1.9,30.0,992.5,954.61,674.49
2016,6,19,13,30,940.0,103.0,2.0,30.0,975.0,924.54,657.39
2016,6,19,13,45,935.0,101.5,2.15,30.0,950.5,889.61,637.42
2016,6,19,14,0,930.0,100.0,2.3,30.0,926.0,852.3,615.52
2016,6,19,14,15,923.0,98.5,2.4,29.5,894.5,811.25,591.54
2016,6,19,14,30,916.0,97.0,2.5,29.0,863.0,768.34,565.8
2016,6,19,14,45,906.5,95.5,2.65,29.0,826.0,722.02,536.36
2016,6,19,15,0,897.0,94.0,2.8,29.0,789.0,674.45,504.36
2016,6,19,15,15,885.0,92.0,2.9,28.5,747.5,623.87,468.92
2016,6,19,15,30,873.0,90.0,3.0,28.0,706.0,572.74,431.82
2016,6,19,15,45,857.5,88.5,3.1,28.0,659.5,519.96,391.37
2016,6,19,16,0,842.0,87.0,3.2,28.0,613.0,467.42,349.84
2016,6,19,16,15,823.0,84.0,3.25,27.5,564.0,409.47,303.65
2016,6,19,16,30,804.0,81.0,3.3,27.0,515.0,355.54,259.05
2016,6,19,16,45,778.0,78.0,3.4,26.5,464.0,300.89,213.0
2016,6,19,17,0,752.0,75.0,3.5,26.0,413.0,248.6,168.27
2016,6,19,17,15,719.0,70.5,3.5,25.5,361.5,196.21,124.15
2016,6,19,17,30,686.0,66.0,3.5,25.0,310.0,147.36,84.95
2016,6,19,17,45,638.5,61.0,3.5,24.5,259.5,97.62,50.0
2016,6,19,18,0,591.0,56.0,3.5,24.0,209.0,55.97,29.03
2016,6,19,18,15,521.5,49.0,3.35,23.0,162.0,33.82,23.56
2016,6,19,18,30,452.0,42.0,3.2,22.0,115.0,30.43,20.42
2016,6,19,18,45,341.0,32.0,3.05,21.5,76.5,24.01,14.35
2016,6,19,19,0,230.0,22.0,2.9,21.0,38.0,17.11,4.82
2016,6,19,19,15,115.0,11.0,2.85,20.5,19.0,10.81,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,4,45,50.5,5.0,1.55,15.5,6.0,0.0,0.0
2016,6,20,5,0,101.0,10.0,1.7,16.0,12.0,19.76,0.0
2016,6,20,5,15,238.0,21.0,1.8,16.5,43.5,62.01,23.86
2016,6,20,5,30,375.0,32.0,1.9,17.0,75.0,117.06,74.28
2016,6,20,5,45,462.5,39.5,2.05,17.5,119.0,168.3,118.17
2016,6,20,6,0,550.0,47.0,2.2,18.0,163.0,228.91,170.46
2016,6,20,6,15,604.5,52.5,2.25,18.5,212.0,284.36,219.3
2016,6,20,6,30,659.0,58.0,2.3,19.0,261.0,344.34,270.81
2016,6,20,6,45,698.0,62.0,2.4,20.0,312.5,401.14,318.05
2016,6,20,7,0,737.0,66.0,2.5,21.0,364.0,460.94,365.93
2016,6,20,7,15,764.0,69.5,2.6,21.5,415.0,516.09,409.34
2016,6,20,7,30,791.0,73.0,2.7,22.0,466.0,572.47,452.31
2016,6,20,7,45,812.0,76.0,2.8,23.0,516.0,622.45,488.41
2016,6,20,8,0,833.0,79.0,2.9,24.0,566.0,675.13,523.79
2016,6,20,8,15,849.0,81.5,2.9,24.5,613.0,723.36,555.3
2016,6,20,8,30,865.0,84.0,2.9,25.0,660.0,770.74,585.6
2016,6,20,8,45,877.5,85.5,2.95,26.0,703.5,813.05,610.95
2016,6,20,9,0,890.0,87.0,3.0,27.0,747.0,853.74,634.75
2016,6,20,9,15,899.5,89.0,3.0,27.5,786.0,890.48,656.48
2016,6,20,9,30,909.0,91.0,3.0,28.0,825.0,924.99,676.49
2016,6,20,9,45,900.0,102.0,3.0,29.0,854.0,949.42,688.34
2016,6,20,10,0,891.0,113.0,3.0,30.0,883.0,970.3,697.85
2016,6,20,10,15,897.5,114.0,3.0,30.0,910.5,992.25,710.86
2016,6,20,10,30,904.0,115.0,3.0,30.0,938.0,1011.28,722.01
2016,6,20,10,45,909.5,115.5,3.0,30.5,959.0,1025.77,728.89
2016,6,20,11,0,915.0,116.0,3.0,31.0,980.0,1037.12,733.87
2016,6,20,11,15,918.5,116.5,3.05,31.0,993.5,1043.23,737.59
2016,6,20,11,30,922.0,117.0,3.1,31.0,1007.0,1046.07,739.41
2016,6,20,11,45,924.5,116.5,3.15,31.5,1014.0,1043.6,736.54
2016,6,20,12,0,927.0,116.0,3.2,32.0,1021.0,1037.86,731.78
2016,6,20,12,15,927.5,116.0,3.3,32.0,1019.5,1027.42,726.06
2016,6,20,12,30,928.0,116.0,3.4,32.0,1018.0,1013.81,718.41
2016,6,20,12,45,929.0,114.0,3.5,32.0,1010.0,995.6,707.87
2016,6,20,13,0,930.0,112.0,3.6,32.0,1002.0,974.32,695.37
2016,6,20,13,15,927.5,111.5,3.7,31.5,985.5,948.32,681.18
2016,6,20,13,30,925.0,111.0,3.8,31.0,969.0,919.56,665.05
2016,6,20,13,45,920.0,110.0,3.9,31.0,945.5,885.57,643.95
2016,6,20,14,0,915.0,109.0,4.0,31.0,922.0,849.25,621.13
2016,6,20,14,15,909.0,107.5,4.05,30.5,892.0,809.51,596.75
2016,6,20,14,30,903.0,106.0,4.1,30.0,862.0,767.85,570.71
2016,6,20,14,45,894.0,104.5,4.2,30.0,825.5,722.39,540.69
2016,6,20,15,0,885.0,103.0,4.3,30.0,789.0,675.66,507.98
2016,6,20,15,15,873.5,101.0,4.3,29.5,747.5,625.9,472.25
2016,6,20,15,30,862.0,99.0,4.3,29.0,706.0,575.54,435.02
2016,6,20,15,45,846.0,97.0,4.35,29.0,660.0,522.53,393.96
2016,6,20,16,0,830.0,95.0,4.4,29.0,614.0,467.04,349.98
2016,6,20,16,15,810.5,92.0,4.35,28.5,565.0,412.32,305.91
2016,6,20,16,30,791.0,89.0,4.3,28.0,516.0,358.83,261.54
2016,6,20,16,45,762.5,86.0,4.25,28.0,464.5,304.08,215.04
2016,6,20,17,0,734.0,83.0,4.2,28.0,413.0,251.99,170.4
2016,6,20,17,15,699.5,78.0,4.05,27.0,361.5,196.91,124.85
2016,6,20,17,30,665.0,73.0,3.9,26.0,310.0,148.2,86.18
2016,6,20,17,45,615.0,67.5,3.8,25.5,259.0,101.63,53.84
2016,6,20,18,0,565.0,62.0,3.7,25.0,208.0,60.72,33.05
2016,6,20,18,15,494.0,54.0,3.35,24.0,161.0,38.09,27.1
2016,6,20,18,30,423.0,46.0,3.0,23.0,114.0,34.04,23.4
2016,6,20,18,45,314.5,34.5,2.7,22.5,75.5,26.33,16.22
2016,6,20,19,0,206.0,23.0,2.4,22.0,37.0,18.05,5.53
2016,6,20,19,15,103.0,11.5,2.4,21.5,18.5,11.3,0.0
2016,6,20,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
