Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,5.0,0.8,16.5,6.0,0.0,0.0
2016,6,21,5,0,107.0,10.0,0.8,17.0,12.0,20.26,0.0
2016,6,21,5,15,245.0,20.5,0.95,17.5,43.5,62.24,23.11
2016,6,21,5,30,383.0,31.0,1.1,18.0,75.0,117.31,73.7
2016,6,21,5,45,469.0,39.0,1.3,19.0,119.5,169.04,117.55
2016,6,21,6,0,555.0,47.0,1.5,20.0,164.0,230.01,169.37
2016,6,21,6,15,610.5,52.5,1.55,20.5,213.5,286.05,218.04
2016,6,21,6,30,666.0,58.0,1.6,21.0,263.0,346.72,269.36
2016,6,21,6,45,704.5,62.5,1.7,22.0,314.5,404.19,316.37
2016,6,21,7,0,743.0,67.0,1.8,23.0,366.0,464.6,363.92
2016,6,21,7,15,770.5,70.5,1.9,23.5,418.0,520.33,407.03
2016,6,21,7,30,798.0,74.0,2.0,24.0,470.0,577.33,449.69
2016,6,21,7,45,818.5,77.0,2.15,25.0,520.0,627.3,485.35
2016,6,21,8,0,839.0,80.0,2.3,26.0,570.0,679.92,520.32
2016,6,21,8,15,854.5,82.5,2.35,26.5,617.5,728.05,551.35
2016,6,21,8,30,870.0,85.0,2.4,27.0,665.0,775.27,581.22
2016,6,21,8,45,882.0,87.0,2.5,28.0,708.0,817.91,606.63
2016,6,21,9,0,894.0,89.0,2.6,29.0,751.0,858.89,630.52
2016,6,21,9,15,902.5,91.0,2.6,29.5,790.0,894.91,651.32
2016,6,21,9,30,911.0,93.0,2.6,30.0,829.0,928.62,670.41
2016,6,21,9,45,914.0,96.5,2.65,30.5,860.5,956.32,685.87
2016,6,21,10,0,917.0,100.0,2.7,31.0,892.0,981.1,699.45
2016,6,21,10,15,922.0,101.0,2.75,31.0,918.5,1002.17,712.11
2016,6,21,10,30,927.0,102.0,2.8,31.0,945.0,1020.19,722.93
2016,6,21,10,45,928.0,104.5,2.85,31.5,964.5,1032.66,728.89
2016,6,21,11,0,929.0,107.0,2.9,32.0,984.0,1041.81,732.9
2016,6,21,11,15,931.0,107.5,2.95,32.0,996.5,1046.58,735.79
2016,6,21,11,30,933.0,108.0,3.0,32.0,1009.0,1048.02,736.75
2016,6,21,11,45,931.5,110.0,3.1,32.5,1014.0,1044.14,733.46
2016,6,21,12,0,930.0,112.0,3.2,33.0,1019.0,1036.98,728.25
2016,6,21,12,15,929.5,112.0,3.3,33.0,1017.0,1025.59,721.96
2016,6,21,12,30,929.0,112.0,3.4,33.0,1015.0,1011.06,713.76
2016,6,21,12,45,923.5,114.0,3.5,33.0,1004.5,990.65,701.86
2016,6,21,13,0,918.0,116.0,3.6,33.0,994.0,967.4,688.15
2016,6,21,13,15,915.0,115.0,3.65,32.5,977.5,940.78,673.29
2016,6,21,13,30,912.0,114.0,3.7,32.0,961.0,911.47,656.56
2016,6,21,13,45,906.0,113.5,3.8,32.0,937.0,877.53,635.59
2016,6,21,14,0,900.0,113.0,3.9,32.0,913.0,841.36,612.94
2016,6,21,14,15,893.5,111.5,4.0,31.5,883.0,801.78,588.95
2016,6,21,14,30,887.0,110.0,4.1,31.0,853.0,760.36,563.32
2016,6,21,14,45,877.0,109.0,4.2,31.0,817.0,715.34,533.65
2016,6,21,15,0,867.0,108.0,4.3,31.0,781.0,669.15,501.21
2016,6,21,15,15,855.5,105.5,4.4,30.5,740.0,619.73,466.09
2016,6,21,15,30,844.0,103.0,4.5,30.0,699.0,569.75,429.44
2016,6,21,15,45,830.0,100.0,4.6,29.5,654.0,515.22,388.4
2016,6,21,16,0,816.0,97.0,4.7,29.0,609.0,463.04,347.67
2016,6,21,16,15,796.5,94.0,4.75,28.5,560.5,409.03,304.17
2016,6,21,16,30,777.0,91.0,4.8,28.0,512.0,356.26,260.38
2016,6,21,16,45,755.5,86.0,4.85,27.5,462.0,302.53,214.93
2016,6,21,17,0,734.0,81.0,4.9,27.0,412.0,250.71,170.46
2016,6,21,17,15,700.0,76.5,4.8,26.0,360.5,199.05,127.25
2016,6,21,17,30,666.0,72.0,4.7,25.0,309.0,147.98,86.4
2016,6,21,17,45,622.5,65.5,4.6,24.5,259.5,101.01,53.23
2016,6,21,18,0,579.0,59.0,4.5,24.0,210.0,59.0,31.3
2016,6,21,18,15,509.5,51.5,4.2,23.0,163.0,35.88,25.33
2016,6,21,18,30,440.0,44.0,3.9,22.0,116.0,32.16,21.9
2016,6,21,18,45,334.5,33.5,3.6,21.5,77.0,25.34,15.49
2016,6,21,19,0,229.0,23.0,3.3,21.0,38.0,18.02,5.69
2016,6,21,19,15,114.5,11.5,3.15,20.5,19.0,11.3,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,61.0,5.0,2.1,14.0,6.5,0.0,0.0
2016,6,22,5,0,122.0,10.0,2.3,14.0,13.0,21.63,0.0
2016,6,22,5,15,271.5,20.5,2.4,14.5,46.0,65.88,24.06
2016,6,22,5,30,421.0,31.0,2.5,15.0,79.0,124.66,79.02
2016,6,22,5,45,510.0,38.0,2.65,15.5,125.0,178.05,125.45
2016,6,22,6,0,599.0,45.0,2.8,16.0,171.0,240.11,179.78
2016,6,22,6,15,653.0,50.0,2.85,16.5,221.5,297.48,231.07
2016,6,22,6,30,707.0,55.0,2.9,17.0,272.0,359.95,285.44
2016,6,22,6,45,745.5,58.5,3.0,18.0,324.5,418.37,334.67
2016,6,22,7,0,784.0,62.0,3.1,19.0,377.0,479.7,384.4
2016,6,22,7,15,810.0,65.5,3.15,19.5,429.5,536.55,429.56
2016,6,22,7,30,836.0,69.0,3.2,20.0,482.0,591.93,472.19
2016,6,22,7,45,855.5,71.5,3.3,21.0,533.0,645.02,510.91
2016,6,22,8,0,875.0,74.0,3.4,22.0,584.0,698.02,546.44
2016,6,22,8,15,889.5,76.0,3.45,22.5,632.0,746.37,578.48
2016,6,22,8,30,904.0,78.0,3.5,23.0,680.0,793.66,609.23
2016,6,22,8,45,914.5,80.0,3.55,23.5,724.0,836.36,636.29
2016,6,22,9,0,925.0,82.0,3.6,24.0,768.0,877.2,661.73
2016,6,22,9,15,934.0,83.5,3.65,24.5,807.0,914.12,684.2
2016,6,22,9,30,943.0,85.0,3.7,25.0,846.0,948.68,704.88
2016,6,22,9,45,947.5,87.5,3.75,25.5,879.0,977.57,721.63
2016,6,22,10,0,952.0,90.0,3.8,26.0,912.0,1003.52,736.39
2016,6,22,10,15,957.0,91.0,3.85,26.5,939.5,1025.3,748.39
2016,6,22,10,30,962.0,92.0,3.9,27.0,967.0,1043.92,758.36
2016,6,22,10,45,965.0,93.0,3.95,27.5,987.0,1057.3,765.0
2016,6,22,11,0,968.0,94.0,4.0,28.0,1007.0,1067.29,769.56
2016,6,22,11,15,970.5,94.5,4.05,28.0,1020.5,1072.83,772.92
2016,6,22,11,30,973.0,95.0,4.1,28.0,1034.0,1074.9,774.19
2016,6,22,11,45,974.0,95.0,4.15,28.5,1040.0,1071.5,770.55
2016,6,22,12,0,975.0,95.0,4.2,29.0,1046.0,1064.65,764.85
2016,6,22,12,15,975.0,95.0,4.25,29.0,1044.5,1053.42,758.0
2016,6,22,12,30,975.0,95.0,4.3,29.0,1043.0,1038.86,749.1
2016,6,22,12,45,968.5,98.0,4.4,29.0,1032.5,1017.83,736.35
2016,6,22,13,0,962.0,101.0,4.5,29.0,1022.0,993.82,721.68
2016,6,22,13,15,959.0,100.5,4.5,28.5,1005.0,966.72,705.84
2016,6,22,13,30,956.0,100.0,4.5,28.0,988.0,936.79,688.03
2016,6,22,13,45,951.5,99.5,4.55,28.0,964.0,902.88,666.32
2016,6,22,14,0,947.0,99.0,4.6,28.0,940.0,866.5,642.86
2016,6,22,14,15,940.5,97.5,4.6,27.5,909.5,825.32,616.95
2016,6,22,14,30,934.0,96.0,4.6,27.0,879.0,782.17,589.36
2016,6,22,14,45,926.0,94.5,4.6,27.0,842.5,736.23,558.26
2016,6,22,15,0,918.0,93.0,4.6,27.0,806.0,688.85,524.87
2016,6,22,15,15,907.5,91.5,4.55,26.5,764.5,638.75,488.22
2016,6,22,15,30,897.0,90.0,4.5,26.0,723.0,587.89,449.96
2016,6,22,15,45,883.0,87.5,4.5,26.0,676.5,533.8,407.47
2016,6,22,16,0,869.0,85.0,4.5,26.0,630.0,479.77,363.83
2016,6,22,16,15,851.5,82.5,4.45,25.5,581.0,424.61,318.72
2016,6,22,16,30,834.0,80.0,4.4,25.0,532.0,367.04,270.51
2016,6,22,16,45,809.5,76.5,4.35,24.5,480.0,310.75,222.32
2016,6,22,17,0,785.0,73.0,4.3,24.0,428.0,256.64,175.35
2016,6,22,17,15,752.5,69.0,4.2,23.5,375.5,202.93,129.47
2016,6,22,17,30,720.0,65.0,4.1,23.0,323.0,152.69,88.55
2016,6,22,17,45,672.5,60.5,4.0,22.5,271.0,104.4,54.42
2016,6,22,18,0,625.0,56.0,3.9,22.0,219.0,58.3,29.87
2016,6,22,18,15,556.0,49.0,3.75,21.0,170.5,33.75,23.72
2016,6,22,18,30,487.0,42.0,3.6,20.0,122.0,30.35,20.56
2016,6,22,18,45,374.0,32.5,3.45,19.0,81.5,24.39,14.9
2016,6,22,19,0,261.0,23.0,3.3,18.0,41.0,18.0,5.93
2016,6,22,19,15,130.5,11.5,3.25,17.5,20.5,11.3,0.0
2016,6,22,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,4,45,57.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,23,5,0,115.0,10.0,2.5,13.0,12.0,20.86,0.0
2016,6,23,5,15,262.5,20.5,2.55,13.5,44.5,64.21,22.7
2016,6,23,5,30,410.0,31.0,2.6,14.0,77.0,122.07,77.54
2016,6,23,5,45,499.5,38.0,2.65,14.5,122.5,174.92,123.6
2016,6,23,6,0,589.0,45.0,2.7,15.0,168.0,236.49,177.6
2016,6,23,6,15,642.5,50.0,2.8,15.5,218.0,293.11,228.45
2016,6,23,6,30,696.0,55.0,2.9,16.0,268.0,354.8,282.43
2016,6,23,6,45,735.0,58.5,3.05,17.0,320.0,412.87,331.68
2016,6,23,7,0,774.0,62.0,3.2,18.0,372.0,473.92,381.54
2016,6,23,7,15,800.0,65.0,3.3,18.5,424.0,529.73,426.32
2016,6,23,7,30,826.0,68.0,3.4,19.0,476.0,584.1,468.65
2016,6,23,7,45,845.5,70.5,3.5,20.0,526.5,636.76,507.39
2016,6,23,8,0,865.0,73.0,3.6,21.0,577.0,689.35,542.99
2016,6,23,8,15,880.0,75.5,3.7,21.5,625.0,738.24,575.94
2016,6,23,8,30,895.0,78.0,3.8,22.0,673.0,786.13,607.65
2016,6,23,8,45,906.5,80.0,3.9,23.0,717.0,829.36,634.38
2016,6,23,9,0,918.0,82.0,4.0,24.0,761.0,870.83,659.45
2016,6,23,9,15,927.0,83.5,4.05,24.5,800.0,907.58,681.98
2016,6,23,9,30,936.0,85.0,4.1,25.0,839.0,941.99,702.73
2016,6,23,9,45,938.0,89.0,4.2,25.5,871.5,970.04,719.33
2016,6,23,10,0,940.0,93.0,4.3,26.0,904.0,995.04,733.89
2016,6,23,10,15,945.5,94.0,4.35,26.5,931.5,1017.12,746.21
2016,6,23,10,30,951.0,95.0,4.4,27.0,959.0,1036.11,756.51
2016,6,23,10,45,954.5,96.0,4.5,27.5,980.0,1049.89,763.76
2016,6,23,11,0,958.0,97.0,4.6,28.0,1001.0,1060.34,768.94
2016,6,23,11,15,960.5,97.5,4.65,28.0,1014.5,1065.88,772.33
2016,6,23,11,30,963.0,98.0,4.7,28.0,1028.0,1067.98,773.77
2016,6,23,11,45,964.0,98.0,4.8,28.5,1033.5,1064.63,770.69
2016,6,23,12,0,965.0,98.0,4.9,29.0,1039.0,1057.88,765.52
2016,6,23,12,15,964.5,98.0,4.95,29.0,1037.5,1046.3,758.45
2016,6,23,12,30,964.0,98.0,5.0,29.0,1036.0,1031.43,749.33
2016,6,23,12,45,959.5,99.5,5.1,29.5,1025.5,1011.03,735.5
2016,6,23,13,0,955.0,101.0,5.2,30.0,1015.0,987.63,719.73
2016,6,23,13,15,951.5,100.5,5.25,29.5,998.0,960.28,703.92
2016,6,23,13,30,948.0,100.0,5.3,29.0,981.0,930.15,686.1
2016,6,23,13,45,944.0,98.5,5.4,29.0,957.0,895.97,664.28
2016,6,23,14,0,940.0,97.0,5.5,29.0,933.0,859.32,640.58
2016,6,23,14,15,933.0,96.0,5.55,28.5,902.0,818.52,614.77
2016,6,23,14,30,926.0,95.0,5.6,28.0,871.0,775.8,587.26
2016,6,23,14,45,918.5,93.0,5.65,28.0,834.5,730.08,556.05
2016,6,23,15,0,911.0,91.0,5.7,28.0,798.0,682.91,522.59
2016,6,23,15,15,899.5,89.0,5.7,27.5,756.0,632.08,485.16
2016,6,23,15,30,888.0,87.0,5.7,27.0,714.0,580.6,446.16
2016,6,23,15,45,875.0,84.0,5.7,26.5,668.0,527.02,404.41
2016,6,23,16,0,862.0,81.0,5.7,26.0,622.0,473.42,361.35
2016,6,23,16,15,844.0,78.5,5.6,25.5,573.0,418.45,315.83
2016,6,23,16,30,826.0,76.0,5.5,25.0,524.0,364.44,269.85
2016,6,23,16,45,805.5,72.0,5.45,24.5,473.5,306.01,219.6
2016,6,23,17,0,785.0,68.0,5.4,24.0,423.0,252.67,172.8
2016,6,23,17,15,753.5,64.5,5.25,23.0,371.0,199.59,127.34
2016,6,23,17,30,722.0,61.0,5.1,22.0,319.0,149.85,86.64
2016,6,23,17,45,683.0,55.5,4.95,21.5,268.5,101.24,51.61
2016,6,23,18,0,644.0,50.0,4.8,21.0,218.0,57.12,28.45
2016,6,23,18,15,578.0,44.0,4.5,20.5,170.0,32.33,22.54
2016,6,23,18,30,512.0,38.0,4.2,20.0,122.0,26.83,17.52
2016,6,23,18,45,406.0,29.5,3.95,19.5,82.0,21.63,12.55
2016,6,23,19,0,300.0,21.0,3.7,19.0,42.0,16.06,4.73
2016,6,23,19,15,150.0,10.5,3.6,18.5,21.0,10.32,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,6,24,5,0,111.0,9.0,2.6,14.0,11.0,19.39,0.0
2016,6,24,5,15,260.0,19.5,2.75,14.5,43.0,62.44,20.81
2016,6,24,5,30,409.0,30.0,2.9,15.0,75.0,120.42,75.83
2016,6,24,5,45,497.0,37.0,3.05,15.5,120.5,172.73,121.39
2016,6,24,6,0,585.0,44.0,3.2,16.0,166.0,233.66,174.82
2016,6,24,6,15,640.5,49.0,3.25,16.5,216.0,290.73,225.92
2016,6,24,6,30,696.0,54.0,3.3,17.0,266.0,353.1,280.36
2016,6,24,6,45,733.0,58.5,3.35,17.5,318.5,411.33,330.2
2016,6,24,7,0,770.0,63.0,3.4,18.0,371.0,472.35,380.61
2016,6,24,7,15,798.5,66.0,3.45,18.5,424.0,529.39,426.33
2016,6,24,7,30,827.0,69.0,3.5,19.0,477.0,585.21,469.71
2016,6,24,7,45,846.5,72.5,3.55,19.5,528.0,639.04,510.13
2016,6,24,8,0,866.0,76.0,3.6,20.0,579.0,692.79,547.63
2016,6,24,8,15,882.5,78.0,3.6,20.5,628.0,742.3,580.72
2016,6,24,8,30,899.0,80.0,3.6,21.0,677.0,790.93,612.55
2016,6,24,8,45,910.5,82.5,3.65,21.5,722.0,834.87,640.76
2016,6,24,9,0,922.0,85.0,3.7,22.0,767.0,877.04,667.37
2016,6,24,9,15,932.5,87.0,3.75,22.5,807.5,915.79,691.31
2016,6,24,9,30,943.0,89.0,3.8,23.0,848.0,952.27,713.48
2016,6,24,9,45,949.5,91.5,3.9,23.5,883.0,983.09,731.96
2016,6,24,10,0,956.0,94.0,4.0,24.0,918.0,1011.05,748.48
2016,6,24,10,15,962.0,95.0,4.1,24.5,946.5,1033.93,761.62
2016,6,24,10,30,968.0,96.0,4.2,25.0,975.0,1053.68,772.73
2016,6,24,10,45,971.5,97.0,4.3,25.5,996.5,1067.68,780.14
2016,6,24,11,0,975.0,98.0,4.4,26.0,1018.0,1078.29,785.45
2016,6,24,11,15,978.0,99.0,4.45,26.0,1032.5,1084.94,789.53
2016,6,24,11,30,981.0,100.0,4.5,26.0,1047.0,1088.09,791.48
2016,6,24,11,45,982.0,100.5,4.6,26.0,1053.5,1085.22,789.99
2016,6,24,12,0,983.0,101.0,4.7,26.0,1060.0,1078.87,786.74
2016,6,24,12,15,983.0,101.0,4.75,26.0,1058.5,1067.6,779.89
2016,6,24,12,30,983.0,101.0,4.8,26.0,1057.0,1052.98,770.94
2016,6,24,12,45,977.0,104.0,4.9,26.5,1046.5,1032.32,756.96
2016,6,24,13,0,971.0,107.0,5.0,27.0,1036.0,1008.64,741.02
2016,6,24,13,15,968.0,106.0,5.05,27.0,1019.0,980.88,723.46
2016,6,24,13,30,965.0,105.0,5.1,27.0,1002.0,950.26,703.91
2016,6,24,13,45,961.0,104.0,5.15,27.0,978.0,916.05,681.84
2016,6,24,14,0,957.0,103.0,5.2,27.0,954.0,879.32,657.89
2016,6,24,14,15,950.5,101.5,5.2,27.0,923.0,837.81,630.16
2016,6,24,14,30,944.0,100.0,5.2,27.0,892.0,794.3,600.83
2016,6,24,14,45,935.5,98.5,5.2,27.0,854.5,747.61,568.97
2016,6,24,15,0,927.0,97.0,5.2,27.0,817.0,699.51,534.79
2016,6,24,15,15,916.0,95.0,5.2,26.5,774.5,648.23,497.26
2016,6,24,15,30,905.0,93.0,5.2,26.0,732.0,596.21,458.07
2016,6,24,15,45,890.5,90.5,5.2,26.0,685.0,541.45,414.78
2016,6,24,16,0,876.0,88.0,5.2,26.0,638.0,486.79,370.4
2016,6,24,16,15,857.5,85.5,5.1,25.5,588.0,430.83,324.38
2016,6,24,16,30,839.0,83.0,5.0,25.0,538.0,372.58,275.42
2016,6,24,16,45,813.0,79.5,4.95,24.5,485.5,315.52,226.5
2016,6,24,17,0,787.0,76.0,4.9,24.0,433.0,260.79,178.95
2016,6,24,17,15,753.5,72.0,4.7,23.5,379.5,206.72,132.67
2016,6,24,17,30,720.0,68.0,4.5,23.0,326.0,156.23,91.46
2016,6,24,17,45,670.5,63.0,4.35,22.5,273.5,104.18,54.2
2016,6,24,18,0,621.0,58.0,4.2,22.0,221.0,60.54,31.46
2016,6,24,18,15,549.5,51.0,3.9,21.0,172.0,35.4,25.16
2016,6,24,18,30,478.0,44.0,3.6,20.0,123.0,32.1,22.07
2016,6,24,18,45,359.0,34.0,3.3,19.5,82.0,25.75,16.02
2016,6,24,19,0,240.0,24.0,3.0,19.0,41.0,18.94,6.67
2016,6,24,19,15,120.0,12.0,2.95,18.5,20.5,11.8,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,5,15,187.0,16.5,1.35,15.5,37.0,48.21,14.33
2016,6,25,5,30,374.0,33.0,1.5,16.0,74.0,116.19,73.26
2016,6,25,5,45,469.0,41.0,1.7,17.0,120.0,169.5,118.53
2016,6,25,6,0,564.0,49.0,1.9,18.0,166.0,232.98,172.67
2016,6,25,6,15,622.0,55.0,1.95,18.5,216.5,290.84,223.38
2016,6,25,6,30,680.0,61.0,2.0,19.0,267.0,353.44,276.87
2016,6,25,6,45,722.0,64.5,2.1,20.0,320.5,412.16,325.5
2016,6,25,7,0,764.0,68.0,2.2,21.0,374.0,474.14,374.9
2016,6,25,7,15,792.5,72.0,2.4,21.5,427.0,532.03,420.51
2016,6,25,7,30,821.0,76.0,2.6,22.0,480.0,591.27,465.76
2016,6,25,7,45,843.0,78.5,2.85,23.0,531.5,642.76,503.38
2016,6,25,8,0,865.0,81.0,3.1,24.0,583.0,697.01,540.43
2016,6,25,8,15,881.0,83.0,3.25,24.5,632.0,746.12,573.07
2016,6,25,8,30,897.0,85.0,3.4,25.0,681.0,794.32,604.59
2016,6,25,8,45,910.0,87.0,3.55,26.0,726.0,838.88,631.93
2016,6,25,9,0,923.0,89.0,3.7,27.0,771.0,881.78,657.69
2016,6,25,9,15,932.5,90.5,3.75,27.5,810.5,919.16,680.16
2016,6,25,9,30,942.0,92.0,3.8,28.0,850.0,954.23,700.89
2016,6,25,9,45,944.5,96.0,3.9,28.5,883.0,982.93,717.57
2016,6,25,10,0,947.0,100.0,4.0,29.0,916.0,1008.59,732.25
2016,6,25,10,15,952.5,101.0,4.0,29.0,944.0,1030.84,745.57
2016,6,25,10,30,958.0,102.0,4.0,29.0,972.0,1049.98,756.92
2016,6,25,10,45,961.5,103.0,4.05,29.5,993.0,1063.89,763.8
2016,6,25,11,0,965.0,104.0,4.1,30.0,1014.0,1074.43,768.64
2016,6,25,11,15,967.0,104.5,4.1,30.0,1027.5,1079.54,771.33
2016,6,25,11,30,969.0,105.0,4.1,30.0,1041.0,1081.18,771.99
2016,6,25,11,45,969.0,106.0,4.1,30.5,1046.5,1077.87,768.08
2016,6,25,12,0,969.0,107.0,4.1,31.0,1052.0,1071.13,762.15
2016,6,25,12,15,968.5,107.0,4.1,31.0,1050.0,1059.53,754.82
2016,6,25,12,30,968.0,107.0,4.1,31.0,1048.0,1044.64,745.51
2016,6,25,12,45,966.0,107.0,4.2,31.0,1038.5,1025.09,733.93
2016,6,25,13,0,964.0,107.0,4.3,31.0,1029.0,1002.43,720.35
2016,6,25,13,15,960.5,106.5,4.3,31.0,1012.0,974.91,703.04
2016,6,25,13,30,957.0,106.0,4.3,31.0,995.0,944.56,683.89
2016,6,25,13,45,951.0,105.5,4.35,31.0,970.5,909.42,661.74
2016,6,25,14,0,945.0,105.0,4.4,31.0,946.0,871.89,637.87
2016,6,25,14,15,938.5,103.5,4.4,30.5,915.0,830.82,612.45
2016,6,25,14,30,932.0,102.0,4.4,30.0,884.0,787.79,585.35
2016,6,25,14,45,922.5,101.0,4.45,30.0,846.5,741.38,554.56
2016,6,25,15,0,913.0,100.0,4.5,30.0,809.0,693.65,521.4
2016,6,25,15,15,901.5,97.5,4.5,29.5,767.0,642.22,484.57
2016,6,25,15,30,890.0,95.0,4.5,29.0,725.0,590.14,446.15
2016,6,25,15,45,875.0,93.0,4.5,29.0,678.0,536.3,404.43
2016,6,25,16,0,860.0,91.0,4.5,29.0,631.0,482.62,361.67
2016,6,25,16,15,841.0,88.0,4.45,28.5,581.5,423.74,314.51
2016,6,25,16,30,822.0,85.0,4.4,28.0,532.0,368.78,268.95
2016,6,25,16,45,797.0,81.5,4.4,27.5,479.5,312.91,221.83
2016,6,25,17,0,772.0,78.0,4.4,27.0,427.0,259.27,175.92
2016,6,25,17,15,738.0,73.5,4.25,26.0,374.5,205.43,130.84
2016,6,25,17,30,704.0,69.0,4.1,25.0,322.0,155.25,90.56
2016,6,25,17,45,658.0,63.5,3.95,24.5,270.0,103.85,53.89
2016,6,25,18,0,612.0,58.0,3.8,24.0,218.0,60.54,31.23
2016,6,25,18,15,541.5,51.0,3.4,23.0,170.0,35.38,24.91
2016,6,25,18,30,471.0,44.0,3.0,22.0,122.0,32.08,21.86
2016,6,25,18,45,361.5,33.5,2.65,21.5,81.5,25.26,15.46
2016,6,25,19,0,252.0,23.0,2.3,21.0,41.0,17.94,5.99
2016,6,25,19,15,126.0,11.5,2.2,20.5,20.5,11.3,0.0
2016,6,25,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,5,15,192.0,16.0,1.05,17.5,37.0,48.09,13.08
2016,6,26,5,30,384.0,32.0,1.2,18.0,74.0,116.76,72.55
2016,6,26,5,45,473.0,40.0,1.35,18.5,119.0,168.97,117.05
2016,6,26,6,0,562.0,48.0,1.5,19.0,164.0,230.73,169.87
2016,6,26,6,15,619.0,53.5,1.55,19.5,214.0,287.52,219.39
2016,6,26,6,30,676.0,59.0,1.6,20.0,264.0,349.03,271.66
2016,6,26,6,45,715.0,63.5,1.7,20.5,316.5,407.19,320.12
2016,6,26,7,0,754.0,68.0,1.8,21.0,369.0,468.36,369.3
2016,6,26,7,15,782.0,72.0,1.85,21.5,421.5,525.49,413.63
2016,6,26,7,30,810.0,76.0,1.9,22.0,474.0,583.93,457.42
2016,6,26,7,45,831.0,79.0,2.0,23.0,525.0,637.69,495.69
2016,6,26,8,0,852.0,82.0,2.1,24.0,576.0,688.44,529.42
2016,6,26,8,15,868.0,84.5,2.15,24.5,624.0,737.59,561.2
2016,6,26,8,30,884.0,87.0,2.2,25.0,672.0,785.86,591.79
2016,6,26,8,45,896.5,88.5,2.25,26.0,716.5,829.03,617.19
2016,6,26,9,0,909.0,90.0,2.3,27.0,761.0,870.55,641.04
2016,6,26,9,15,918.5,92.0,2.35,27.5,800.5,908.09,663.17
2016,6,26,9,30,928.0,94.0,2.4,28.0,840.0,943.34,683.62
2016,6,26,9,45,937.5,94.0,2.5,29.0,874.5,973.98,700.0
2016,6,26,10,0,947.0,94.0,2.6,30.0,909.0,1001.96,714.57
2016,6,26,10,15,952.0,95.0,2.7,30.0,937.0,1023.82,728.12
2016,6,26,10,30,957.0,96.0,2.8,30.0,965.0,1042.54,739.81
2016,6,26,10,45,961.5,96.5,2.9,30.5,985.5,1057.0,747.43
2016,6,26,11,0,966.0,97.0,3.0,31.0,1006.0,1068.12,753.05
2016,6,26,11,15,968.0,97.0,3.1,31.0,1019.5,1072.82,756.31
2016,6,26,11,30,970.0,97.0,3.2,31.0,1033.0,1074.05,757.57
2016,6,26,11,45,971.0,97.5,3.3,31.5,1039.0,1071.34,754.94
2016,6,26,12,0,972.0,98.0,3.4,32.0,1045.0,1065.18,750.28
2016,6,26,12,15,971.5,97.5,3.5,32.0,1043.0,1053.15,743.56
2016,6,26,12,30,971.0,97.0,3.6,32.0,1041.0,1037.81,734.84
2016,6,26,12,45,958.0,104.5,3.75,32.5,1028.5,1015.26,720.43
2016,6,26,13,0,945.0,112.0,3.9,33.0,1016.0,989.95,704.26
2016,6,26,13,15,941.5,111.0,4.05,32.5,999.0,962.41,689.41
2016,6,26,13,30,938.0,110.0,4.2,32.0,982.0,932.11,672.55
2016,6,26,13,45,932.5,109.5,4.35,32.0,957.5,897.97,651.58
2016,6,26,14,0,927.0,109.0,4.5,32.0,933.0,861.47,628.81
2016,6,26,14,15,920.0,107.5,4.55,32.0,902.5,820.67,602.5
2016,6,26,14,30,913.0,106.0,4.6,32.0,872.0,777.98,574.67
2016,6,26,14,45,903.0,104.5,4.7,32.0,835.0,731.51,544.18
2016,6,26,15,0,893.0,103.0,4.8,32.0,798.0,683.82,511.28
2016,6,26,15,15,881.0,101.0,4.85,31.5,756.0,633.45,475.51
2016,6,26,15,30,869.0,99.0,4.9,31.0,714.0,582.5,438.18
2016,6,26,15,45,852.5,97.0,4.95,31.0,667.5,528.89,396.89
2016,6,26,16,0,836.0,95.0,5.0,31.0,621.0,472.85,352.72
2016,6,26,16,15,816.0,92.0,4.95,30.5,571.5,417.58,308.42
2016,6,26,16,30,796.0,89.0,4.9,30.0,522.0,363.55,263.86
2016,6,26,16,45,769.0,85.5,4.85,29.5,470.0,308.42,217.67
2016,6,26,17,0,742.0,82.0,4.8,29.0,418.0,255.76,172.97
2016,6,26,17,15,707.5,77.5,4.55,28.0,366.0,203.43,129.49
2016,6,26,17,30,673.0,73.0,4.3,27.0,314.0,151.71,88.33
2016,6,26,17,45,625.5,67.0,4.05,26.5,263.0,104.26,54.97
2016,6,26,18,0,578.0,61.0,3.8,26.0,212.0,62.2,32.9
2016,6,26,18,15,507.5,53.0,3.35,25.0,165.0,37.07,26.12
2016,6,26,18,30,437.0,45.0,2.9,24.0,118.0,32.96,22.4
2016,6,26,18,45,330.0,34.5,2.5,23.5,78.5,26.19,16.08
2016,6,26,19,0,223.0,24.0,2.1,23.0,39.0,18.91,6.56
2016,6,26,19,15,111.5,12.0,2.05,22.5,19.5,11.8,0.0
2016,6,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,5,15,185.5,15.5,1.3,18.5,35.5,46.3,11.3
2016,6,27,5,30,371.0,31.0,1.5,19.0,71.0,112.76,69.48
2016,6,27,5,45,459.5,39.0,1.7,19.5,115.0,164.02,113.08
2016,6,27,6,0,548.0,47.0,1.9,20.0,159.0,224.82,165.0
2016,6,27,6,15,604.5,53.0,1.95,20.5,209.0,281.18,214.15
2016,6,27,6,30,661.0,59.0,2.0,21.0,259.0,342.23,266.09
2016,6,27,6,45,699.5,63.5,2.05,22.0,310.5,399.37,313.13
2016,6,27,7,0,738.0,68.0,2.1,23.0,362.0,459.5,360.68
2016,6,27,7,15,766.0,71.5,2.25,23.5,413.5,515.3,404.32
2016,6,27,7,30,794.0,75.0,2.4,24.0,465.0,572.44,447.61
2016,6,27,7,45,813.5,78.5,2.6,25.0,515.0,625.07,485.55
2016,6,27,8,0,833.0,82.0,2.8,26.0,565.0,674.6,519.11
2016,6,27,8,15,848.5,84.5,2.9,27.0,612.0,722.63,549.58
2016,6,27,8,30,864.0,87.0,3.0,28.0,659.0,769.78,578.79
2016,6,27,8,45,874.0,90.5,3.1,29.0,702.0,812.41,604.34
2016,6,27,9,0,884.0,94.0,3.2,30.0,745.0,853.26,628.26
2016,6,27,9,15,893.5,95.5,3.15,30.5,784.0,889.53,649.17
2016,6,27,9,30,903.0,97.0,3.1,31.0,823.0,923.59,668.35
2016,6,27,9,45,897.0,106.0,3.05,31.5,852.5,948.82,681.58
2016,6,27,10,0,891.0,115.0,3.0,32.0,882.0,970.69,692.62
2016,6,27,10,15,897.0,116.5,2.95,32.0,909.5,992.98,705.31
2016,6,27,10,30,903.0,118.0,2.9,32.0,937.0,1012.34,716.13
2016,6,27,10,45,905.5,120.0,2.85,32.5,957.0,1025.69,721.74
2016,6,27,11,0,908.0,122.0,2.8,33.0,977.0,1035.84,725.45
2016,6,27,11,15,910.5,122.5,2.8,33.0,990.0,1041.21,728.23
2016,6,27,11,30,913.0,123.0,2.8,33.0,1003.0,1043.32,729.15
2016,6,27,11,45,912.5,124.5,2.85,33.5,1008.5,1040.17,725.92
2016,6,27,12,0,912.0,126.0,2.9,34.0,1014.0,1033.79,720.84
2016,6,27,12,15,911.5,126.0,3.05,34.0,1012.5,1022.75,715.31
2016,6,27,12,30,911.0,126.0,3.2,34.0,1011.0,1008.63,707.87
2016,6,27,12,45,910.5,124.5,3.35,34.0,1002.0,990.0,697.58
2016,6,27,13,0,910.0,123.0,3.5,34.0,993.0,968.42,685.35
2016,6,27,13,15,906.0,122.0,3.65,34.0,976.0,941.25,669.47
2016,6,27,13,30,902.0,121.0,3.8,34.0,959.0,911.46,651.75
2016,6,27,13,45,895.0,121.0,3.95,34.0,935.0,877.59,631.18
2016,6,27,14,0,888.0,121.0,4.1,34.0,911.0,841.56,608.95
2016,6,27,14,15,880.5,119.5,4.2,33.5,880.5,801.73,584.9
2016,6,27,14,30,873.0,118.0,4.3,33.0,850.0,760.15,559.28
2016,6,27,14,45,862.0,116.5,4.45,33.0,813.5,714.58,529.52
2016,6,27,15,0,851.0,115.0,4.6,33.0,777.0,667.94,496.92
2016,6,27,15,15,838.5,112.5,4.65,32.5,736.0,618.64,462.06
2016,6,27,15,30,826.0,110.0,4.7,32.0,695.0,566.87,424.46
2016,6,27,15,45,809.0,107.5,4.8,32.0,649.5,514.25,384.32
2016,6,27,16,0,792.0,105.0,4.9,32.0,604.0,462.14,343.41
2016,6,27,16,15,771.5,101.5,4.85,31.5,555.5,408.42,300.63
2016,6,27,16,30,751.0,98.0,4.8,31.0,507.0,356.05,257.77
2016,6,27,16,45,723.5,94.0,4.8,30.5,456.5,302.67,213.45
2016,6,27,17,0,696.0,90.0,4.8,30.0,406.0,248.92,168.45
2016,6,27,17,15,660.5,84.5,4.6,29.5,355.0,197.72,126.06
2016,6,27,17,30,625.0,79.0,4.4,29.0,304.0,150.35,88.53
2016,6,27,17,45,575.5,72.5,4.2,28.5,254.0,104.86,56.86
2016,6,27,18,0,526.0,66.0,4.0,28.0,204.0,65.0,35.87
2016,6,27,18,15,455.5,57.0,3.45,27.0,158.0,40.55,28.83
2016,6,27,18,30,385.0,48.0,2.9,26.0,112.0,35.72,24.51
2016,6,27,18,45,283.0,36.0,2.4,25.5,74.5,27.61,17.08
2016,6,27,19,0,181.0,24.0,1.9,25.0,37.0,18.65,6.31
2016,6,27,19,15,90.5,12.0,1.8,24.5,18.5,11.8,0.0
2016,6,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,5,15,122.5,18.0,0.8,19.5,31.0,38.93,8.34
2016,6,28,5,30,245.0,36.0,0.8,20.0,62.0,92.23,57.7
2016,6,28,5,45,336.0,47.0,0.85,21.0,103.5,141.01,97.65
2016,6,28,6,0,427.0,58.0,0.9,22.0,145.0,199.17,145.48
2016,6,28,6,15,487.0,66.5,0.85,22.5,192.5,253.2,190.94
2016,6,28,6,30,547.0,75.0,0.8,23.0,240.0,313.16,240.08
2016,6,28,6,45,593.0,81.0,0.75,24.0,290.0,369.62,284.66
2016,6,28,7,0,639.0,87.0,0.7,25.0,340.0,429.96,330.3
2016,6,28,7,15,671.0,92.0,0.55,26.0,390.5,484.92,369.31
2016,6,28,7,30,703.0,97.0,0.4,27.0,441.0,541.77,407.48
2016,6,28,7,45,727.5,101.0,0.3,28.0,490.5,594.18,441.05
2016,6,28,8,0,752.0,105.0,0.2,29.0,540.0,645.78,472.54
2016,6,28,8,15,770.5,108.5,0.2,29.5,587.0,694.08,501.6
2016,6,28,8,30,789.0,112.0,0.2,30.0,634.0,741.88,529.36
2016,6,28,8,45,802.0,115.5,0.25,30.5,676.5,784.45,553.97
2016,6,28,9,0,815.0,119.0,0.3,31.0,719.0,825.61,577.42
2016,6,28,9,15,826.0,121.5,0.45,31.5,757.5,862.32,599.71
2016,6,28,9,30,837.0,124.0,0.6,32.0,796.0,892.2,617.86
2016,6,28,9,45,860.5,116.5,0.75,32.5,833.0,925.73,638.23
2016,6,28,10,0,884.0,109.0,0.9,33.0,870.0,957.5,657.35
2016,6,28,10,15,889.5,110.5,1.05,33.0,897.0,979.26,671.77
2016,6,28,10,30,895.0,112.0,1.2,33.0,924.0,998.11,684.56
2016,6,28,10,45,897.0,114.5,1.4,33.0,943.5,1011.49,694.89
2016,6,28,11,0,899.0,117.0,1.6,33.0,963.0,1021.67,703.27
2016,6,28,11,15,901.0,117.5,1.7,33.0,976.0,1026.59,707.08
2016,6,28,11,30,903.0,118.0,1.8,33.0,989.0,1028.28,709.06
2016,6,28,11,45,902.5,119.0,1.95,33.0,994.0,1024.74,708.59
2016,6,28,12,0,902.0,120.0,2.1,33.0,999.0,1018.01,706.2
2016,6,28,12,15,902.0,120.0,2.25,33.0,997.5,1007.65,701.56
2016,6,28,12,30,902.0,120.0,2.4,33.0,996.0,994.21,694.98
2016,6,28,12,45,884.0,130.5,2.55,33.0,982.5,970.89,682.17
2016,6,28,13,0,866.0,141.0,2.7,33.0,969.0,945.18,667.75
2016,6,28,13,15,862.5,140.0,2.85,33.0,953.5,919.48,653.15
2016,6,28,13,30,859.0,139.0,3.0,33.0,938.0,891.25,636.72
2016,6,28,13,45,855.5,137.0,3.15,33.0,915.5,859.68,617.91
2016,6,28,14,0,852.0,135.0,3.3,33.0,893.0,825.86,597.36
2016,6,28,14,15,845.0,133.0,3.4,32.5,864.0,787.19,574.23
2016,6,28,14,30,838.0,131.0,3.5,32.0,835.0,746.83,549.57
2016,6,28,14,45,830.5,128.0,3.65,32.0,800.0,703.07,521.07
2016,6,28,15,0,823.0,125.0,3.8,32.0,765.0,658.19,489.67
2016,6,28,15,15,811.0,122.5,3.85,31.5,725.0,610.01,455.7
2016,6,28,15,30,799.0,120.0,3.9,31.0,685.0,561.41,420.4
2016,6,28,15,45,785.5,116.0,3.95,31.0,641.0,510.46,381.53
2016,6,28,16,0,772.0,112.0,4.0,31.0,597.0,459.72,341.73
2016,6,28,16,15,751.5,108.0,3.95,30.5,549.5,406.52,299.58
2016,6,28,16,30,731.0,104.0,3.9,30.0,502.0,352.08,255.41
2016,6,28,16,45,707.5,98.5,3.9,29.5,453.0,299.37,211.68
2016,6,28,17,0,684.0,93.0,3.9,29.0,404.0,248.81,169.1
2016,6,28,17,15,649.0,87.5,3.75,28.5,353.5,198.33,127.32
2016,6,28,17,30,614.0,82.0,3.6,28.0,303.0,151.61,90.28
2016,6,28,17,45,568.0,74.5,3.5,27.5,254.0,106.12,58.34
2016,6,28,18,0,522.0,67.0,3.4,27.0,205.0,65.89,36.76
2016,6,28,18,15,452.0,58.0,3.15,26.0,159.0,41.44,29.72
2016,6,28,18,30,382.0,49.0,2.9,25.0,113.0,36.66,25.42
2016,6,28,18,45,281.0,37.0,2.65,24.0,75.0,28.58,18.01
2016,6,28,19,0,180.0,25.0,2.4,23.0,37.0,19.48,6.94
2016,6,28,19,15,90.0,12.5,2.3,22.5,18.5,12.29,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,29,5,15,168.0,16.0,2.25,16.5,34.0,43.77,8.33
2016,6,29,5,30,336.0,32.0,2.3,17.0,68.0,106.17,65.83
2016,6,29,5,45,432.5,40.0,2.4,17.5,111.5,157.42,109.4
2016,6,29,6,0,529.0,48.0,2.5,18.0,155.0,219.04,162.12
2016,6,29,6,15,587.5,54.0,2.55,18.5,204.5,275.04,211.45
2016,6,29,6,30,646.0,60.0,2.6,19.0,254.0,336.77,264.56
2016,6,29,6,45,690.0,64.0,2.7,19.5,306.0,394.24,313.21
2016,6,29,7,0,734.0,68.0,2.8,20.0,358.0,456.14,363.84
2016,6,29,7,15,763.0,71.5,2.85,20.5,410.0,512.33,408.41
2016,6,29,7,30,792.0,75.0,2.9,21.0,462.0,569.96,452.62
2016,6,29,7,45,816.0,77.0,2.95,22.0,513.0,623.81,491.71
2016,6,29,8,0,840.0,79.0,3.0,23.0,564.0,675.0,526.43
2016,6,29,8,15,856.5,81.5,3.0,23.5,612.0,724.13,558.77
2016,6,29,8,30,873.0,84.0,3.0,24.0,660.0,772.45,589.89
2016,6,29,8,45,887.0,85.5,3.05,24.5,705.0,816.57,617.81
2016,6,29,9,0,901.0,87.0,3.1,25.0,750.0,859.17,644.31
2016,6,29,9,15,910.5,88.5,3.15,25.5,789.5,896.07,666.62
2016,6,29,9,30,920.0,90.0,3.2,26.0,829.0,930.72,687.24
2016,6,29,9,45,921.5,95.0,3.3,26.5,861.5,959.24,704.0
2016,6,29,10,0,923.0,100.0,3.4,27.0,894.0,984.74,718.76
2016,6,29,10,15,929.0,101.0,3.5,27.0,921.5,1007.25,733.01
2016,6,29,10,30,935.0,102.0,3.6,27.0,949.0,1026.73,745.38
2016,6,29,10,45,939.5,102.5,3.75,27.5,970.5,1041.06,753.36
2016,6,29,11,0,944.0,103.0,3.9,28.0,992.0,1052.13,759.34
2016,6,29,11,15,946.5,103.5,4.0,28.0,1005.5,1057.86,763.15
2016,6,29,11,30,949.0,104.0,4.1,28.0,1019.0,1060.2,764.92
2016,6,29,11,45,951.0,104.0,4.2,28.0,1025.5,1058.13,763.98
2016,6,29,12,0,953.0,104.0,4.3,28.0,1032.0,1052.68,760.97
2016,6,29,12,15,953.0,104.0,4.4,28.0,1031.0,1041.92,754.63
2016,6,29,12,30,953.0,104.0,4.5,28.0,1030.0,1027.9,746.24
2016,6,29,12,45,946.5,107.0,4.6,28.0,1020.0,1007.45,733.63
2016,6,29,13,0,940.0,110.0,4.7,28.0,1010.0,984.08,719.53
2016,6,29,13,15,937.5,109.5,4.75,27.5,994.0,958.15,704.7
2016,6,29,13,30,935.0,109.0,4.8,27.0,978.0,929.41,687.87
2016,6,29,13,45,931.0,108.0,4.9,27.0,955.0,896.22,666.82
2016,6,29,14,0,927.0,107.0,5.0,27.0,932.0,860.57,643.9
2016,6,29,14,15,921.0,106.0,5.0,26.5,902.0,821.08,618.78
2016,6,29,14,30,915.0,105.0,5.0,26.0,872.0,779.61,591.97
2016,6,29,14,45,907.5,103.0,5.0,25.5,836.5,734.36,562.1
2016,6,29,15,0,900.0,101.0,5.0,25.0,801.0,687.67,529.67
2016,6,29,15,15,890.0,99.0,4.95,24.5,760.0,638.21,493.06
2016,6,29,15,30,880.0,97.0,4.9,24.0,719.0,587.97,454.83
2016,6,29,15,45,868.0,94.0,4.85,23.5,674.0,535.2,413.58
2016,6,29,16,0,856.0,91.0,4.8,23.0,629.0,482.31,370.96
2016,6,29,16,15,838.0,88.0,4.65,22.5,580.0,424.01,322.81
2016,6,29,16,30,820.0,85.0,4.5,22.0,531.0,369.51,276.31
2016,6,29,16,45,798.5,81.0,4.4,21.5,480.0,314.27,228.37
2016,6,29,17,0,777.0,77.0,4.3,21.0,429.0,260.88,181.38
2016,6,29,17,15,745.0,72.5,4.15,20.5,377.0,207.05,134.84
2016,6,29,17,30,713.0,68.0,4.0,20.0,325.0,156.65,93.15
2016,6,29,17,45,668.5,62.5,3.85,19.5,273.0,107.86,57.77
2016,6,29,18,0,624.0,57.0,3.7,19.0,221.0,60.88,31.58
2016,6,29,18,15,554.5,50.0,3.5,18.5,172.5,34.51,24.67
2016,6,29,18,30,485.0,43.0,3.3,18.0,124.0,31.16,21.47
2016,6,29,18,45,374.5,33.5,3.1,17.5,83.0,25.25,15.77
2016,6,29,19,0,264.0,24.0,2.9,17.0,42.0,18.92,6.85
2016,6,29,19,15,132.0,12.0,2.8,16.5,21.0,11.8,0.0
2016,6,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,182.5,16.0,2.75,13.5,35.0,45.51,7.41
2016,6,30,5,30,365.0,32.0,2.8,14.0,70.0,111.42,69.48
2016,6,30,5,45,462.5,40.0,2.85,14.5,115.5,164.39,115.31
2016,6,30,6,0,560.0,48.0,2.9,15.0,161.0,227.84,170.39
2016,6,30,6,15,619.0,54.0,2.85,15.5,212.0,285.63,221.97
2016,6,30,6,30,678.0,60.0,2.8,16.0,263.0,348.28,276.56
2016,6,30,6,45,718.5,64.5,2.75,16.5,315.5,407.22,326.85
2016,6,30,7,0,759.0,69.0,2.7,17.0,368.0,469.32,377.89
2016,6,30,7,15,788.0,72.5,2.6,17.5,421.5,526.75,423.38
2016,6,30,7,30,817.0,76.0,2.5,18.0,475.0,585.59,468.2
2016,6,30,7,45,839.5,79.0,2.45,19.0,526.5,640.73,507.84
2016,6,30,8,0,862.0,82.0,2.4,20.0,578.0,692.99,542.76
2016,6,30,8,15,878.0,84.5,2.25,20.5,627.0,742.68,574.31
2016,6,30,8,30,894.0,87.0,2.1,21.0,676.0,791.47,604.27
2016,6,30,8,45,907.5,88.5,2.0,22.0,721.0,835.97,629.6
2016,6,30,9,0,921.0,90.0,1.9,23.0,766.0,878.86,653.09
2016,6,30,9,15,930.5,91.5,1.85,23.5,806.5,916.4,674.23
2016,6,30,9,30,940.0,93.0,1.8,24.0,847.0,951.63,693.53
2016,6,30,9,45,942.5,97.5,1.8,24.5,880.0,981.06,709.47
2016,6,30,10,0,945.0,102.0,1.8,25.0,913.0,1007.45,723.42
2016,6,30,10,15,950.5,103.0,1.85,25.5,941.5,1029.9,735.51
2016,6,30,10,30,956.0,104.0,1.9,26.0,970.0,1049.24,745.71
2016,6,30,10,45,960.0,105.0,2.0,26.5,991.0,1063.85,753.71
2016,6,30,11,0,964.0,106.0,2.1,27.0,1012.0,1075.12,759.73
2016,6,30,11,15,966.5,106.5,2.1,27.0,1026.0,1080.94,762.72
2016,6,30,11,30,969.0,107.0,2.1,27.0,1040.0,1083.31,763.75
2016,6,30,11,45,969.5,107.5,2.15,27.5,1046.0,1080.2,760.71
2016,6,30,12,0,970.0,108.0,2.2,28.0,1052.0,1073.65,755.7
2016,6,30,12,15,969.0,108.0,2.35,28.0,1050.5,1061.74,750.18
2016,6,30,12,30,968.0,108.0,2.5,28.0,1049.0,1046.54,742.57
2016,6,30,12,45,955.5,115.0,2.65,28.5,1036.5,1024.06,728.85
2016,6,30,13,0,943.0,122.0,2.8,29.0,1024.0,998.79,713.3
2016,6,30,13,15,939.5,121.0,2.9,29.0,1006.5,971.37,697.25
2016,6,30,13,30,936.0,120.0,3.0,29.0,989.0,941.17,679.27
2016,6,30,13,45,929.0,119.5,3.1,29.0,964.5,905.86,657.77
2016,6,30,14,0,922.0,119.0,3.2,29.0,940.0,868.28,634.55
2016,6,30,14,15,915.0,117.5,3.3,28.5,909.0,827.66,610.21
2016,6,30,14,30,908.0,116.0,3.4,28.0,878.0,785.16,584.15
2016,6,30,14,45,896.5,115.0,3.5,28.0,840.5,738.29,553.46
2016,6,30,15,0,885.0,114.0,3.6,28.0,803.0,690.32,520.03
2016,6,30,15,15,872.5,112.0,3.6,27.5,761.0,639.94,484.07
2016,6,30,15,30,860.0,110.0,3.6,27.0,719.0,589.02,446.63
2016,6,30,15,45,842.5,107.5,3.65,27.0,672.0,532.46,403.24
2016,6,30,16,0,825.0,105.0,3.7,27.0,625.0,478.38,360.42
2016,6,30,16,15,804.0,101.5,3.7,26.5,575.0,422.69,315.79
