Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,16,30,783.0,98.0,3.7,26.0,525.0,368.37,270.92
2016,6,30,16,45,754.5,94.5,3.75,26.0,472.5,313.37,224.26
2016,6,30,17,0,726.0,91.0,3.8,26.0,420.0,258.04,177.02
2016,6,30,17,15,689.5,85.5,3.75,25.0,367.5,204.92,132.82
2016,6,30,17,30,653.0,80.0,3.7,24.0,315.0,155.73,93.43
2016,6,30,17,45,600.0,74.0,3.65,23.5,263.5,108.75,60.19
2016,6,30,18,0,547.0,68.0,3.6,23.0,212.0,67.81,38.36
2016,6,30,18,15,472.0,59.0,3.4,22.0,164.0,42.37,31.06
2016,6,30,18,30,397.0,50.0,3.2,21.0,116.0,37.63,26.72
2016,6,30,18,45,282.0,38.0,3.05,20.5,77.0,29.04,18.7
2016,6,30,19,0,167.0,26.0,2.9,20.0,38.0,20.32,7.57
2016,6,30,19,15,83.5,13.0,2.8,19.0,19.0,12.78,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,1.7,14.5,31.0,38.62,4.33
2016,7,1,5,30,258.0,35.0,1.8,15.0,62.0,92.94,58.43
2016,7,1,5,45,354.0,45.5,1.9,15.5,104.5,142.8,100.57
2016,7,1,6,0,450.0,56.0,2.0,16.0,147.0,202.64,151.48
2016,7,1,6,15,513.5,64.0,2.0,16.5,195.5,258.44,200.2
2016,7,1,6,30,577.0,72.0,2.0,17.0,244.0,320.53,253.28
2016,7,1,6,45,621.5,78.0,2.0,18.0,295.0,377.77,300.82
2016,7,1,7,0,666.0,84.0,2.0,19.0,346.0,438.71,349.57
2016,7,1,7,15,698.5,89.0,1.95,19.5,397.5,495.26,393.73
2016,7,1,7,30,731.0,94.0,1.9,20.0,449.0,553.72,437.74
2016,7,1,7,45,755.5,98.0,1.85,21.0,499.5,606.13,474.88
2016,7,1,8,0,780.0,102.0,1.8,22.0,550.0,660.39,511.87
2016,7,1,8,15,798.5,105.0,1.75,22.5,598.0,709.38,543.34
2016,7,1,8,30,817.0,108.0,1.7,23.0,646.0,757.81,573.53
2016,7,1,8,45,832.0,111.0,1.7,23.5,690.5,802.58,600.97
2016,7,1,9,0,847.0,114.0,1.7,24.0,735.0,846.01,627.05
2016,7,1,9,15,858.0,116.0,1.7,24.5,774.5,878.74,645.65
2016,7,1,9,30,869.0,118.0,1.7,25.0,814.0,913.79,665.64
2016,7,1,9,45,877.5,120.0,1.7,25.5,848.0,944.29,682.44
2016,7,1,10,0,886.0,122.0,1.7,26.0,882.0,972.27,697.52
2016,7,1,10,15,892.5,123.5,1.7,26.5,910.0,995.09,709.27
2016,7,1,10,30,899.0,125.0,1.7,27.0,938.0,1015.01,719.22
2016,7,1,10,45,903.5,126.0,1.75,27.5,959.0,1029.42,726.49
2016,7,1,11,0,908.0,127.0,1.8,28.0,980.0,1040.67,731.93
2016,7,1,11,15,911.0,127.5,1.85,28.0,994.0,1046.68,735.72
2016,7,1,11,30,914.0,128.0,1.9,28.0,1008.0,1049.43,737.67
2016,7,1,11,45,915.0,128.5,2.0,28.5,1014.5,1046.9,735.69
2016,7,1,12,0,916.0,129.0,2.1,29.0,1021.0,1041.12,731.81
2016,7,1,12,15,916.0,129.0,2.2,29.0,1019.5,1030.66,726.55
2016,7,1,12,30,916.0,129.0,2.3,29.0,1018.0,1017.06,719.4
2016,7,1,12,45,911.5,130.0,2.4,29.0,1008.5,997.09,708.24
2016,7,1,13,0,907.0,131.0,2.5,29.0,999.0,974.27,695.26
2016,7,1,13,15,903.5,130.5,2.65,29.0,982.5,948.17,680.51
2016,7,1,13,30,900.0,130.0,2.8,29.0,966.0,919.42,663.85
2016,7,1,13,45,895.0,128.5,2.95,29.0,942.0,885.9,643.82
2016,7,1,14,0,890.0,127.0,3.1,29.0,918.0,850.09,622.0
2016,7,1,14,15,882.5,125.5,3.2,28.5,888.0,810.2,598.02
2016,7,1,14,30,875.0,124.0,3.3,28.0,858.0,768.55,572.41
2016,7,1,14,45,866.0,121.5,3.45,28.0,822.0,723.34,542.95
2016,7,1,15,0,857.0,119.0,3.6,28.0,786.0,676.89,510.41
2016,7,1,15,15,844.5,116.5,3.7,27.5,744.5,625.73,474.14
2016,7,1,15,30,832.0,114.0,3.8,27.0,703.0,575.27,437.18
2016,7,1,15,45,817.0,110.5,3.95,27.0,657.5,522.4,396.51
2016,7,1,16,0,802.0,107.0,4.1,27.0,612.0,469.82,354.82
2016,7,1,16,15,781.5,103.5,4.1,26.5,563.0,415.5,311.11
2016,7,1,16,30,761.0,100.0,4.1,26.0,514.0,362.51,267.2
2016,7,1,16,45,736.0,95.0,4.2,25.5,463.5,308.36,221.57
2016,7,1,17,0,711.0,90.0,4.3,25.0,413.0,253.55,174.89
2016,7,1,17,15,675.0,85.0,4.2,24.0,361.5,201.76,131.51
2016,7,1,17,30,639.0,80.0,4.1,23.0,310.0,153.84,92.92
2016,7,1,17,45,591.5,73.0,4.1,22.5,259.5,107.21,59.52
2016,7,1,18,0,544.0,66.0,4.1,22.0,209.0,66.0,37.09
2016,7,1,18,15,471.5,57.5,3.9,21.0,162.0,41.02,30.03
2016,7,1,18,30,399.0,49.0,3.7,20.0,115.0,36.69,26.03
2016,7,1,18,45,292.5,37.0,3.55,19.5,76.5,28.62,18.43
2016,7,1,19,0,186.0,25.0,3.4,19.0,38.0,19.5,7.01
2016,7,1,19,15,93.0,12.5,3.2,18.5,19.0,12.29,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,18.0,1.9,14.5,28.0,35.14,2.01
2016,7,2,5,30,203.0,36.0,2.0,15.0,56.0,83.29,52.7
2016,7,2,5,45,292.5,49.0,2.1,15.5,97.0,130.17,92.2
2016,7,2,6,0,382.0,62.0,2.2,16.0,138.0,186.86,140.26
2016,7,2,6,15,445.0,72.0,2.25,16.5,185.5,242.03,188.12
2016,7,2,6,30,508.0,82.0,2.3,17.0,233.0,302.5,239.73
2016,7,2,6,45,557.5,89.0,2.35,17.5,283.5,359.66,287.79
2016,7,2,7,0,607.0,96.0,2.4,18.0,334.0,421.09,337.91
2016,7,2,7,15,641.0,102.0,2.35,18.5,385.0,476.77,381.88
2016,7,2,7,30,675.0,108.0,2.3,19.0,436.0,534.58,426.0
2016,7,2,7,45,703.5,112.0,2.3,20.0,486.5,588.45,465.07
2016,7,2,8,0,732.0,116.0,2.3,21.0,537.0,643.31,503.53
2016,7,2,8,15,752.0,120.0,2.3,21.5,584.5,690.73,535.89
2016,7,2,8,30,772.0,124.0,2.3,22.0,632.0,739.66,567.68
2016,7,2,8,45,790.0,126.5,2.3,22.5,676.5,784.76,596.15
2016,7,2,9,0,808.0,129.0,2.3,23.0,721.0,828.82,623.44
2016,7,2,9,15,820.0,131.5,2.3,23.5,760.5,866.35,645.87
2016,7,2,9,30,832.0,134.0,2.3,24.0,800.0,901.98,666.79
2016,7,2,9,45,845.5,134.0,2.35,24.5,835.0,934.24,685.72
2016,7,2,10,0,859.0,134.0,2.4,25.0,870.0,958.91,699.6
2016,7,2,10,15,865.5,135.5,2.4,25.5,898.0,981.24,711.5
2016,7,2,10,30,872.0,137.0,2.4,26.0,926.0,1000.74,721.58
2016,7,2,10,45,878.5,137.0,2.45,26.5,947.5,1015.78,729.35
2016,7,2,11,0,885.0,137.0,2.5,27.0,969.0,1027.8,735.31
2016,7,2,11,15,888.0,138.0,2.55,27.0,983.0,1034.21,739.28
2016,7,2,11,30,891.0,139.0,2.6,27.0,997.0,1037.42,741.4
2016,7,2,11,45,894.0,138.0,2.65,27.5,1003.5,1035.43,738.91
2016,7,2,12,0,897.0,137.0,2.7,28.0,1010.0,1030.27,734.56
2016,7,2,12,15,897.0,137.0,2.8,28.0,1009.0,1019.99,729.01
2016,7,2,12,30,897.0,137.0,2.9,28.0,1008.0,1006.64,721.58
2016,7,2,12,45,904.0,131.0,3.0,28.0,1002.0,991.11,712.78
2016,7,2,13,0,911.0,125.0,3.1,28.0,996.0,972.37,701.92
2016,7,2,13,15,907.5,124.0,3.2,27.5,980.0,945.74,687.26
2016,7,2,13,30,904.0,123.0,3.3,27.0,964.0,916.44,670.7
2016,7,2,13,45,900.5,121.5,3.45,27.0,941.0,884.11,650.91
2016,7,2,14,0,897.0,120.0,3.6,27.0,918.0,849.38,629.26
2016,7,2,14,15,890.5,118.5,3.7,27.0,888.0,810.07,603.95
2016,7,2,14,30,884.0,117.0,3.8,27.0,858.0,768.88,577.07
2016,7,2,14,45,876.0,114.5,3.95,27.0,822.5,724.03,547.44
2016,7,2,15,0,868.0,112.0,4.1,27.0,787.0,677.84,514.93
2016,7,2,15,15,856.0,109.5,4.15,26.5,746.0,628.07,479.07
2016,7,2,15,30,844.0,107.0,4.2,26.0,705.0,577.75,441.72
2016,7,2,15,45,830.0,103.5,4.3,25.5,659.5,522.8,399.89
2016,7,2,16,0,816.0,100.0,4.4,25.0,614.0,470.04,358.28
2016,7,2,16,15,796.5,97.0,4.4,24.5,565.5,415.87,314.15
2016,7,2,16,30,777.0,94.0,4.4,24.0,517.0,362.92,269.7
2016,7,2,16,45,752.5,89.5,4.45,24.0,466.0,308.5,222.83
2016,7,2,17,0,728.0,85.0,4.5,24.0,415.0,256.3,177.34
2016,7,2,17,15,693.5,80.0,4.4,23.5,363.5,201.16,130.64
2016,7,2,17,30,659.0,75.0,4.3,23.0,312.0,152.43,90.96
2016,7,2,17,45,612.0,68.5,4.25,22.5,261.5,105.16,57.05
2016,7,2,18,0,565.0,62.0,4.2,22.0,211.0,63.24,34.36
2016,7,2,18,15,494.5,54.0,4.0,21.0,163.5,37.95,27.36
2016,7,2,18,30,424.0,46.0,3.8,20.0,116.0,33.91,23.63
2016,7,2,18,45,316.5,35.0,3.65,19.5,77.0,26.7,16.81
2016,7,2,19,0,209.0,24.0,3.5,19.0,38.0,18.96,6.58
2016,7,2,19,15,104.5,12.0,3.35,18.5,19.0,11.8,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.5,1.4,14.5,29.5,36.62,0.1
2016,7,3,5,30,252.0,33.0,1.4,15.0,59.0,89.03,55.11
2016,7,3,5,45,344.5,44.5,1.45,15.5,101.0,138.63,97.17
2016,7,3,6,0,437.0,56.0,1.5,16.0,143.0,197.74,147.35
2016,7,3,6,15,296.5,85.5,1.5,16.5,152.0,202.38,157.69
2016,7,3,6,30,156.0,115.0,1.5,17.0,161.0,185.0,147.0
2016,7,3,6,45,175.0,134.5,1.5,18.0,195.5,221.99,177.35
2016,7,3,7,0,194.0,154.0,1.5,19.0,230.0,260.72,208.08
2016,7,3,7,15,456.0,125.0,1.45,19.5,336.5,395.03,315.02
2016,7,3,7,30,718.0,96.0,1.4,20.0,443.0,546.87,430.91
2016,7,3,7,45,743.0,100.0,1.35,20.5,493.5,598.98,467.48
2016,7,3,8,0,768.0,104.0,1.3,21.0,544.0,653.09,504.92
2016,7,3,8,15,787.0,107.5,1.3,21.5,591.5,702.56,537.04
2016,7,3,8,30,806.0,111.0,1.3,22.0,639.0,751.54,567.79
2016,7,3,8,45,821.0,113.5,1.3,23.0,683.5,795.45,593.3
2016,7,3,9,0,836.0,116.0,1.3,24.0,728.0,838.05,617.39
2016,7,3,9,15,847.5,118.0,1.25,24.5,767.5,870.91,635.19
2016,7,3,9,30,859.0,120.0,1.2,25.0,807.0,906.19,654.32
2016,7,3,9,45,881.5,114.0,1.2,25.5,844.5,941.08,673.58
2016,7,3,10,0,904.0,108.0,1.2,26.0,882.0,974.11,691.45
2016,7,3,10,15,910.0,109.0,1.2,26.5,910.0,996.43,702.53
2016,7,3,10,30,916.0,110.0,1.2,27.0,938.0,1015.77,711.9
2016,7,3,10,45,920.5,111.0,1.3,27.5,959.0,1030.55,720.27
2016,7,3,11,0,925.0,112.0,1.4,28.0,980.0,1042.11,726.78
2016,7,3,11,15,927.5,112.5,1.5,28.0,994.0,1047.88,731.3
2016,7,3,11,30,930.0,113.0,1.6,28.0,1008.0,1050.32,733.92
2016,7,3,11,45,931.5,113.5,1.7,28.5,1014.5,1048.42,732.53
2016,7,3,12,0,933.0,114.0,1.8,29.0,1021.0,1043.19,729.2
2016,7,3,12,15,932.5,113.5,1.9,29.0,1019.5,1031.73,723.55
2016,7,3,12,30,932.0,113.0,2.0,29.0,1018.0,1017.08,715.97
2016,7,3,12,45,923.0,118.0,2.1,29.0,1007.0,996.62,704.76
2016,7,3,13,0,914.0,123.0,2.2,29.0,996.0,973.39,691.76
2016,7,3,13,15,910.5,122.0,2.3,29.0,980.0,946.71,676.46
2016,7,3,13,30,907.0,121.0,2.4,29.0,964.0,917.35,659.29
2016,7,3,13,45,902.0,120.0,2.55,29.0,940.5,884.16,639.84
2016,7,3,14,0,897.0,119.0,2.7,29.0,917.0,848.66,618.53
2016,7,3,14,15,890.5,117.5,2.8,28.5,887.0,809.35,595.21
2016,7,3,14,30,884.0,116.0,2.9,28.0,857.0,768.17,570.17
2016,7,3,14,45,874.5,114.0,3.05,28.0,821.0,722.74,540.86
2016,7,3,15,0,865.0,112.0,3.2,28.0,785.0,676.09,508.71
2016,7,3,15,15,853.5,109.5,3.3,27.5,744.0,626.75,473.9
2016,7,3,15,30,842.0,107.0,3.4,27.0,703.0,576.82,437.5
2016,7,3,15,45,826.5,104.0,3.5,27.0,657.5,521.65,395.26
2016,7,3,16,0,811.0,101.0,3.6,27.0,612.0,468.81,353.45
2016,7,3,16,15,791.0,98.0,3.7,26.5,563.0,414.67,310.07
2016,7,3,16,30,771.0,95.0,3.8,26.0,514.0,361.8,266.34
2016,7,3,16,45,745.5,90.5,3.9,25.5,463.5,307.37,220.49
2016,7,3,17,0,720.0,86.0,4.0,25.0,413.0,255.27,175.89
2016,7,3,17,15,685.0,81.0,4.0,24.5,361.5,200.39,129.75
2016,7,3,17,30,650.0,76.0,4.0,24.0,310.0,152.02,90.62
2016,7,3,17,45,601.5,69.5,4.0,23.5,259.5,105.08,57.15
2016,7,3,18,0,553.0,63.0,4.0,23.0,209.0,63.66,34.84
2016,7,3,18,15,482.0,55.0,3.9,22.0,162.0,38.84,28.01
2016,7,3,18,30,411.0,47.0,3.8,21.0,115.0,34.86,24.33
2016,7,3,18,45,304.0,35.5,3.75,20.0,76.0,27.21,17.18
2016,7,3,19,0,197.0,24.0,3.7,19.0,37.0,18.98,6.48
2016,7,3,19,15,98.5,12.0,3.55,18.5,18.5,11.8,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.5,1.6,14.5,29.5,37.53,0.0
2016,7,4,5,30,275.0,31.0,1.6,15.0,59.0,91.66,56.03
2016,7,4,5,45,368.5,41.5,1.65,15.5,101.0,140.98,98.19
2016,7,4,6,0,462.0,52.0,1.7,16.0,143.0,200.5,148.94
2016,7,4,6,15,300.0,83.0,1.65,16.5,148.5,200.62,156.23
2016,7,4,6,30,138.0,114.0,1.6,17.0,154.0,176.53,140.26
2016,7,4,6,45,152.5,134.5,1.55,17.5,187.0,211.63,169.39
2016,7,4,7,0,167.0,155.0,1.5,18.0,220.0,248.02,198.63
2016,7,4,7,15,223.0,172.5,1.5,18.5,272.0,310.68,248.25
2016,7,4,7,30,279.0,190.0,1.5,19.0,324.0,373.52,296.82
2016,7,4,7,45,533.0,142.5,1.5,20.0,434.5,506.19,399.58
2016,7,4,8,0,787.0,95.0,1.5,21.0,545.0,655.94,509.8
2016,7,4,8,15,805.0,98.0,1.6,21.5,592.5,704.92,541.3
2016,7,4,8,30,823.0,101.0,1.7,22.0,640.0,753.31,572.79
2016,7,4,8,45,838.0,103.5,1.8,23.0,684.5,793.88,597.3
2016,7,4,9,0,853.0,106.0,1.9,24.0,729.0,836.89,623.11
2016,7,4,9,15,864.0,108.0,1.95,24.5,768.5,874.31,645.52
2016,7,4,9,30,875.0,110.0,2.0,25.0,808.0,909.69,666.4
2016,7,4,9,45,874.0,117.0,2.15,25.5,840.0,937.0,682.9
2016,7,4,10,0,873.0,124.0,2.3,26.0,872.0,961.28,697.45
2016,7,4,10,15,879.5,125.5,2.4,26.0,899.5,984.0,711.91
2016,7,4,10,30,886.0,127.0,2.5,26.0,927.0,1003.85,724.6
2016,7,4,10,45,890.5,128.0,2.7,26.5,948.5,1018.23,733.39
2016,7,4,11,0,895.0,129.0,2.9,27.0,970.0,1029.5,740.25
2016,7,4,11,15,898.0,130.0,3.05,27.0,983.5,1036.08,745.19
2016,7,4,11,30,901.0,131.0,3.2,27.0,997.0,1039.43,748.18
2016,7,4,11,45,902.5,131.0,3.35,27.0,1003.5,1037.03,747.58
2016,7,4,12,0,904.0,131.0,3.5,27.0,1010.0,1031.42,745.01
2016,7,4,12,15,904.0,131.0,3.6,27.0,1009.0,1021.16,739.13
2016,7,4,12,30,904.0,131.0,3.7,27.0,1008.0,1007.81,731.33
2016,7,4,12,45,915.5,122.0,3.85,27.0,1003.5,993.55,723.31
2016,7,4,13,0,927.0,113.0,4.0,27.0,999.0,975.88,713.02
2016,7,4,13,15,924.0,112.0,4.1,27.0,983.0,949.41,696.59
2016,7,4,13,30,921.0,111.0,4.2,27.0,967.0,920.18,678.29
2016,7,4,13,45,917.0,110.0,4.3,27.0,944.0,887.47,657.52
2016,7,4,14,0,913.0,109.0,4.4,27.0,921.0,852.34,634.93
2016,7,4,14,15,907.0,107.5,4.4,26.5,891.5,812.89,609.99
2016,7,4,14,30,901.0,106.0,4.4,26.0,862.0,771.49,583.4
2016,7,4,14,45,894.0,103.5,4.4,26.0,826.5,726.69,552.94
2016,7,4,15,0,887.0,101.0,4.4,26.0,791.0,680.42,520.07
2016,7,4,15,15,876.5,99.0,4.35,25.5,750.5,631.21,484.09
2016,7,4,15,30,866.0,97.0,4.3,25.0,710.0,581.27,446.53
2016,7,4,15,45,853.5,93.5,4.3,25.0,665.0,528.4,404.98
2016,7,4,16,0,841.0,90.0,4.3,25.0,620.0,475.47,362.21
2016,7,4,16,15,822.5,87.5,4.2,24.5,571.0,418.12,315.51
2016,7,4,16,30,804.0,85.0,4.1,24.0,522.0,364.6,270.4
2016,7,4,16,45,781.5,80.5,4.1,24.0,471.5,309.33,222.64
2016,7,4,17,0,759.0,76.0,4.1,24.0,421.0,256.02,176.03
2016,7,4,17,15,726.5,72.0,3.95,23.5,369.0,203.38,131.06
2016,7,4,17,30,694.0,68.0,3.8,23.0,317.0,154.22,90.88
2016,7,4,17,45,649.5,62.5,3.7,22.5,266.0,103.3,54.06
2016,7,4,18,0,605.0,57.0,3.6,22.0,215.0,60.23,31.08
2016,7,4,18,15,536.0,49.5,3.4,21.0,167.0,34.14,24.06
2016,7,4,18,30,467.0,42.0,3.2,20.0,119.0,30.33,20.55
2016,7,4,18,45,358.0,32.0,3.05,19.5,79.5,23.93,14.47
2016,7,4,19,0,249.0,22.0,2.9,19.0,40.0,17.06,5.13
2016,7,4,19,15,124.5,11.0,2.85,18.5,20.0,10.81,0.0
2016,7,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,153.0,15.0,1.75,14.0,30.0,38.79,0.0
2016,7,5,5,30,306.0,30.0,1.8,14.0,60.0,96.14,58.27
2016,7,5,5,45,402.5,39.0,1.9,14.5,103.0,146.15,101.54
2016,7,5,6,0,499.0,48.0,2.0,15.0,146.0,206.66,153.59
2016,7,5,6,15,560.5,55.0,2.0,15.5,194.5,262.96,203.4
2016,7,5,6,30,622.0,62.0,2.0,16.0,243.0,325.38,257.38
2016,7,5,6,45,667.5,66.0,2.05,17.0,295.0,383.0,305.88
2016,7,5,7,0,713.0,70.0,2.1,18.0,347.0,443.58,355.02
2016,7,5,7,15,743.0,74.0,2.1,18.5,399.0,499.92,399.68
2016,7,5,7,30,773.0,78.0,2.1,19.0,451.0,557.86,443.99
2016,7,5,7,45,798.0,80.5,2.15,19.5,502.0,612.2,484.39
2016,7,5,8,0,823.0,83.0,2.2,20.0,553.0,667.05,523.28
2016,7,5,8,15,840.0,85.5,2.3,20.5,601.0,712.93,553.84
2016,7,5,8,30,857.0,88.0,2.4,21.0,649.0,761.19,585.66
2016,7,5,8,45,872.0,89.0,2.5,21.5,693.5,805.22,614.01
2016,7,5,9,0,887.0,90.0,2.6,22.0,738.0,847.85,641.07
2016,7,5,9,15,897.0,92.0,2.75,22.5,777.5,885.56,664.85
2016,7,5,9,30,907.0,94.0,2.9,23.0,817.0,921.08,687.0
2016,7,5,9,45,915.5,95.0,3.05,23.5,851.5,951.76,705.79
2016,7,5,10,0,924.0,96.0,3.2,24.0,886.0,979.81,722.79
2016,7,5,10,15,929.5,97.0,3.3,24.0,914.0,1002.16,737.07
2016,7,5,10,30,935.0,98.0,3.4,24.0,942.0,1021.46,749.47
2016,7,5,10,45,939.5,98.5,3.55,24.5,963.0,1036.09,757.8
2016,7,5,11,0,944.0,99.0,3.7,25.0,984.0,1047.45,764.09
2016,7,5,11,15,946.5,99.5,3.8,25.0,998.0,1053.47,768.14
2016,7,5,11,30,949.0,100.0,3.9,25.0,1012.0,1056.08,770.14
2016,7,5,11,45,950.5,100.0,4.0,25.5,1018.5,1053.78,767.54
2016,7,5,12,0,952.0,100.0,4.1,26.0,1025.0,1048.08,762.87
2016,7,5,12,15,952.0,100.0,4.2,26.0,1024.5,1037.56,756.65
2016,7,5,12,30,952.0,100.0,4.3,26.0,1024.0,1023.75,748.38
2016,7,5,12,45,944.0,104.5,4.4,26.0,1013.5,1003.56,735.94
2016,7,5,13,0,936.0,109.0,4.5,26.0,1003.0,980.48,721.61
2016,7,5,13,15,933.0,108.5,4.5,26.0,987.0,954.31,704.69
2016,7,5,13,30,930.0,108.0,4.5,26.0,971.0,925.35,685.89
2016,7,5,13,45,925.5,106.5,4.55,26.0,947.5,891.48,663.98
2016,7,5,14,0,921.0,105.0,4.6,26.0,924.0,855.19,640.39
2016,7,5,14,15,915.0,104.0,4.6,25.5,894.5,815.96,615.5
2016,7,5,14,30,909.0,103.0,4.6,25.0,865.0,774.74,588.91
2016,7,5,14,45,901.0,101.0,4.65,25.0,829.5,729.39,558.12
2016,7,5,15,0,893.0,99.0,4.7,25.0,794.0,682.63,524.99
2016,7,5,15,15,882.0,97.0,4.65,24.5,752.5,632.84,488.26
2016,7,5,15,30,871.0,95.0,4.6,24.0,711.0,582.35,449.98
2016,7,5,15,45,857.0,92.5,4.6,24.0,665.5,529.38,408.02
2016,7,5,16,0,843.0,90.0,4.6,24.0,620.0,476.48,364.97
2016,7,5,16,15,824.5,87.0,4.55,23.5,571.0,418.55,317.54
2016,7,5,16,30,806.0,84.0,4.5,23.0,522.0,364.44,271.71
2016,7,5,16,45,781.5,80.5,4.45,22.5,471.0,309.33,224.2
2016,7,5,17,0,757.0,77.0,4.4,22.0,420.0,256.4,177.9
2016,7,5,17,15,723.5,72.5,4.3,21.5,368.0,203.19,132.14
2016,7,5,17,30,690.0,68.0,4.2,21.0,316.0,153.58,91.3
2016,7,5,17,45,643.0,62.5,4.15,20.5,265.0,102.63,54.25
2016,7,5,18,0,596.0,57.0,4.1,20.0,214.0,59.81,31.26
2016,7,5,18,15,526.5,50.0,3.95,19.0,166.0,34.59,24.67
2016,7,5,18,30,457.0,43.0,3.8,18.0,118.0,31.26,21.54
2016,7,5,18,45,346.0,33.0,3.7,17.5,78.5,24.9,15.42
2016,7,5,19,0,235.0,23.0,3.6,17.0,39.0,18.06,5.69
2016,7,5,19,15,117.5,11.5,3.5,16.5,19.5,11.3,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,155.0,15.0,2.8,13.0,30.0,38.74,0.0
2016,7,6,5,30,310.0,30.0,2.8,13.0,60.0,96.51,58.3
2016,7,6,5,45,409.0,39.0,2.85,13.5,103.0,147.24,102.57
2016,7,6,6,0,508.0,48.0,2.9,14.0,146.0,208.74,155.81
2016,7,6,6,15,570.0,54.5,2.85,14.5,195.5,265.1,206.18
2016,7,6,6,30,632.0,61.0,2.8,15.0,245.0,327.63,260.86
2016,7,6,6,45,676.0,65.5,2.8,16.0,297.0,384.7,309.49
2016,7,6,7,0,720.0,70.0,2.8,17.0,349.0,446.42,360.04
2016,7,6,7,15,750.0,74.0,2.75,17.5,401.0,503.12,405.47
2016,7,6,7,30,780.0,78.0,2.7,18.0,453.0,561.41,450.51
2016,7,6,7,45,803.5,80.5,2.7,18.5,504.0,615.12,490.75
2016,7,6,8,0,827.0,83.0,2.7,19.0,555.0,669.2,529.36
2016,7,6,8,15,844.0,86.0,2.75,19.5,603.0,715.83,560.53
2016,7,6,8,30,861.0,89.0,2.8,20.0,651.0,764.83,592.9
2016,7,6,8,45,874.0,91.0,2.85,21.0,695.5,808.51,619.75
2016,7,6,9,0,887.0,93.0,2.9,22.0,740.0,850.64,645.05
2016,7,6,9,15,897.0,94.5,3.0,22.5,779.5,887.84,668.18
2016,7,6,9,30,907.0,96.0,3.1,23.0,819.0,922.86,689.66
2016,7,6,9,45,906.0,102.5,3.25,23.5,850.5,950.65,706.52
2016,7,6,10,0,905.0,109.0,3.4,24.0,882.0,975.31,721.31
2016,7,6,10,15,910.5,110.5,3.55,24.0,910.0,997.82,736.1
2016,7,6,10,30,916.0,112.0,3.7,24.0,938.0,1017.32,749.0
2016,7,6,10,45,921.0,112.0,3.85,24.5,959.5,1031.68,757.11
2016,7,6,11,0,926.0,112.0,4.0,25.0,981.0,1042.83,763.23
2016,7,6,11,15,928.5,113.0,4.1,25.0,994.5,1049.23,767.5
2016,7,6,11,30,931.0,114.0,4.2,25.0,1008.0,1052.29,769.73
2016,7,6,11,45,933.0,113.0,4.3,25.5,1014.5,1049.47,766.73
2016,7,6,12,0,935.0,112.0,4.4,26.0,1021.0,1043.33,761.69
2016,7,6,12,15,934.5,112.0,4.5,26.0,1019.0,1032.43,755.15
2016,7,6,12,30,934.0,112.0,4.6,26.0,1017.0,1018.33,746.67
2016,7,6,12,45,934.5,109.5,4.7,26.0,1009.0,999.57,735.4
2016,7,6,13,0,935.0,107.0,4.8,26.0,1001.0,977.71,722.06
2016,7,6,13,15,931.5,106.5,4.85,25.5,984.0,951.13,706.55
2016,7,6,13,30,928.0,106.0,4.9,25.0,967.0,921.79,689.05
2016,7,6,13,45,923.5,104.5,5.0,25.0,943.5,887.99,667.28
2016,7,6,14,0,919.0,103.0,5.1,25.0,920.0,851.78,643.64
2016,7,6,14,15,911.5,101.5,5.15,24.5,889.5,810.98,617.5
2016,7,6,14,30,904.0,100.0,5.2,24.0,859.0,768.31,589.66
2016,7,6,14,45,895.5,98.0,5.3,24.0,822.5,722.82,558.44
2016,7,6,15,0,887.0,96.0,5.4,24.0,786.0,675.98,524.93
2016,7,6,15,15,875.0,94.0,5.35,23.5,744.5,625.85,487.4
2016,7,6,15,30,863.0,92.0,5.3,23.0,703.0,575.13,448.41
2016,7,6,15,45,848.5,89.5,5.3,23.0,657.5,522.29,405.99
2016,7,6,16,0,834.0,87.0,5.3,23.0,612.0,469.58,362.56
2016,7,6,16,15,814.5,84.0,5.2,22.5,563.0,411.68,314.59
2016,7,6,16,30,795.0,81.0,5.1,22.0,514.0,357.73,268.42
2016,7,6,16,45,770.5,77.5,5.05,21.5,463.0,303.2,220.98
2016,7,6,17,0,746.0,74.0,5.0,21.0,412.0,250.85,174.82
2016,7,6,17,15,712.5,70.0,4.8,20.5,360.5,198.67,129.57
2016,7,6,17,30,679.0,66.0,4.6,20.0,309.0,150.08,89.34
2016,7,6,17,45,633.5,60.5,4.45,19.5,259.0,99.98,52.7
2016,7,6,18,0,588.0,55.0,4.3,19.0,209.0,57.71,29.92
2016,7,6,18,15,520.0,48.0,4.05,18.5,162.0,32.92,23.26
2016,7,6,18,30,452.0,41.0,3.8,18.0,115.0,29.5,20.0
2016,7,6,18,45,345.0,31.5,3.6,17.5,76.5,23.53,14.25
2016,7,6,19,0,238.0,22.0,3.4,17.0,38.0,17.12,4.91
2016,7,6,19,15,119.0,11.0,3.3,16.5,19.0,10.81,0.0
2016,7,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.5,14.0,2.45,13.5,29.0,37.82,0.0
2016,7,7,5,30,317.0,28.0,2.4,14.0,58.0,95.38,56.53
2016,7,7,5,45,414.5,36.0,2.4,14.5,100.0,144.86,99.84
2016,7,7,6,0,512.0,44.0,2.4,15.0,142.0,204.97,151.75
2016,7,7,6,15,331.0,76.5,2.35,15.5,147.5,203.44,158.74
2016,7,7,6,30,150.0,109.0,2.3,16.0,153.0,175.56,140.13
2016,7,7,6,45,160.0,131.0,2.3,16.5,186.0,210.91,169.84
2016,7,7,7,0,170.0,153.0,2.3,17.0,219.0,247.06,199.3
2016,7,7,7,15,472.5,112.0,2.3,17.5,330.5,388.45,314.48
2016,7,7,7,30,775.0,71.0,2.3,18.0,442.0,549.97,441.47
2016,7,7,7,45,798.0,73.0,2.35,18.5,492.0,602.56,480.3
2016,7,7,8,0,821.0,75.0,2.4,19.0,542.0,652.52,515.82
2016,7,7,8,15,837.0,77.5,2.45,19.5,589.0,700.79,548.25
2016,7,7,8,30,853.0,80.0,2.5,20.0,636.0,748.27,579.54
2016,7,7,8,45,867.0,81.5,2.6,21.0,680.0,791.99,606.81
2016,7,7,9,0,881.0,83.0,2.7,22.0,724.0,834.27,632.62
2016,7,7,9,15,890.5,84.5,2.8,22.5,763.0,870.94,655.45
2016,7,7,9,30,900.0,86.0,2.9,23.0,802.0,905.42,676.65
2016,7,7,9,45,904.0,89.5,3.0,23.5,835.0,934.59,694.15
2016,7,7,10,0,908.0,93.0,3.1,24.0,868.0,960.92,709.74
2016,7,7,10,15,914.0,94.0,3.25,24.0,895.5,983.57,724.67
2016,7,7,10,30,920.0,95.0,3.4,24.0,923.0,1003.24,737.71
2016,7,7,10,45,923.5,96.0,3.55,24.5,944.0,1017.35,745.74
2016,7,7,11,0,927.0,97.0,3.7,25.0,965.0,1028.21,751.73
2016,7,7,11,15,929.5,97.5,3.8,25.0,978.5,1034.24,755.8
2016,7,7,11,30,932.0,98.0,3.9,25.0,992.0,1036.94,757.83
2016,7,7,11,45,932.0,99.0,4.05,25.5,998.5,1034.29,755.33
2016,7,7,12,0,932.0,100.0,4.2,26.0,1005.0,1028.3,750.76
2016,7,7,12,15,932.0,100.0,4.25,26.0,1004.0,1018.03,744.34
2016,7,7,12,30,932.0,100.0,4.3,26.0,1003.0,1004.55,735.9
2016,7,7,12,45,919.5,107.0,4.4,26.0,991.5,982.93,722.43
2016,7,7,13,0,907.0,114.0,4.5,26.0,980.0,958.63,707.19
2016,7,7,13,15,904.5,113.0,4.5,26.0,964.0,933.11,690.62
2016,7,7,13,30,902.0,112.0,4.5,26.0,948.0,904.87,672.19
2016,7,7,13,45,897.5,111.0,4.55,26.0,925.5,872.32,651.05
2016,7,7,14,0,893.0,110.0,4.6,26.0,903.0,837.42,628.27
2016,7,7,14,15,886.5,108.5,4.6,25.5,874.0,798.29,603.29
2016,7,7,14,30,880.0,107.0,4.6,25.0,845.0,757.29,576.68
2016,7,7,14,45,872.5,105.0,4.65,25.0,810.0,713.44,546.81
2016,7,7,15,0,865.0,103.0,4.7,25.0,775.0,668.19,514.41
2016,7,7,15,15,714.0,160.0,4.7,24.5,695.0,586.15,452.02
2016,7,7,15,30,563.0,217.0,4.7,24.0,615.0,518.17,399.33
2016,7,7,15,45,690.0,154.5,4.7,24.0,610.5,496.38,382.78
2016,7,7,16,0,817.0,92.0,4.7,24.0,606.0,463.52,355.66
2016,7,7,16,15,798.5,89.0,4.65,23.5,558.0,409.64,311.17
2016,7,7,16,30,780.0,86.0,4.6,23.0,510.0,356.83,266.38
2016,7,7,16,45,757.0,82.0,4.55,22.5,460.0,303.06,219.95
2016,7,7,17,0,734.0,78.0,4.5,22.0,410.0,251.32,174.64
2016,7,7,17,15,700.5,73.5,4.4,21.5,359.0,199.32,129.93
2016,7,7,17,30,667.0,69.0,4.3,21.0,308.0,148.05,87.8
2016,7,7,17,45,623.5,63.0,4.25,20.5,258.5,101.0,53.74
2016,7,7,18,0,580.0,57.0,4.2,20.0,209.0,58.89,31.05
2016,7,7,18,15,510.5,50.0,4.0,19.5,162.0,34.65,24.66
2016,7,7,18,30,441.0,43.0,3.8,19.0,115.0,31.33,21.49
2016,7,7,18,45,335.5,32.5,3.65,18.5,76.0,24.51,14.98
2016,7,7,19,0,230.0,22.0,3.5,18.0,37.0,17.17,4.67
2016,7,7,19,15,115.0,11.0,3.35,17.5,18.5,10.81,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,171.5,13.0,2.45,13.5,29.0,38.13,0.0
2016,7,8,5,30,343.0,26.0,2.5,14.0,58.0,97.67,56.88
2016,7,8,5,45,437.5,34.0,2.55,14.5,100.5,147.66,101.19
2016,7,8,6,0,532.0,42.0,2.6,15.0,143.0,208.01,153.62
2016,7,8,6,15,590.5,47.5,2.55,15.5,191.5,262.35,202.42
2016,7,8,6,30,649.0,53.0,2.5,16.0,240.0,323.39,255.91
2016,7,8,6,45,689.5,57.0,2.5,16.5,290.5,380.13,304.79
2016,7,8,7,0,730.0,61.0,2.5,17.0,341.0,440.12,354.64
2016,7,8,7,15,758.5,64.5,2.45,17.5,392.5,495.9,399.39
2016,7,8,7,30,787.0,68.0,2.4,18.0,444.0,553.14,443.62
2016,7,8,7,45,807.5,71.0,2.4,18.5,494.0,603.03,481.05
2016,7,8,8,0,828.0,74.0,2.4,19.0,544.0,655.62,518.15
2016,7,8,8,15,844.0,76.5,2.4,19.5,591.5,704.22,550.49
2016,7,8,8,30,860.0,79.0,2.4,20.0,639.0,752.02,581.61
2016,7,8,8,45,873.5,80.5,2.4,21.0,683.0,795.64,608.04
2016,7,8,9,0,887.0,82.0,2.4,22.0,727.0,837.77,632.89
2016,7,8,9,15,896.5,83.5,2.45,22.5,766.0,874.67,655.37
2016,7,8,9,30,906.0,85.0,2.5,23.0,805.0,909.37,676.19
2016,7,8,9,45,914.0,85.5,2.55,23.5,839.0,939.2,693.61
2016,7,8,10,0,922.0,86.0,2.6,24.0,873.0,966.4,709.23
2016,7,8,10,15,927.5,87.0,2.7,24.5,900.5,988.91,722.22
2016,7,8,10,30,933.0,88.0,2.8,25.0,928.0,1008.38,733.27
2016,7,8,10,45,937.0,89.0,2.9,25.5,949.0,1023.21,741.39
2016,7,8,11,0,941.0,90.0,3.0,26.0,970.0,1034.76,747.49
2016,7,8,11,15,943.0,90.5,3.1,26.5,983.5,1040.44,749.93
2016,7,8,11,30,945.0,91.0,3.2,27.0,997.0,1042.73,750.34
2016,7,8,11,45,945.5,91.5,3.3,27.5,1003.0,1040.11,747.72
2016,7,8,12,0,946.0,92.0,3.4,28.0,1009.0,1034.11,743.06
2016,7,8,12,15,945.5,91.5,3.5,28.0,1008.0,1022.77,736.56
2016,7,8,12,30,945.0,91.0,3.6,28.0,1007.0,1008.18,728.04
2016,7,8,12,45,938.5,94.0,3.75,28.0,997.0,988.18,716.35
2016,7,8,13,0,932.0,97.0,3.9,28.0,987.0,965.25,702.71
2016,7,8,13,15,929.0,96.5,4.0,28.0,970.5,939.26,686.69
2016,7,8,13,30,926.0,96.0,4.1,28.0,954.0,910.48,668.73
2016,7,8,13,45,921.0,95.0,4.2,28.0,931.0,876.86,647.4
2016,7,8,14,0,916.0,94.0,4.3,28.0,908.0,840.84,624.27
2016,7,8,14,15,909.5,93.0,4.35,27.5,878.5,801.43,599.59
2016,7,8,14,30,903.0,92.0,4.4,27.0,849.0,760.09,573.23
2016,7,8,14,45,895.0,90.0,4.45,27.0,813.5,715.01,542.73
2016,7,8,15,0,887.0,88.0,4.5,27.0,778.0,668.52,510.32
2016,7,8,15,15,876.0,86.5,4.55,26.5,737.0,619.48,474.74
2016,7,8,15,30,865.0,85.0,4.6,26.0,696.0,569.75,437.53
2016,7,8,15,45,851.5,82.5,4.7,26.0,651.5,517.33,396.42
2016,7,8,16,0,838.0,80.0,4.8,26.0,607.0,464.93,354.09
2016,7,8,16,15,820.0,77.5,4.8,25.5,558.5,410.93,309.82
2016,7,8,16,30,802.0,75.0,4.8,25.0,510.0,357.89,265.01
2016,7,8,16,45,779.5,71.5,4.85,24.5,460.0,300.3,215.81
2016,7,8,17,0,757.0,68.0,4.9,24.0,410.0,247.93,170.08
2016,7,8,17,15,725.5,64.5,4.8,23.5,359.0,195.96,125.36
2016,7,8,17,30,694.0,61.0,4.7,23.0,308.0,147.33,85.42
2016,7,8,17,45,651.0,56.0,4.65,22.5,258.5,99.9,51.39
2016,7,8,18,0,608.0,51.0,4.6,22.0,209.0,57.41,29.11
2016,7,8,18,15,541.5,44.5,4.3,21.5,162.0,30.11,20.49
2016,7,8,18,30,475.0,38.0,4.0,21.0,115.0,26.96,17.52
2016,7,8,18,45,369.0,29.0,3.75,20.5,76.5,21.33,12.16
2016,7,8,19,0,263.0,20.0,3.5,20.0,38.0,15.3,3.24
2016,7,8,19,15,131.5,10.0,3.35,19.5,19.0,9.83,0.0
2016,7,8,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,12.5,1.45,15.5,27.0,35.37,0.0
2016,7,9,5,30,314.0,25.0,1.5,16.0,54.0,90.89,51.86
2016,7,9,5,45,391.0,34.5,1.55,16.5,93.0,136.67,92.8
2016,7,9,6,0,468.0,44.0,1.6,17.0,132.0,190.97,139.79
2016,7,9,6,15,518.5,52.0,1.7,17.5,177.0,242.67,185.62
2016,7,9,6,30,569.0,60.0,1.8,18.0,222.0,299.42,234.82
2016,7,9,6,45,597.0,69.0,1.95,19.0,269.5,351.9,279.15
2016,7,9,7,0,625.0,78.0,2.1,20.0,317.0,406.52,323.59
2016,7,9,7,15,712.0,69.0,2.25,21.0,378.5,474.61,377.35
2016,7,9,7,30,799.0,60.0,2.4,22.0,440.0,548.1,433.65
2016,7,9,7,45,819.0,62.0,2.55,23.0,489.5,599.72,471.42
2016,7,9,8,0,839.0,64.0,2.7,24.0,539.0,651.43,506.68
2016,7,9,8,15,854.5,66.0,2.8,24.5,586.0,699.64,538.83
2016,7,9,8,30,870.0,68.0,2.9,25.0,633.0,747.0,569.85
2016,7,9,8,45,881.5,70.0,3.0,25.5,676.5,790.02,597.37
2016,7,9,9,0,893.0,72.0,3.1,26.0,720.0,831.38,623.43
2016,7,9,9,15,902.0,73.5,3.2,26.0,759.0,868.13,647.35
2016,7,9,9,30,911.0,75.0,3.3,26.0,798.0,902.63,669.67
2016,7,9,9,45,908.0,82.5,3.45,26.5,829.5,930.1,686.21
2016,7,9,10,0,905.0,90.0,3.6,27.0,861.0,954.32,700.59
2016,7,9,10,15,910.5,91.5,3.7,27.0,889.0,977.07,715.11
2016,7,9,10,30,916.0,93.0,3.8,27.0,917.0,996.83,727.73
2016,7,9,10,45,921.0,93.0,3.9,27.0,938.0,1011.42,737.05
2016,7,9,11,0,926.0,93.0,4.0,27.0,959.0,1022.81,744.42
2016,7,9,11,15,928.5,93.5,4.1,27.0,973.0,1028.94,748.48
2016,7,9,11,30,931.0,94.0,4.2,27.0,987.0,1031.73,750.51
2016,7,9,11,45,933.5,93.5,4.3,27.5,994.0,1030.14,748.31
2016,7,9,12,0,936.0,93.0,4.4,28.0,1001.0,1025.2,744.06
2016,7,9,12,15,936.5,93.0,4.5,28.0,1000.5,1015.47,738.27
2016,7,9,12,30,937.0,93.0,4.6,28.0,1000.0,1002.48,730.38
2016,7,9,12,45,937.0,91.5,4.75,28.0,992.0,984.31,719.92
2016,7,9,13,0,937.0,90.0,4.9,28.0,984.0,963.02,707.33
2016,7,9,13,15,934.5,89.5,4.95,27.5,968.5,937.41,692.47
2016,7,9,13,30,932.0,89.0,5.0,27.0,953.0,908.96,675.58
2016,7,9,13,45,929.0,87.5,5.1,27.0,930.5,876.39,654.68
2016,7,9,14,0,926.0,86.0,5.2,27.0,908.0,841.29,631.85
2016,7,9,14,15,920.5,85.0,5.25,26.5,879.0,802.33,607.08
2016,7,9,14,30,915.0,84.0,5.3,26.0,850.0,761.33,580.53
2016,7,9,14,45,909.0,82.0,5.4,26.0,815.5,717.17,550.39
2016,7,9,15,0,903.0,80.0,5.5,26.0,781.0,671.42,518.42
2016,7,9,15,15,893.0,78.0,5.5,25.5,740.5,621.82,481.58
2016,7,9,15,30,883.0,76.0,5.5,25.0,700.0,571.4,443.07
2016,7,9,15,45,872.0,73.5,5.5,25.0,656.0,519.42,401.39
2016,7,9,16,0,861.0,71.0,5.5,25.0,612.0,467.18,358.38
2016,7,9,16,15,844.5,69.0,5.4,24.5,564.0,413.11,313.33
2016,7,9,16,30,828.0,67.0,5.3,24.0,516.0,359.81,267.66
2016,7,9,16,45,807.5,63.5,5.25,23.5,466.0,304.93,219.88
2016,7,9,17,0,787.0,60.0,5.2,23.0,416.0,251.72,172.91
2016,7,9,17,15,757.5,57.0,5.1,22.0,365.0,195.36,124.44
2016,7,9,17,30,728.0,54.0,5.0,21.0,314.0,145.69,83.35
2016,7,9,17,45,687.0,50.0,4.9,20.5,263.5,97.44,48.45
2016,7,9,18,0,646.0,46.0,4.8,20.0,213.0,53.88,25.8
2016,7,9,18,15,582.0,40.5,4.65,19.5,166.0,29.34,20.02
2016,7,9,18,30,518.0,35.0,4.5,19.0,119.0,26.61,17.39
2016,7,9,18,45,410.0,27.0,4.35,18.5,79.0,21.3,12.24
2016,7,9,19,0,302.0,19.0,4.2,18.0,39.0,15.65,3.24
2016,7,9,19,15,151.0,9.5,4.1,17.5,19.5,9.34,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.2,12.5,29.0,37.6,0.0
2016,7,10,5,30,337.0,27.0,3.4,13.0,58.0,96.8,55.61
2016,7,10,5,45,442.0,35.0,3.6,13.5,101.5,148.75,102.04
2016,7,10,6,0,547.0,43.0,3.8,14.0,145.0,212.21,157.19
2016,7,10,6,15,607.0,48.5,3.85,14.5,194.5,267.71,207.58
2016,7,10,6,30,667.0,54.0,3.9,15.0,244.0,330.19,263.04
2016,7,10,6,45,709.0,58.0,3.95,15.5,296.0,388.54,314.07
2016,7,10,7,0,751.0,62.0,4.0,16.0,348.0,450.3,366.26
2016,7,10,7,15,779.5,65.5,4.0,16.5,400.5,507.15,412.86
2016,7,10,7,30,808.0,69.0,4.0,17.0,453.0,565.44,459.0
2016,7,10,7,45,829.5,71.5,4.05,17.5,504.0,616.43,498.3
2016,7,10,8,0,851.0,74.0,4.1,18.0,555.0,670.19,537.34
2016,7,10,8,15,867.0,76.5,4.1,18.5,603.0,719.82,571.29
2016,7,10,8,30,883.0,79.0,4.1,19.0,651.0,768.6,603.99
2016,7,10,8,45,895.5,81.0,4.1,19.5,696.0,812.89,632.87
2016,7,10,9,0,908.0,83.0,4.1,20.0,741.0,855.56,660.17
2016,7,10,9,15,917.5,84.5,4.1,20.0,781.0,893.2,684.88
2016,7,10,9,30,927.0,86.0,4.1,20.0,821.0,928.57,707.87
2016,7,10,9,45,933.0,88.0,4.2,20.5,855.5,958.78,726.36
2016,7,10,10,0,939.0,90.0,4.3,21.0,890.0,986.17,742.87
2016,7,10,10,15,945.0,91.5,4.35,21.5,918.5,1010.06,756.69
2016,7,10,10,30,951.0,93.0,4.4,22.0,947.0,1030.86,768.43
2016,7,10,10,45,954.5,94.0,4.45,22.5,968.5,1045.44,776.06
2016,7,10,11,0,958.0,95.0,4.5,23.0,990.0,1056.67,781.54
2016,7,10,11,15,961.0,95.5,4.6,23.0,1005.0,1063.45,786.41
2016,7,10,11,30,964.0,96.0,4.7,23.0,1020.0,1066.77,789.14
2016,7,10,11,45,965.0,97.0,4.8,23.5,1027.0,1065.12,787.11
2016,7,10,12,0,966.0,98.0,4.9,24.0,1034.0,1060.0,782.91
2016,7,10,12,15,966.5,98.0,4.95,24.0,1033.5,1049.95,776.67
2016,7,10,12,30,967.0,98.0,5.0,24.0,1033.0,1036.54,768.29
2016,7,10,12,45,961.5,101.0,5.1,24.0,1024.0,1017.08,756.34
2016,7,10,13,0,956.0,104.0,5.2,24.0,1015.0,994.57,742.32
2016,7,10,13,15,953.5,103.0,5.2,24.0,999.0,967.94,724.77
2016,7,10,13,30,951.0,102.0,5.2,24.0,983.0,938.42,705.23
2016,7,10,13,45,949.5,100.0,5.25,24.5,960.5,906.01,682.59
2016,7,10,14,0,948.0,98.0,5.3,25.0,938.0,870.9,658.06
2016,7,10,14,15,942.0,96.5,5.3,24.5,908.5,830.21,631.8
2016,7,10,14,30,936.0,95.0,5.3,24.0,879.0,787.46,603.78
2016,7,10,14,45,930.0,93.0,5.35,24.0,843.5,742.37,572.76
2016,7,10,15,0,924.0,91.0,5.4,24.0,808.0,695.62,539.58
2016,7,10,15,15,913.5,89.0,5.35,24.0,766.5,644.67,500.55
2016,7,10,15,30,903.0,87.0,5.3,24.0,725.0,592.9,460.01
