Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,15,45,891.0,84.0,5.25,24.0,679.0,538.85,416.74
2016,7,10,16,0,879.0,81.0,5.2,24.0,633.0,484.61,372.18
2016,7,10,16,15,862.0,78.5,5.1,23.5,583.5,428.83,325.84
2016,7,10,16,30,845.0,76.0,5.0,23.0,534.0,373.83,278.84
2016,7,10,16,45,823.0,72.5,4.95,23.0,482.0,314.03,226.77
2016,7,10,17,0,801.0,69.0,4.9,23.0,430.0,259.34,178.3
2016,7,10,17,15,769.5,65.5,4.7,22.5,377.0,204.89,131.22
2016,7,10,17,30,738.0,62.0,4.5,22.0,324.0,153.78,89.1
2016,7,10,17,45,693.5,57.0,4.35,21.5,272.0,103.77,53.24
2016,7,10,18,0,649.0,52.0,4.2,21.0,220.0,58.9,29.99
2016,7,10,18,15,580.0,45.5,3.85,20.0,170.5,33.95,23.99
2016,7,10,18,30,511.0,39.0,3.5,19.0,121.0,27.94,18.54
2016,7,10,18,45,394.5,30.0,3.2,18.5,80.0,22.35,13.11
2016,7,10,19,0,278.0,21.0,2.9,18.0,39.0,16.36,3.3
2016,7,10,19,15,139.0,10.5,2.9,17.5,19.5,10.32,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.5,1.65,13.5,27.5,33.99,0.0
2016,7,11,5,30,328.0,27.0,1.6,14.0,55.0,94.76,53.53
2016,7,11,5,45,435.5,34.5,1.6,14.5,99.0,146.14,99.3
2016,7,11,6,0,543.0,42.0,1.6,15.0,143.0,209.3,153.4
2016,7,11,6,15,604.5,48.0,1.6,15.5,193.0,265.6,203.55
2016,7,11,6,30,666.0,54.0,1.6,16.0,243.0,329.04,258.61
2016,7,11,6,45,710.5,58.0,1.65,17.0,295.5,388.47,308.71
2016,7,11,7,0,755.0,62.0,1.7,18.0,348.0,451.54,359.78
2016,7,11,7,15,783.5,65.5,1.8,19.0,400.5,508.62,404.52
2016,7,11,7,30,812.0,69.0,1.9,20.0,453.0,567.12,448.64
2016,7,11,7,45,834.0,71.0,2.05,21.0,504.5,618.09,486.0
2016,7,11,8,0,856.0,73.0,2.2,22.0,556.0,671.86,523.02
2016,7,11,8,15,871.5,75.5,2.25,22.5,604.0,721.39,555.57
2016,7,11,8,30,887.0,78.0,2.3,23.0,652.0,770.01,586.9
2016,7,11,8,45,899.5,80.0,2.4,24.0,697.0,814.49,614.0
2016,7,11,9,0,912.0,82.0,2.5,25.0,742.0,857.34,639.53
2016,7,11,9,15,921.0,83.5,2.55,25.0,782.0,894.72,663.2
2016,7,11,9,30,930.0,85.0,2.6,25.0,822.0,929.79,685.25
2016,7,11,9,45,927.5,92.0,2.65,25.5,854.0,957.66,701.1
2016,7,11,10,0,925.0,99.0,2.7,26.0,886.0,982.24,714.82
2016,7,11,10,15,931.0,100.0,2.75,26.5,914.0,1005.34,727.56
2016,7,11,10,30,937.0,101.0,2.8,27.0,942.0,1025.38,738.35
2016,7,11,10,45,940.0,102.0,2.9,27.5,963.0,1039.3,745.74
2016,7,11,11,0,943.0,103.0,3.0,28.0,984.0,1049.89,751.14
2016,7,11,11,15,945.5,103.5,3.05,28.0,998.0,1056.09,754.92
2016,7,11,11,30,948.0,104.0,3.1,28.0,1012.0,1058.87,756.69
2016,7,11,11,45,948.5,105.0,3.15,28.0,1018.5,1056.74,755.49
2016,7,11,12,0,949.0,106.0,3.2,28.0,1025.0,1051.19,752.27
2016,7,11,12,15,948.5,106.0,3.25,28.0,1023.5,1040.3,745.77
2016,7,11,12,30,948.0,106.0,3.3,28.0,1022.0,1026.12,737.29
2016,7,11,12,45,946.0,105.5,3.4,28.0,1013.0,1006.81,725.94
2016,7,11,13,0,944.0,105.0,3.5,28.0,1004.0,984.41,712.6
2016,7,11,13,15,940.5,104.5,3.55,28.0,988.0,957.65,696.05
2016,7,11,13,30,937.0,104.0,3.6,28.0,972.0,928.07,677.61
2016,7,11,13,45,932.5,103.0,3.65,28.0,948.5,894.49,656.41
2016,7,11,14,0,928.0,102.0,3.7,28.0,925.0,858.44,633.41
2016,7,11,14,15,921.5,101.0,3.8,27.5,895.0,818.52,609.03
2016,7,11,14,30,915.0,100.0,3.9,27.0,865.0,776.63,582.89
2016,7,11,14,45,906.5,98.0,4.0,27.0,829.0,730.6,552.28
2016,7,11,15,0,898.0,96.0,4.1,27.0,793.0,683.18,519.42
2016,7,11,15,15,887.0,94.0,4.1,26.5,752.0,633.05,483.15
2016,7,11,15,30,876.0,92.0,4.1,26.0,711.0,582.2,445.24
2016,7,11,15,45,862.5,89.5,4.2,26.0,665.0,529.1,403.85
2016,7,11,16,0,849.0,87.0,4.3,26.0,619.0,476.0,361.21
2016,7,11,16,15,830.5,84.5,4.3,25.5,570.0,421.06,316.49
2016,7,11,16,30,812.0,82.0,4.3,25.0,521.0,363.93,268.81
2016,7,11,16,45,788.0,78.5,4.35,24.5,470.0,308.47,221.44
2016,7,11,17,0,764.0,75.0,4.4,24.0,419.0,255.14,175.15
2016,7,11,17,15,731.5,70.5,4.3,23.5,366.5,201.58,129.38
2016,7,11,17,30,699.0,66.0,4.2,23.0,314.0,151.5,88.51
2016,7,11,17,45,653.0,60.5,4.1,22.5,263.0,103.06,54.07
2016,7,11,18,0,607.0,55.0,4.0,22.0,212.0,56.72,29.13
2016,7,11,18,15,535.5,48.0,3.75,21.0,164.0,33.16,23.18
2016,7,11,18,30,464.0,41.0,3.5,20.0,116.0,29.76,20.0
2016,7,11,18,45,349.5,31.0,3.25,19.5,76.0,23.33,13.82
2016,7,11,19,0,235.0,21.0,3.0,19.0,36.0,16.41,2.89
2016,7,11,19,15,117.5,10.5,2.95,18.5,18.0,10.32,0.0
2016,7,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,181.5,12.5,2.25,13.5,28.0,34.97,0.0
2016,7,12,5,30,363.0,25.0,2.3,14.0,56.0,98.41,54.25
2016,7,12,5,45,466.0,32.5,2.4,14.5,100.0,149.4,100.81
2016,7,12,6,0,569.0,40.0,2.5,15.0,144.0,212.93,155.87
2016,7,12,6,15,628.5,45.0,2.5,15.5,194.0,269.85,207.13
2016,7,12,6,30,688.0,50.0,2.5,16.0,244.0,332.61,262.35
2016,7,12,6,45,729.5,54.0,2.5,16.5,296.5,391.77,313.43
2016,7,12,7,0,771.0,58.0,2.5,17.0,349.0,454.29,365.41
2016,7,12,7,15,798.5,61.0,2.5,17.5,401.5,508.72,409.39
2016,7,12,7,30,826.0,64.0,2.5,18.0,454.0,566.58,454.34
2016,7,12,7,45,847.0,66.5,2.5,19.0,505.0,620.73,493.99
2016,7,12,8,0,868.0,69.0,2.5,20.0,556.0,675.0,530.93
2016,7,12,8,15,883.0,71.0,2.55,20.5,604.5,724.16,563.62
2016,7,12,8,30,898.0,73.0,2.6,21.0,653.0,772.36,595.05
2016,7,12,8,45,909.5,74.5,2.7,22.0,697.5,815.96,621.86
2016,7,12,9,0,921.0,76.0,2.8,23.0,742.0,857.84,647.05
2016,7,12,9,15,930.0,77.5,2.9,23.5,782.0,895.57,670.34
2016,7,12,9,30,939.0,79.0,3.0,24.0,822.0,930.97,691.89
2016,7,12,9,45,943.0,82.0,3.15,24.5,856.0,960.85,710.0
2016,7,12,10,0,947.0,85.0,3.3,25.0,890.0,987.77,726.13
2016,7,12,10,15,952.5,86.0,3.45,25.0,918.0,1010.91,741.22
2016,7,12,10,30,958.0,87.0,3.6,25.0,946.0,1030.92,754.35
2016,7,12,10,45,961.5,88.0,3.75,25.5,967.5,1045.69,762.67
2016,7,12,11,0,965.0,89.0,3.9,26.0,989.0,1057.09,768.88
2016,7,12,11,15,967.5,89.5,4.0,26.0,1003.5,1063.5,773.14
2016,7,12,11,30,970.0,90.0,4.1,26.0,1018.0,1066.43,775.28
2016,7,12,11,45,971.5,90.0,4.2,26.5,1024.5,1064.33,772.77
2016,7,12,12,0,973.0,90.0,4.3,27.0,1031.0,1058.74,768.12
2016,7,12,12,15,973.0,90.0,4.35,27.0,1030.5,1048.22,761.6
2016,7,12,12,30,973.0,90.0,4.4,27.0,1030.0,1034.3,752.97
2016,7,12,12,45,962.0,96.5,4.5,27.0,1019.0,1013.07,739.91
2016,7,12,13,0,951.0,103.0,4.6,27.0,1008.0,988.93,724.99
2016,7,12,13,15,948.0,102.0,4.6,27.0,992.0,961.98,707.65
2016,7,12,13,30,945.0,101.0,4.6,27.0,976.0,932.16,688.38
2016,7,12,13,45,942.0,99.5,4.65,27.0,953.0,899.12,667.24
2016,7,12,14,0,939.0,98.0,4.7,27.0,930.0,863.5,644.2
2016,7,12,14,15,933.0,96.5,4.7,26.5,900.5,823.1,618.62
2016,7,12,14,30,927.0,95.0,4.7,26.0,871.0,780.66,591.3
2016,7,12,14,45,921.0,92.5,4.75,26.0,835.5,735.41,560.72
2016,7,12,15,0,915.0,90.0,4.8,26.0,800.0,688.53,527.97
2016,7,12,15,15,905.0,88.5,4.8,25.5,758.5,638.71,491.48
2016,7,12,15,30,895.0,87.0,4.8,25.0,717.0,588.04,453.24
2016,7,12,15,45,883.0,84.0,4.8,25.0,671.5,534.32,410.71
2016,7,12,16,0,871.0,81.0,4.8,25.0,626.0,480.42,366.86
2016,7,12,16,15,854.0,78.0,4.7,24.5,577.0,424.52,320.76
2016,7,12,16,30,837.0,75.0,4.6,24.0,528.0,369.43,274.01
2016,7,12,16,45,815.5,71.5,4.6,24.0,476.5,310.16,222.71
2016,7,12,17,0,794.0,68.0,4.6,24.0,425.0,255.94,174.91
2016,7,12,17,15,762.5,64.5,4.45,23.5,372.5,201.82,128.38
2016,7,12,17,30,731.0,61.0,4.3,23.0,320.0,151.04,86.8
2016,7,12,17,45,687.0,56.0,4.15,22.5,268.0,101.43,51.51
2016,7,12,18,0,643.0,51.0,4.0,22.0,216.0,56.9,28.82
2016,7,12,18,15,573.5,44.5,3.65,21.0,167.5,33.13,23.16
2016,7,12,18,30,504.0,38.0,3.3,20.0,119.0,27.18,17.77
2016,7,12,18,45,388.5,29.0,2.95,19.5,78.0,21.55,12.31
2016,7,12,19,0,273.0,20.0,2.6,19.0,37.0,15.52,1.97
2016,7,12,19,15,136.5,10.0,2.5,18.5,18.5,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,1.65,13.5,27.0,33.43,0.0
2016,7,13,5,30,342.0,25.0,1.7,14.0,54.0,93.93,50.9
2016,7,13,5,45,448.0,33.0,1.75,14.5,98.0,146.33,98.63
2016,7,13,6,0,554.0,41.0,1.8,15.0,142.0,208.97,152.57
2016,7,13,6,15,616.5,47.0,1.75,15.5,192.0,267.18,204.42
2016,7,13,6,30,679.0,53.0,1.7,16.0,242.0,331.58,260.38
2016,7,13,6,45,721.5,57.0,1.65,17.0,295.0,390.76,310.26
2016,7,13,7,0,764.0,61.0,1.6,18.0,348.0,453.4,360.74
2016,7,13,7,15,793.0,64.5,1.55,19.0,401.0,511.23,405.4
2016,7,13,7,30,822.0,68.0,1.5,20.0,454.0,567.95,447.31
2016,7,13,7,45,844.0,70.5,1.5,21.0,506.0,622.58,486.13
2016,7,13,8,0,866.0,73.0,1.5,22.0,558.0,677.42,522.49
2016,7,13,8,15,881.5,75.0,1.5,22.5,607.0,726.89,553.98
2016,7,13,8,30,897.0,77.0,1.5,23.0,656.0,775.44,584.18
2016,7,13,8,45,909.5,79.0,1.5,24.0,701.0,820.39,610.13
2016,7,13,9,0,922.0,81.0,1.5,25.0,746.0,863.67,634.4
2016,7,13,9,15,931.5,82.5,1.45,25.5,786.5,901.89,655.5
2016,7,13,9,30,941.0,84.0,1.4,26.0,827.0,937.8,674.76
2016,7,13,9,45,937.5,92.0,1.4,27.0,859.5,966.2,688.37
2016,7,13,10,0,934.0,100.0,1.4,28.0,892.0,991.22,699.77
2016,7,13,10,15,939.5,101.0,1.45,28.5,920.5,1014.07,711.95
2016,7,13,10,30,945.0,102.0,1.5,29.0,949.0,1033.82,722.25
2016,7,13,10,45,949.5,102.5,1.55,29.5,970.5,1048.85,729.74
2016,7,13,11,0,954.0,103.0,1.6,30.0,992.0,1060.55,735.33
2016,7,13,11,15,956.0,103.5,1.65,30.0,1006.0,1066.36,738.97
2016,7,13,11,30,958.0,104.0,1.7,30.0,1020.0,1068.7,740.69
2016,7,13,11,45,959.0,104.5,1.8,30.5,1026.5,1066.57,739.1
2016,7,13,12,0,960.0,105.0,1.9,31.0,1033.0,1060.99,735.5
2016,7,13,12,15,959.5,105.0,1.95,31.0,1032.0,1050.02,729.54
2016,7,13,12,30,959.0,105.0,2.0,31.0,1031.0,1035.72,721.65
2016,7,13,12,45,954.5,106.0,2.15,31.0,1021.5,1015.34,711.24
2016,7,13,13,0,950.0,107.0,2.3,31.0,1012.0,991.91,698.81
2016,7,13,13,15,947.0,106.5,2.4,31.0,995.5,965.44,683.8
2016,7,13,13,30,944.0,106.0,2.5,31.0,979.0,936.11,666.84
2016,7,13,13,45,938.5,105.5,2.6,31.0,955.0,901.91,646.56
2016,7,13,14,0,933.0,105.0,2.7,31.0,931.0,865.28,624.48
2016,7,13,14,15,926.0,103.5,2.75,30.5,900.5,824.27,600.09
2016,7,13,14,30,919.0,102.0,2.8,30.0,870.0,781.3,573.99
2016,7,13,14,45,909.5,101.0,2.9,30.0,833.0,735.3,544.52
2016,7,13,15,0,900.0,100.0,3.0,30.0,796.0,687.96,512.67
2016,7,13,15,15,888.0,97.5,3.05,29.5,754.5,636.57,476.71
2016,7,13,15,30,876.0,95.0,3.1,29.0,713.0,584.56,439.11
2016,7,13,15,45,860.5,93.0,3.2,29.0,666.5,530.8,398.25
2016,7,13,16,0,845.0,91.0,3.3,29.0,620.0,477.24,356.23
2016,7,13,16,15,825.5,88.0,3.35,28.5,570.0,418.6,309.81
2016,7,13,16,30,806.0,85.0,3.4,28.0,520.0,363.82,264.8
2016,7,13,16,45,780.0,81.5,3.5,27.5,468.0,308.0,218.04
2016,7,13,17,0,754.0,78.0,3.6,27.0,416.0,254.53,172.51
2016,7,13,17,15,719.0,74.0,3.55,26.0,363.5,201.44,128.22
2016,7,13,17,30,684.0,70.0,3.5,25.0,311.0,149.18,86.5
2016,7,13,17,45,633.0,64.5,3.45,24.5,259.5,100.88,52.76
2016,7,13,18,0,582.0,59.0,3.4,24.0,208.0,58.39,31.23
2016,7,13,18,15,507.5,51.0,3.2,23.0,160.0,35.85,25.27
2016,7,13,18,30,433.0,43.0,3.0,22.0,112.0,31.71,21.45
2016,7,13,18,45,313.0,32.5,2.9,21.0,72.5,24.89,14.93
2016,7,13,19,0,193.0,22.0,2.8,20.0,33.0,17.55,2.32
2016,7,13,19,15,96.5,11.0,2.65,19.5,16.5,10.81,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,13.5,0.7,17.5,24.5,29.95,0.0
2016,7,14,5,30,273.0,27.0,0.8,18.0,49.0,83.06,43.9
2016,7,14,5,45,381.0,36.5,0.95,18.5,91.0,134.09,89.29
2016,7,14,6,0,489.0,46.0,1.1,19.0,133.0,196.31,141.28
2016,7,14,6,15,555.5,52.5,1.1,19.5,182.5,252.8,190.18
2016,7,14,6,30,622.0,59.0,1.1,20.0,232.0,316.0,243.67
2016,7,14,6,45,668.0,64.0,1.15,21.0,284.0,374.82,292.15
2016,7,14,7,0,714.0,69.0,1.2,22.0,336.0,436.64,341.12
2016,7,14,7,15,745.5,73.0,1.2,22.5,388.5,494.0,385.37
2016,7,14,7,30,777.0,77.0,1.2,23.0,441.0,553.12,429.25
2016,7,14,7,45,801.0,80.0,1.25,24.0,492.5,607.79,467.78
2016,7,14,8,0,825.0,83.0,1.3,25.0,544.0,662.91,504.88
2016,7,14,8,15,842.5,85.5,1.35,25.5,593.0,709.53,534.49
2016,7,14,8,30,860.0,88.0,1.4,26.0,642.0,758.62,565.29
2016,7,14,8,45,874.0,90.0,1.5,27.0,687.0,803.4,591.98
2016,7,14,9,0,888.0,92.0,1.6,28.0,732.0,846.72,617.25
2016,7,14,9,15,898.0,94.0,1.7,28.5,772.0,884.84,640.03
2016,7,14,9,30,908.0,96.0,1.8,29.0,812.0,920.77,661.24
2016,7,14,9,45,915.0,98.0,1.9,29.5,846.5,951.55,679.04
2016,7,14,10,0,922.0,100.0,2.0,30.0,881.0,979.6,695.08
2016,7,14,10,15,928.0,101.0,2.1,30.0,909.5,1002.75,709.45
2016,7,14,10,30,934.0,102.0,2.2,30.0,938.0,1022.85,722.03
2016,7,14,10,45,938.0,103.0,2.3,30.0,959.5,1037.82,731.52
2016,7,14,11,0,942.0,104.0,2.4,30.0,981.0,1049.48,739.09
2016,7,14,11,15,944.5,104.5,2.45,30.0,995.0,1055.75,742.91
2016,7,14,11,30,947.0,105.0,2.5,30.0,1009.0,1058.6,744.77
2016,7,14,11,45,947.5,105.5,2.65,30.5,1015.5,1056.02,742.95
2016,7,14,12,0,948.0,106.0,2.8,31.0,1022.0,1050.02,739.07
2016,7,14,12,15,947.5,106.0,2.9,31.0,1021.0,1039.18,733.25
2016,7,14,12,30,947.0,106.0,3.0,31.0,1020.0,1025.04,725.43
2016,7,14,12,45,939.0,110.0,3.15,31.0,1009.5,1004.5,713.98
2016,7,14,13,0,931.0,114.0,3.3,31.0,999.0,981.06,700.62
2016,7,14,13,15,928.0,113.0,3.35,30.5,983.0,954.51,685.87
2016,7,14,13,30,925.0,112.0,3.4,30.0,967.0,925.16,669.17
2016,7,14,13,45,919.5,111.0,3.5,30.0,943.5,891.02,648.13
2016,7,14,14,0,914.0,110.0,3.6,30.0,920.0,854.49,625.32
2016,7,14,14,15,907.5,109.0,3.6,30.0,890.0,814.98,599.78
2016,7,14,14,30,901.0,108.0,3.6,30.0,860.0,773.52,572.7
2016,7,14,14,45,892.0,106.0,3.65,30.0,823.5,727.6,542.48
2016,7,14,15,0,883.0,104.0,3.7,30.0,787.0,680.35,509.79
2016,7,14,15,15,871.0,102.0,3.75,29.5,745.5,630.15,474.22
2016,7,14,15,30,859.0,100.0,3.8,29.0,704.0,579.34,437.08
2016,7,14,15,45,844.0,97.5,3.85,28.5,658.5,526.16,396.96
2016,7,14,16,0,829.0,95.0,3.9,28.0,613.0,470.49,353.72
2016,7,14,16,15,809.5,91.5,3.85,27.5,563.5,414.87,308.98
2016,7,14,16,30,790.0,88.0,3.8,27.0,514.0,360.43,263.85
2016,7,14,16,45,764.0,84.5,3.8,27.0,462.5,305.43,217.0
2016,7,14,17,0,738.0,81.0,3.8,27.0,411.0,252.8,171.68
2016,7,14,17,15,703.0,76.0,3.7,26.0,359.0,199.66,127.42
2016,7,14,17,30,668.0,71.0,3.6,25.0,307.0,147.29,85.67
2016,7,14,17,45,618.0,65.5,3.55,24.5,255.5,99.95,52.68
2016,7,14,18,0,568.0,60.0,3.5,24.0,204.0,58.32,31.72
2016,7,14,18,15,492.5,52.0,3.35,23.0,156.5,36.8,26.08
2016,7,14,18,30,417.0,44.0,3.2,22.0,109.0,32.72,22.29
2016,7,14,18,45,298.5,32.5,3.05,21.5,70.5,24.97,14.91
2016,7,14,19,0,180.0,21.0,2.9,21.0,32.0,16.63,1.19
2016,7,14,19,15,90.0,10.5,2.8,20.5,16.0,10.32,0.0
2016,7,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,138.0,12.5,1.6,14.5,24.0,28.97,0.0
2016,7,15,5,30,276.0,25.0,1.7,15.0,48.0,80.92,41.92
2016,7,15,5,45,383.0,34.5,1.85,15.5,89.5,131.97,88.55
2016,7,15,6,0,490.0,44.0,2.0,16.0,131.0,193.85,141.21
2016,7,15,6,15,556.0,50.5,2.05,16.5,180.0,250.13,191.02
2016,7,15,6,30,622.0,57.0,2.1,17.0,229.0,313.1,245.7
2016,7,15,6,45,667.0,62.0,2.15,18.0,280.5,370.52,294.42
2016,7,15,7,0,712.0,67.0,2.2,19.0,332.0,432.77,345.16
2016,7,15,7,15,743.0,71.0,2.2,19.5,384.5,489.75,390.59
2016,7,15,7,30,774.0,75.0,2.2,20.0,437.0,548.46,435.73
2016,7,15,7,45,798.0,78.0,2.2,21.0,488.0,603.01,475.3
2016,7,15,8,0,822.0,81.0,2.2,22.0,539.0,658.03,513.36
2016,7,15,8,15,839.5,83.5,2.2,22.5,587.5,704.57,543.66
2016,7,15,8,30,857.0,86.0,2.2,23.0,636.0,753.59,575.12
2016,7,15,8,45,871.5,87.5,2.25,24.0,681.5,798.17,602.05
2016,7,15,9,0,886.0,89.0,2.3,25.0,727.0,841.32,627.52
2016,7,15,9,15,896.5,91.0,2.4,25.5,767.5,879.88,651.13
2016,7,15,9,30,907.0,93.0,2.5,26.0,808.0,916.27,673.12
2016,7,15,9,45,911.0,97.0,2.65,26.5,841.5,946.46,691.32
2016,7,15,10,0,915.0,101.0,2.8,27.0,875.0,973.76,707.63
2016,7,15,10,15,921.0,102.5,2.9,27.0,904.0,997.34,722.51
2016,7,15,10,30,927.0,104.0,3.0,27.0,933.0,1017.89,735.53
2016,7,15,10,45,932.5,104.0,3.15,27.5,955.0,1033.23,744.24
2016,7,15,11,0,938.0,104.0,3.3,28.0,977.0,1045.32,750.96
2016,7,15,11,15,941.0,105.0,3.4,28.0,991.5,1052.62,755.82
2016,7,15,11,30,944.0,106.0,3.5,28.0,1006.0,1056.5,758.63
2016,7,15,11,45,946.0,105.5,3.6,28.5,1013.5,1054.41,756.26
2016,7,15,12,0,948.0,105.0,3.7,29.0,1021.0,1048.92,751.84
2016,7,15,12,15,948.0,105.0,3.75,29.0,1020.0,1038.58,745.59
2016,7,15,12,30,948.0,105.0,3.8,29.0,1019.0,1024.93,737.32
2016,7,15,12,45,944.0,106.5,3.9,29.0,1010.0,1005.71,725.85
2016,7,15,13,0,940.0,108.0,4.0,29.0,1001.0,983.44,712.41
2016,7,15,13,15,937.0,107.5,4.0,28.5,985.0,957.19,697.17
2016,7,15,13,30,934.0,107.0,4.0,28.0,969.0,928.1,679.98
2016,7,15,13,45,930.5,105.5,4.05,28.0,946.5,894.9,658.85
2016,7,15,14,0,927.0,104.0,4.1,28.0,924.0,859.16,635.9
2016,7,15,14,15,920.5,102.5,4.1,28.0,894.0,818.71,609.33
2016,7,15,14,30,914.0,101.0,4.1,28.0,864.0,776.27,581.19
2016,7,15,14,45,906.5,99.0,4.15,28.0,828.0,730.87,550.89
2016,7,15,15,0,899.0,97.0,4.2,28.0,792.0,683.98,518.23
2016,7,15,15,15,888.0,95.0,4.15,27.5,751.0,633.67,481.8
2016,7,15,15,30,877.0,93.0,4.1,27.0,710.0,582.63,443.77
2016,7,15,15,45,863.5,90.5,4.1,26.5,664.0,529.33,402.99
2016,7,15,16,0,850.0,88.0,4.1,26.0,618.0,476.02,360.85
2016,7,15,16,15,831.5,85.0,4.05,25.5,569.0,417.47,313.41
2016,7,15,16,30,813.0,82.0,4.0,25.0,520.0,362.67,267.43
2016,7,15,16,45,788.0,78.5,4.0,25.0,468.0,306.73,219.23
2016,7,15,17,0,763.0,75.0,4.0,25.0,416.0,253.01,172.45
2016,7,15,17,15,729.5,71.0,3.9,24.5,363.5,199.67,127.17
2016,7,15,17,30,696.0,67.0,3.8,24.0,311.0,149.93,86.99
2016,7,15,17,45,645.0,62.0,3.7,23.5,259.0,98.62,50.92
2016,7,15,18,0,594.0,57.0,3.6,23.0,207.0,55.89,29.71
2016,7,15,18,15,519.5,49.5,3.45,22.0,159.0,34.71,24.39
2016,7,15,18,30,445.0,42.0,3.3,21.0,111.0,30.97,20.89
2016,7,15,18,45,321.0,31.5,3.15,20.5,72.0,24.11,14.22
2016,7,15,19,0,197.0,21.0,3.0,20.0,33.0,16.73,0.44
2016,7,15,19,15,98.5,10.5,2.9,19.5,16.5,10.32,0.0
2016,7,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,2.15,14.5,23.0,27.89,0.0
2016,7,16,5,30,253.0,26.0,2.2,15.0,46.0,77.27,39.13
2016,7,16,5,45,363.5,36.0,2.3,15.5,87.5,128.64,86.37
2016,7,16,6,0,474.0,46.0,2.4,16.0,129.0,190.89,139.18
2016,7,16,6,15,542.0,53.0,2.4,16.5,178.0,247.53,189.23
2016,7,16,6,30,610.0,60.0,2.4,17.0,227.0,311.07,244.39
2016,7,16,6,45,659.0,64.5,2.45,17.5,279.5,370.03,294.96
2016,7,16,7,0,708.0,69.0,2.5,18.0,332.0,432.26,346.62
2016,7,16,7,15,740.0,73.0,2.45,18.5,384.5,489.62,392.6
2016,7,16,7,30,772.0,77.0,2.4,19.0,437.0,548.82,438.29
2016,7,16,7,45,798.5,79.5,2.4,20.0,488.5,604.36,478.94
2016,7,16,8,0,825.0,82.0,2.4,21.0,540.0,660.58,518.26
2016,7,16,8,15,842.5,84.5,2.4,21.5,589.0,707.27,548.88
2016,7,16,8,30,860.0,87.0,2.4,22.0,638.0,756.44,580.68
2016,7,16,8,45,875.0,88.5,2.45,22.5,683.5,801.57,609.36
2016,7,16,9,0,890.0,90.0,2.5,23.0,729.0,845.29,636.68
2016,7,16,9,15,900.0,92.0,2.6,23.5,769.5,883.58,660.33
2016,7,16,9,30,910.0,94.0,2.7,24.0,810.0,919.66,682.33
2016,7,16,9,45,914.0,98.0,2.85,24.5,843.5,949.95,700.75
2016,7,16,10,0,918.0,102.0,3.0,25.0,877.0,977.35,717.23
2016,7,16,10,15,924.0,103.0,3.1,25.5,906.0,1000.49,730.51
2016,7,16,10,30,930.0,104.0,3.2,26.0,935.0,1020.59,741.85
2016,7,16,10,45,934.5,105.0,3.3,26.5,957.0,1036.04,750.25
2016,7,16,11,0,939.0,106.0,3.4,27.0,979.0,1048.22,756.62
2016,7,16,11,15,941.5,106.5,3.5,27.0,993.5,1054.51,760.83
2016,7,16,11,30,944.0,107.0,3.6,27.0,1008.0,1057.38,763.01
2016,7,16,11,45,945.5,107.5,3.7,27.0,1015.0,1055.83,762.46
2016,7,16,12,0,947.0,108.0,3.8,27.0,1022.0,1050.85,759.84
2016,7,16,12,15,947.0,108.0,3.9,27.0,1021.0,1040.5,753.85
2016,7,16,12,30,947.0,108.0,4.0,27.0,1020.0,1026.85,745.8
2016,7,16,12,45,942.0,110.0,4.1,27.0,1010.5,1007.17,733.86
2016,7,16,13,0,937.0,112.0,4.2,27.0,1001.0,984.48,719.97
2016,7,16,13,15,934.0,111.0,4.25,27.0,985.0,957.77,703.12
2016,7,16,13,30,931.0,110.0,4.3,27.0,969.0,928.24,684.34
2016,7,16,13,45,927.0,109.0,4.35,27.0,946.0,895.15,663.1
2016,7,16,14,0,923.0,108.0,4.4,27.0,923.0,859.57,640.03
2016,7,16,14,15,916.5,106.5,4.4,26.5,893.0,819.21,614.53
2016,7,16,14,30,910.0,105.0,4.4,26.0,863.0,776.88,587.34
2016,7,16,14,45,902.5,103.0,4.45,26.0,827.5,731.6,556.74
2016,7,16,15,0,895.0,101.0,4.5,26.0,792.0,684.82,523.68
2016,7,16,15,15,884.0,98.5,4.45,25.5,750.5,634.17,486.59
2016,7,16,15,30,873.0,96.0,4.4,25.0,709.0,582.78,447.89
2016,7,16,15,45,859.5,93.0,4.4,25.0,663.0,529.16,405.68
2016,7,16,16,0,846.0,90.0,4.4,25.0,617.0,475.54,362.28
2016,7,16,16,15,827.5,87.0,4.35,24.5,568.0,417.18,314.69
2016,7,16,16,30,809.0,84.0,4.3,24.0,519.0,362.54,268.58
2016,7,16,16,45,785.5,80.0,4.25,24.0,467.5,306.76,220.23
2016,7,16,17,0,762.0,76.0,4.2,24.0,416.0,253.07,173.19
2016,7,16,17,15,727.5,71.5,4.05,23.5,363.0,199.11,127.28
2016,7,16,17,30,693.0,67.0,3.9,23.0,310.0,148.88,86.63
2016,7,16,17,45,645.5,61.5,3.8,22.5,258.5,97.59,50.4
2016,7,16,18,0,598.0,56.0,3.7,22.0,207.0,54.51,28.99
2016,7,16,18,15,523.5,48.5,3.5,21.0,158.5,33.93,23.82
2016,7,16,18,30,449.0,41.0,3.3,20.0,110.0,30.15,20.26
2016,7,16,18,45,326.5,30.5,3.1,19.5,71.0,23.25,13.53
2016,7,16,19,0,204.0,20.0,2.9,19.0,32.0,15.82,0.0
2016,7,16,19,15,102.0,10.0,2.85,18.5,16.0,9.83,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,1.8,13.5,24.0,30.21,0.0
2016,7,17,5,30,320.0,23.0,1.9,14.0,48.0,85.1,41.1
2016,7,17,5,45,431.0,31.5,2.0,14.5,91.0,138.64,92.13
2016,7,17,6,0,542.0,40.0,2.1,15.0,134.0,201.74,146.37
2016,7,17,6,15,425.5,65.5,2.0,15.5,154.5,221.06,170.18
2016,7,17,6,30,309.0,91.0,1.9,16.0,175.0,225.06,178.49
2016,7,17,6,45,331.5,107.5,1.85,16.5,215.0,269.25,216.12
2016,7,17,7,0,354.0,124.0,1.8,17.0,255.0,315.37,254.02
2016,7,17,7,15,586.5,95.0,1.75,17.5,350.5,430.99,346.66
2016,7,17,7,30,819.0,66.0,1.7,18.0,446.0,561.06,447.32
2016,7,17,7,45,842.5,68.0,1.65,19.0,498.0,616.08,486.24
2016,7,17,8,0,866.0,70.0,1.6,20.0,550.0,671.47,523.28
2016,7,17,8,15,882.0,72.0,1.65,20.5,599.0,721.47,556.0
2016,7,17,8,30,898.0,74.0,1.7,21.0,648.0,770.6,587.5
2016,7,17,8,45,911.5,75.5,1.8,22.0,693.5,816.02,615.2
2016,7,17,9,0,925.0,77.0,1.9,23.0,739.0,859.85,641.35
2016,7,17,9,15,934.0,78.5,2.05,23.5,780.0,897.92,665.05
2016,7,17,9,30,943.0,80.0,2.2,24.0,821.0,933.64,687.07
2016,7,17,9,45,940.0,87.5,2.35,24.5,853.5,962.25,704.32
2016,7,17,10,0,937.0,95.0,2.5,25.0,886.0,987.49,719.38
2016,7,17,10,15,942.5,96.5,2.65,25.5,915.0,1011.1,733.4
2016,7,17,10,30,948.0,98.0,2.8,26.0,944.0,1031.59,745.41
2016,7,17,10,45,951.0,99.0,2.95,26.5,965.5,1045.84,753.49
2016,7,17,11,0,954.0,100.0,3.1,27.0,987.0,1056.72,759.5
2016,7,17,11,15,956.5,101.0,3.2,27.0,1001.5,1063.65,764.18
2016,7,17,11,30,959.0,102.0,3.3,27.0,1016.0,1067.11,766.79
2016,7,17,11,45,959.5,102.5,3.45,27.0,1022.5,1064.56,766.09
2016,7,17,12,0,960.0,103.0,3.6,27.0,1029.0,1058.54,763.28
2016,7,17,12,15,959.5,103.0,3.75,27.0,1028.0,1047.61,757.37
2016,7,17,12,30,959.0,103.0,3.9,27.0,1027.0,1033.33,749.33
2016,7,17,12,45,954.5,105.0,4.05,27.5,1017.5,1013.95,736.51
2016,7,17,13,0,950.0,107.0,4.2,28.0,1008.0,991.49,721.7
2016,7,17,13,15,947.0,106.5,4.25,27.5,992.0,964.98,706.48
2016,7,17,13,30,944.0,106.0,4.3,27.0,976.0,935.58,689.24
2016,7,17,13,45,939.5,105.0,4.4,27.0,952.5,901.67,667.72
2016,7,17,14,0,935.0,104.0,4.5,27.0,929.0,865.26,644.33
2016,7,17,14,15,929.0,102.5,4.55,26.5,899.0,824.85,619.05
2016,7,17,14,30,923.0,101.0,4.6,26.0,869.0,782.39,592.1
2016,7,17,14,45,914.5,99.5,4.7,26.0,832.5,736.33,561.25
2016,7,17,15,0,906.0,98.0,4.8,26.0,796.0,688.83,527.93
2016,7,17,15,15,894.5,96.0,4.8,25.5,754.5,637.82,490.58
2016,7,17,15,30,883.0,94.0,4.8,25.0,713.0,586.09,451.58
2016,7,17,15,45,869.0,91.0,4.8,25.0,666.5,531.7,408.56
2016,7,17,16,0,855.0,88.0,4.8,25.0,620.0,477.33,364.36
2016,7,17,16,15,836.0,85.0,4.7,24.5,570.0,418.26,315.93
2016,7,17,16,30,817.0,82.0,4.6,24.0,520.0,362.96,269.06
2016,7,17,16,45,793.0,78.5,4.6,23.5,468.0,307.03,220.88
2016,7,17,17,0,769.0,75.0,4.6,23.0,416.0,253.22,173.88
2016,7,17,17,15,734.5,70.5,4.5,22.0,363.0,198.86,127.61
2016,7,17,17,30,700.0,66.0,4.4,21.0,310.0,148.23,86.56
2016,7,17,17,45,653.5,60.0,4.3,20.5,258.5,96.26,49.59
2016,7,17,18,0,607.0,54.0,4.2,20.0,207.0,52.36,27.71
2016,7,17,18,15,531.5,47.0,4.0,19.0,158.5,32.73,22.98
2016,7,17,18,30,456.0,40.0,3.8,18.0,110.0,29.33,19.73
2016,7,17,18,45,335.0,29.5,3.6,17.5,70.5,22.4,12.9
2016,7,17,19,0,214.0,19.0,3.4,17.0,31.0,14.92,0.0
2016,7,17,19,15,107.0,9.5,3.3,16.5,15.5,9.34,0.0
2016,7,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,153.0,11.5,1.85,13.0,22.5,29.17,0.0
2016,7,18,5,30,306.0,23.0,1.9,13.0,45.0,82.01,38.21
2016,7,18,5,45,417.5,31.5,2.0,13.5,87.5,135.08,89.84
2016,7,18,6,0,529.0,40.0,2.1,14.0,130.0,198.6,144.53
2016,7,18,6,15,594.0,46.0,2.1,14.5,180.0,254.91,195.15
2016,7,18,6,30,659.0,52.0,2.1,15.0,230.0,318.91,251.42
2016,7,18,6,45,704.0,56.0,2.1,16.0,282.5,378.13,302.14
2016,7,18,7,0,749.0,60.0,2.1,17.0,335.0,441.11,353.9
2016,7,18,7,15,779.0,63.0,2.05,17.5,388.0,498.28,399.75
2016,7,18,7,30,809.0,66.0,2.0,18.0,441.0,554.45,443.15
2016,7,18,7,45,832.5,68.5,2.0,18.5,492.5,609.59,484.33
2016,7,18,8,0,856.0,71.0,2.0,19.0,544.0,665.12,523.45
2016,7,18,8,15,872.0,73.0,1.95,19.5,593.0,714.74,555.71
2016,7,18,8,30,888.0,75.0,1.9,20.0,642.0,763.51,586.61
2016,7,18,8,45,901.5,76.5,1.9,21.0,687.5,808.59,613.51
2016,7,18,9,0,915.0,78.0,1.9,22.0,733.0,852.11,638.74
2016,7,18,9,15,924.5,79.5,1.95,22.5,773.0,890.34,661.71
2016,7,18,9,30,934.0,81.0,2.0,23.0,813.0,926.27,682.96
2016,7,18,9,45,936.5,85.5,2.05,23.5,847.0,956.51,700.32
2016,7,18,10,0,939.0,90.0,2.1,24.0,881.0,983.7,715.66
2016,7,18,10,15,944.5,91.0,2.2,24.0,909.5,1006.88,730.4
2016,7,18,10,30,950.0,92.0,2.3,24.0,938.0,1026.93,743.23
2016,7,18,10,45,954.0,92.5,2.4,24.5,960.0,1041.74,751.35
2016,7,18,11,0,958.0,93.0,2.5,25.0,982.0,1053.18,757.45
2016,7,18,11,15,960.5,93.5,2.65,25.0,996.0,1059.68,762.54
2016,7,18,11,30,963.0,94.0,2.8,25.0,1010.0,1062.7,765.52
2016,7,18,11,45,964.0,94.0,2.95,25.5,1017.0,1060.19,763.57
2016,7,18,12,0,965.0,94.0,3.1,26.0,1024.0,1054.2,759.48
2016,7,18,12,15,965.0,94.0,3.25,26.0,1023.0,1043.77,754.1
2016,7,18,12,30,965.0,94.0,3.4,26.0,1022.0,1029.95,746.56
2016,7,18,12,45,964.0,93.0,3.55,26.0,1013.5,1010.85,735.58
2016,7,18,13,0,963.0,92.0,3.7,26.0,1005.0,988.53,722.46
2016,7,18,13,15,960.0,91.5,3.8,26.0,989.0,961.77,706.02
2016,7,18,13,30,957.0,91.0,3.9,26.0,973.0,932.07,687.54
2016,7,18,13,45,953.5,89.5,4.0,26.0,950.0,898.18,666.11
2016,7,18,14,0,950.0,88.0,4.1,26.0,927.0,861.67,642.72
2016,7,18,14,15,944.0,87.0,4.1,25.5,897.0,821.25,617.19
2016,7,18,14,30,938.0,86.0,4.1,25.0,867.0,778.73,589.9
2016,7,18,14,45,931.0,84.0,4.2,25.0,831.0,732.66,558.94
2016,7,18,15,0,924.0,82.0,4.3,25.0,795.0,685.0,525.97
2016,7,18,15,15,914.0,80.5,4.3,24.5,753.5,634.6,489.02
2016,7,18,15,30,904.0,79.0,4.3,24.0,712.0,583.32,450.28
2016,7,18,15,45,891.5,76.5,4.35,24.0,666.0,529.17,407.42
2016,7,18,16,0,879.0,74.0,4.4,24.0,620.0,474.88,363.24
2016,7,18,16,15,861.5,71.5,4.35,23.5,570.5,418.63,316.75
2016,7,18,16,30,844.0,69.0,4.3,23.0,521.0,363.24,269.56
2016,7,18,16,45,822.5,66.0,4.25,23.0,469.0,307.28,220.49
2016,7,18,17,0,801.0,63.0,4.2,23.0,417.0,253.08,172.48
2016,7,18,17,15,769.0,59.5,4.1,22.0,364.5,194.83,122.87
2016,7,18,17,30,737.0,56.0,4.0,21.0,312.0,143.5,81.09
2016,7,18,17,45,693.0,51.0,3.95,20.5,260.0,93.5,45.98
2016,7,18,18,0,649.0,46.0,3.9,20.0,208.0,48.6,24.33
2016,7,18,18,15,579.0,40.5,3.75,19.5,159.5,29.89,20.44
2016,7,18,18,30,509.0,35.0,3.6,19.0,111.0,27.24,17.82
2016,7,18,18,45,389.0,26.0,3.45,18.5,71.5,19.26,10.18
2016,7,18,19,0,269.0,17.0,3.3,18.0,32.0,13.09,0.0
2016,7,18,19,15,134.5,8.5,3.2,17.5,16.0,8.36,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,179.5,10.0,1.8,13.5,23.0,30.55,0.0
2016,7,19,5,30,359.0,20.0,1.8,14.0,46.0,86.2,37.29
2016,7,19,5,45,466.5,27.0,1.85,14.5,89.0,139.53,91.04
2016,7,19,6,0,574.0,34.0,1.9,15.0,132.0,202.91,145.95
2016,7,19,6,15,635.5,39.0,1.9,15.5,181.5,260.36,197.7
2016,7,19,6,30,697.0,44.0,1.9,16.0,231.0,323.98,253.73
2016,7,19,6,45,738.0,47.5,1.9,16.5,283.5,382.77,304.65
2016,7,19,7,0,779.0,51.0,1.9,17.0,336.0,442.78,354.77
2016,7,19,7,15,806.5,54.0,1.85,17.5,388.5,499.86,400.56
2016,7,19,7,30,834.0,57.0,1.8,18.0,441.0,558.31,445.51
2016,7,19,7,45,854.5,59.0,1.75,19.0,492.5,612.21,484.41
2016,7,19,8,0,875.0,61.0,1.7,20.0,544.0,666.18,520.35
2016,7,19,8,15,890.0,63.0,1.7,20.5,592.5,715.96,552.68
2016,7,19,8,30,905.0,65.0,1.7,21.0,641.0,764.77,583.63
2016,7,19,8,45,916.5,66.5,1.7,22.0,686.0,808.97,609.62
2016,7,19,9,0,928.0,68.0,1.7,23.0,731.0,851.43,633.87
2016,7,19,9,15,937.0,69.5,1.75,23.5,771.0,889.73,656.69
2016,7,19,9,30,946.0,71.0,1.8,24.0,811.0,925.66,677.76
2016,7,19,9,45,945.0,77.5,1.9,24.5,845.0,955.28,695.16
2016,7,19,10,0,944.0,84.0,2.0,25.0,879.0,981.63,710.46
2016,7,19,10,15,949.0,85.0,2.15,25.0,907.5,1004.49,725.52
2016,7,19,10,30,954.0,86.0,2.3,25.0,936.0,1024.19,738.65
2016,7,19,10,45,957.0,87.5,2.45,25.5,957.5,1039.17,747.4
2016,7,19,11,0,960.0,89.0,2.6,26.0,979.0,1050.75,754.06
2016,7,19,11,15,962.5,89.5,2.7,26.0,993.0,1057.31,758.62
2016,7,19,11,30,965.0,90.0,2.8,26.0,1007.0,1060.37,761.1
2016,7,19,11,45,965.0,90.5,2.95,26.5,1014.0,1057.41,758.85
2016,7,19,12,0,965.0,91.0,3.1,27.0,1021.0,1050.96,754.48
2016,7,19,12,15,965.0,91.0,3.2,27.0,1020.0,1040.55,748.71
2016,7,19,12,30,965.0,91.0,3.3,27.0,1019.0,1026.74,740.83
2016,7,19,12,45,958.5,94.5,3.4,27.0,1009.0,1006.92,729.11
2016,7,19,13,0,952.0,98.0,3.5,27.0,999.0,984.06,715.41
2016,7,19,13,15,949.0,97.5,3.55,27.0,983.0,957.5,698.93
2016,7,19,13,30,946.0,97.0,3.6,27.0,967.0,928.05,680.49
2016,7,19,13,45,942.5,95.5,3.7,27.0,944.5,894.43,659.45
2016,7,19,14,0,939.0,94.0,3.8,27.0,922.0,858.23,636.49
2016,7,19,14,15,933.0,92.5,3.85,26.5,892.0,817.66,611.28
2016,7,19,14,30,927.0,91.0,3.9,26.0,862.0,775.03,584.28
2016,7,19,14,45,920.5,89.0,4.0,26.0,826.0,729.7,554.03
2016,7,19,15,0,914.0,87.0,4.1,26.0,790.0,682.75,521.55
2016,7,19,15,15,903.5,85.0,4.1,25.5,748.5,631.95,484.56
2016,7,19,15,30,893.0,83.0,4.1,25.0,707.0,580.35,445.82
2016,7,19,15,45,880.5,80.5,4.2,25.0,661.5,526.68,403.66
2016,7,19,16,0,868.0,78.0,4.3,25.0,616.0,472.87,360.1
2016,7,19,16,15,850.0,75.5,4.3,24.5,566.5,416.92,314.15
2016,7,19,16,30,832.0,73.0,4.3,24.0,517.0,361.88,267.53
2016,7,19,16,45,809.5,69.5,4.3,23.5,465.5,302.38,216.49
2016,7,19,17,0,787.0,66.0,4.3,23.0,414.0,248.01,168.88
2016,7,19,17,15,754.5,62.5,4.2,22.0,361.5,193.91,122.66
2016,7,19,17,30,722.0,59.0,4.1,21.0,309.0,143.3,81.59
2016,7,19,17,45,675.5,54.0,4.1,20.5,257.0,93.94,47.18
2016,7,19,18,0,629.0,49.0,4.1,20.0,205.0,49.97,26.3
2016,7,19,18,15,556.5,42.5,3.9,19.5,157.0,31.81,22.11
2016,7,19,18,30,484.0,36.0,3.7,19.0,109.0,25.94,16.69
2016,7,19,18,45,362.0,27.0,3.55,18.5,69.5,20.26,10.92
2016,7,19,19,0,240.0,18.0,3.4,18.0,30.0,14.14,0.0
2016,7,19,19,15,120.0,9.0,3.25,17.5,15.0,8.85,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,1.7,13.5,22.0,29.67,0.0
2016,7,20,5,30,348.0,20.0,1.8,14.0,44.0,83.61,34.03
2016,7,20,5,45,456.5,27.5,1.9,14.5,86.5,137.22,89.26
2016,7,20,6,0,565.0,35.0,2.0,15.0,129.0,200.78,144.28
2016,7,20,6,15,627.5,40.0,2.05,15.5,179.0,258.07,195.94
2016,7,20,6,30,690.0,45.0,2.1,16.0,229.0,321.63,252.05
2016,7,20,6,45,731.5,48.5,2.15,17.0,281.0,380.28,302.53
2016,7,20,7,0,773.0,52.0,2.2,18.0,333.0,440.2,352.15
2016,7,20,7,15,801.5,55.0,2.1,18.5,386.0,497.54,398.1
2016,7,20,7,30,830.0,58.0,2.0,19.0,439.0,556.36,443.23
2016,7,20,7,45,851.0,60.0,1.95,20.0,490.5,610.42,482.33
2016,7,20,8,0,872.0,62.0,1.9,21.0,542.0,664.61,518.62
2016,7,20,8,15,887.5,64.0,1.75,21.5,590.5,714.66,550.11
2016,7,20,8,30,903.0,66.0,1.6,22.0,639.0,763.78,579.89
2016,7,20,8,45,915.0,67.5,1.5,23.0,684.5,808.35,604.9
2016,7,20,9,0,927.0,69.0,1.4,24.0,730.0,851.2,627.95
2016,7,20,9,15,936.5,70.5,1.3,24.5,770.5,889.94,648.81
2016,7,20,9,30,946.0,72.0,1.2,25.0,811.0,926.34,667.64
2016,7,20,9,45,946.0,78.0,1.2,26.0,845.0,956.37,682.28
2016,7,20,10,0,946.0,84.0,1.2,27.0,879.0,983.17,694.77
2016,7,20,10,15,951.5,85.0,1.35,27.5,908.0,1006.57,708.96
2016,7,20,10,30,957.0,86.0,1.5,28.0,937.0,1026.83,721.2
2016,7,20,10,45,961.5,86.5,1.7,28.5,959.0,1042.29,731.24
2016,7,20,11,0,966.0,87.0,1.9,29.0,981.0,1054.37,739.17
2016,7,20,11,15,968.5,87.5,2.05,29.0,995.5,1060.99,744.56
