Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,11,30,971.0,88.0,2.2,29.0,1010.0,1064.07,747.87
2016,7,20,11,45,972.0,88.0,2.35,29.0,1017.0,1061.6,747.81
2016,7,20,12,0,973.0,88.0,2.5,29.0,1024.0,1055.6,745.62
2016,7,20,12,15,973.0,88.0,2.6,29.0,1023.0,1045.13,740.15
2016,7,20,12,30,973.0,88.0,2.7,29.0,1022.0,1031.22,732.6
2016,7,20,12,45,969.5,89.0,2.85,29.0,1013.0,1011.62,721.91
2016,7,20,13,0,966.0,90.0,3.0,29.0,1004.0,988.85,709.12
2016,7,20,13,15,963.5,89.5,3.1,29.0,988.0,962.43,693.48
2016,7,20,13,30,961.0,89.0,3.2,29.0,972.0,933.04,675.82
2016,7,20,13,45,957.0,88.0,3.3,29.0,949.0,899.04,654.97
2016,7,20,14,0,953.0,87.0,3.4,29.0,926.0,862.44,632.2
2016,7,20,14,15,947.0,86.0,3.5,28.5,896.0,821.84,607.68
2016,7,20,14,30,941.0,85.0,3.6,28.0,866.0,779.14,581.29
2016,7,20,14,45,933.0,83.5,3.7,28.0,829.5,732.65,550.68
2016,7,20,15,0,925.0,82.0,3.8,28.0,793.0,684.64,518.06
2016,7,20,15,15,914.5,80.5,3.85,27.5,751.5,633.8,481.57
2016,7,20,15,30,904.0,79.0,3.9,27.0,710.0,582.12,443.26
2016,7,20,15,45,890.5,77.0,3.95,27.0,664.0,527.84,400.94
2016,7,20,16,0,877.0,75.0,4.0,27.0,618.0,473.51,357.29
2016,7,20,16,15,859.0,72.5,4.05,26.5,568.0,417.07,311.42
2016,7,20,16,30,841.0,70.0,4.1,26.0,518.0,361.53,264.82
2016,7,20,16,45,817.5,67.5,4.15,25.5,466.0,305.5,216.82
2016,7,20,17,0,794.0,65.0,4.2,25.0,414.0,247.95,167.14
2016,7,20,17,15,761.5,61.0,4.2,24.0,361.0,193.01,120.62
2016,7,20,17,30,729.0,57.0,4.2,23.0,308.0,141.54,79.24
2016,7,20,17,45,681.5,52.5,4.2,22.5,256.0,92.17,45.32
2016,7,20,18,0,634.0,48.0,4.2,22.0,204.0,48.3,25.14
2016,7,20,18,15,561.5,41.5,4.1,21.0,155.5,30.98,21.22
2016,7,20,18,30,489.0,35.0,4.0,20.0,107.0,25.16,15.91
2016,7,20,18,45,364.0,26.0,3.9,19.0,68.0,19.43,10.13
2016,7,20,19,0,239.0,17.0,3.8,18.0,29.0,13.26,0.0
2016,7,20,19,15,119.5,8.5,3.65,17.5,14.5,8.36,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,2.05,13.5,21.0,28.03,0.0
2016,7,21,5,30,323.0,20.0,2.1,14.0,42.0,78.73,29.64
2016,7,21,5,45,433.5,28.0,2.15,14.5,84.0,132.06,85.67
2016,7,21,6,0,544.0,36.0,2.2,15.0,126.0,195.35,140.33
2016,7,21,6,15,608.0,41.5,2.2,15.5,175.5,252.54,191.78
2016,7,21,6,30,672.0,47.0,2.2,16.0,225.0,316.18,247.89
2016,7,21,6,45,715.0,51.0,2.25,17.0,277.0,375.13,298.62
2016,7,21,7,0,758.0,55.0,2.3,18.0,329.0,437.66,350.29
2016,7,21,7,15,786.5,58.0,2.3,18.5,381.5,492.12,394.44
2016,7,21,7,30,815.0,61.0,2.3,19.0,434.0,550.22,439.67
2016,7,21,7,45,836.5,63.5,2.3,19.5,485.0,604.48,480.38
2016,7,21,8,0,858.0,66.0,2.3,20.0,536.0,658.95,518.85
2016,7,21,8,15,873.5,68.0,2.3,20.5,584.5,708.43,551.56
2016,7,21,8,30,889.0,70.0,2.3,21.0,633.0,757.01,582.96
2016,7,21,8,45,901.0,71.5,2.35,22.0,678.0,801.08,609.78
2016,7,21,9,0,913.0,73.0,2.4,23.0,723.0,843.46,634.95
2016,7,21,9,15,922.5,74.5,2.45,23.5,763.0,881.77,658.2
2016,7,21,9,30,932.0,76.0,2.5,24.0,803.0,917.79,679.7
2016,7,21,9,45,937.0,78.5,2.55,24.5,837.5,948.26,697.36
2016,7,21,10,0,942.0,81.0,2.6,25.0,872.0,975.82,713.06
2016,7,21,10,15,947.0,82.0,2.7,25.5,900.0,998.71,726.16
2016,7,21,10,30,952.0,83.0,2.8,26.0,928.0,1018.46,737.27
2016,7,21,10,45,955.5,84.0,2.9,26.5,950.0,1033.45,745.39
2016,7,21,11,0,959.0,85.0,3.0,27.0,972.0,1045.04,751.44
2016,7,21,11,15,961.5,85.5,3.1,27.0,986.5,1051.66,755.92
2016,7,21,11,30,964.0,86.0,3.2,27.0,1001.0,1054.76,758.31
2016,7,21,11,45,965.0,86.0,3.35,27.5,1007.5,1052.33,756.2
2016,7,21,12,0,966.0,86.0,3.5,28.0,1014.0,1046.39,751.95
2016,7,21,12,15,966.0,86.0,3.65,28.0,1013.5,1035.99,746.4
2016,7,21,12,30,966.0,86.0,3.8,28.0,1013.0,1022.19,738.7
2016,7,21,12,45,956.5,91.5,3.95,28.0,1002.5,1001.53,726.54
2016,7,21,13,0,947.0,97.0,4.1,28.0,992.0,977.9,712.41
2016,7,21,13,15,944.0,96.5,4.2,28.0,976.0,951.42,696.06
2016,7,21,13,30,941.0,96.0,4.3,28.0,960.0,922.06,677.7
2016,7,21,13,45,938.5,94.0,4.45,28.0,937.5,888.89,656.89
2016,7,21,14,0,936.0,92.0,4.6,28.0,915.0,853.08,634.15
2016,7,21,14,15,930.0,91.0,4.6,27.5,885.0,813.04,608.9
2016,7,21,14,30,924.0,90.0,4.6,27.0,855.0,770.93,581.9
2016,7,21,14,45,917.5,87.5,4.65,27.0,819.5,725.16,551.04
2016,7,21,15,0,911.0,85.0,4.7,27.0,784.0,677.78,517.98
2016,7,21,15,15,900.5,83.5,4.7,26.5,743.0,627.52,481.21
2016,7,21,15,30,890.0,82.0,4.7,26.0,702.0,576.45,442.7
2016,7,21,15,45,878.5,79.0,4.7,25.5,656.5,522.88,401.11
2016,7,21,16,0,867.0,76.0,4.7,25.0,611.0,469.08,357.94
2016,7,21,16,15,849.0,73.5,4.65,24.5,561.5,413.12,311.67
2016,7,21,16,30,831.0,71.0,4.6,24.0,512.0,358.07,264.79
2016,7,21,16,45,810.0,67.5,4.55,24.0,461.0,302.38,216.02
2016,7,21,17,0,789.0,64.0,4.5,24.0,410.0,244.93,165.6
2016,7,21,17,15,757.0,60.0,4.4,23.0,357.5,190.34,119.11
2016,7,21,17,30,725.0,56.0,4.3,22.0,305.0,139.18,77.84
2016,7,21,17,45,681.5,51.0,4.2,21.5,253.5,89.89,43.86
2016,7,21,18,0,638.0,46.0,4.1,21.0,202.0,45.66,23.59
2016,7,21,18,15,566.5,40.0,3.9,20.5,154.0,29.69,20.15
2016,7,21,18,30,495.0,34.0,3.7,20.0,106.0,26.57,17.1
2016,7,21,18,45,375.5,25.0,3.5,19.5,67.0,18.61,9.35
2016,7,21,19,0,256.0,16.0,3.3,19.0,28.0,12.39,0.0
2016,7,21,19,15,128.0,8.0,3.15,18.5,14.0,7.86,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,10.0,1.75,15.5,20.0,27.47,0.0
2016,7,22,5,30,317.0,20.0,1.9,16.0,40.0,77.96,26.48
2016,7,22,5,45,429.0,28.0,2.05,16.5,82.0,130.48,83.58
2016,7,22,6,0,541.0,36.0,2.2,17.0,124.0,193.83,137.9
2016,7,22,6,15,607.0,41.5,2.25,17.5,174.0,251.48,189.35
2016,7,22,6,30,673.0,47.0,2.3,18.0,224.0,315.8,245.67
2016,7,22,6,45,717.0,51.0,2.4,18.5,276.5,375.24,297.14
2016,7,22,7,0,761.0,55.0,2.5,19.0,329.0,438.37,349.86
2016,7,22,7,15,791.5,58.0,2.6,19.5,382.5,494.08,395.22
2016,7,22,7,30,822.0,61.0,2.7,20.0,436.0,553.61,441.89
2016,7,22,7,45,844.5,63.5,2.85,21.0,488.0,608.87,483.06
2016,7,22,8,0,867.0,66.0,3.0,22.0,540.0,664.4,522.03
2016,7,22,8,15,883.5,68.0,3.05,22.5,589.5,715.02,555.9
2016,7,22,8,30,900.0,70.0,3.1,23.0,639.0,764.8,588.54
2016,7,22,8,45,913.0,72.0,3.2,24.0,685.0,810.67,616.94
2016,7,22,9,0,926.0,74.0,3.3,25.0,731.0,854.9,643.7
2016,7,22,9,15,935.5,75.0,3.35,25.5,771.5,893.1,666.93
2016,7,22,9,30,945.0,76.0,3.4,26.0,812.0,928.97,688.39
2016,7,22,9,45,937.0,86.5,3.5,27.0,844.0,956.54,703.1
2016,7,22,10,0,929.0,97.0,3.6,28.0,876.0,980.43,715.33
2016,7,22,10,15,935.0,98.0,3.65,28.0,905.0,1003.98,729.86
2016,7,22,10,30,941.0,99.0,3.7,28.0,934.0,1024.43,742.42
2016,7,22,10,45,945.5,100.0,3.8,28.5,956.5,1040.19,750.88
2016,7,22,11,0,950.0,101.0,3.9,29.0,979.0,1052.6,757.28
2016,7,22,11,15,952.5,101.5,3.95,29.0,993.5,1059.07,761.16
2016,7,22,11,30,955.0,102.0,4.0,29.0,1008.0,1062.06,762.98
2016,7,22,11,45,956.0,102.5,4.05,29.5,1015.0,1060.05,760.2
2016,7,22,12,0,957.0,103.0,4.1,30.0,1022.0,1054.56,755.35
2016,7,22,12,15,957.0,103.0,4.1,30.0,1021.0,1044.14,748.68
2016,7,22,12,30,957.0,103.0,4.1,30.0,1020.0,1030.33,739.96
2016,7,22,12,45,958.0,100.5,4.2,30.0,1012.0,1011.66,728.79
2016,7,22,13,0,959.0,98.0,4.3,30.0,1004.0,989.71,715.53
2016,7,22,13,15,955.5,97.5,4.3,29.5,987.5,962.46,699.65
2016,7,22,13,30,952.0,97.0,4.3,29.0,971.0,932.31,681.79
2016,7,22,13,45,948.0,96.0,4.35,29.0,947.5,898.48,660.25
2016,7,22,14,0,944.0,95.0,4.4,29.0,924.0,862.06,636.83
2016,7,22,14,15,937.5,94.0,4.4,28.5,893.5,821.28,611.28
2016,7,22,14,30,931.0,93.0,4.4,28.0,863.0,778.45,584.0
2016,7,22,14,45,923.0,91.0,4.4,27.5,826.5,731.77,553.62
2016,7,22,15,0,915.0,89.0,4.4,27.0,790.0,683.58,520.88
2016,7,22,15,15,904.0,87.0,4.4,26.5,748.0,632.29,483.54
2016,7,22,15,30,893.0,85.0,4.4,26.0,706.0,580.22,444.47
2016,7,22,15,45,861.5,89.5,4.45,26.0,656.0,523.24,399.71
2016,7,22,16,0,830.0,94.0,4.5,26.0,606.0,465.36,353.23
2016,7,22,16,15,810.0,90.5,4.45,25.5,556.0,409.18,307.32
2016,7,22,16,30,790.0,87.0,4.4,25.0,506.0,354.24,261.08
2016,7,22,16,45,734.0,91.0,4.4,24.5,449.0,297.03,212.98
2016,7,22,17,0,678.0,95.0,4.4,24.0,392.0,242.37,166.99
2016,7,22,17,15,639.5,89.0,4.25,23.5,340.0,190.63,123.62
2016,7,22,17,30,601.0,83.0,4.1,23.0,288.0,143.12,85.97
2016,7,22,17,45,528.0,77.5,3.95,22.5,235.0,97.99,56.07
2016,7,22,18,0,455.0,72.0,3.8,22.0,182.0,61.38,39.41
2016,7,22,18,15,379.5,59.5,3.6,21.5,136.5,44.0,32.37
2016,7,22,18,30,304.0,47.0,3.4,21.0,91.0,35.66,24.71
2016,7,22,18,45,196.5,31.0,3.25,20.5,55.0,23.93,13.41
2016,7,22,19,0,89.0,15.0,3.1,20.0,19.0,11.66,0.0
2016,7,22,19,15,44.5,7.5,3.0,19.5,9.5,7.37,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,1.45,15.5,15.0,18.07,0.0
2016,7,23,5,30,132.0,22.0,1.6,16.0,30.0,48.69,14.09
2016,7,23,5,45,237.5,37.0,1.8,16.5,68.5,98.47,64.69
2016,7,23,6,0,343.0,52.0,2.0,17.0,107.0,156.5,113.17
2016,7,23,6,15,414.0,63.0,2.0,17.5,154.0,211.69,160.85
2016,7,23,6,30,485.0,74.0,2.0,18.0,201.0,273.66,213.84
2016,7,23,6,45,540.0,82.0,2.05,19.0,252.0,332.61,263.25
2016,7,23,7,0,595.0,90.0,2.1,20.0,303.0,396.57,315.07
2016,7,23,7,15,632.0,96.5,2.25,21.0,355.0,453.94,360.35
2016,7,23,7,30,669.0,103.0,2.4,22.0,407.0,513.82,406.04
2016,7,23,7,45,696.0,108.5,2.55,23.0,457.5,568.49,446.33
2016,7,23,8,0,723.0,114.0,2.7,24.0,508.0,624.09,486.05
2016,7,23,8,15,744.5,118.5,2.85,24.5,557.0,675.26,522.4
2016,7,23,8,30,766.0,123.0,3.0,25.0,606.0,724.18,555.14
2016,7,23,8,45,778.5,128.5,3.15,26.0,650.0,768.6,582.97
2016,7,23,9,0,791.0,134.0,3.3,27.0,694.0,811.63,609.39
2016,7,23,9,15,804.0,137.0,3.45,27.5,735.0,850.82,634.03
2016,7,23,9,30,817.0,140.0,3.6,28.0,776.0,888.2,657.25
2016,7,23,9,45,827.0,142.5,3.75,29.0,811.0,920.27,675.4
2016,7,23,10,0,837.0,145.0,3.9,30.0,846.0,949.97,691.84
2016,7,23,10,15,844.5,147.0,3.9,30.0,875.0,974.19,706.52
2016,7,23,10,30,852.0,149.0,3.9,30.0,904.0,995.6,719.44
2016,7,23,10,45,812.0,178.5,3.95,30.5,912.0,995.92,717.6
2016,7,23,11,0,772.0,208.0,4.0,31.0,920.0,996.11,715.96
2016,7,23,11,15,776.0,209.0,4.05,31.0,934.0,998.69,717.44
2016,7,23,11,30,780.0,210.0,4.1,31.0,948.0,1002.82,720.01
2016,7,23,11,45,739.0,238.0,4.15,31.5,941.5,990.98,710.91
2016,7,23,12,0,698.0,266.0,4.2,32.0,935.0,971.77,697.25
2016,7,23,12,15,697.5,265.5,4.25,32.0,934.0,961.34,690.85
2016,7,23,12,30,697.0,265.0,4.3,32.0,933.0,948.33,682.77
2016,7,23,12,45,710.5,254.0,4.35,32.0,929.5,935.75,675.05
2016,7,23,13,0,724.0,243.0,4.4,32.0,926.0,920.29,665.49
2016,7,23,13,15,719.0,241.0,4.45,32.0,910.0,894.0,648.83
2016,7,23,13,30,714.0,239.0,4.5,32.0,894.0,865.66,630.8
2016,7,23,13,45,666.0,260.5,4.55,32.0,859.0,821.65,600.51
2016,7,23,14,0,618.0,282.0,4.6,32.0,824.0,778.34,570.32
2016,7,23,14,15,607.5,277.0,4.6,31.5,794.5,740.46,545.65
2016,7,23,14,30,597.0,272.0,4.6,31.0,765.0,701.9,520.03
2016,7,23,14,45,571.5,271.5,4.6,31.0,727.0,656.34,487.73
2016,7,23,15,0,546.0,271.0,4.6,31.0,689.0,611.57,455.54
2016,7,23,15,15,529.5,262.0,4.6,30.5,649.0,565.51,423.02
2016,7,23,15,30,513.0,253.0,4.6,30.0,609.0,520.05,390.17
2016,7,23,15,45,500.5,239.5,4.6,30.0,567.5,473.33,354.95
2016,7,23,16,0,488.0,226.0,4.6,30.0,526.0,427.22,319.43
2016,7,23,16,15,463.0,213.5,4.5,29.5,479.5,377.74,281.2
2016,7,23,16,30,438.0,201.0,4.4,29.0,433.0,330.51,244.01
2016,7,23,16,45,425.0,182.0,4.35,28.5,388.0,283.53,206.3
2016,7,23,17,0,412.0,163.0,4.3,28.0,343.0,237.87,169.18
2016,7,23,17,15,374.5,147.5,4.05,27.0,294.5,195.33,135.83
2016,7,23,17,30,337.0,132.0,3.8,26.0,246.0,153.87,104.53
2016,7,23,17,45,303.0,112.0,3.55,25.5,201.5,113.35,75.88
2016,7,23,18,0,269.0,92.0,3.3,25.0,157.0,76.92,54.12
2016,7,23,18,15,212.5,71.0,3.05,24.0,114.5,56.35,42.48
2016,7,23,18,30,156.0,50.0,2.8,23.0,72.0,40.58,28.58
2016,7,23,18,45,98.5,30.5,2.55,22.0,42.5,25.36,14.26
2016,7,23,19,0,41.0,11.0,2.3,21.0,13.0,9.5,0.0
2016,7,23,19,15,20.5,5.5,2.25,20.5,6.5,5.41,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,55.5,10.5,0.85,16.5,13.5,16.35,0.0
2016,7,24,5,30,111.0,21.0,0.9,17.0,27.0,43.81,9.94
2016,7,24,5,45,206.0,37.5,0.95,17.5,64.5,92.05,60.18
2016,7,24,6,0,301.0,54.0,1.0,18.0,102.0,147.01,105.86
2016,7,24,6,15,371.0,67.5,1.0,18.5,148.5,200.94,151.7
2016,7,24,6,30,441.0,81.0,1.0,19.0,195.0,262.34,203.26
2016,7,24,6,45,498.5,90.0,1.05,20.0,246.0,320.5,251.1
2016,7,24,7,0,556.0,99.0,1.1,21.0,297.0,386.59,303.52
2016,7,24,7,15,594.5,107.0,1.1,22.0,349.0,444.52,347.77
2016,7,24,7,30,633.0,115.0,1.1,23.0,401.0,505.17,392.33
2016,7,24,7,45,461.5,167.5,1.1,24.0,389.5,480.36,370.47
2016,7,24,8,0,290.0,220.0,1.1,25.0,378.0,434.86,332.92
2016,7,24,8,15,279.0,245.5,1.15,25.5,409.0,466.36,354.7
2016,7,24,8,30,268.0,271.0,1.2,26.0,440.0,496.13,374.19
2016,7,24,8,45,310.5,283.0,1.25,26.5,492.5,552.27,413.25
2016,7,24,9,0,353.0,295.0,1.3,27.0,545.0,610.55,452.76
2016,7,24,9,15,567.5,228.5,1.35,27.5,657.0,743.41,546.52
2016,7,24,9,30,782.0,162.0,1.4,28.0,769.0,879.84,634.93
2016,7,24,9,45,760.0,183.0,1.45,29.0,795.0,904.83,646.24
2016,7,24,10,0,738.0,204.0,1.5,30.0,821.0,922.62,654.19
2016,7,24,10,15,747.0,207.0,1.6,30.0,849.5,947.4,669.87
2016,7,24,10,30,756.0,210.0,1.7,30.0,878.0,969.7,683.95
2016,7,24,10,45,716.0,240.5,1.85,30.5,885.5,969.74,683.49
2016,7,24,11,0,676.0,271.0,2.0,31.0,893.0,965.61,680.4
2016,7,24,11,15,680.0,273.0,2.1,31.0,907.5,972.95,685.73
2016,7,24,11,30,684.0,275.0,2.2,31.0,922.0,977.6,689.31
2016,7,24,11,45,643.5,303.0,2.3,31.5,915.5,961.17,676.91
2016,7,24,12,0,603.0,331.0,2.4,32.0,909.0,942.62,663.35
2016,7,24,12,15,603.0,330.5,2.5,32.0,908.0,933.42,658.51
2016,7,24,12,30,603.0,330.0,2.6,32.0,907.0,921.93,652.11
2016,7,24,12,45,610.0,322.0,2.75,32.0,901.5,906.73,644.02
2016,7,24,13,0,617.0,314.0,2.9,32.0,896.0,890.0,634.82
2016,7,24,13,15,612.0,311.5,2.95,31.5,880.0,865.37,620.64
2016,7,24,13,30,607.0,309.0,3.0,31.0,864.0,839.05,605.18
2016,7,24,13,45,558.0,328.0,3.15,31.0,828.5,795.21,575.95
2016,7,24,14,0,509.0,347.0,3.3,31.0,793.0,751.85,546.68
2016,7,24,14,15,498.5,339.5,3.35,30.5,764.0,715.02,523.25
2016,7,24,14,30,488.0,332.0,3.4,30.0,735.0,677.72,498.99
2016,7,24,14,45,456.5,331.0,3.5,30.0,695.0,631.56,466.85
2016,7,24,15,0,425.0,330.0,3.6,30.0,655.0,587.79,435.88
2016,7,24,15,15,409.0,317.0,3.65,29.5,616.0,543.82,405.35
2016,7,24,15,30,393.0,304.0,3.7,29.0,577.0,500.64,374.7
2016,7,24,15,45,371.5,289.0,3.8,28.5,533.0,453.83,340.77
2016,7,24,16,0,350.0,274.0,3.9,28.0,489.0,408.7,307.33
2016,7,24,16,15,327.5,255.5,3.9,27.5,443.5,361.94,271.93
2016,7,24,16,30,305.0,237.0,3.9,27.0,398.0,317.34,237.57
2016,7,24,16,45,282.5,214.5,3.9,26.5,351.5,271.63,201.9
2016,7,24,17,0,260.0,192.0,3.9,26.0,305.0,228.41,167.91
2016,7,24,17,15,231.0,167.5,3.75,25.0,258.0,184.98,134.31
2016,7,24,17,30,202.0,143.0,3.6,24.0,211.0,148.33,106.63
2016,7,24,17,45,172.5,117.0,3.45,23.5,168.0,111.01,79.3
2016,7,24,18,0,143.0,91.0,3.3,23.0,125.0,77.58,56.71
2016,7,24,18,15,108.0,65.0,3.15,22.0,87.0,55.04,41.7
2016,7,24,18,30,73.0,39.0,3.0,21.0,49.0,34.39,23.56
2016,7,24,18,45,45.0,22.5,2.85,20.5,28.0,20.41,10.3
2016,7,24,19,0,17.0,6.0,2.7,20.0,7.0,5.9,0.0
2016,7,24,19,15,8.5,3.0,2.55,19.5,3.5,2.95,0.0
2016,7,24,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,36.5,8.5,0.8,14.5,10.5,12.27,0.0
2016,7,25,5,30,73.0,17.0,0.9,15.0,21.0,30.95,3.61
2016,7,25,5,45,149.0,36.5,1.0,15.5,56.0,78.52,51.75
2016,7,25,6,0,225.0,56.0,1.1,16.0,91.0,128.44,93.74
2016,7,25,6,15,288.0,73.5,1.1,16.5,136.0,180.23,137.79
2016,7,25,6,30,351.0,91.0,1.1,17.0,181.0,238.73,187.12
2016,7,25,6,45,408.5,103.0,1.15,18.0,231.0,295.37,233.87
2016,7,25,7,0,466.0,115.0,1.2,19.0,281.0,357.58,283.7
2016,7,25,7,15,505.5,126.0,1.3,20.0,331.5,414.29,327.9
2016,7,25,7,30,545.0,137.0,1.4,21.0,382.0,474.07,372.99
2016,7,25,7,45,454.5,170.5,1.55,22.0,392.0,478.86,374.46
2016,7,25,8,0,364.0,204.0,1.7,23.0,402.0,467.33,363.39
2016,7,25,8,15,516.0,183.5,1.75,23.5,492.0,576.93,445.34
2016,7,25,8,30,668.0,163.0,1.8,24.0,582.0,694.36,529.29
2016,7,25,8,45,690.0,167.0,1.9,25.0,628.0,741.29,559.04
2016,7,25,9,0,712.0,171.0,2.0,26.0,674.0,787.71,587.54
2016,7,25,9,15,726.5,176.0,2.05,26.5,714.5,827.95,612.06
2016,7,25,9,30,741.0,181.0,2.1,27.0,755.0,866.67,635.33
2016,7,25,9,45,802.0,157.0,2.2,27.5,804.0,912.06,663.16
2016,7,25,10,0,863.0,133.0,2.3,28.0,853.0,955.48,689.32
2016,7,25,10,15,870.5,134.5,2.3,28.5,882.5,979.61,701.96
2016,7,25,10,30,878.0,136.0,2.3,29.0,912.0,1000.9,712.92
2016,7,25,10,45,847.0,159.5,2.35,29.5,923.0,1010.2,716.91
2016,7,25,11,0,816.0,183.0,2.4,30.0,934.0,1009.49,714.84
2016,7,25,11,15,819.5,184.5,2.4,30.0,949.0,1016.87,718.98
2016,7,25,11,30,823.0,186.0,2.4,30.0,964.0,1021.15,721.2
2016,7,25,11,45,788.5,209.5,2.45,30.0,959.5,1006.57,712.28
2016,7,25,12,0,754.0,233.0,2.5,30.0,955.0,993.51,704.56
2016,7,25,12,15,754.0,233.0,2.55,30.0,954.5,983.69,698.91
2016,7,25,12,30,754.0,233.0,2.6,30.0,954.0,971.07,691.53
2016,7,25,12,45,764.5,224.0,2.7,30.0,949.5,956.7,683.53
2016,7,25,13,0,775.0,215.0,2.8,30.0,945.0,939.37,673.64
2016,7,25,13,15,770.5,213.5,2.85,30.0,928.5,912.94,657.46
2016,7,25,13,30,766.0,212.0,2.9,30.0,912.0,884.25,639.81
2016,7,25,13,45,720.0,232.5,2.95,30.0,877.5,839.72,611.39
2016,7,25,14,0,674.0,253.0,3.0,30.0,843.0,795.59,581.39
2016,7,25,14,15,664.0,249.0,3.05,29.5,813.0,757.07,556.98
2016,7,25,14,30,654.0,245.0,3.1,29.0,783.0,717.58,531.29
2016,7,25,14,45,621.5,249.0,3.2,29.0,742.5,669.23,497.59
2016,7,25,15,0,589.0,253.0,3.3,29.0,702.0,621.99,464.05
2016,7,25,15,15,572.0,245.5,3.35,28.5,661.5,575.1,431.16
2016,7,25,15,30,555.0,238.0,3.4,28.0,621.0,528.75,397.78
2016,7,25,15,45,522.0,233.0,3.45,28.0,574.0,477.33,359.02
2016,7,25,16,0,489.0,228.0,3.5,28.0,527.0,428.45,321.45
2016,7,25,16,15,463.0,215.5,3.5,27.5,480.0,378.48,282.96
2016,7,25,16,30,437.0,203.0,3.5,27.0,433.0,330.87,245.51
2016,7,25,16,45,391.0,191.5,3.5,26.5,381.0,283.34,208.05
2016,7,25,17,0,345.0,180.0,3.5,26.0,329.0,238.09,172.48
2016,7,25,17,15,309.5,160.5,3.35,25.0,281.0,193.02,137.43
2016,7,25,17,30,274.0,141.0,3.2,24.0,233.0,151.97,106.47
2016,7,25,17,45,223.5,118.0,3.1,23.5,184.5,111.32,77.83
2016,7,25,18,0,173.0,95.0,3.0,23.0,136.0,76.69,55.88
2016,7,25,18,15,131.5,69.0,2.85,22.0,96.0,54.83,41.5
2016,7,25,18,30,90.0,43.0,2.7,21.0,56.0,35.2,24.21
2016,7,25,18,45,53.5,24.5,2.55,20.5,31.5,22.01,11.33
2016,7,25,19,0,17.0,6.0,2.4,20.0,7.0,5.9,0.0
2016,7,25,19,15,8.5,3.0,2.3,19.5,3.5,2.95,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,7.0,0.4,18.5,8.0,9.37,0.0
2016,7,26,5,30,47.0,14.0,0.5,19.0,16.0,23.24,0.0
2016,7,26,5,45,112.0,35.0,0.6,19.5,50.0,65.41,41.75
2016,7,26,6,0,177.0,56.0,0.7,20.0,84.0,111.88,80.2
2016,7,26,6,15,233.5,76.5,0.75,20.5,127.5,161.85,121.8
2016,7,26,6,30,290.0,97.0,0.8,21.0,171.0,217.75,168.01
2016,7,26,6,45,344.0,112.5,0.85,22.0,220.0,277.45,216.06
2016,7,26,7,0,398.0,128.0,0.9,23.0,269.0,338.35,263.72
2016,7,26,7,15,436.0,141.5,0.85,23.5,318.5,393.53,305.78
2016,7,26,7,30,474.0,155.0,0.8,24.0,368.0,451.73,348.61
2016,7,26,7,45,509.5,164.5,0.8,25.0,418.0,506.77,387.28
2016,7,26,8,0,545.0,174.0,0.8,26.0,468.0,563.95,426.09
2016,7,26,8,15,569.5,182.5,0.8,26.5,515.0,613.95,459.38
2016,7,26,8,30,594.0,191.0,0.8,27.0,562.0,664.49,492.14
2016,7,26,8,45,609.0,200.0,0.8,28.0,605.0,711.09,520.13
2016,7,26,9,0,624.0,209.0,0.8,29.0,648.0,754.25,545.13
2016,7,26,9,15,639.5,214.5,0.75,29.5,687.5,793.19,567.27
2016,7,26,9,30,655.0,220.0,0.7,30.0,727.0,830.88,588.08
2016,7,26,9,45,706.5,202.5,0.65,30.5,772.0,876.01,612.95
2016,7,26,10,0,758.0,185.0,0.6,31.0,817.0,920.74,636.46
2016,7,26,10,15,766.0,187.5,0.5,31.0,845.5,940.46,644.76
2016,7,26,10,30,774.0,190.0,0.4,31.0,874.0,961.61,654.14
2016,7,26,10,45,727.0,224.5,0.35,31.5,879.0,963.62,651.94
2016,7,26,11,0,680.0,259.0,0.3,32.0,884.0,957.07,645.15
2016,7,26,11,15,684.0,261.0,0.4,32.0,898.0,964.48,651.24
2016,7,26,11,30,688.0,263.0,0.5,32.0,912.0,969.18,655.68
2016,7,26,11,45,635.5,298.5,0.65,32.5,901.5,948.5,643.47
2016,7,26,12,0,583.0,334.0,0.8,33.0,891.0,925.66,629.73
2016,7,26,12,15,582.0,333.5,0.95,33.0,889.5,915.65,626.5
2016,7,26,12,30,581.0,333.0,1.1,33.0,888.0,903.44,621.52
2016,7,26,12,45,638.0,293.5,1.25,33.0,897.5,905.29,626.95
2016,7,26,13,0,695.0,254.0,1.4,33.0,907.0,903.55,629.72
2016,7,26,13,15,689.5,252.0,1.5,33.0,890.5,877.36,614.84
2016,7,26,13,30,684.0,250.0,1.6,33.0,874.0,849.23,598.57
2016,7,26,13,45,615.5,282.0,1.75,33.0,833.0,798.73,566.33
2016,7,26,14,0,547.0,314.0,1.9,33.0,792.0,750.76,535.11
2016,7,26,14,15,536.0,308.0,1.95,33.0,762.5,713.75,511.49
2016,7,26,14,30,525.0,302.0,2.0,33.0,733.0,676.18,486.96
2016,7,26,14,45,481.5,307.5,2.1,33.0,690.0,626.44,453.36
2016,7,26,15,0,438.0,313.0,2.2,33.0,647.0,579.17,420.87
2016,7,26,15,15,421.0,301.5,2.3,32.5,607.5,535.16,391.37
2016,7,26,15,30,404.0,290.0,2.4,32.0,568.0,493.32,362.54
2016,7,26,15,45,373.5,278.5,2.5,31.5,522.0,444.67,328.05
2016,7,26,16,0,343.0,267.0,2.6,31.0,476.0,398.55,294.64
2016,7,26,16,15,320.0,248.5,2.65,30.5,431.0,352.03,260.2
2016,7,26,16,30,297.0,230.0,2.7,30.0,386.0,307.73,226.76
2016,7,26,16,45,267.5,209.0,2.8,29.5,338.0,261.78,191.77
2016,7,26,17,0,238.0,188.0,2.9,29.0,290.0,219.07,159.04
2016,7,26,17,15,209.5,163.0,2.8,28.0,244.5,179.81,129.28
2016,7,26,17,30,181.0,138.0,2.7,27.0,199.0,141.03,100.35
2016,7,26,17,45,150.0,111.0,2.6,26.5,155.5,104.2,73.74
2016,7,26,18,0,119.0,84.0,2.5,26.0,112.0,71.53,51.63
2016,7,26,18,15,88.5,58.5,2.3,25.0,76.5,50.15,36.98
2016,7,26,18,30,58.0,33.0,2.1,24.0,41.0,29.54,19.1
2016,7,26,18,45,33.5,18.5,1.95,23.5,22.5,17.01,7.13
2016,7,26,19,0,9.0,4.0,1.8,23.0,4.0,3.93,0.0
2016,7,26,19,15,4.5,2.0,1.65,22.5,2.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,16.0,5.5,0.2,22.0,6.0,7.08,0.0
2016,7,27,5,30,32.0,11.0,0.3,22.0,12.0,17.36,0.0
2016,7,27,5,45,81.5,31.5,0.4,22.5,42.0,54.7,33.82
2016,7,27,6,0,131.0,52.0,0.5,23.0,72.0,94.82,66.89
2016,7,27,6,15,179.5,74.5,0.5,23.5,113.0,142.02,105.55
2016,7,27,6,30,228.0,97.0,0.5,24.0,154.0,194.22,147.98
2016,7,27,6,45,276.0,115.0,0.5,25.0,200.5,246.07,189.06
2016,7,27,7,0,324.0,133.0,0.5,26.0,247.0,302.67,232.58
2016,7,27,7,15,360.0,148.5,0.55,26.5,294.0,354.6,271.95
2016,7,27,7,30,396.0,164.0,0.6,27.0,341.0,415.65,316.79
2016,7,27,7,45,430.0,175.0,0.65,27.5,389.0,467.7,353.98
2016,7,27,8,0,464.0,186.0,0.7,28.0,437.0,521.91,391.77
2016,7,27,8,15,489.0,196.5,0.8,28.5,482.0,570.97,425.34
2016,7,27,8,30,514.0,207.0,0.9,29.0,527.0,620.81,458.76
2016,7,27,8,45,533.5,215.0,1.05,30.0,569.5,664.09,486.59
2016,7,27,9,0,553.0,223.0,1.2,31.0,612.0,707.17,513.75
2016,7,27,9,15,569.0,230.0,1.35,31.0,650.5,745.7,539.56
2016,7,27,9,30,585.0,237.0,1.5,31.0,689.0,785.87,566.18
2016,7,27,9,45,627.5,225.5,1.65,31.5,730.0,827.52,593.36
2016,7,27,10,0,670.0,214.0,1.8,32.0,771.0,868.69,619.2
2016,7,27,10,15,679.5,217.0,1.95,32.0,799.0,892.69,634.69
2016,7,27,10,30,689.0,220.0,2.1,32.0,827.0,914.45,648.95
2016,7,27,10,45,657.5,246.5,2.25,32.0,837.5,917.86,651.63
2016,7,27,11,0,626.0,273.0,2.4,32.0,848.0,917.61,651.14
2016,7,27,11,15,630.5,275.0,2.55,32.0,861.5,925.23,656.89
2016,7,27,11,30,635.0,277.0,2.7,32.0,875.0,930.33,660.98
2016,7,27,11,45,599.5,302.5,2.85,32.0,870.5,916.54,651.71
2016,7,27,12,0,564.0,328.0,3.0,32.0,866.0,900.69,641.19
2016,7,27,12,15,563.5,327.5,3.1,32.0,865.5,891.39,635.87
2016,7,27,12,30,563.0,327.0,3.2,32.0,865.0,879.94,629.11
2016,7,27,12,45,566.0,322.0,3.35,32.0,858.0,865.27,620.69
2016,7,27,13,0,569.0,317.0,3.5,32.0,851.0,848.51,610.83
2016,7,27,13,15,564.0,314.0,3.55,31.5,835.5,824.48,596.58
2016,7,27,13,30,559.0,311.0,3.6,31.0,820.0,798.88,581.14
2016,7,27,13,45,523.5,322.5,3.7,31.0,790.0,760.09,554.77
2016,7,27,14,0,488.0,334.0,3.8,31.0,760.0,721.77,528.47
2016,7,27,14,15,477.5,327.0,3.85,31.0,732.0,686.18,504.4
2016,7,27,14,30,467.0,320.0,3.9,31.0,704.0,650.17,479.68
2016,7,27,14,45,442.5,316.0,3.95,31.0,667.0,607.01,449.32
2016,7,27,15,0,418.0,312.0,4.0,31.0,630.0,564.94,419.33
2016,7,27,15,15,402.5,299.5,4.0,30.5,591.5,522.81,389.75
2016,7,27,15,30,387.0,287.0,4.0,30.0,553.0,480.78,359.64
2016,7,27,15,45,368.0,272.0,4.05,29.5,511.0,435.65,326.69
2016,7,27,16,0,349.0,257.0,4.1,29.0,469.0,391.97,294.11
2016,7,27,16,15,326.5,239.5,4.0,28.5,425.0,346.31,259.32
2016,7,27,16,30,304.0,222.0,3.9,28.0,381.0,302.81,225.64
2016,7,27,16,45,283.5,200.5,3.85,28.0,336.5,258.76,190.76
2016,7,27,17,0,263.0,179.0,3.8,28.0,292.0,216.98,157.53
2016,7,27,17,15,233.0,156.5,3.6,27.0,246.5,175.08,125.32
2016,7,27,17,30,203.0,134.0,3.4,26.0,201.0,136.74,96.54
2016,7,27,17,45,176.0,109.0,3.2,25.5,160.0,100.34,70.18
2016,7,27,18,0,149.0,84.0,3.0,25.0,119.0,67.54,52.14
2016,7,27,18,15,112.5,60.0,2.8,24.5,82.5,51.22,37.94
2016,7,27,18,30,76.0,36.0,2.6,24.0,46.0,29.76,19.24
2016,7,27,18,45,45.5,20.0,2.4,23.5,25.5,16.95,6.83
2016,7,27,19,0,15.0,4.0,2.2,23.0,5.0,3.93,0.0
2016,7,27,19,15,7.5,2.0,2.05,22.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,15,23.5,6.5,1.15,18.5,8.0,8.82,0.0
2016,7,28,5,30,47.0,13.0,1.2,19.0,16.0,21.89,0.0
2016,7,28,5,45,118.5,33.0,1.25,19.5,49.0,64.4,40.18
2016,7,28,6,0,190.0,53.0,1.3,20.0,82.0,111.67,79.51
2016,7,28,6,15,251.0,71.0,1.25,20.5,124.5,164.86,123.91
2016,7,28,6,30,312.0,89.0,1.2,21.0,167.0,220.99,170.6
2016,7,28,6,45,231.0,112.5,1.2,22.0,178.0,223.81,175.0
2016,7,28,7,0,150.0,136.0,1.2,23.0,189.0,217.22,170.22
2016,7,28,7,15,330.5,135.0,1.2,23.5,275.0,323.78,254.47
2016,7,28,7,30,511.0,134.0,1.2,24.0,361.0,449.86,350.47
2016,7,28,7,45,364.5,181.0,1.25,25.0,353.0,426.21,329.31
2016,7,28,8,0,218.0,228.0,1.3,26.0,345.0,388.12,297.3
2016,7,28,8,15,252.0,246.0,1.35,26.5,393.5,447.32,340.33
2016,7,28,8,30,286.0,264.0,1.4,27.0,442.0,502.01,378.64
2016,7,28,8,45,479.5,216.5,1.45,28.0,541.0,622.6,465.52
2016,7,28,9,0,673.0,169.0,1.5,29.0,640.0,752.26,553.99
2016,7,28,9,15,687.5,173.0,1.55,29.5,679.0,790.24,575.97
2016,7,28,9,30,702.0,177.0,1.6,30.0,718.0,826.83,597.65
2016,7,28,9,45,702.5,186.5,1.65,30.5,749.0,854.87,613.61
2016,7,28,10,0,703.0,196.0,1.7,31.0,780.0,880.4,627.95
2016,7,28,10,15,711.5,199.0,1.8,31.0,807.5,904.1,642.92
2016,7,28,10,30,720.0,202.0,1.9,31.0,835.0,925.43,656.45
2016,7,28,10,45,693.5,224.5,2.0,31.5,847.0,930.27,658.33
2016,7,28,11,0,667.0,247.0,2.1,32.0,859.0,931.54,658.19
2016,7,28,11,15,671.0,249.0,2.2,32.0,873.0,938.93,663.34
2016,7,28,11,30,675.0,251.0,2.3,32.0,887.0,943.66,666.86
2016,7,28,11,45,640.5,275.5,2.45,32.0,882.5,930.17,658.62
2016,7,28,12,0,606.0,300.0,2.6,32.0,878.0,914.0,648.26
2016,7,28,12,15,606.0,300.0,2.7,32.0,877.0,905.25,643.49
2016,7,28,12,30,606.0,300.0,2.8,32.0,876.0,894.21,637.15
2016,7,28,12,45,595.5,303.0,2.9,32.0,865.5,873.92,624.58
2016,7,28,13,0,585.0,306.0,3.0,32.0,855.0,851.89,610.82
2016,7,28,13,15,580.0,303.5,3.1,31.5,840.0,828.35,597.38
2016,7,28,13,30,575.0,301.0,3.2,31.0,825.0,802.85,582.42
2016,7,28,13,45,541.0,312.5,3.3,31.0,795.5,764.92,556.89
2016,7,28,14,0,507.0,324.0,3.4,31.0,766.0,727.32,531.32
2016,7,28,14,15,496.5,317.5,3.45,30.5,738.0,691.55,508.29
2016,7,28,14,30,486.0,311.0,3.5,30.0,710.0,655.31,484.47
2016,7,28,14,45,462.5,307.5,3.55,30.0,673.0,612.56,454.44
2016,7,28,15,0,439.0,304.0,3.6,30.0,636.0,570.77,424.65
2016,7,28,15,15,422.5,292.5,3.6,29.5,598.0,527.02,393.88
2016,7,28,15,30,406.0,281.0,3.6,29.0,560.0,485.38,363.97
2016,7,28,15,45,387.0,266.5,3.65,29.0,518.0,439.79,329.94
2016,7,28,16,0,368.0,252.0,3.7,29.0,476.0,395.62,296.37
2016,7,28,16,15,332.5,229.0,3.65,28.5,418.5,339.02,253.56
2016,7,28,16,30,297.0,206.0,3.6,28.0,361.0,286.11,212.95
2016,7,28,16,45,286.5,192.0,3.6,27.5,328.5,251.91,185.71
2016,7,28,17,0,276.0,178.0,3.6,27.0,296.0,218.67,158.96
2016,7,28,17,15,245.0,156.0,3.4,26.0,250.5,176.3,126.25
2016,7,28,17,30,214.0,134.0,3.2,25.0,205.0,137.58,97.15
2016,7,28,17,45,181.0,109.5,3.05,24.5,162.0,100.58,70.59
2016,7,28,18,0,148.0,85.0,2.9,24.0,119.0,71.62,55.82
2016,7,28,18,15,111.0,60.0,2.7,23.5,82.0,51.16,38.02
2016,7,28,18,30,74.0,35.0,2.5,23.0,45.0,28.98,18.63
2016,7,28,18,45,42.5,19.5,2.35,22.5,24.5,17.8,7.19
2016,7,28,19,0,11.0,4.0,2.2,22.0,4.0,3.93,0.0
2016,7,28,19,15,5.5,2.0,2.1,21.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,18.5,5.5,1.05,18.5,6.0,7.3,0.0
2016,7,29,5,30,37.0,11.0,1.1,19.0,12.0,17.99,0.0
2016,7,29,5,45,99.5,31.0,1.15,19.5,43.5,57.99,35.61
2016,7,29,6,0,162.0,51.0,1.2,20.0,75.0,101.82,72.3
2016,7,29,6,15,217.5,71.0,1.2,20.5,117.0,149.99,112.58
2016,7,29,6,30,273.0,91.0,1.2,21.0,159.0,203.99,157.55
2016,7,29,6,45,336.0,104.0,1.2,21.5,207.0,264.04,206.63
2016,7,29,7,0,399.0,117.0,1.2,22.0,255.0,326.04,256.22
2016,7,29,7,15,437.5,129.0,1.2,23.0,303.5,379.88,297.65
2016,7,29,7,30,476.0,141.0,1.2,24.0,352.0,436.81,339.97
2016,7,29,7,45,516.0,147.5,1.2,25.0,402.0,491.48,379.28
2016,7,29,8,0,556.0,154.0,1.2,26.0,452.0,548.7,419.08
2016,7,29,8,15,580.5,161.5,1.2,26.5,498.5,601.41,454.95
2016,7,29,8,30,605.0,169.0,1.2,27.0,545.0,651.61,488.16
2016,7,29,8,45,624.0,175.0,1.25,28.0,588.5,696.02,516.01
2016,7,29,9,0,643.0,181.0,1.3,29.0,632.0,739.88,542.83
2016,7,29,9,15,658.5,186.0,1.3,29.5,671.0,778.87,566.13
2016,7,29,9,30,674.0,191.0,1.3,30.0,710.0,816.6,587.94
2016,7,29,9,45,660.5,209.0,1.35,30.5,736.5,840.04,600.91
2016,7,29,10,0,647.0,227.0,1.4,31.0,763.0,860.3,611.94
2016,7,29,10,15,656.5,230.5,1.45,31.0,791.0,884.4,626.72
2016,7,29,10,30,666.0,234.0,1.5,31.0,819.0,906.31,640.08
2016,7,29,10,45,647.0,252.5,1.6,31.5,832.5,913.36,643.28
2016,7,29,11,0,628.0,271.0,1.7,32.0,846.0,917.25,644.2
2016,7,29,11,15,632.5,273.0,1.8,32.0,860.5,924.87,649.7
2016,7,29,11,30,637.0,275.0,1.9,32.0,875.0,929.97,653.61
2016,7,29,11,45,611.5,294.5,2.05,32.0,873.0,920.2,647.77
2016,7,29,12,0,586.0,314.0,2.2,32.0,871.0,907.9,640.4
2016,7,29,12,15,585.5,314.0,2.3,32.0,870.5,898.79,635.52
2016,7,29,12,30,585.0,314.0,2.4,32.0,870.0,887.45,629.17
2016,7,29,12,45,594.5,305.0,2.55,32.0,865.5,874.69,622.65
2016,7,29,13,0,604.0,296.0,2.7,32.0,861.0,859.53,614.47
2016,7,29,13,15,599.0,293.5,2.75,31.5,846.0,835.18,600.34
2016,7,29,13,30,594.0,291.0,2.8,31.0,831.0,809.16,584.97
2016,7,29,13,45,559.0,303.0,2.9,31.0,801.0,770.58,559.26
2016,7,29,14,0,524.0,315.0,3.0,31.0,771.0,732.13,533.35
2016,7,29,14,15,513.5,308.5,3.1,30.5,742.5,695.78,510.32
2016,7,29,14,30,503.0,302.0,3.2,30.0,714.0,658.9,486.39
2016,7,29,14,45,478.0,299.5,3.3,30.0,677.0,615.39,456.07
2016,7,29,15,0,453.0,297.0,3.4,30.0,640.0,572.91,425.97
2016,7,29,15,15,436.5,286.5,3.45,29.5,601.5,529.45,395.54
2016,7,29,15,30,420.0,276.0,3.5,29.0,563.0,486.8,364.98
2016,7,29,15,45,400.5,262.5,3.6,29.0,521.0,442.45,331.87
2016,7,29,16,0,381.0,249.0,3.7,29.0,479.0,398.27,298.28
2016,7,29,16,15,322.0,230.0,3.7,28.5,413.5,335.25,250.82
2016,7,29,16,30,263.0,211.0,3.7,28.0,348.0,278.38,207.64
2016,7,29,16,45,276.5,193.5,3.7,27.5,323.5,249.83,184.37
2016,7,29,17,0,290.0,176.0,3.7,27.0,299.0,219.68,159.27
2016,7,29,17,15,257.5,155.0,3.6,26.0,253.0,177.13,126.42
2016,7,29,17,30,225.0,134.0,3.5,25.0,207.0,138.36,97.37
2016,7,29,17,45,192.5,110.0,3.4,24.5,164.5,101.17,70.81
2016,7,29,18,0,160.0,86.0,3.3,24.0,122.0,68.13,52.83
2016,7,29,18,15,120.0,61.0,3.1,23.5,84.5,48.89,36.07
2016,7,29,18,30,80.0,36.0,2.9,23.0,47.0,29.76,19.23
2016,7,29,18,45,46.5,20.0,2.75,22.5,25.5,16.95,6.19
2016,7,29,19,0,13.0,4.0,2.6,22.0,4.0,3.93,0.0
2016,7,29,19,15,6.5,2.0,2.45,21.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,30,5,15,28.0,6.5,1.35,18.0,8.0,9.22,0.0
2016,7,30,5,30,56.0,13.0,1.5,18.0,16.0,23.07,0.0
2016,7,30,5,45,135.5,31.5,1.7,18.5,49.0,69.68,43.08
2016,7,30,6,0,215.0,50.0,1.9,19.0,82.0,118.26,84.17
2016,7,30,6,15,281.0,66.0,1.9,19.5,125.0,168.5,126.7
2016,7,30,6,30,347.0,82.0,1.9,20.0,168.0,225.87,175.1
2016,7,30,6,45,410.5,92.0,1.9,21.0,217.0,282.43,221.93
2016,7,30,7,0,474.0,102.0,1.9,22.0,266.0,345.25,272.49
2016,7,30,7,15,514.0,111.5,1.95,22.5,315.5,400.94,316.72
