Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,7,30,554.0,121.0,2.0,23.0,365.0,462.73,364.21
2016,7,30,7,45,593.0,125.5,2.05,24.0,416.0,518.74,405.36
2016,7,30,8,0,632.0,130.0,2.1,25.0,467.0,576.93,446.8
2016,7,30,8,15,655.5,135.5,2.15,25.5,514.5,626.97,481.86
2016,7,30,8,30,679.0,141.0,2.2,26.0,562.0,677.22,516.23
2016,7,30,8,45,702.0,143.5,2.25,26.5,607.0,723.72,546.5
2016,7,30,9,0,725.0,146.0,2.3,27.0,652.0,769.78,575.64
2016,7,30,9,15,739.5,150.0,2.4,27.5,692.5,809.44,600.34
2016,7,30,9,30,754.0,154.0,2.5,28.0,733.0,844.57,621.81
2016,7,30,9,45,795.0,140.0,2.65,28.5,775.5,886.0,647.67
2016,7,30,10,0,836.0,126.0,2.8,29.0,818.0,921.07,669.06
2016,7,30,10,15,843.5,127.5,2.9,29.0,846.5,944.79,684.01
2016,7,30,10,30,851.0,129.0,3.0,29.0,875.0,965.74,697.3
2016,7,30,10,45,832.0,145.5,3.1,29.5,890.0,979.24,704.47
2016,7,30,11,0,813.0,162.0,3.2,30.0,905.0,983.43,705.77
2016,7,30,11,15,817.0,163.0,3.25,30.0,920.0,990.87,710.38
2016,7,30,11,30,821.0,164.0,3.3,30.0,935.0,995.2,713.09
2016,7,30,11,45,798.0,180.5,3.4,30.5,934.5,985.44,705.82
2016,7,30,12,0,775.0,197.0,3.5,31.0,934.0,972.56,696.73
2016,7,30,12,15,775.5,197.0,3.55,31.0,933.5,963.41,691.22
2016,7,30,12,30,776.0,197.0,3.6,31.0,933.0,951.42,683.91
2016,7,30,12,45,775.0,195.5,3.65,31.0,925.5,933.75,672.99
2016,7,30,13,0,774.0,194.0,3.7,31.0,918.0,913.44,660.41
2016,7,30,13,15,770.0,192.5,3.75,30.5,902.5,887.87,645.68
2016,7,30,13,30,766.0,191.0,3.8,30.0,887.0,860.02,629.33
2016,7,30,13,45,736.0,203.0,3.85,30.0,857.5,822.29,604.95
2016,7,30,14,0,706.0,215.0,3.9,30.0,828.0,782.68,578.56
2016,7,30,14,15,696.5,212.0,3.9,29.5,799.0,744.37,553.44
2016,7,30,14,30,687.0,209.0,3.9,29.0,770.0,704.92,527.01
2016,7,30,14,45,665.0,209.5,3.9,29.0,732.5,659.25,494.41
2016,7,30,15,0,643.0,210.0,3.9,29.0,695.0,613.91,461.5
2016,7,30,15,15,626.5,204.0,3.9,28.5,655.0,566.38,427.43
2016,7,30,15,30,610.0,198.0,3.9,28.0,615.0,519.27,392.78
2016,7,30,15,45,583.0,193.5,3.9,28.0,569.5,468.65,353.88
2016,7,30,16,0,556.0,189.0,3.9,28.0,524.0,420.05,315.72
2016,7,30,16,15,530.0,179.5,3.85,27.5,477.0,369.44,275.89
2016,7,30,16,30,504.0,170.0,3.8,27.0,430.0,321.09,237.01
2016,7,30,16,45,462.0,161.0,3.75,26.5,379.5,271.09,196.72
2016,7,30,17,0,420.0,152.0,3.7,26.0,329.0,225.48,159.96
2016,7,30,17,15,380.0,137.5,3.55,25.5,281.0,180.02,123.98
2016,7,30,17,30,340.0,123.0,3.4,25.0,233.0,142.3,95.77
2016,7,30,17,45,281.0,105.0,3.25,24.5,185.0,102.0,68.79
2016,7,30,18,0,222.0,87.0,3.1,24.0,137.0,68.48,53.11
2016,7,30,18,15,168.0,64.5,2.95,23.0,96.5,51.52,38.34
2016,7,30,18,30,114.0,42.0,2.8,22.0,56.0,34.41,23.15
2016,7,30,18,45,66.0,23.5,2.65,21.5,31.0,19.75,7.65
2016,7,30,19,0,18.0,5.0,2.5,21.0,6.0,4.91,0.0
2016,7,30,19,15,9.0,2.5,2.45,20.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,5,15,34.5,7.0,1.3,16.5,8.5,10.32,0.0
2016,7,31,5,30,69.0,14.0,1.5,17.0,17.0,27.48,0.0
2016,7,31,5,45,167.5,31.0,1.7,17.5,51.5,75.69,46.24
2016,7,31,6,0,266.0,48.0,1.9,18.0,86.0,129.2,91.64
2016,7,31,6,15,338.5,61.0,1.9,18.5,130.0,180.91,135.87
2016,7,31,6,30,411.0,74.0,1.9,19.0,174.0,240.49,186.59
2016,7,31,6,45,477.5,81.0,1.9,20.0,224.5,300.6,236.72
2016,7,31,7,0,544.0,88.0,1.9,21.0,275.0,365.6,289.36
2016,7,31,7,15,583.0,95.5,2.05,21.5,325.5,422.56,335.1
2016,7,31,7,30,622.0,103.0,2.2,22.0,376.0,482.36,381.7
2016,7,31,7,45,658.5,106.0,2.35,23.0,427.0,538.16,423.3
2016,7,31,8,0,695.0,109.0,2.5,24.0,478.0,595.83,465.02
2016,7,31,8,15,717.0,113.5,2.6,24.5,526.0,646.33,500.92
2016,7,31,8,30,739.0,118.0,2.7,25.0,574.0,694.75,533.53
2016,7,31,8,45,756.5,121.0,2.8,25.5,619.0,739.66,562.8
2016,7,31,9,0,774.0,124.0,2.9,26.0,664.0,783.6,590.99
2016,7,31,9,15,787.5,127.0,2.9,26.5,704.0,822.86,615.03
2016,7,31,9,30,801.0,130.0,2.9,27.0,744.0,860.39,637.59
2016,7,31,9,45,778.5,150.5,2.95,27.5,770.0,881.74,649.45
2016,7,31,10,0,756.0,171.0,3.0,28.0,796.0,898.93,658.66
2016,7,31,10,15,765.0,173.0,3.0,28.0,824.5,923.12,673.52
2016,7,31,10,30,774.0,175.0,3.0,28.0,853.0,944.77,686.67
2016,7,31,10,45,750.0,195.5,3.05,28.5,866.0,954.56,691.13
2016,7,31,11,0,726.0,216.0,3.1,29.0,879.0,957.15,691.12
2016,7,31,11,15,730.5,217.5,3.1,29.0,893.0,964.89,695.62
2016,7,31,11,30,735.0,219.0,3.1,29.0,907.0,969.78,698.34
2016,7,31,11,45,706.0,239.5,3.1,29.0,905.0,958.04,690.46
2016,7,31,12,0,677.0,260.0,3.1,29.0,903.0,943.42,680.94
2016,7,31,12,15,677.0,260.0,3.15,29.0,902.5,934.11,675.32
2016,7,31,12,30,677.0,260.0,3.2,29.0,902.0,922.25,668.06
2016,7,31,12,45,729.0,224.0,3.25,29.0,909.5,921.16,667.95
2016,7,31,13,0,781.0,188.0,3.3,29.0,917.0,913.52,663.56
2016,7,31,13,15,776.5,186.5,3.35,29.0,901.0,887.33,647.03
2016,7,31,13,30,772.0,185.0,3.4,29.0,885.0,858.85,629.06
2016,7,31,13,45,716.5,212.0,3.45,29.0,848.5,814.12,600.03
2016,7,31,14,0,661.0,239.0,3.5,29.0,812.0,768.94,568.65
2016,7,31,14,15,651.0,235.0,3.55,28.5,782.5,730.75,543.86
2016,7,31,14,30,641.0,231.0,3.6,28.0,753.0,691.62,517.8
2016,7,31,14,45,603.5,237.5,3.65,28.0,712.0,642.73,482.74
2016,7,31,15,0,566.0,244.0,3.7,28.0,671.0,595.35,448.23
2016,7,31,15,15,549.0,236.5,3.7,27.5,631.0,549.42,415.34
2016,7,31,15,30,532.0,229.0,3.7,27.0,591.0,504.08,382.06
2016,7,31,15,45,508.5,220.5,3.75,27.0,547.0,455.39,344.87
2016,7,31,16,0,485.0,212.0,3.8,27.0,503.0,408.38,308.19
2016,7,31,16,15,459.0,200.5,3.75,26.5,457.0,359.57,269.98
2016,7,31,16,30,433.0,189.0,3.7,26.0,411.0,313.14,232.9
2016,7,31,16,45,404.0,174.0,3.7,25.5,364.0,265.33,194.42
2016,7,31,17,0,375.0,159.0,3.7,25.0,317.0,223.47,160.49
2016,7,31,17,15,336.5,142.5,3.6,24.5,269.5,179.15,125.53
2016,7,31,17,30,298.0,126.0,3.5,24.0,222.0,139.14,95.43
2016,7,31,17,45,252.0,106.0,3.4,23.5,177.0,100.39,68.87
2016,7,31,18,0,206.0,86.0,3.3,23.0,132.0,67.22,52.24
2016,7,31,18,15,154.0,63.0,3.15,22.0,92.0,50.39,37.51
2016,7,31,18,30,102.0,40.0,3.0,21.0,52.0,32.86,21.88
2016,7,31,18,45,59.0,22.5,2.85,20.5,28.5,18.94,6.5
2016,7,31,19,0,16.0,5.0,2.7,20.0,5.0,4.91,0.0
2016,7,31,19,15,8.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,50.0,7.0,0.85,16.5,9.0,6.88,0.0
2016,8,1,5,30,100.0,14.0,0.9,17.0,18.0,28.76,0.0
2016,8,1,5,45,212.0,28.0,1.0,17.5,53.0,81.15,48.22
2016,8,1,6,0,324.0,42.0,1.1,18.0,88.0,138.31,96.89
2016,8,1,6,15,400.0,52.5,1.15,18.5,133.0,192.13,143.07
2016,8,1,6,30,476.0,63.0,1.2,19.0,178.0,254.07,195.78
2016,8,1,6,45,535.5,69.5,1.25,19.5,228.5,312.44,245.11
2016,8,1,7,0,595.0,76.0,1.3,20.0,279.0,376.38,297.46
2016,8,1,7,15,632.5,81.5,1.35,20.5,329.5,432.83,342.51
2016,8,1,7,30,670.0,87.0,1.4,21.0,380.0,491.9,388.05
2016,8,1,7,45,701.0,90.5,1.45,22.0,431.0,546.95,428.32
2016,8,1,8,0,732.0,94.0,1.5,23.0,482.0,601.91,467.15
2016,8,1,8,15,753.0,98.0,1.55,23.5,530.0,652.71,502.05
2016,8,1,8,30,774.0,102.0,1.6,24.0,578.0,703.3,534.97
2016,8,1,8,45,791.5,104.0,1.65,24.5,623.0,748.41,563.49
2016,8,1,9,0,809.0,106.0,1.7,25.0,668.0,792.47,590.87
2016,8,1,9,15,821.5,108.5,1.75,25.5,708.5,826.85,611.4
2016,8,1,9,30,834.0,111.0,1.8,26.0,749.0,863.8,633.5
2016,8,1,9,45,845.5,111.5,1.9,26.5,784.5,895.61,652.51
2016,8,1,10,0,857.0,112.0,2.0,27.0,820.0,925.1,669.96
2016,8,1,10,15,864.0,113.5,2.1,27.5,848.5,948.83,683.66
2016,8,1,10,30,871.0,115.0,2.2,28.0,877.0,969.7,695.57
2016,8,1,10,45,868.5,121.0,2.3,28.5,896.5,982.96,702.69
2016,8,1,11,0,866.0,127.0,2.4,29.0,916.0,992.87,707.82
2016,8,1,11,15,869.5,127.5,2.45,29.0,930.5,999.78,712.09
2016,8,1,11,30,873.0,128.0,2.5,29.0,945.0,1003.46,714.46
2016,8,1,11,45,866.0,134.0,2.6,29.0,949.5,999.04,712.33
2016,8,1,12,0,859.0,140.0,2.7,29.0,954.0,991.41,708.29
2016,8,1,12,15,859.0,140.0,2.75,29.0,953.5,981.55,702.48
2016,8,1,12,30,859.0,140.0,2.8,29.0,953.0,968.61,694.78
2016,8,1,12,45,859.5,138.0,2.9,29.0,945.5,951.16,684.65
2016,8,1,13,0,860.0,136.0,3.0,29.0,938.0,930.75,672.61
2016,8,1,13,15,856.5,135.0,3.05,29.0,922.0,904.82,656.59
2016,8,1,13,30,853.0,134.0,3.1,29.0,906.0,876.29,638.82
2016,8,1,13,45,838.5,138.5,3.2,29.0,880.5,841.32,616.95
2016,8,1,14,0,824.0,143.0,3.3,29.0,855.0,806.13,594.73
2016,8,1,14,15,816.0,141.0,3.35,28.5,825.5,766.35,570.03
2016,8,1,14,30,808.0,139.0,3.4,28.0,796.0,724.97,543.85
2016,8,1,14,45,791.5,139.0,3.45,28.0,758.5,678.27,511.2
2016,8,1,15,0,775.0,139.0,3.5,28.0,721.0,631.1,477.06
2016,8,1,15,15,761.0,135.5,3.55,27.5,680.5,581.9,441.62
2016,8,1,15,30,747.0,132.0,3.6,27.0,640.0,532.55,404.96
2016,8,1,15,45,720.0,131.5,3.65,27.0,593.0,477.56,362.25
2016,8,1,16,0,693.0,131.0,3.7,27.0,546.0,425.95,320.99
2016,8,1,16,15,669.0,125.5,3.7,26.5,497.5,372.84,278.19
2016,8,1,16,30,645.0,120.0,3.7,26.0,449.0,321.63,235.8
2016,8,1,16,45,601.0,116.5,3.7,25.5,397.0,268.77,191.94
2016,8,1,17,0,557.0,113.0,3.7,25.0,345.0,220.52,151.85
2016,8,1,17,15,514.5,104.0,3.6,24.0,295.5,172.33,113.05
2016,8,1,17,30,472.0,95.0,3.5,23.0,246.0,128.62,80.13
2016,8,1,17,45,404.5,84.5,3.45,22.5,197.0,87.1,53.84
2016,8,1,18,0,337.0,74.0,3.4,22.0,148.0,54.42,41.45
2016,8,1,18,15,264.0,57.5,3.25,21.0,106.0,43.27,31.55
2016,8,1,18,30,191.0,41.0,3.1,20.0,64.0,31.51,20.78
2016,8,1,18,45,110.0,23.5,3.0,19.5,35.0,18.3,5.32
2016,8,1,19,0,29.0,6.0,2.9,19.0,6.0,5.9,0.0
2016,8,1,19,15,14.5,3.0,2.8,18.5,3.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,41.0,6.5,0.7,15.5,8.0,6.39,0.0
2016,8,2,5,30,82.0,13.0,0.7,16.0,16.0,24.96,0.0
2016,8,2,5,45,182.5,29.0,0.75,16.5,50.5,76.29,45.14
2016,8,2,6,0,283.0,45.0,0.8,17.0,85.0,129.77,91.39
2016,8,2,6,15,357.5,58.0,0.85,17.5,129.5,182.91,136.77
2016,8,2,6,30,432.0,71.0,0.9,18.0,174.0,244.15,188.69
2016,8,2,6,45,493.0,79.0,0.95,19.0,224.5,304.12,238.54
2016,8,2,7,0,554.0,87.0,1.0,20.0,275.0,368.3,290.2
2016,8,2,7,15,594.0,94.0,1.05,20.5,326.0,425.75,335.63
2016,8,2,7,30,634.0,101.0,1.1,21.0,377.0,486.11,381.77
2016,8,2,7,45,476.5,154.0,1.2,22.0,376.0,472.57,368.89
2016,8,2,8,0,319.0,207.0,1.3,23.0,375.0,439.22,340.59
2016,8,2,8,15,294.5,235.0,1.4,23.5,402.0,465.41,358.61
2016,8,2,8,30,270.0,263.0,1.5,24.0,429.0,488.66,373.61
2016,8,2,8,45,294.0,280.0,1.6,24.5,473.5,535.53,406.51
2016,8,2,9,0,318.0,297.0,1.7,25.0,518.0,583.22,439.25
2016,8,2,9,15,563.5,215.0,1.85,25.5,634.5,726.65,544.43
2016,8,2,9,30,809.0,133.0,2.0,26.0,751.0,869.92,640.54
2016,8,2,9,45,826.0,132.0,2.2,26.5,788.5,904.59,661.31
2016,8,2,10,0,843.0,131.0,2.4,27.0,826.0,931.69,678.07
2016,8,2,10,15,851.5,133.0,2.5,27.0,855.5,957.0,694.16
2016,8,2,10,30,860.0,135.0,2.6,27.0,885.0,979.54,708.52
2016,8,2,10,45,838.5,152.5,2.75,27.5,899.5,991.92,715.46
2016,8,2,11,0,817.0,170.0,2.9,28.0,914.0,994.65,716.34
2016,8,2,11,15,821.5,171.0,3.0,28.0,929.5,1002.52,721.7
2016,8,2,11,30,826.0,172.0,3.1,28.0,945.0,1007.27,725.11
2016,8,2,11,45,801.0,190.0,3.25,28.5,944.0,996.91,717.87
2016,8,2,12,0,776.0,208.0,3.4,29.0,943.0,983.38,708.74
2016,8,2,12,15,776.0,208.0,3.5,29.0,942.5,973.6,703.16
2016,8,2,12,30,776.0,208.0,3.6,29.0,942.0,960.97,695.74
2016,8,2,12,45,793.0,195.5,3.7,29.5,939.5,949.27,687.62
2016,8,2,13,0,810.0,183.0,3.8,30.0,937.0,934.22,677.35
2016,8,2,13,15,806.0,182.0,3.85,29.5,921.0,908.2,662.31
2016,8,2,13,30,802.0,181.0,3.9,29.0,905.0,879.75,645.61
2016,8,2,13,45,767.5,195.0,3.95,29.0,873.5,837.96,618.48
2016,8,2,14,0,733.0,209.0,4.0,29.0,842.0,796.68,591.3
2016,8,2,14,15,723.5,205.5,4.0,28.5,811.5,756.8,565.06
2016,8,2,14,30,714.0,202.0,4.0,28.0,781.0,715.71,537.41
2016,8,2,14,45,688.0,204.0,4.0,28.0,741.5,667.55,502.83
2016,8,2,15,0,662.0,206.0,4.0,28.0,702.0,619.98,468.1
2016,8,2,15,15,645.0,200.5,3.95,27.5,661.0,571.66,433.14
2016,8,2,15,30,628.0,195.0,3.9,27.0,620.0,523.76,397.59
2016,8,2,15,45,600.5,189.5,3.9,27.0,573.0,471.34,357.14
2016,8,2,16,0,573.0,184.0,3.9,27.0,526.0,420.38,316.97
2016,8,2,16,15,546.0,175.0,3.85,26.5,478.0,368.93,276.2
2016,8,2,16,30,519.0,166.0,3.8,26.0,430.0,319.84,236.43
2016,8,2,16,45,482.0,155.0,3.75,25.5,379.5,268.76,194.87
2016,8,2,17,0,445.0,144.0,3.7,25.0,329.0,221.55,156.4
2016,8,2,17,15,403.5,129.5,3.55,24.0,279.5,174.61,119.35
2016,8,2,17,30,362.0,115.0,3.4,23.0,230.0,132.38,87.8
2016,8,2,17,45,311.5,97.5,3.3,22.5,183.5,91.97,60.9
2016,8,2,18,0,261.0,80.0,3.2,22.0,137.0,62.94,48.74
2016,8,2,18,15,199.0,59.5,3.05,21.0,96.0,47.81,35.39
2016,8,2,18,30,137.0,39.0,2.9,20.0,55.0,32.08,21.16
2016,8,2,18,45,68.5,19.5,2.8,19.5,27.5,16.51,3.32
2016,8,2,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,15,31.5,6.0,1.1,15.5,7.0,0.0,0.0
2016,8,3,5,30,63.0,12.0,1.2,16.0,14.0,21.07,0.0
2016,8,3,5,45,164.0,29.5,1.3,16.5,49.0,72.94,42.54
2016,8,3,6,0,265.0,47.0,1.4,17.0,84.0,127.2,89.8
2016,8,3,6,15,342.0,61.5,1.4,17.5,129.5,181.68,136.28
2016,8,3,6,30,419.0,76.0,1.4,18.0,175.0,244.55,189.63
2016,8,3,6,45,241.5,102.5,1.45,19.0,163.0,216.3,170.95
2016,8,3,7,0,64.0,129.0,1.5,20.0,151.0,163.85,129.37
2016,8,3,7,15,123.5,153.0,1.5,20.5,203.5,228.38,181.44
2016,8,3,7,30,183.0,177.0,1.5,21.0,256.0,293.94,232.99
2016,8,3,7,45,210.5,198.0,1.55,22.0,300.5,341.64,268.8
2016,8,3,8,0,238.0,219.0,1.6,23.0,345.0,398.17,310.28
2016,8,3,8,15,242.5,242.5,1.65,23.5,381.5,436.56,337.42
2016,8,3,8,30,247.0,266.0,1.7,24.0,418.0,474.61,363.84
2016,8,3,8,45,261.0,286.0,1.8,25.0,457.0,515.94,391.81
2016,8,3,9,0,275.0,306.0,1.9,26.0,496.0,557.43,419.29
2016,8,3,9,15,314.0,316.5,2.05,26.5,546.0,610.11,455.94
2016,8,3,9,30,353.0,327.0,2.2,27.0,596.0,664.09,492.85
2016,8,3,9,45,356.0,344.5,2.35,27.5,627.0,693.62,511.54
2016,8,3,10,0,359.0,362.0,2.5,28.0,658.0,721.91,529.38
2016,8,3,10,15,390.5,359.0,2.65,28.0,691.0,754.27,552.11
2016,8,3,10,30,422.0,356.0,2.8,28.0,724.0,793.6,579.22
2016,8,3,10,45,575.5,296.5,2.95,28.5,811.5,885.83,644.04
2016,8,3,11,0,729.0,237.0,3.1,29.0,899.0,981.09,707.34
2016,8,3,11,15,733.0,238.5,3.25,29.0,913.5,988.22,711.75
2016,8,3,11,30,737.0,240.0,3.4,29.0,928.0,992.45,715.13
2016,8,3,11,45,693.5,269.5,3.6,29.0,920.5,975.16,704.99
2016,8,3,12,0,650.0,299.0,3.8,29.0,913.0,954.88,691.48
2016,8,3,12,15,649.5,299.0,3.9,29.0,912.0,945.08,685.67
2016,8,3,12,30,649.0,299.0,4.0,29.0,911.0,932.81,678.17
2016,8,3,12,45,486.0,367.5,4.1,29.0,824.0,833.18,607.63
2016,8,3,13,0,323.0,436.0,4.2,29.0,737.0,734.36,536.57
2016,8,3,13,15,355.0,412.5,4.25,29.0,737.5,728.82,534.82
2016,8,3,13,30,387.0,389.0,4.3,29.0,738.0,720.73,530.75
2016,8,3,13,45,390.5,376.5,4.4,29.0,721.0,696.66,514.85
2016,8,3,14,0,394.0,364.0,4.5,29.0,704.0,671.32,497.98
2016,8,3,14,15,359.0,364.0,4.55,28.5,665.0,627.18,467.54
2016,8,3,14,30,324.0,364.0,4.6,28.0,626.0,584.66,437.93
2016,8,3,14,45,313.5,348.0,4.65,28.0,592.5,545.89,410.42
2016,8,3,15,0,303.0,332.0,4.7,28.0,559.0,507.46,382.73
2016,8,3,15,15,275.5,328.0,4.65,27.5,525.0,470.39,355.8
2016,8,3,15,30,248.0,324.0,4.6,27.0,491.0,436.72,331.06
2016,8,3,15,45,209.5,294.0,4.6,26.5,428.5,375.51,285.73
2016,8,3,16,0,171.0,264.0,4.6,26.0,366.0,318.28,242.81
2016,8,3,16,15,294.0,231.5,4.45,25.5,388.5,322.97,245.27
2016,8,3,16,30,417.0,199.0,4.3,25.0,411.0,314.31,235.14
2016,8,3,16,45,408.5,178.0,4.2,24.5,366.5,267.71,196.84
2016,8,3,17,0,400.0,157.0,4.1,24.0,322.0,222.01,158.97
2016,8,3,17,15,360.0,139.5,3.9,23.0,272.5,178.13,124.46
2016,8,3,17,30,320.0,122.0,3.7,22.0,223.0,135.99,92.92
2016,8,3,17,45,297.0,100.5,3.5,21.5,180.5,96.25,65.36
2016,8,3,18,0,274.0,79.0,3.3,21.0,138.0,58.68,45.25
2016,8,3,18,15,209.5,58.5,3.1,20.5,96.0,47.06,34.78
2016,8,3,18,30,145.0,38.0,2.9,20.0,54.0,31.3,20.4
2016,8,3,18,45,72.5,19.0,2.75,19.5,27.0,16.1,1.92
2016,8,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,18.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,8,4,5,30,37.0,11.0,2.1,14.0,12.0,16.21,0.0
2016,8,4,5,45,130.0,30.0,2.15,14.5,45.5,66.24,38.32
2016,8,4,6,0,223.0,49.0,2.2,15.0,79.0,118.51,84.65
2016,8,4,6,15,120.5,66.0,2.1,15.5,83.5,109.7,83.33
2016,8,4,6,30,18.0,83.0,2.0,16.0,88.0,89.82,69.79
2016,8,4,6,45,31.5,104.0,1.95,16.5,114.5,120.84,95.82
2016,8,4,7,0,45.0,125.0,1.9,17.0,141.0,150.45,120.22
2016,8,4,7,15,87.5,151.5,1.8,17.5,187.5,202.69,162.78
2016,8,4,7,30,130.0,178.0,1.7,18.0,234.0,264.63,212.15
2016,8,4,7,45,170.5,200.0,1.65,19.0,283.5,318.97,253.97
2016,8,4,8,0,211.0,222.0,1.6,20.0,333.0,376.68,297.24
2016,8,4,8,15,219.5,245.0,1.55,20.5,370.0,415.82,325.26
2016,8,4,8,30,228.0,268.0,1.5,21.0,407.0,455.07,352.76
2016,8,4,8,45,240.5,289.0,1.5,22.0,445.5,495.27,379.92
2016,8,4,9,0,253.0,310.0,1.5,23.0,484.0,543.62,412.06
2016,8,4,9,15,264.0,328.5,1.65,23.5,520.0,580.19,436.86
2016,8,4,9,30,275.0,347.0,1.8,24.0,556.0,616.46,461.24
2016,8,4,9,45,286.5,362.5,1.95,24.5,589.5,649.51,483.19
2016,8,4,10,0,298.0,378.0,2.1,25.0,623.0,681.97,504.56
2016,8,4,10,15,294.0,394.0,2.25,25.0,643.0,699.44,516.12
2016,8,4,10,30,290.0,410.0,2.4,25.0,663.0,715.49,526.83
2016,8,4,10,45,363.0,391.0,2.55,25.5,715.5,768.74,564.5
2016,8,4,11,0,436.0,372.0,2.7,26.0,768.0,829.02,605.91
2016,8,4,11,15,429.0,382.0,2.85,26.0,776.5,832.23,607.75
2016,8,4,11,30,422.0,392.0,3.0,26.0,785.0,833.46,608.76
2016,8,4,11,45,415.0,390.5,3.15,26.5,779.5,821.22,599.9
2016,8,4,12,0,408.0,389.0,3.3,27.0,774.0,807.28,589.98
2016,8,4,12,15,384.0,407.5,3.45,27.0,770.0,790.79,578.7
2016,8,4,12,30,360.0,426.0,3.6,27.0,766.0,778.3,569.97
2016,8,4,12,45,382.0,404.5,3.8,27.0,762.0,768.17,565.01
2016,8,4,13,0,404.0,383.0,4.0,27.0,758.0,759.21,560.66
2016,8,4,13,15,399.0,384.0,4.05,26.5,749.0,742.41,550.36
2016,8,4,13,30,394.0,385.0,4.1,26.0,740.0,722.6,537.96
2016,8,4,13,45,365.0,389.0,4.2,26.0,711.0,687.13,512.97
2016,8,4,14,0,336.0,393.0,4.3,26.0,682.0,652.32,488.28
2016,8,4,14,15,415.5,353.0,4.3,25.5,697.5,660.11,497.29
2016,8,4,14,30,495.0,313.0,4.3,25.0,713.0,660.4,500.41
2016,8,4,14,45,475.0,307.0,4.35,25.0,676.5,617.21,469.06
2016,8,4,15,0,455.0,301.0,4.4,25.0,640.0,574.69,437.91
2016,8,4,15,15,438.5,289.5,4.35,24.5,600.5,530.06,405.48
2016,8,4,15,30,422.0,278.0,4.3,24.0,561.0,487.38,373.8
2016,8,4,15,45,416.5,259.0,4.3,23.5,522.0,443.46,340.69
2016,8,4,16,0,411.0,240.0,4.3,23.0,483.0,399.64,306.76
2016,8,4,16,15,386.5,224.0,4.2,22.5,436.5,351.35,268.62
2016,8,4,16,30,362.0,208.0,4.1,22.0,390.0,305.36,231.68
2016,8,4,16,45,359.0,184.5,4.1,21.5,348.5,261.32,195.35
2016,8,4,17,0,356.0,161.0,4.1,21.0,307.0,217.65,158.87
2016,8,4,17,15,318.0,142.5,4.0,20.5,259.0,172.92,123.22
2016,8,4,17,30,280.0,124.0,3.9,20.0,211.0,132.54,92.6
2016,8,4,17,45,261.0,101.5,3.8,19.5,170.5,94.43,65.69
2016,8,4,18,0,242.0,79.0,3.7,19.0,130.0,62.21,48.66
2016,8,4,18,15,181.0,57.5,3.6,18.5,89.5,46.29,34.37
2016,8,4,18,30,120.0,36.0,3.5,18.0,49.0,29.73,19.15
2016,8,4,18,45,60.0,18.0,3.4,17.5,24.5,15.28,0.14
2016,8,4,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,76.0,13.0,2.3,13.0,15.0,23.77,0.0
2016,8,5,5,45,205.0,28.0,2.4,13.5,51.0,78.39,43.69
2016,8,5,6,0,334.0,43.0,2.5,14.0,87.0,140.27,99.01
2016,8,5,6,15,167.5,60.0,2.5,14.5,82.0,120.9,91.82
2016,8,5,6,30,1.0,77.0,2.5,15.0,77.0,77.15,59.64
2016,8,5,6,45,9.0,97.0,2.5,15.5,100.0,100.56,79.4
2016,8,5,7,0,17.0,117.0,2.5,16.0,123.0,124.76,99.44
2016,8,5,7,15,10.0,128.0,2.45,16.5,131.5,132.37,105.29
2016,8,5,7,30,3.0,139.0,2.4,17.0,140.0,139.37,110.4
2016,8,5,7,45,141.0,175.5,2.35,17.5,248.5,273.64,220.71
2016,8,5,8,0,279.0,212.0,2.3,18.0,357.0,417.74,334.17
2016,8,5,8,15,157.0,225.0,2.25,18.5,308.5,349.58,277.33
2016,8,5,8,30,35.0,238.0,2.2,19.0,260.0,270.41,211.72
2016,8,5,8,45,132.5,275.5,2.2,19.5,365.5,395.46,309.63
2016,8,5,9,0,230.0,313.0,2.2,20.0,471.0,519.95,402.65
2016,8,5,9,15,552.5,212.5,2.2,20.5,623.5,710.78,546.85
2016,8,5,9,30,875.0,112.0,2.2,21.0,776.0,899.32,675.13
2016,8,5,9,45,869.5,122.0,2.2,21.5,808.0,926.86,689.04
2016,8,5,10,0,864.0,132.0,2.2,22.0,840.0,951.0,702.22
2016,8,5,10,15,871.5,134.0,2.25,22.5,869.5,975.75,716.31
2016,8,5,10,30,879.0,136.0,2.3,23.0,899.0,997.6,728.47
2016,8,5,10,45,871.5,144.5,2.35,23.5,917.5,1008.43,733.57
2016,8,5,11,0,864.0,153.0,2.4,24.0,936.0,1022.0,740.63
2016,8,5,11,15,867.5,154.0,2.45,24.0,951.0,1022.91,741.08
2016,8,5,11,30,871.0,155.0,2.5,24.0,966.0,1026.83,743.71
2016,8,5,11,45,860.0,163.5,2.6,24.5,969.0,1026.79,742.95
2016,8,5,12,0,849.0,172.0,2.7,25.0,972.0,1017.37,736.28
2016,8,5,12,15,849.0,172.0,2.75,25.0,971.0,1006.93,730.08
2016,8,5,12,30,849.0,172.0,2.8,25.0,970.0,993.36,721.95
2016,8,5,12,45,870.0,157.0,2.9,25.5,968.0,976.97,711.07
2016,8,5,13,0,891.0,142.0,3.0,26.0,966.0,962.21,701.32
2016,8,5,13,15,887.5,141.0,3.1,26.0,949.5,935.29,684.93
2016,8,5,13,30,884.0,140.0,3.2,26.0,933.0,905.63,666.7
2016,8,5,13,45,862.0,147.5,3.3,26.0,904.5,868.2,643.09
2016,8,5,14,0,840.0,155.0,3.4,26.0,876.0,827.03,616.71
2016,8,5,14,15,831.5,153.0,3.45,26.0,845.0,785.99,589.85
2016,8,5,14,30,823.0,151.0,3.5,26.0,814.0,743.34,561.5
2016,8,5,14,45,802.5,152.5,3.6,26.0,774.5,694.47,526.79
2016,8,5,15,0,782.0,154.0,3.7,26.0,735.0,645.45,491.18
2016,8,5,15,15,767.0,150.0,3.7,25.5,692.5,593.08,453.06
2016,8,5,15,30,752.0,146.0,3.7,25.0,650.0,541.83,414.62
2016,8,5,15,45,730.5,142.0,3.75,25.0,602.5,487.6,372.13
2016,8,5,16,0,709.0,138.0,3.8,25.0,555.0,434.48,329.37
2016,8,5,16,15,683.0,132.0,3.8,24.5,505.0,379.17,284.47
2016,8,5,16,30,657.0,126.0,3.8,24.0,455.0,326.0,240.16
2016,8,5,16,45,627.0,117.5,3.8,23.5,403.5,271.84,194.51
2016,8,5,17,0,597.0,109.0,3.8,23.0,352.0,220.74,151.28
2016,8,5,17,15,552.5,100.0,3.7,22.0,300.0,170.16,110.41
2016,8,5,17,30,508.0,91.0,3.6,21.0,248.0,124.72,76.54
2016,8,5,17,45,454.0,78.5,3.5,20.5,198.5,80.23,48.78
2016,8,5,18,0,400.0,66.0,3.4,20.0,149.0,48.63,36.69
2016,8,5,18,15,313.5,51.5,3.25,19.5,105.0,38.88,27.83
2016,8,5,18,30,227.0,37.0,3.1,19.0,61.0,28.6,17.99
2016,8,5,18,45,113.5,18.5,3.0,18.5,30.5,14.39,0.0
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,1.7,13.5,6.5,0.0,0.0
2016,8,6,5,30,47.0,11.0,1.7,14.0,13.0,17.55,0.0
2016,8,6,5,45,163.0,27.5,1.75,14.5,46.5,68.96,37.08
2016,8,6,6,0,279.0,44.0,1.8,15.0,80.0,126.77,89.15
2016,8,6,6,15,223.5,66.0,1.75,15.5,103.0,145.25,109.98
2016,8,6,6,30,168.0,88.0,1.7,16.0,126.0,161.05,126.6
2016,8,6,6,45,208.0,104.5,1.7,16.5,164.5,204.23,163.27
2016,8,6,7,0,248.0,121.0,1.7,17.0,203.0,251.49,202.55
2016,8,6,7,15,256.5,143.0,1.7,17.5,241.0,292.28,235.55
2016,8,6,7,30,265.0,165.0,1.7,18.0,279.0,333.42,267.81
2016,8,6,7,45,501.0,133.5,1.7,18.5,382.5,464.18,371.5
2016,8,6,8,0,737.0,102.0,1.7,19.0,486.0,613.12,484.34
2016,8,6,8,15,759.0,106.0,1.8,19.5,535.5,663.11,519.28
2016,8,6,8,30,781.0,110.0,1.9,20.0,585.0,714.8,553.94
2016,8,6,8,45,800.0,112.5,2.0,21.0,631.0,762.01,583.72
2016,8,6,9,0,819.0,115.0,2.1,22.0,677.0,808.23,612.25
2016,8,6,9,15,832.0,117.5,2.25,22.5,718.5,848.04,637.58
2016,8,6,9,30,845.0,120.0,2.4,23.0,760.0,885.93,661.43
2016,8,6,9,45,831.5,135.0,2.55,23.5,789.5,911.1,676.63
2016,8,6,10,0,818.0,150.0,2.7,24.0,819.0,932.49,689.4
2016,8,6,10,15,826.0,152.0,2.85,24.0,848.0,956.91,705.58
2016,8,6,10,30,834.0,154.0,3.0,24.0,877.0,978.55,719.95
2016,8,6,10,45,831.0,161.0,3.2,24.5,896.5,991.76,727.84
2016,8,6,11,0,828.0,168.0,3.4,25.0,916.0,1001.68,733.66
2016,8,6,11,15,832.0,169.0,3.55,25.0,931.0,1009.04,738.97
2016,8,6,11,30,836.0,170.0,3.7,25.0,946.0,1013.21,742.3
2016,8,6,11,45,829.5,175.5,3.85,25.0,950.5,1008.39,739.83
2016,8,6,12,0,823.0,181.0,4.0,25.0,955.0,1000.41,735.4
2016,8,6,12,15,823.5,181.0,4.1,25.0,954.5,990.63,729.56
2016,8,6,12,30,824.0,181.0,4.2,25.0,954.0,977.8,721.76
2016,8,6,12,45,821.5,180.5,4.3,25.0,945.5,958.68,709.8
2016,8,6,13,0,819.0,180.0,4.4,25.0,937.0,936.76,696.01
2016,8,6,13,15,815.5,178.5,4.45,25.0,921.0,910.3,678.87
2016,8,6,13,30,812.0,177.0,4.5,25.0,905.0,881.34,660.0
2016,8,6,13,45,805.0,175.5,4.55,25.0,881.0,847.11,637.57
2016,8,6,14,0,798.0,174.0,4.6,25.0,857.0,810.89,613.61
2016,8,6,14,15,789.5,171.5,4.6,25.0,827.0,770.77,586.44
2016,8,6,14,30,781.0,169.0,4.6,25.0,797.0,729.17,557.01
2016,8,6,14,45,776.0,162.5,4.65,25.0,762.0,684.84,525.07
2016,8,6,15,0,771.0,156.0,4.7,25.0,727.0,637.97,490.58
2016,8,6,15,15,756.0,152.0,4.65,24.5,685.0,587.23,452.84
2016,8,6,15,30,741.0,148.0,4.6,24.0,643.0,536.46,414.05
2016,8,6,15,45,725.5,141.5,4.6,23.5,597.5,483.35,372.53
2016,8,6,16,0,710.0,135.0,4.6,23.0,552.0,430.76,330.14
2016,8,6,16,15,685.0,129.5,4.55,22.5,502.0,376.24,285.06
2016,8,6,16,30,660.0,124.0,4.5,22.0,452.0,323.74,240.57
2016,8,6,16,45,628.5,116.0,4.45,22.0,401.0,269.48,193.89
2016,8,6,17,0,597.0,108.0,4.4,22.0,350.0,218.44,150.07
2016,8,6,17,15,552.0,99.5,4.3,21.0,298.0,168.3,109.41
2016,8,6,17,30,507.0,91.0,4.2,20.0,246.0,122.9,75.59
2016,8,6,17,45,453.5,78.5,4.1,19.5,197.0,78.95,48.44
2016,8,6,18,0,400.0,66.0,4.0,19.0,148.0,48.76,36.94
2016,8,6,18,15,312.0,51.0,3.8,18.5,103.5,38.59,27.65
2016,8,6,18,30,224.0,36.0,3.6,18.0,59.0,27.86,17.3
2016,8,6,18,45,112.0,18.0,3.45,17.5,29.5,14.04,0.0
2016,8,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,5.5,2.4,13.0,5.5,0.0,0.0
2016,8,7,5,30,0.0,11.0,2.5,13.0,11.0,10.81,0.0
2016,8,7,5,45,154.5,27.0,2.7,13.5,47.0,66.24,34.34
2016,8,7,6,0,309.0,43.0,2.9,14.0,83.0,133.0,93.46
2016,8,7,6,15,393.5,55.5,2.9,14.5,130.0,190.49,143.71
2016,8,7,6,30,478.0,68.0,2.9,15.0,177.0,257.01,201.59
2016,8,7,6,45,550.0,74.0,2.95,15.5,230.5,320.24,256.49
2016,8,7,7,0,622.0,80.0,3.0,16.0,284.0,390.24,315.63
2016,8,7,7,15,417.0,125.0,3.0,16.5,272.5,362.02,294.07
2016,8,7,7,30,212.0,170.0,3.0,17.0,261.0,302.67,245.14
2016,8,7,7,45,493.0,134.0,3.0,18.0,380.5,459.46,371.82
2016,8,7,8,0,774.0,98.0,3.0,19.0,500.0,630.98,503.8
2016,8,7,8,15,795.5,102.0,3.0,19.5,550.5,684.08,540.79
2016,8,7,8,30,817.0,106.0,3.0,20.0,601.0,736.88,576.11
2016,8,7,8,45,831.0,110.0,3.0,21.0,647.0,783.17,604.9
2016,8,7,9,0,845.0,114.0,3.0,22.0,693.0,828.01,632.07
2016,8,7,9,15,857.5,116.5,3.05,22.5,735.0,868.23,657.08
2016,8,7,9,30,870.0,119.0,3.1,23.0,777.0,901.37,677.01
2016,8,7,9,45,849.0,138.0,3.15,23.5,804.5,929.76,693.64
2016,8,7,10,0,828.0,157.0,3.2,24.0,832.0,948.75,703.95
2016,8,7,10,15,836.0,159.0,3.25,24.5,861.5,973.34,718.07
2016,8,7,10,30,844.0,161.0,3.3,25.0,891.0,995.1,730.25
2016,8,7,10,45,818.5,181.5,3.35,25.5,904.0,1000.39,731.69
2016,8,7,11,0,793.0,202.0,3.4,26.0,917.0,1001.63,730.74
2016,8,7,11,15,797.0,203.0,3.4,26.0,931.5,1008.69,734.81
2016,8,7,11,30,801.0,204.0,3.4,26.0,946.0,1012.66,736.94
2016,8,7,11,45,774.5,222.0,3.45,26.5,944.0,1005.03,730.59
2016,8,7,12,0,748.0,240.0,3.5,27.0,942.0,990.11,719.71
2016,8,7,12,15,748.0,240.0,3.55,27.0,941.0,979.97,713.51
2016,8,7,12,30,748.0,240.0,3.6,27.0,940.0,967.0,705.5
2016,8,7,12,45,772.5,222.0,3.7,27.5,939.5,956.22,697.95
2016,8,7,13,0,797.0,204.0,3.8,28.0,939.0,939.42,686.47
2016,8,7,13,15,792.5,202.5,3.85,28.0,922.5,912.43,669.37
2016,8,7,13,30,788.0,201.0,3.9,28.0,906.0,883.07,650.69
2016,8,7,13,45,748.0,217.5,3.95,28.0,872.0,840.7,623.1
2016,8,7,14,0,708.0,234.0,4.0,28.0,838.0,796.75,592.78
2016,8,7,14,15,697.5,230.0,4.0,27.5,807.5,756.16,565.96
2016,8,7,14,30,687.0,226.0,4.0,27.0,777.0,714.53,537.82
2016,8,7,14,45,667.5,223.5,4.05,27.0,738.5,667.39,504.16
2016,8,7,15,0,648.0,221.0,4.1,27.0,700.0,620.42,469.98
2016,8,7,15,15,630.5,214.5,4.1,26.5,657.5,571.3,434.38
2016,8,7,15,30,613.0,208.0,4.1,26.0,615.0,522.73,398.23
2016,8,7,15,45,600.5,196.0,4.1,26.0,571.0,471.61,358.6
2016,8,7,16,0,588.0,184.0,4.1,26.0,527.0,421.46,318.71
2016,8,7,16,15,560.0,174.0,4.05,25.5,477.5,367.91,275.95
2016,8,7,16,30,532.0,164.0,4.0,25.0,428.0,316.83,234.29
2016,8,7,16,45,513.0,148.5,4.0,24.5,380.0,266.02,192.12
2016,8,7,17,0,494.0,133.0,4.0,24.0,332.0,217.15,151.35
2016,8,7,17,15,449.0,120.0,3.8,23.0,280.5,168.52,112.91
2016,8,7,17,30,404.0,107.0,3.6,22.0,229.0,124.99,80.97
2016,8,7,17,45,363.5,89.0,3.45,21.5,183.0,82.69,53.84
2016,8,7,18,0,323.0,71.0,3.3,21.0,137.0,52.86,40.13
2016,8,7,18,15,244.0,53.0,3.1,20.0,94.0,40.32,28.9
2016,8,7,18,30,165.0,35.0,2.9,19.0,51.0,27.11,16.42
2016,8,7,18,45,82.5,17.5,2.7,18.5,25.5,13.68,0.0
2016,8,7,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,8,8,5,30,0.0,10.0,1.7,14.0,10.0,9.83,0.0
2016,8,8,5,45,124.0,27.5,1.95,14.5,43.0,60.44,29.83
2016,8,8,6,0,248.0,45.0,2.2,15.0,76.0,119.77,84.04
2016,8,8,6,15,329.0,59.5,2.15,15.5,121.0,174.03,130.9
2016,8,8,6,30,410.0,74.0,2.1,16.0,166.0,237.26,185.26
2016,8,8,6,45,485.0,81.0,2.1,17.0,218.5,299.97,238.4
2016,8,8,7,0,560.0,88.0,2.1,18.0,271.0,369.17,295.36
2016,8,8,7,15,601.5,95.5,2.05,18.5,323.5,428.28,343.19
2016,8,8,7,30,643.0,103.0,2.0,19.0,376.0,490.44,391.68
2016,8,8,7,45,677.0,108.0,2.0,20.0,428.0,547.94,434.35
2016,8,8,8,0,711.0,113.0,2.0,21.0,480.0,607.05,476.63
2016,8,8,8,15,734.0,117.5,2.0,21.5,530.0,659.09,513.2
2016,8,8,8,30,757.0,122.0,2.0,22.0,580.0,711.1,547.97
2016,8,8,8,45,768.0,129.0,2.05,23.0,624.0,753.62,573.95
2016,8,8,9,0,779.0,136.0,2.1,24.0,668.0,797.0,600.08
2016,8,8,9,15,793.0,139.5,2.2,24.5,709.5,837.49,625.36
2016,8,8,9,30,807.0,143.0,2.3,25.0,751.0,876.2,649.21
2016,8,8,9,45,781.0,165.0,2.4,25.5,776.5,896.08,660.38
2016,8,8,10,0,755.0,187.0,2.5,26.0,802.0,915.89,671.7
2016,8,8,10,15,764.0,189.5,2.65,26.0,831.0,940.51,687.96
2016,8,8,10,30,773.0,192.0,2.8,26.0,860.0,962.56,702.53
2016,8,8,10,45,726.0,226.5,2.95,26.5,866.5,960.92,700.34
2016,8,8,11,0,679.0,261.0,3.1,27.0,873.0,954.69,695.35
2016,8,8,11,15,683.5,263.0,3.2,27.0,887.5,962.42,700.76
2016,8,8,11,30,688.0,265.0,3.3,27.0,902.0,967.4,704.29
2016,8,8,11,45,648.5,292.0,3.45,27.0,896.0,951.32,693.11
2016,8,8,12,0,609.0,319.0,3.6,27.0,890.0,932.48,680.14
2016,8,8,12,15,609.0,319.0,3.7,27.0,889.0,923.36,674.74
2016,8,8,12,30,609.0,319.0,3.8,27.0,888.0,911.87,667.69
2016,8,8,12,45,577.5,335.0,3.95,27.0,870.5,884.96,649.57
2016,8,8,13,0,546.0,351.0,4.1,27.0,853.0,856.58,630.39
2016,8,8,13,15,540.5,347.5,4.2,27.0,837.0,831.56,614.1
2016,8,8,13,30,535.0,344.0,4.3,27.0,821.0,805.05,596.6
2016,8,8,13,45,517.0,344.0,4.45,27.0,795.0,770.17,572.99
2016,8,8,14,0,499.0,344.0,4.6,27.0,769.0,734.85,548.97
2016,8,8,14,15,488.0,336.5,4.65,26.5,740.0,697.57,524.22
2016,8,8,14,30,477.0,329.0,4.7,26.0,711.0,659.89,498.69
2016,8,8,14,45,481.0,311.0,4.8,25.5,680.5,622.31,473.27
2016,8,8,15,0,485.0,293.0,4.9,25.0,650.0,583.43,446.2
2016,8,8,15,15,467.0,282.0,4.9,24.5,609.5,536.94,412.18
2016,8,8,15,30,449.0,271.0,4.9,24.0,569.0,491.37,378.12
2016,8,8,15,45,469.0,243.0,4.95,24.0,534.5,449.8,345.94
2016,8,8,16,0,489.0,215.0,5.0,24.0,500.0,405.72,310.71
2016,8,8,16,15,461.5,202.5,4.95,23.5,452.0,355.21,270.23
2016,8,8,16,30,434.0,190.0,4.9,23.0,404.0,307.28,231.14
2016,8,8,16,45,450.0,163.5,4.85,22.5,363.0,261.3,192.0
2016,8,8,17,0,466.0,137.0,4.8,22.0,322.0,213.55,150.84
2016,8,8,17,15,421.0,123.0,4.6,21.0,271.5,165.67,112.79
2016,8,8,17,30,376.0,109.0,4.4,20.0,221.0,122.93,81.26
2016,8,8,17,45,356.0,88.5,4.2,19.5,178.0,80.92,53.48
2016,8,8,18,0,336.0,68.0,4.0,19.0,135.0,50.6,38.48
2016,8,8,18,15,253.5,51.0,3.75,18.5,92.5,38.81,27.73
2016,8,8,18,30,171.0,34.0,3.5,18.0,50.0,26.38,15.67
2016,8,8,18,45,85.5,17.0,3.25,17.5,25.0,13.32,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,13.0,4.0,2.5,13.5,4.0,0.0,0.0
2016,8,9,5,30,26.0,8.0,2.6,14.0,8.0,11.49,0.0
2016,8,9,5,45,126.0,26.5,2.75,14.5,40.5,59.26,27.34
2016,8,9,6,0,226.0,45.0,2.9,15.0,73.0,114.13,79.99
2016,8,9,6,15,113.0,57.5,2.9,15.0,71.5,101.18,76.26
2016,8,9,6,30,0.0,70.0,2.9,15.0,70.0,69.56,53.23
2016,8,9,6,45,4.5,90.5,2.9,15.5,92.0,92.02,72.26
2016,8,9,7,0,9.0,111.0,2.9,16.0,114.0,114.89,91.25
2016,8,9,7,15,33.5,138.5,2.85,16.5,152.5,160.44,128.79
