Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,7,30,58.0,166.0,2.8,17.0,191.0,204.81,164.73
2016,8,9,7,45,94.0,193.5,2.75,17.5,239.5,258.49,207.71
2016,8,9,8,0,130.0,221.0,2.7,18.0,288.0,321.85,257.35
2016,8,9,8,15,189.5,240.5,2.65,18.5,349.0,389.65,309.94
2016,8,9,8,30,249.0,260.0,2.6,19.0,410.0,469.5,370.25
2016,8,9,8,45,278.5,277.0,2.55,19.5,457.0,519.83,406.42
2016,8,9,9,0,308.0,294.0,2.5,20.0,504.0,571.43,442.89
2016,8,9,9,15,303.0,318.5,2.5,20.5,535.5,602.67,463.08
2016,8,9,9,30,298.0,343.0,2.5,21.0,567.0,632.45,482.02
2016,8,9,9,45,287.5,363.5,2.5,21.5,588.0,651.47,493.04
2016,8,9,10,0,277.0,384.0,2.5,22.0,609.0,668.79,502.82
2016,8,9,10,15,507.5,299.5,2.55,22.5,730.0,809.9,606.29
2016,8,9,10,30,738.0,215.0,2.6,23.0,851.0,952.75,703.92
2016,8,9,10,45,701.0,244.5,2.65,23.5,861.0,954.81,702.24
2016,8,9,11,0,664.0,274.0,2.7,24.0,871.0,952.78,698.6
2016,8,9,11,15,668.5,276.0,2.75,24.0,885.0,960.38,703.63
2016,8,9,11,30,673.0,278.0,2.8,24.0,899.0,965.28,706.87
2016,8,9,11,45,636.5,303.5,2.9,24.5,894.5,950.5,694.96
2016,8,9,12,0,600.0,329.0,3.0,25.0,890.0,933.47,681.76
2016,8,9,12,15,599.5,328.5,3.05,25.0,889.0,923.47,675.58
2016,8,9,12,30,599.0,328.0,3.1,25.0,888.0,911.17,667.83
2016,8,9,12,45,620.5,311.0,3.2,25.0,885.5,900.55,662.4
2016,8,9,13,0,642.0,294.0,3.3,25.0,883.0,887.51,655.26
2016,8,9,13,15,637.0,291.0,3.35,25.0,867.0,861.35,638.12
2016,8,9,13,30,632.0,288.0,3.4,25.0,851.0,833.37,619.66
2016,8,9,13,45,582.5,308.0,3.45,25.0,816.0,789.12,588.55
2016,8,9,14,0,533.0,328.0,3.5,25.0,781.0,745.95,557.92
2016,8,9,14,15,522.0,321.0,3.5,24.5,751.5,707.95,532.64
2016,8,9,14,30,511.0,314.0,3.5,24.0,722.0,669.45,506.49
2016,8,9,14,45,476.5,314.5,3.55,24.0,681.0,621.78,472.02
2016,8,9,15,0,442.0,315.0,3.6,24.0,640.0,575.96,438.41
2016,8,9,15,15,425.0,302.0,3.55,23.5,599.5,530.8,405.73
2016,8,9,15,30,408.0,289.0,3.5,23.0,559.0,486.11,372.7
2016,8,9,15,45,385.0,274.5,3.5,23.0,514.0,438.23,336.0
2016,8,9,16,0,362.0,260.0,3.5,23.0,469.0,392.2,300.11
2016,8,9,16,15,337.5,240.5,3.5,22.5,422.0,343.25,262.0
2016,8,9,16,30,313.0,221.0,3.5,22.0,375.0,296.72,225.17
2016,8,9,16,45,288.0,198.5,3.5,22.0,327.5,250.1,187.51
2016,8,9,17,0,263.0,176.0,3.5,22.0,280.0,206.29,152.15
2016,8,9,17,15,230.0,150.5,3.4,21.0,232.0,161.82,117.57
2016,8,9,17,30,197.0,125.0,3.3,20.0,184.0,121.42,87.22
2016,8,9,17,45,164.0,98.0,3.25,19.5,140.5,87.46,63.57
2016,8,9,18,0,131.0,71.0,3.2,19.0,97.0,59.49,46.14
2016,8,9,18,15,91.0,46.5,3.05,18.5,62.0,40.23,28.89
2016,8,9,18,30,51.0,22.0,2.9,18.0,27.0,18.59,9.17
2016,8,9,18,45,25.5,11.0,2.8,17.5,13.5,10.81,0.0
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,8,10,5,30,0.0,2.0,1.4,14.0,2.0,1.97,0.0
2016,8,10,5,45,0.0,15.5,1.55,14.5,15.5,14.96,3.09
2016,8,10,6,0,0.0,29.0,1.7,15.0,29.0,28.01,17.24
2016,8,10,6,15,0.0,49.0,1.7,15.5,49.0,48.38,34.89
2016,8,10,6,30,0.0,69.0,1.7,16.0,69.0,68.56,52.21
2016,8,10,6,45,5.5,90.0,1.7,16.5,92.0,91.98,71.89
2016,8,10,7,0,11.0,111.0,1.7,17.0,115.0,115.91,91.65
2016,8,10,7,15,42.0,139.5,1.65,17.5,157.0,166.07,132.71
2016,8,10,7,30,73.0,168.0,1.6,18.0,199.0,215.66,172.5
2016,8,10,7,45,333.0,157.0,1.55,19.0,324.5,377.95,302.94
2016,8,10,8,0,593.0,146.0,1.5,20.0,450.0,563.39,443.24
2016,8,10,8,15,619.5,153.5,1.45,20.5,499.0,616.25,479.01
2016,8,10,8,30,646.0,161.0,1.4,21.0,548.0,669.61,515.07
2016,8,10,8,45,666.5,166.5,1.4,21.5,593.5,716.33,545.83
2016,8,10,9,0,687.0,172.0,1.4,22.0,639.0,762.46,575.27
2016,8,10,9,15,703.5,177.0,1.4,22.5,680.5,803.79,600.29
2016,8,10,9,30,720.0,182.0,1.4,23.0,722.0,843.75,624.01
2016,8,10,9,45,788.0,156.0,1.4,23.5,773.0,892.04,652.82
2016,8,10,10,0,856.0,130.0,1.4,24.0,824.0,938.84,680.03
2016,8,10,10,15,864.0,131.5,1.4,24.5,853.5,963.34,692.7
2016,8,10,10,30,872.0,133.0,1.4,25.0,883.0,984.97,703.77
2016,8,10,10,45,864.0,142.0,1.4,25.5,901.0,995.74,708.1
2016,8,10,11,0,856.0,151.0,1.4,26.0,919.0,1009.21,714.3
2016,8,10,11,15,860.0,152.0,1.5,26.0,934.0,1010.49,715.97
2016,8,10,11,30,864.0,153.0,1.6,26.0,949.0,1014.76,719.71
2016,8,10,11,45,851.0,162.5,1.7,26.5,951.5,1013.65,718.72
2016,8,10,12,0,838.0,172.0,1.8,27.0,954.0,1003.24,712.04
2016,8,10,12,15,837.5,172.0,1.95,27.0,953.0,992.21,707.1
2016,8,10,12,30,837.0,172.0,2.1,27.0,952.0,978.09,700.12
2016,8,10,12,45,837.5,170.0,2.25,27.0,943.5,959.88,690.44
2016,8,10,13,0,838.0,168.0,2.4,27.0,935.0,938.72,678.76
2016,8,10,13,15,833.5,166.5,2.55,27.0,918.0,910.73,662.48
2016,8,10,13,30,829.0,165.0,2.7,27.0,901.0,880.24,644.34
2016,8,10,13,45,810.5,169.5,2.85,27.0,873.0,841.66,620.53
2016,8,10,14,0,792.0,174.0,3.0,27.0,845.0,801.75,595.48
2016,8,10,14,15,782.5,171.5,3.15,26.5,814.0,760.87,570.46
2016,8,10,14,30,773.0,169.0,3.3,26.0,783.0,718.6,542.64
2016,8,10,14,45,758.0,166.5,3.45,26.0,745.0,670.67,508.84
2016,8,10,15,0,743.0,164.0,3.6,26.0,707.0,622.66,474.11
2016,8,10,15,15,726.5,159.5,3.65,25.5,664.5,571.67,436.9
2016,8,10,15,30,710.0,155.0,3.7,25.0,622.0,520.88,398.72
2016,8,10,15,45,691.0,148.5,3.8,24.5,575.5,467.48,357.5
2016,8,10,16,0,672.0,142.0,3.9,24.0,529.0,415.05,315.72
2016,8,10,16,15,644.0,135.5,3.9,23.5,479.0,360.48,271.09
2016,8,10,16,30,616.0,129.0,3.9,23.0,429.0,308.35,227.43
2016,8,10,16,45,581.5,120.5,3.95,23.0,378.0,255.38,182.46
2016,8,10,17,0,547.0,112.0,4.0,23.0,327.0,206.07,140.8
2016,8,10,17,15,499.0,102.0,3.85,22.0,275.5,156.76,101.7
2016,8,10,17,30,451.0,92.0,3.7,21.0,224.0,113.07,70.2
2016,8,10,17,45,385.5,78.5,3.6,20.5,175.0,71.45,45.83
2016,8,10,18,0,320.0,65.0,3.5,20.0,126.0,48.48,36.42
2016,8,10,18,15,235.5,47.5,3.35,19.0,85.0,36.18,25.31
2016,8,10,18,30,151.0,30.0,3.2,18.0,44.0,23.24,12.55
2016,8,10,18,45,75.5,15.0,3.05,17.5,22.0,14.74,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.5,20.0,1.35,14.5,31.5,45.5,16.33
2016,8,11,6,0,197.0,40.0,1.6,15.0,63.0,100.98,69.81
2016,8,11,6,15,274.5,57.0,1.6,15.5,107.0,153.95,115.25
2016,8,11,6,30,352.0,74.0,1.6,16.0,151.0,215.47,167.83
2016,8,11,6,45,421.5,85.0,1.6,17.0,202.0,275.23,218.31
2016,8,11,7,0,491.0,96.0,1.6,18.0,253.0,341.99,273.09
2016,8,11,7,15,535.0,105.5,1.6,18.5,305.0,402.93,322.16
2016,8,11,7,30,579.0,115.0,1.6,19.0,357.0,465.43,370.85
2016,8,11,7,45,623.0,119.0,1.6,19.5,410.5,525.13,415.95
2016,8,11,8,0,667.0,123.0,1.6,20.0,464.0,587.39,461.51
2016,8,11,8,15,692.0,129.0,1.6,20.5,514.0,640.65,498.89
2016,8,11,8,30,717.0,135.0,1.6,21.0,564.0,694.14,535.39
2016,8,11,8,45,743.5,136.5,1.65,22.0,612.0,743.78,566.54
2016,8,11,9,0,770.0,138.0,1.7,23.0,660.0,790.27,594.71
2016,8,11,9,15,784.5,141.5,1.7,23.5,701.5,830.89,619.1
2016,8,11,9,30,799.0,145.0,1.7,24.0,743.0,869.78,642.0
2016,8,11,9,45,829.5,138.0,1.75,24.5,784.5,909.99,666.01
2016,8,11,10,0,860.0,131.0,1.8,25.0,826.0,948.64,688.73
2016,8,11,10,15,867.5,132.5,1.8,25.5,855.5,967.11,697.76
2016,8,11,10,30,875.0,134.0,1.8,26.0,885.0,988.28,708.72
2016,8,11,10,45,870.5,141.5,1.8,26.5,904.5,1000.92,714.29
2016,8,11,11,0,866.0,149.0,1.8,27.0,924.0,1010.11,717.85
2016,8,11,11,15,869.5,150.0,1.8,27.0,939.0,1017.14,721.61
2016,8,11,11,30,873.0,151.0,1.8,27.0,954.0,1020.89,723.48
2016,8,11,11,45,863.5,158.5,1.85,27.0,957.5,1021.05,723.94
2016,8,11,12,0,854.0,166.0,1.9,27.0,961.0,1011.94,718.76
2016,8,11,12,15,853.5,166.0,1.9,27.0,960.0,1000.73,711.82
2016,8,11,12,30,853.0,166.0,1.9,27.0,959.0,986.36,703.01
2016,8,11,12,45,853.0,164.0,1.95,27.5,950.5,967.37,690.6
2016,8,11,13,0,853.0,162.0,2.0,28.0,942.0,945.39,676.37
2016,8,11,13,15,849.0,160.5,2.05,27.5,925.0,917.45,660.98
2016,8,11,13,30,845.0,159.0,2.1,27.0,908.0,886.91,643.78
2016,8,11,13,45,824.0,165.5,2.2,27.0,879.0,847.73,619.86
2016,8,11,14,0,803.0,172.0,2.3,27.0,850.0,807.3,594.8
2016,8,11,14,15,793.5,169.0,2.35,27.0,819.0,765.48,568.06
2016,8,11,14,30,784.0,166.0,2.4,27.0,788.0,722.24,538.82
2016,8,11,14,45,763.5,166.5,2.45,27.0,748.5,672.98,504.37
2016,8,11,15,0,743.0,167.0,2.5,27.0,709.0,624.09,469.37
2016,8,11,15,15,726.0,162.5,2.6,26.5,666.0,572.76,432.88
2016,8,11,15,30,709.0,158.0,2.7,26.0,623.0,521.68,395.31
2016,8,11,15,45,685.0,153.5,2.8,26.0,575.0,467.77,353.67
2016,8,11,16,0,661.0,149.0,2.9,26.0,527.0,415.35,312.0
2016,8,11,16,15,632.5,142.0,2.95,25.5,477.0,360.72,268.16
2016,8,11,16,30,604.0,135.0,3.0,25.0,427.0,308.61,225.28
2016,8,11,16,45,565.5,126.5,3.15,24.5,375.0,255.34,181.28
2016,8,11,17,0,527.0,118.0,3.3,24.0,323.0,205.52,140.25
2016,8,11,17,15,478.5,107.0,3.2,23.0,271.5,156.64,101.96
2016,8,11,17,30,430.0,96.0,3.1,22.0,220.0,113.25,71.06
2016,8,11,17,45,360.0,82.0,3.05,21.5,171.0,72.34,47.44
2016,8,11,18,0,290.0,68.0,3.0,21.0,122.0,51.06,38.44
2016,8,11,18,15,209.0,49.0,2.9,20.0,81.5,37.54,26.28
2016,8,11,18,30,128.0,30.0,2.8,19.0,41.0,23.33,12.14
2016,8,11,18,45,64.0,15.0,2.7,18.5,20.5,14.74,0.0
2016,8,11,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,45,135.0,18.5,1.0,16.5,34.0,50.32,15.43
2016,8,12,6,0,270.0,37.0,1.1,17.0,68.0,115.33,78.0
2016,8,12,6,15,357.5,50.0,1.05,17.5,113.5,171.91,126.47
2016,8,12,6,30,445.0,63.0,1.0,18.0,159.0,237.6,182.15
2016,8,12,6,45,507.5,72.0,1.0,18.5,210.0,297.99,233.34
2016,8,12,7,0,570.0,81.0,1.0,19.0,261.0,364.36,287.76
2016,8,12,7,15,612.5,88.0,0.9,19.5,313.5,423.84,334.68
2016,8,12,7,30,655.0,95.0,0.8,20.0,366.0,486.48,381.92
2016,8,12,7,45,687.0,100.0,0.75,21.0,418.5,543.25,422.35
2016,8,12,8,0,719.0,105.0,0.7,22.0,471.0,601.44,461.99
2016,8,12,8,15,742.5,109.5,0.65,22.5,520.5,654.16,496.98
2016,8,12,8,30,766.0,114.0,0.6,23.0,570.0,704.76,528.27
2016,8,12,8,45,784.0,117.0,0.55,24.0,616.5,751.22,554.39
2016,8,12,9,0,802.0,120.0,0.5,25.0,663.0,796.62,579.01
2016,8,12,9,15,815.5,123.0,0.5,25.5,704.0,836.85,601.65
2016,8,12,9,30,829.0,126.0,0.5,26.0,745.0,875.22,622.8
2016,8,12,9,45,843.5,126.0,0.5,26.5,782.0,909.13,640.88
2016,8,12,10,0,858.0,126.0,0.5,27.0,819.0,935.28,654.05
2016,8,12,10,15,865.5,128.0,0.6,27.0,848.0,959.86,669.73
2016,8,12,10,30,873.0,130.0,0.7,27.0,877.0,981.51,683.73
2016,8,12,10,45,873.5,134.0,0.8,27.5,898.0,995.39,691.78
2016,8,12,11,0,874.0,138.0,0.9,28.0,919.0,1005.95,697.97
2016,8,12,11,15,877.5,139.0,1.0,28.0,933.5,1013.05,703.55
2016,8,12,11,30,881.0,140.0,1.1,28.0,948.0,1016.83,707.24
2016,8,12,11,45,875.5,144.5,1.2,28.5,952.5,1011.97,704.38
2016,8,12,12,0,870.0,149.0,1.3,29.0,957.0,1003.82,699.64
2016,8,12,12,15,870.0,149.0,1.45,29.0,956.0,993.32,695.64
2016,8,12,12,30,870.0,149.0,1.6,29.0,955.0,979.64,689.57
2016,8,12,12,45,867.0,149.0,1.8,29.0,946.0,960.06,680.28
2016,8,12,13,0,864.0,149.0,2.0,29.0,937.0,937.56,668.87
2016,8,12,13,15,860.0,148.0,2.1,28.5,920.0,910.4,654.48
2016,8,12,13,30,856.0,147.0,2.2,28.0,903.0,883.24,639.9
2016,8,12,13,45,842.5,149.5,2.35,28.0,876.5,846.03,617.6
2016,8,12,14,0,829.0,152.0,2.5,28.0,850.0,807.08,593.79
2016,8,12,14,15,820.0,150.0,2.6,28.0,819.0,765.67,567.57
2016,8,12,14,30,811.0,148.0,2.7,28.0,788.0,722.71,539.38
2016,8,12,14,45,795.5,146.5,2.85,28.0,750.0,674.57,506.05
2016,8,12,15,0,780.0,145.0,3.0,28.0,712.0,625.89,471.38
2016,8,12,15,15,764.5,141.5,3.05,27.5,669.0,573.56,433.71
2016,8,12,15,30,749.0,138.0,3.1,27.0,626.0,522.39,395.63
2016,8,12,15,45,726.5,134.0,3.15,27.0,578.5,467.7,353.0
2016,8,12,16,0,704.0,130.0,3.2,27.0,531.0,414.25,310.15
2016,8,12,16,15,677.5,124.0,3.2,26.5,481.0,359.01,265.43
2016,8,12,16,30,651.0,118.0,3.2,26.0,431.0,305.99,221.41
2016,8,12,16,45,613.0,111.5,3.25,26.0,378.5,252.07,176.14
2016,8,12,17,0,575.0,105.0,3.3,26.0,326.0,202.17,134.57
2016,8,12,17,15,526.5,95.5,3.15,25.0,274.5,152.31,95.66
2016,8,12,17,30,478.0,86.0,3.0,24.0,223.0,107.53,64.27
2016,8,12,17,45,409.0,73.5,2.9,23.5,173.5,65.48,41.21
2016,8,12,18,0,340.0,61.0,2.8,23.0,124.0,45.56,33.39
2016,8,12,18,15,248.5,44.5,2.65,22.0,82.5,33.97,22.97
2016,8,12,18,30,157.0,28.0,2.5,21.0,41.0,21.77,10.33
2016,8,12,18,45,78.5,14.0,2.35,20.5,20.5,13.76,0.0
2016,8,12,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,133.5,18.5,0.35,19.5,33.0,49.71,12.12
2016,8,13,6,0,267.0,37.0,0.4,20.0,66.0,114.46,76.01
2016,8,13,6,15,356.0,49.0,0.45,20.5,111.0,170.06,122.96
2016,8,13,6,30,445.0,61.0,0.5,21.0,156.0,235.07,177.16
2016,8,13,6,45,507.0,70.0,0.55,21.5,207.0,295.18,227.26
2016,8,13,7,0,569.0,79.0,0.6,22.0,258.0,361.23,280.56
2016,8,13,7,15,611.5,85.5,0.7,23.0,310.0,420.07,326.44
2016,8,13,7,30,654.0,92.0,0.8,24.0,362.0,482.08,372.98
2016,8,13,7,45,688.5,96.5,0.95,25.0,414.5,539.75,415.07
2016,8,13,8,0,723.0,101.0,1.1,26.0,467.0,599.07,456.98
2016,8,13,8,15,746.5,105.0,1.15,26.5,517.0,649.44,491.48
2016,8,13,8,30,770.0,109.0,1.2,27.0,567.0,701.77,525.12
2016,8,13,8,45,787.5,112.5,1.3,28.0,613.0,748.51,553.5
2016,8,13,9,0,805.0,116.0,1.4,29.0,659.0,794.16,580.65
2016,8,13,9,15,818.5,119.0,1.4,29.5,700.0,834.48,603.94
2016,8,13,9,30,832.0,122.0,1.4,30.0,741.0,872.93,625.69
2016,8,13,9,45,843.0,123.5,1.45,30.5,777.0,905.37,644.0
2016,8,13,10,0,854.0,125.0,1.5,31.0,813.0,929.89,657.27
2016,8,13,10,15,862.0,126.5,1.5,31.0,842.5,954.31,671.23
2016,8,13,10,30,870.0,128.0,1.5,31.0,872.0,975.85,683.39
2016,8,13,10,45,858.5,139.5,1.5,31.5,889.0,985.82,687.13
2016,8,13,11,0,847.0,151.0,1.5,32.0,906.0,998.35,692.65
2016,8,13,11,15,851.0,151.5,1.55,32.0,921.0,1005.11,696.84
2016,8,13,11,30,855.0,152.0,1.6,32.0,936.0,1002.6,695.57
2016,8,13,11,45,837.5,164.5,1.65,32.5,937.0,1000.11,693.1
2016,8,13,12,0,820.0,177.0,1.7,33.0,938.0,988.36,685.1
2016,8,13,12,15,820.0,177.0,1.8,33.0,936.5,977.82,680.01
2016,8,13,12,30,820.0,177.0,1.9,33.0,935.0,964.24,673.03
2016,8,13,12,45,820.5,174.5,2.05,33.0,927.0,945.63,663.44
2016,8,13,13,0,821.0,172.0,2.2,33.0,919.0,924.11,651.91
2016,8,13,13,15,817.0,170.5,2.35,32.5,902.5,896.79,637.82
2016,8,13,13,30,813.0,169.0,2.5,32.0,886.0,866.98,621.86
2016,8,13,13,45,786.0,178.5,2.65,32.0,856.0,826.63,597.41
2016,8,13,14,0,759.0,188.0,2.8,32.0,826.0,786.09,572.47
2016,8,13,14,15,749.0,185.0,2.9,31.5,795.0,744.92,546.73
2016,8,13,14,30,739.0,182.0,3.0,31.0,764.0,702.51,519.15
2016,8,13,14,45,718.0,182.0,3.1,31.0,725.0,654.59,485.81
2016,8,13,15,0,697.0,182.0,3.2,31.0,686.0,606.82,451.78
2016,8,13,15,15,679.5,176.5,3.3,30.5,643.5,556.29,415.9
2016,8,13,15,30,662.0,171.0,3.4,30.0,601.0,506.19,379.2
2016,8,13,15,45,638.5,165.0,3.5,30.0,554.5,453.45,338.73
2016,8,13,16,0,615.0,159.0,3.6,30.0,508.0,402.27,298.4
2016,8,13,16,15,586.5,150.5,3.65,29.5,458.5,348.76,255.97
2016,8,13,16,30,558.0,142.0,3.7,29.0,409.0,297.33,214.28
2016,8,13,16,45,523.5,131.5,3.8,28.5,358.5,245.7,172.2
2016,8,13,17,0,489.0,121.0,3.9,28.0,308.0,197.69,133.24
2016,8,13,17,15,441.0,108.5,3.75,27.0,257.5,149.91,96.63
2016,8,13,17,30,393.0,96.0,3.6,26.0,207.0,107.61,67.25
2016,8,13,17,45,336.0,79.5,3.5,25.0,160.5,67.37,44.3
2016,8,13,18,0,279.0,63.0,3.4,24.0,114.0,47.31,34.68
2016,8,13,18,15,198.0,44.0,3.2,23.5,74.5,33.67,22.47
2016,8,13,18,30,117.0,25.0,3.0,23.0,35.0,19.35,7.86
2016,8,13,18,45,58.5,12.5,2.85,22.5,17.5,12.29,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,98.0,18.5,0.35,20.5,29.0,42.73,6.91
2016,8,14,6,0,196.0,37.0,0.4,21.0,58.0,97.06,64.17
2016,8,14,6,15,276.5,53.0,0.45,21.5,101.5,149.48,108.06
2016,8,14,6,30,357.0,69.0,0.5,22.0,145.0,210.86,158.85
2016,8,14,6,45,410.5,82.5,0.6,22.5,193.5,266.95,205.49
2016,8,14,7,0,464.0,96.0,0.7,23.0,242.0,328.36,255.12
2016,8,14,7,15,508.5,106.5,0.65,23.5,293.0,386.74,300.41
2016,8,14,7,30,553.0,117.0,0.6,24.0,344.0,451.48,348.57
2016,8,14,7,45,581.0,127.0,0.6,25.0,394.0,506.51,387.37
2016,8,14,8,0,609.0,137.0,0.6,26.0,444.0,562.78,425.56
2016,8,14,8,15,635.0,143.5,0.65,26.5,493.0,614.86,460.9
2016,8,14,8,30,661.0,150.0,0.7,27.0,542.0,667.35,495.59
2016,8,14,8,45,673.5,159.0,0.8,27.5,585.5,712.09,524.64
2016,8,14,9,0,686.0,168.0,0.9,28.0,629.0,755.66,552.17
2016,8,14,9,15,702.0,172.5,1.0,28.5,670.0,795.96,576.85
2016,8,14,9,30,718.0,177.0,1.1,29.0,711.0,834.84,600.39
2016,8,14,9,45,756.5,167.5,1.25,29.5,753.5,877.25,626.63
2016,8,14,10,0,795.0,158.0,1.4,30.0,796.0,915.46,649.92
2016,8,14,10,15,804.0,160.0,1.55,30.0,825.5,940.25,666.04
2016,8,14,10,30,813.0,162.0,1.7,30.0,855.0,962.31,680.61
2016,8,14,10,45,780.0,186.5,1.85,30.5,865.5,964.09,681.2
2016,8,14,11,0,747.0,211.0,2.0,31.0,876.0,966.56,682.45
2016,8,14,11,15,751.5,212.5,2.15,31.0,890.5,974.04,688.25
2016,8,14,11,30,756.0,214.0,2.3,31.0,905.0,978.55,692.17
2016,8,14,11,45,720.0,238.5,2.45,31.0,900.5,964.07,684.19
2016,8,14,12,0,684.0,263.0,2.6,31.0,896.0,946.57,674.38
2016,8,14,12,15,683.5,263.0,2.7,31.0,895.0,936.21,668.63
2016,8,14,12,30,683.0,263.0,2.8,31.0,894.0,923.23,661.1
2016,8,14,12,45,732.0,230.5,2.95,31.0,900.5,921.28,661.49
2016,8,14,13,0,781.0,198.0,3.1,31.0,907.0,912.45,657.13
2016,8,14,13,15,776.5,196.0,3.2,31.0,890.0,885.0,640.33
2016,8,14,13,30,772.0,194.0,3.3,31.0,873.0,855.23,622.0
2016,8,14,13,45,725.5,213.5,3.4,31.0,837.5,810.95,593.69
2016,8,14,14,0,679.0,233.0,3.5,31.0,802.0,765.64,562.64
2016,8,14,14,15,668.0,229.0,3.6,30.5,771.0,725.44,536.71
2016,8,14,14,30,657.0,225.0,3.7,30.0,740.0,684.32,509.46
2016,8,14,14,45,628.5,226.0,3.8,30.0,699.5,635.62,474.91
2016,8,14,15,0,600.0,227.0,3.9,30.0,659.0,587.47,440.1
2016,8,14,15,15,581.5,219.5,3.9,29.5,617.5,538.82,405.05
2016,8,14,15,30,563.0,212.0,3.9,29.0,576.0,490.87,369.6
2016,8,14,15,45,547.5,200.0,3.95,28.5,532.0,441.14,332.01
2016,8,14,16,0,532.0,188.0,4.0,28.0,488.0,392.29,294.02
2016,8,14,16,15,503.0,177.0,4.0,27.5,439.5,340.53,252.96
2016,8,14,16,30,474.0,166.0,4.0,27.0,391.0,291.48,213.3
2016,8,14,16,45,455.0,148.5,4.0,26.5,344.0,242.1,172.77
2016,8,14,17,0,436.0,131.0,4.0,26.0,297.0,194.76,133.94
2016,8,14,17,15,389.0,116.5,3.85,25.0,247.0,148.41,98.42
2016,8,14,17,30,342.0,102.0,3.7,24.0,197.0,107.48,69.82
2016,8,14,17,45,299.5,82.5,3.6,23.5,153.0,67.98,46.19
2016,8,14,18,0,257.0,63.0,3.5,23.0,109.0,47.46,34.91
2016,8,14,18,15,179.5,43.0,3.3,22.5,70.0,32.96,21.9
2016,8,14,18,30,102.0,23.0,3.1,22.0,31.0,17.78,6.09
2016,8,14,18,45,51.0,11.5,2.95,21.5,15.5,11.3,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,16.5,1.55,15.5,34.0,52.84,5.23
2016,8,15,6,0,322.0,33.0,1.7,16.0,68.0,123.65,82.1
2016,8,15,6,15,416.5,44.0,1.7,16.5,114.5,182.22,133.51
2016,8,15,6,30,511.0,55.0,1.7,17.0,161.0,251.22,192.94
2016,8,15,6,45,574.0,62.0,1.7,17.5,214.0,312.93,246.39
2016,8,15,7,0,637.0,69.0,1.7,18.0,267.0,380.62,303.09
2016,8,15,7,15,678.5,74.5,1.65,18.5,320.5,441.2,352.28
2016,8,15,7,30,720.0,80.0,1.6,19.0,374.0,504.76,401.8
2016,8,15,7,45,750.0,84.5,1.6,20.0,427.5,561.21,443.53
2016,8,15,8,0,780.0,89.0,1.6,21.0,481.0,620.36,485.51
2016,8,15,8,15,802.0,92.5,1.6,21.5,531.5,673.54,522.04
2016,8,15,8,30,824.0,96.0,1.6,22.0,582.0,726.42,556.18
2016,8,15,8,45,838.5,99.5,1.6,23.0,628.5,772.85,583.95
2016,8,15,9,0,853.0,103.0,1.6,24.0,675.0,817.83,610.1
2016,8,15,9,15,865.5,105.5,1.7,24.5,717.0,853.56,631.84
2016,8,15,9,30,878.0,108.0,1.8,25.0,759.0,891.77,655.11
2016,8,15,9,45,865.5,122.0,1.95,25.5,789.5,917.46,670.54
2016,8,15,10,0,853.0,136.0,2.1,26.0,820.0,945.05,687.29
2016,8,15,10,15,861.0,138.0,2.2,26.5,849.5,969.99,701.74
2016,8,15,10,30,869.0,140.0,2.3,27.0,879.0,986.02,710.5
2016,8,15,10,45,859.5,150.0,2.45,27.5,897.0,1002.44,720.15
2016,8,15,11,0,850.0,160.0,2.6,28.0,915.0,1009.26,723.72
2016,8,15,11,15,853.5,161.0,2.7,28.0,929.5,1015.93,728.33
2016,8,15,11,30,857.0,162.0,2.8,28.0,944.0,1019.3,730.95
2016,8,15,11,45,844.0,171.5,2.95,28.0,946.5,1011.94,727.28
2016,8,15,12,0,831.0,181.0,3.1,28.0,949.0,1001.32,721.62
2016,8,15,12,15,830.5,181.0,3.2,28.0,947.5,990.05,715.21
2016,8,15,12,30,830.0,181.0,3.3,28.0,946.0,975.69,706.83
2016,8,15,12,45,819.0,185.5,3.4,28.0,934.0,953.07,693.09
2016,8,15,13,0,808.0,190.0,3.5,28.0,922.0,927.91,677.68
2016,8,15,13,15,803.5,188.5,3.6,28.0,905.0,900.25,660.55
2016,8,15,13,30,799.0,187.0,3.7,28.0,888.0,870.16,641.68
2016,8,15,13,45,783.5,189.5,3.8,28.0,861.0,832.67,617.65
2016,8,15,14,0,768.0,192.0,3.9,28.0,834.0,794.42,592.89
2016,8,15,14,15,758.0,189.0,3.95,27.5,802.5,752.77,565.41
2016,8,15,14,30,748.0,186.0,4.0,27.0,771.0,709.85,536.31
2016,8,15,14,45,735.0,182.0,4.05,27.0,733.5,662.94,502.62
2016,8,15,15,0,722.0,178.0,4.1,27.0,696.0,615.46,467.79
2016,8,15,15,15,704.0,172.5,4.1,26.5,652.5,563.41,429.54
2016,8,15,15,30,686.0,167.0,4.1,26.0,609.0,511.79,390.53
2016,8,15,15,45,667.0,159.5,4.1,25.5,562.5,458.51,349.17
2016,8,15,16,0,648.0,152.0,4.1,25.0,516.0,406.27,307.41
2016,8,15,16,15,618.5,144.5,4.05,24.5,465.5,351.57,262.74
2016,8,15,16,30,589.0,137.0,4.0,24.0,415.0,299.56,219.36
2016,8,15,16,45,554.5,127.0,3.95,23.5,363.5,246.33,174.85
2016,8,15,17,0,520.0,117.0,3.9,23.0,312.0,197.12,134.01
2016,8,15,17,15,469.5,105.0,3.7,22.0,260.5,147.88,95.76
2016,8,15,17,30,419.0,93.0,3.5,21.0,209.0,104.4,65.61
2016,8,15,17,45,355.5,77.5,3.3,20.5,161.0,63.69,43.29
2016,8,15,18,0,292.0,62.0,3.1,20.0,113.0,46.83,34.79
2016,8,15,18,15,203.5,43.0,2.9,19.5,72.5,33.11,22.23
2016,8,15,18,30,115.0,24.0,2.7,19.0,32.0,18.7,5.83
2016,8,15,18,45,57.5,12.0,2.55,18.5,16.0,11.8,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,118.5,18.0,0.65,15.5,30.5,45.39,0.0
2016,8,16,6,0,237.0,36.0,0.7,16.0,61.0,105.71,70.23
2016,8,16,6,15,328.0,50.5,0.7,16.5,106.5,161.58,118.46
2016,8,16,6,30,419.0,65.0,0.7,17.0,152.0,227.67,174.36
2016,8,16,6,45,302.5,94.0,0.7,17.5,166.5,235.13,184.96
2016,8,16,7,0,186.0,123.0,0.7,18.0,181.0,219.32,174.39
2016,8,16,7,15,214.0,140.5,0.7,18.5,219.0,266.87,212.76
2016,8,16,7,30,242.0,158.0,0.7,19.0,257.0,311.86,247.8
2016,8,16,7,45,259.0,180.0,0.75,20.0,298.5,357.44,281.78
2016,8,16,8,0,276.0,202.0,0.8,21.0,340.0,403.98,315.43
2016,8,16,8,15,515.0,163.5,0.85,22.0,454.0,548.22,423.57
2016,8,16,8,30,754.0,125.0,0.9,23.0,568.0,708.1,535.95
2016,8,16,8,45,767.5,131.5,0.95,24.0,614.0,754.45,562.43
2016,8,16,9,0,781.0,138.0,1.0,25.0,660.0,799.45,588.75
2016,8,16,9,15,796.0,141.0,1.05,25.5,702.0,837.35,611.12
2016,8,16,9,30,811.0,144.0,1.1,26.0,744.0,876.41,634.06
2016,8,16,9,45,808.0,154.5,1.15,26.5,776.5,905.19,650.19
2016,8,16,10,0,805.0,165.0,1.2,27.0,809.0,930.84,664.39
2016,8,16,10,15,814.0,167.5,1.2,27.5,838.5,956.27,677.66
2016,8,16,10,30,823.0,170.0,1.2,28.0,868.0,978.93,689.14
2016,8,16,10,45,799.0,189.5,1.3,28.5,881.5,984.25,691.63
2016,8,16,11,0,775.0,209.0,1.4,29.0,895.0,990.5,694.96
2016,8,16,11,15,779.0,210.5,1.45,29.0,909.5,997.53,699.46
2016,8,16,11,30,783.0,212.0,1.5,29.0,924.0,1001.47,702.17
2016,8,16,11,45,753.5,231.5,1.6,29.0,921.0,988.14,695.08
2016,8,16,12,0,724.0,251.0,1.7,29.0,918.0,971.76,686.26
2016,8,16,12,15,723.5,250.5,1.8,29.0,916.5,960.42,680.58
2016,8,16,12,30,723.0,250.0,1.9,29.0,915.0,946.32,673.09
2016,8,16,12,45,735.0,240.0,2.0,29.0,910.0,931.63,665.22
2016,8,16,13,0,747.0,230.0,2.1,29.0,905.0,913.9,655.37
2016,8,16,13,15,742.0,228.0,2.2,29.0,887.5,886.11,638.98
2016,8,16,13,30,737.0,226.0,2.3,29.0,870.0,856.12,621.05
2016,8,16,13,45,702.5,237.5,2.4,29.0,838.0,813.11,593.09
2016,8,16,14,0,668.0,249.0,2.5,29.0,806.0,770.06,564.48
2016,8,16,14,15,656.5,244.5,2.55,29.0,774.5,729.25,537.27
2016,8,16,14,30,645.0,240.0,2.6,29.0,743.0,687.6,508.91
2016,8,16,14,45,622.0,237.5,2.7,29.0,703.0,639.64,475.62
2016,8,16,15,0,599.0,235.0,2.8,29.0,663.0,591.73,441.62
2016,8,16,15,15,580.0,227.0,2.85,28.5,620.5,542.28,406.48
2016,8,16,15,30,561.0,219.0,2.9,28.0,578.0,493.59,370.89
2016,8,16,15,45,539.0,208.0,3.0,28.0,531.5,441.76,331.44
2016,8,16,16,0,517.0,197.0,3.1,28.0,485.0,391.5,292.2
2016,8,16,16,15,487.5,184.5,3.1,27.5,435.5,339.0,250.95
2016,8,16,16,30,458.0,172.0,3.1,27.0,386.0,289.32,211.15
2016,8,16,16,45,427.5,156.0,3.1,26.5,336.5,239.32,170.83
2016,8,16,17,0,397.0,140.0,3.1,26.0,287.0,192.66,133.39
2016,8,16,17,15,351.0,122.0,2.95,25.0,237.0,145.76,97.84
2016,8,16,17,30,305.0,104.0,2.8,24.0,187.0,107.2,71.35
2016,8,16,17,45,254.0,83.0,2.7,23.0,142.0,68.93,48.78
2016,8,16,18,0,203.0,62.0,2.6,22.0,97.0,49.67,36.85
2016,8,16,18,15,136.5,40.0,2.5,21.0,60.0,32.85,21.73
2016,8,16,18,30,70.0,18.0,2.4,20.0,23.0,15.3,2.58
2016,8,16,18,45,35.0,9.0,2.3,19.5,11.5,8.85,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,5,45,69.5,17.5,1.0,17.5,24.5,33.37,0.0
2016,8,17,6,0,139.0,35.0,1.1,18.0,49.0,76.87,50.07
2016,8,17,6,15,212.0,55.0,1.2,18.5,91.0,132.23,96.99
2016,8,17,6,30,285.0,75.0,1.3,19.0,133.0,191.51,146.87
2016,8,17,6,45,346.5,90.5,1.45,19.5,182.0,248.96,195.31
2016,8,17,7,0,408.0,106.0,1.6,20.0,231.0,312.67,247.87
2016,8,17,7,15,453.5,118.0,1.6,20.5,281.5,370.22,294.14
2016,8,17,7,30,499.0,130.0,1.6,21.0,332.0,431.62,341.91
2016,8,17,7,45,537.5,139.0,1.6,22.0,383.5,488.91,384.35
2016,8,17,8,0,576.0,148.0,1.6,23.0,435.0,548.6,427.05
2016,8,17,8,15,603.0,155.5,1.7,23.5,484.0,603.83,466.33
2016,8,17,8,30,630.0,163.0,1.8,24.0,533.0,656.86,503.19
2016,8,17,8,45,645.0,172.0,1.95,25.0,577.0,702.38,533.1
2016,8,17,9,0,660.0,181.0,2.1,26.0,621.0,746.95,561.72
2016,8,17,9,15,676.5,186.5,2.15,26.5,662.0,787.89,587.72
2016,8,17,9,30,693.0,192.0,2.2,27.0,703.0,827.5,611.97
2016,8,17,9,45,719.5,189.0,2.25,27.5,742.0,865.46,634.84
2016,8,17,10,0,746.0,186.0,2.3,28.0,781.0,902.01,656.55
2016,8,17,10,15,755.5,189.0,2.35,28.0,810.0,927.26,672.09
2016,8,17,10,30,765.0,192.0,2.4,28.0,839.0,949.93,686.1
2016,8,17,10,45,747.0,208.0,2.45,28.5,854.0,957.04,688.81
2016,8,17,11,0,729.0,224.0,2.5,29.0,869.0,960.64,689.51
2016,8,17,11,15,733.5,225.5,2.55,29.0,883.5,967.87,694.06
2016,8,17,11,30,738.0,227.0,2.6,29.0,898.0,972.16,696.81
2016,8,17,11,45,716.5,242.5,2.65,29.5,897.0,962.48,689.38
2016,8,17,12,0,695.0,258.0,2.7,30.0,896.0,949.92,680.34
2016,8,17,12,15,694.5,258.0,2.75,30.0,895.0,939.31,674.02
2016,8,17,12,30,694.0,258.0,2.8,30.0,894.0,926.04,666.03
2016,8,17,12,45,726.5,235.0,2.9,30.0,895.0,917.74,661.72
2016,8,17,13,0,759.0,212.0,3.0,30.0,896.0,905.61,654.91
2016,8,17,13,15,753.5,210.5,3.05,30.0,878.5,877.64,637.42
2016,8,17,13,30,748.0,209.0,3.1,30.0,861.0,847.45,618.49
2016,8,17,13,45,714.0,220.5,3.15,30.0,829.0,804.69,590.41
2016,8,17,14,0,680.0,232.0,3.2,30.0,797.0,761.8,561.11
2016,8,17,14,15,668.5,228.0,3.25,29.5,765.5,721.06,534.58
2016,8,17,14,30,657.0,224.0,3.3,29.0,734.0,679.44,506.78
2016,8,17,14,45,629.5,224.0,3.35,29.0,693.5,630.44,471.9
2016,8,17,15,0,602.0,224.0,3.4,29.0,653.0,581.88,436.69
2016,8,17,15,15,583.0,216.5,3.4,28.5,610.5,532.81,401.25
2016,8,17,15,30,564.0,209.0,3.4,28.0,568.0,484.5,365.43
2016,8,17,15,45,523.5,205.0,3.45,28.0,518.5,430.47,323.85
2016,8,17,16,0,483.0,201.0,3.5,28.0,469.0,379.87,284.18
2016,8,17,16,15,453.5,188.0,3.5,27.0,420.5,328.78,244.46
2016,8,17,16,30,424.0,175.0,3.5,26.0,372.0,280.56,206.17
2016,8,17,16,45,373.5,161.5,3.5,25.5,319.5,232.2,167.73
2016,8,17,17,0,323.0,148.0,3.5,25.0,267.0,187.14,132.5
2016,8,17,17,15,281.0,127.5,3.35,24.0,219.0,143.05,99.1
2016,8,17,17,30,239.0,107.0,3.2,23.0,171.0,103.94,71.53
2016,8,17,17,45,185.5,82.5,3.05,22.5,125.5,66.86,51.97
2016,8,17,18,0,132.0,58.0,2.9,22.0,80.0,46.64,34.22
2016,8,17,18,15,85.0,35.5,2.75,21.0,47.5,29.34,18.68
2016,8,17,18,30,38.0,13.0,2.6,20.0,15.0,11.18,0.0
2016,8,17,18,45,19.0,6.5,2.5,19.5,7.5,6.39,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,31.5,13.5,1.4,15.5,16.5,21.51,0.0
2016,8,18,6,0,63.0,27.0,1.6,16.0,33.0,48.52,30.44
2016,8,18,6,15,108.5,52.0,1.6,16.5,70.5,93.87,69.1
2016,8,18,6,30,154.0,77.0,1.6,17.0,108.0,143.42,111.1
2016,8,18,6,45,204.0,101.0,1.65,17.5,155.0,198.15,157.14
2016,8,18,7,0,254.0,125.0,1.7,18.0,202.0,257.88,206.5
2016,8,18,7,15,292.5,145.0,1.7,18.5,250.0,311.99,250.25
2016,8,18,7,30,331.0,165.0,1.7,19.0,298.0,369.52,295.48
2016,8,18,7,45,295.0,183.5,1.75,20.0,314.5,383.14,304.47
2016,8,18,8,0,259.0,202.0,1.8,21.0,331.0,392.71,309.87
2016,8,18,8,15,362.5,210.5,1.9,21.5,411.0,484.75,380.11
2016,8,18,8,30,466.0,219.0,2.0,22.0,491.0,592.39,459.08
2016,8,18,8,45,487.0,230.0,2.1,23.0,534.5,638.21,489.4
2016,8,18,9,0,508.0,241.0,2.2,24.0,578.0,684.02,519.47
2016,8,18,9,15,525.5,249.5,2.25,24.5,618.0,723.91,545.55
2016,8,18,9,30,543.0,258.0,2.3,25.0,658.0,763.02,570.73
2016,8,18,9,45,578.5,253.5,2.4,25.5,698.0,803.44,597.47
2016,8,18,10,0,614.0,249.0,2.5,26.0,738.0,845.82,625.11
2016,8,18,10,15,625.0,253.5,2.55,26.0,766.5,871.53,641.63
2016,8,18,10,30,636.0,258.0,2.6,26.0,795.0,895.09,656.82
2016,8,18,10,45,587.0,294.0,2.65,26.5,799.5,889.23,649.43
2016,8,18,11,0,538.0,330.0,2.7,27.0,804.0,881.93,641.36
2016,8,18,11,15,543.0,332.5,2.7,27.0,818.0,889.61,646.12
2016,8,18,11,30,548.0,335.0,2.7,27.0,832.0,895.02,649.32
2016,8,18,11,45,503.5,363.5,2.7,27.5,823.0,876.36,633.9
2016,8,18,12,0,459.0,392.0,2.7,28.0,814.0,855.59,617.39
2016,8,18,12,15,459.0,392.0,2.7,28.0,813.0,847.42,612.1
2016,8,18,12,30,459.0,392.0,2.7,28.0,812.0,837.37,605.52
2016,8,18,12,45,517.0,354.5,2.7,28.0,823.5,841.93,610.72
2016,8,18,13,0,575.0,317.0,2.7,28.0,835.0,842.46,613.1
2016,8,18,13,15,570.0,313.5,2.7,28.0,818.0,816.99,596.24
2016,8,18,13,30,565.0,310.0,2.7,28.0,801.0,789.89,578.37
2016,8,18,13,45,502.5,333.0,2.7,28.0,760.5,740.17,543.46
2016,8,18,14,0,440.0,356.0,2.7,28.0,720.0,692.6,509.8
2016,8,18,14,15,429.0,347.0,2.75,27.5,690.5,655.76,485.88
2016,8,18,14,30,418.0,338.0,2.8,27.0,661.0,618.24,460.92
2016,8,18,14,45,384.5,332.5,2.85,27.0,619.0,570.06,426.64
2016,8,18,15,0,351.0,327.0,2.9,27.0,577.0,523.93,393.36
2016,8,18,15,15,335.0,310.5,2.95,26.5,536.5,479.83,362.07
2016,8,18,15,30,319.0,294.0,3.0,26.0,496.0,436.77,330.83
2016,8,18,15,45,299.0,274.0,3.15,25.5,452.0,389.92,296.21
2016,8,18,16,0,279.0,254.0,3.3,25.0,408.0,344.88,262.17
2016,8,18,16,15,256.5,231.0,3.3,24.5,362.0,298.3,226.2
2016,8,18,16,30,234.0,208.0,3.3,24.0,316.0,256.29,193.27
2016,8,18,16,45,212.0,181.5,3.3,23.5,270.0,212.1,158.38
2016,8,18,17,0,190.0,155.0,3.3,23.0,224.0,170.63,125.63
2016,8,18,17,15,161.5,126.5,3.2,22.0,178.5,129.66,94.15
2016,8,18,17,30,133.0,98.0,3.1,21.0,133.0,92.56,66.57
2016,8,18,17,45,104.5,71.5,3.05,20.5,95.0,61.01,47.34
2016,8,18,18,0,76.0,45.0,3.0,20.0,57.0,39.42,28.27
2016,8,18,18,15,47.5,26.5,2.85,19.5,33.0,23.92,14.18
2016,8,18,18,30,19.0,8.0,2.7,19.0,9.0,6.97,0.0
2016,8,18,18,45,9.5,4.0,2.55,18.5,4.5,3.93,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
