Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,28.5,11.5,1.4,15.5,14.5,18.53,0.0
2016,8,19,6,0,57.0,23.0,1.6,16.0,29.0,42.09,25.36
2016,8,19,6,15,99.0,48.0,1.65,16.0,65.0,86.27,63.17
2016,8,19,6,30,141.0,73.0,1.7,16.0,101.0,134.17,104.1
2016,8,19,6,45,194.5,98.0,1.75,16.5,149.5,190.8,151.86
2016,8,19,7,0,248.0,123.0,1.8,17.0,198.0,252.78,203.3
2016,8,19,7,15,286.0,143.5,1.75,17.5,246.0,306.88,247.22
2016,8,19,7,30,324.0,164.0,1.7,18.0,294.0,364.34,292.57
2016,8,19,7,45,305.5,180.5,1.65,19.0,316.5,386.07,307.89
2016,8,19,8,0,287.0,197.0,1.6,20.0,339.0,405.4,320.77
2016,8,19,8,15,382.5,205.5,1.45,20.5,416.0,493.0,386.4
2016,8,19,8,30,478.0,214.0,1.3,21.0,493.0,595.63,459.58
2016,8,19,8,45,515.5,218.0,1.15,22.0,541.0,647.19,492.1
2016,8,19,9,0,553.0,222.0,1.0,23.0,589.0,699.86,524.37
2016,8,19,9,15,571.0,229.0,0.95,23.5,628.5,740.0,548.7
2016,8,19,9,30,589.0,236.0,0.9,24.0,668.0,779.27,571.95
2016,8,19,9,45,554.5,266.5,0.85,24.5,689.0,795.32,577.99
2016,8,19,10,0,520.0,297.0,0.8,25.0,710.0,807.34,581.56
2016,8,19,10,15,530.5,303.0,0.75,25.5,738.0,832.21,594.81
2016,8,19,10,30,541.0,309.0,0.7,26.0,766.0,855.3,606.53
2016,8,19,10,45,544.0,316.0,0.7,26.5,785.5,870.23,613.73
2016,8,19,11,0,547.0,323.0,0.7,27.0,805.0,882.93,619.63
2016,8,19,11,15,552.0,326.0,0.7,27.0,818.5,891.15,624.19
2016,8,19,11,30,557.0,329.0,0.7,27.0,832.0,897.06,627.43
2016,8,19,11,45,555.0,332.5,0.75,27.5,837.0,894.31,624.97
2016,8,19,12,0,553.0,336.0,0.8,28.0,842.0,889.25,621.25
2016,8,19,12,15,552.5,335.5,0.85,28.0,840.5,879.33,615.93
2016,8,19,12,30,552.0,335.0,0.9,28.0,839.0,867.25,609.32
2016,8,19,12,45,541.0,337.5,1.0,28.0,827.0,846.39,597.65
2016,8,19,13,0,530.0,340.0,1.1,28.0,815.0,823.92,584.83
2016,8,19,13,15,524.5,336.0,1.25,28.0,798.5,798.47,570.68
2016,8,19,13,30,519.0,332.0,1.4,28.0,782.0,771.57,555.16
2016,8,19,13,45,511.0,326.0,1.55,28.0,758.5,739.39,535.7
2016,8,19,14,0,503.0,320.0,1.7,28.0,735.0,706.24,515.08
2016,8,19,14,15,491.5,312.5,1.85,27.5,705.0,668.25,491.55
2016,8,19,14,30,480.0,305.0,2.0,27.0,675.0,629.9,467.05
2016,8,19,14,45,386.5,309.0,2.15,27.0,597.5,548.42,409.33
2016,8,19,15,0,293.0,313.0,2.3,27.0,520.0,474.95,356.26
2016,8,19,15,15,359.0,284.5,2.45,26.5,522.5,468.46,353.48
2016,8,19,15,30,425.0,256.0,2.6,26.0,525.0,454.29,343.78
2016,8,19,15,45,406.0,240.5,2.8,25.5,481.0,407.64,308.92
2016,8,19,16,0,387.0,225.0,3.0,25.0,437.0,361.67,273.74
2016,8,19,16,15,360.0,207.5,3.1,24.5,390.0,312.79,235.49
2016,8,19,16,30,333.0,190.0,3.2,24.0,343.0,266.61,198.75
2016,8,19,16,45,300.5,169.5,3.35,23.5,294.5,219.46,161.17
2016,8,19,17,0,268.0,149.0,3.5,23.0,246.0,175.99,126.76
2016,8,19,17,15,231.0,125.0,3.45,22.0,199.0,132.99,93.96
2016,8,19,17,30,194.0,101.0,3.4,21.0,152.0,94.6,66.39
2016,8,19,17,45,153.0,75.5,3.35,20.5,110.0,59.88,46.33
2016,8,19,18,0,112.0,50.0,3.3,20.0,68.0,40.59,29.21
2016,8,19,18,15,70.5,29.5,3.15,19.5,39.5,24.61,14.58
2016,8,19,18,30,29.0,9.0,3.0,19.0,11.0,7.82,0.0
2016,8,19,18,45,14.5,4.5,2.9,18.5,5.5,4.42,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,12.0,0.6,15.5,15.0,19.69,0.0
2016,8,20,6,0,64.0,24.0,0.7,16.0,30.0,45.15,27.24
2016,8,20,6,15,110.5,48.5,0.7,16.0,67.0,90.35,66.07
2016,8,20,6,30,157.0,73.0,0.7,16.0,104.0,139.79,108.09
2016,8,20,6,45,205.0,96.5,0.7,16.5,150.0,193.28,152.99
2016,8,20,7,0,253.0,120.0,0.7,17.0,196.0,251.56,200.85
2016,8,20,7,15,291.0,140.0,0.7,18.0,244.0,305.34,243.46
2016,8,20,7,30,329.0,160.0,0.7,19.0,292.0,362.49,287.21
2016,8,20,7,45,366.5,175.5,0.7,20.0,341.0,417.37,327.77
2016,8,20,8,0,404.0,191.0,0.7,21.0,390.0,474.99,368.95
2016,8,20,8,15,430.5,204.0,0.7,21.5,436.0,531.93,408.71
2016,8,20,8,30,457.0,217.0,0.7,22.0,482.0,583.06,443.35
2016,8,20,8,45,476.0,229.0,0.75,22.5,525.0,628.02,473.27
2016,8,20,9,0,495.0,241.0,0.8,23.0,568.0,672.84,502.54
2016,8,20,9,15,512.0,250.5,0.85,23.5,607.0,712.91,528.09
2016,8,20,9,30,529.0,260.0,0.9,24.0,646.0,752.2,552.75
2016,8,20,9,45,609.0,231.5,1.0,25.0,697.5,809.21,590.26
2016,8,20,10,0,689.0,203.0,1.1,26.0,749.0,865.85,625.6
2016,8,20,10,15,698.5,206.5,1.15,26.5,777.0,890.44,639.15
2016,8,20,10,30,708.0,210.0,1.2,27.0,805.0,912.61,651.54
2016,8,20,10,45,677.5,234.0,1.3,27.5,815.5,915.13,652.31
2016,8,20,11,0,647.0,258.0,1.4,28.0,826.0,913.91,650.43
2016,8,20,11,15,651.5,260.0,1.45,28.0,840.0,921.09,655.26
2016,8,20,11,30,656.0,262.0,1.5,28.0,854.0,925.6,658.37
2016,8,20,11,45,622.0,285.0,1.6,28.5,849.0,911.13,647.7
2016,8,20,12,0,588.0,308.0,1.7,29.0,844.0,893.72,635.33
2016,8,20,12,15,587.5,308.0,1.8,29.0,843.0,884.05,630.32
2016,8,20,12,30,587.0,308.0,1.9,29.0,842.0,872.08,623.71
2016,8,20,12,45,619.5,285.0,2.0,29.0,843.5,865.74,621.84
2016,8,20,13,0,652.0,262.0,2.1,29.0,845.0,855.72,617.47
2016,8,20,13,15,646.5,259.5,2.2,28.5,828.0,829.01,602.15
2016,8,20,13,30,641.0,257.0,2.3,28.0,811.0,800.45,585.4
2016,8,20,13,45,587.5,277.5,2.45,28.0,774.0,753.22,553.61
2016,8,20,14,0,534.0,298.0,2.6,28.0,737.0,708.07,522.72
2016,8,20,14,15,522.5,291.0,2.75,27.5,707.0,669.5,498.0
2016,8,20,14,30,511.0,284.0,2.9,27.0,677.0,630.47,472.22
2016,8,20,14,45,478.5,283.0,3.05,27.0,636.0,583.17,438.58
2016,8,20,15,0,446.0,282.0,3.2,27.0,595.0,537.61,405.57
2016,8,20,15,15,427.5,269.5,3.3,26.5,554.5,491.25,372.26
2016,8,20,15,30,409.0,257.0,3.4,26.0,514.0,446.78,339.48
2016,8,20,15,45,387.5,242.0,3.5,26.0,470.0,399.47,303.18
2016,8,20,16,0,366.0,227.0,3.6,26.0,426.0,353.92,267.54
2016,8,20,16,15,339.0,209.0,3.65,25.0,379.0,305.76,230.3
2016,8,20,16,30,312.0,191.0,3.7,24.0,332.0,260.34,194.55
2016,8,20,16,45,287.0,169.0,3.75,23.5,286.0,214.87,158.05
2016,8,20,17,0,262.0,147.0,3.8,23.0,240.0,172.3,124.06
2016,8,20,17,15,224.5,123.0,3.65,22.5,193.5,129.7,91.45
2016,8,20,17,30,187.0,99.0,3.5,22.0,147.0,91.78,64.24
2016,8,20,17,45,150.5,74.0,3.35,21.5,107.0,58.51,44.91
2016,8,20,18,0,114.0,49.0,3.2,21.0,67.0,39.83,28.37
2016,8,20,18,15,70.5,28.5,3.1,20.0,38.5,23.81,13.68
2016,8,20,18,30,27.0,8.0,3.0,19.0,10.0,6.97,0.0
2016,8,20,18,45,13.5,4.0,2.9,18.5,5.0,3.93,0.0
2016,8,20,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,13.0,0.95,15.5,16.5,19.39,0.0
2016,8,21,6,0,74.0,26.0,1.1,16.0,33.0,50.25,30.42
2016,8,21,6,15,128.0,49.5,1.1,16.5,70.5,96.78,70.62
2016,8,21,6,30,182.0,73.0,1.1,17.0,108.0,148.51,114.4
2016,8,21,6,45,238.5,93.5,1.1,17.5,154.5,203.21,160.44
2016,8,21,7,0,295.0,114.0,1.1,18.0,201.0,263.69,210.33
2016,8,21,7,15,337.0,131.0,1.1,18.5,249.5,318.31,254.4
2016,8,21,7,30,379.0,148.0,1.1,19.0,298.0,382.95,304.8
2016,8,21,7,45,419.5,159.5,1.1,20.0,347.5,438.32,346.06
2016,8,21,8,0,460.0,171.0,1.1,21.0,397.0,496.52,388.07
2016,8,21,8,15,487.5,182.0,1.1,21.5,444.0,547.59,424.12
2016,8,21,8,30,515.0,193.0,1.1,22.0,491.0,599.63,459.9
2016,8,21,8,45,540.5,200.0,1.15,22.5,535.5,646.43,491.57
2016,8,21,9,0,566.0,207.0,1.2,23.0,580.0,693.41,522.74
2016,8,21,9,15,583.5,214.0,1.25,23.5,619.5,733.5,548.5
2016,8,21,9,30,601.0,221.0,1.3,24.0,659.0,775.58,575.13
2016,8,21,9,45,635.5,215.0,1.4,24.5,699.0,815.3,601.06
2016,8,21,10,0,670.0,209.0,1.5,25.0,739.0,854.13,625.57
2016,8,21,10,15,680.0,212.5,1.55,25.5,767.0,878.79,639.64
2016,8,21,10,30,690.0,216.0,1.6,26.0,795.0,901.11,652.31
2016,8,21,10,45,684.0,226.0,1.65,26.5,812.5,912.34,657.88
2016,8,21,11,0,678.0,236.0,1.7,27.0,830.0,920.62,661.75
2016,8,21,11,15,682.5,238.0,1.8,27.0,844.0,927.94,667.03
2016,8,21,11,30,687.0,240.0,1.9,27.0,858.0,932.48,670.63
2016,8,21,11,45,676.0,248.5,2.05,27.5,860.0,925.82,666.34
2016,8,21,12,0,665.0,257.0,2.2,28.0,862.0,916.45,660.19
2016,8,21,12,15,664.5,256.5,2.35,28.0,860.5,905.48,654.45
2016,8,21,12,30,664.0,256.0,2.5,28.0,859.0,891.96,646.96
2016,8,21,12,45,671.0,248.5,2.65,28.0,852.0,875.86,638.0
2016,8,21,13,0,678.0,241.0,2.8,28.0,845.0,857.11,627.13
2016,8,21,13,15,672.0,239.0,2.9,27.5,828.0,829.86,610.97
2016,8,21,13,30,666.0,237.0,3.0,27.0,811.0,800.7,593.25
2016,8,21,13,45,644.5,240.5,3.2,27.0,782.5,762.61,568.04
2016,8,21,14,0,623.0,244.0,3.4,27.0,754.0,723.95,541.94
2016,8,21,14,15,611.0,239.0,3.5,26.5,723.5,683.84,515.25
2016,8,21,14,30,599.0,234.0,3.6,26.0,693.0,643.07,487.44
2016,8,21,14,45,582.0,228.5,3.7,26.0,655.5,597.56,454.59
2016,8,21,15,0,565.0,223.0,3.8,26.0,618.0,552.8,421.58
2016,8,21,15,15,545.5,215.0,3.85,25.5,577.0,504.73,386.09
2016,8,21,15,30,526.0,207.0,3.9,25.0,536.0,457.57,350.36
2016,8,21,15,45,504.5,196.0,3.95,25.0,491.0,407.89,311.22
2016,8,21,16,0,483.0,185.0,4.0,25.0,446.0,359.8,272.5
2016,8,21,16,15,452.5,173.0,4.0,24.5,398.5,309.54,231.99
2016,8,21,16,30,422.0,161.0,4.0,24.0,351.0,262.26,193.31
2016,8,21,16,45,387.5,145.5,4.05,23.5,303.0,214.17,154.04
2016,8,21,17,0,353.0,130.0,4.1,23.0,255.0,172.59,120.58
2016,8,21,17,15,306.5,112.0,4.0,22.0,207.5,129.03,87.74
2016,8,21,17,30,260.0,94.0,3.9,21.0,160.0,90.92,61.81
2016,8,21,17,45,208.0,73.0,3.8,20.5,117.5,57.82,44.46
2016,8,21,18,0,156.0,52.0,3.7,20.0,75.0,42.11,30.37
2016,8,21,18,15,96.5,31.0,3.55,19.5,43.5,25.77,15.03
2016,8,21,18,30,37.0,10.0,3.4,19.0,12.0,8.66,0.0
2016,8,21,18,45,18.5,5.0,3.25,18.5,6.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,40.0,13.5,2.15,14.5,17.0,20.37,0.0
2016,8,22,6,0,80.0,27.0,2.2,15.0,34.0,53.14,32.05
2016,8,22,6,15,139.0,50.0,2.2,15.5,72.5,100.7,73.73
2016,8,22,6,30,198.0,73.0,2.2,16.0,111.0,154.07,119.29
2016,8,22,6,45,259.5,91.5,2.2,16.5,158.0,209.22,166.34
2016,8,22,7,0,321.0,110.0,2.2,17.0,205.0,270.76,217.96
2016,8,22,7,15,365.0,125.0,2.15,17.5,253.0,331.5,267.68
2016,8,22,7,30,409.0,140.0,2.1,18.0,301.0,390.72,314.83
2016,8,22,7,45,332.0,169.0,2.05,18.5,312.0,388.85,311.98
2016,8,22,8,0,255.0,198.0,2.0,19.0,323.0,385.41,307.16
2016,8,22,8,15,404.5,187.5,1.9,19.5,409.5,495.59,392.4
2016,8,22,8,30,554.0,177.0,1.8,20.0,496.0,610.52,477.37
2016,8,22,8,45,579.5,183.0,1.75,20.5,541.0,657.68,508.88
2016,8,22,9,0,605.0,189.0,1.7,21.0,586.0,708.34,542.43
2016,8,22,9,15,622.0,194.5,1.7,21.5,625.5,747.86,567.78
2016,8,22,9,30,639.0,200.0,1.7,22.0,665.0,786.2,591.93
2016,8,22,9,45,617.0,223.5,1.7,23.0,690.0,807.05,601.55
2016,8,22,10,0,595.0,247.0,1.7,24.0,715.0,824.23,608.72
2016,8,22,10,15,605.5,251.0,1.85,24.5,742.5,848.47,624.29
2016,8,22,10,30,616.0,255.0,2.0,25.0,770.0,870.59,638.3
2016,8,22,10,45,609.0,266.5,2.15,25.5,787.0,881.28,644.25
2016,8,22,11,0,602.0,278.0,2.3,26.0,804.0,889.24,648.5
2016,8,22,11,15,606.5,280.0,2.45,26.0,817.5,896.11,653.83
2016,8,22,11,30,611.0,282.0,2.6,26.0,831.0,900.45,657.54
2016,8,22,11,45,598.5,292.0,2.8,26.5,832.5,893.76,652.56
2016,8,22,12,0,586.0,302.0,3.0,27.0,834.0,884.05,645.65
2016,8,22,12,15,585.5,301.5,3.1,27.0,832.5,873.83,639.5
2016,8,22,12,30,585.0,301.0,3.2,27.0,831.0,861.34,631.81
2016,8,22,12,45,563.5,310.5,3.35,27.0,816.0,837.46,616.09
2016,8,22,13,0,542.0,320.0,3.5,27.0,801.0,812.2,599.34
2016,8,22,13,15,536.0,316.0,3.6,27.0,784.0,786.03,582.19
2016,8,22,13,30,530.0,312.0,3.7,27.0,767.0,758.39,563.84
2016,8,22,13,45,512.0,312.0,3.8,27.0,741.0,723.66,540.04
2016,8,22,14,0,494.0,312.0,3.9,27.0,715.0,688.55,515.69
2016,8,22,14,15,482.0,304.5,3.95,26.5,685.0,650.51,490.02
2016,8,22,14,30,470.0,297.0,4.0,26.0,655.0,612.18,463.64
2016,8,22,14,45,455.5,287.0,4.05,26.0,619.5,569.78,432.91
2016,8,22,15,0,441.0,277.0,4.1,26.0,584.0,527.71,401.89
2016,8,22,15,15,422.0,265.0,4.1,25.5,543.5,481.82,368.14
2016,8,22,15,30,403.0,253.0,4.1,25.0,503.0,437.83,335.06
2016,8,22,15,45,384.0,237.0,4.1,24.5,460.0,391.1,299.24
2016,8,22,16,0,365.0,221.0,4.1,24.0,417.0,345.91,263.82
2016,8,22,16,15,337.5,203.5,4.05,23.5,371.0,298.22,225.92
2016,8,22,16,30,310.0,186.0,4.0,23.0,325.0,253.32,189.8
2016,8,22,16,45,281.0,165.0,3.95,23.0,278.5,208.06,153.05
2016,8,22,17,0,252.0,144.0,3.9,23.0,232.0,166.13,119.46
2016,8,22,17,15,214.5,120.0,3.75,22.0,186.0,124.32,87.81
2016,8,22,17,30,177.0,96.0,3.6,21.0,140.0,87.22,61.48
2016,8,22,17,45,138.5,71.0,3.5,20.5,100.0,56.31,43.12
2016,8,22,18,0,100.0,46.0,3.4,20.0,60.0,37.52,26.39
2016,8,22,18,15,59.5,26.0,3.25,19.5,33.5,21.8,11.54
2016,8,22,18,30,19.0,6.0,3.1,19.0,7.0,5.9,0.0
2016,8,22,18,45,9.5,3.0,3.0,18.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,23,5,45,38.0,13.0,1.8,15.5,16.0,19.48,0.0
2016,8,23,6,0,76.0,26.0,2.1,16.0,32.0,50.98,29.88
2016,8,23,6,15,135.0,49.0,2.1,16.5,70.5,98.39,71.52
2016,8,23,6,30,194.0,72.0,2.1,17.0,109.0,151.5,116.68
2016,8,23,6,45,256.5,91.0,2.15,17.5,156.0,207.36,164.12
2016,8,23,7,0,319.0,110.0,2.2,18.0,203.0,269.7,216.24
2016,8,23,7,15,363.0,126.0,2.15,18.5,252.0,331.34,266.5
2016,8,23,7,30,407.0,142.0,2.1,19.0,301.0,391.52,314.2
2016,8,23,7,45,326.0,170.5,2.1,19.5,309.5,386.76,309.2
2016,8,23,8,0,245.0,199.0,2.1,20.0,318.0,379.97,301.86
2016,8,23,8,15,264.5,219.5,2.1,20.5,360.5,425.95,336.18
2016,8,23,8,30,284.0,240.0,2.1,21.0,403.0,472.81,370.1
2016,8,23,8,45,438.5,218.5,2.15,22.0,494.0,586.84,455.14
2016,8,23,9,0,593.0,197.0,2.2,23.0,585.0,706.48,540.55
2016,8,23,9,15,610.5,203.0,2.25,23.5,625.0,746.57,566.2
2016,8,23,9,30,628.0,209.0,2.3,24.0,665.0,785.53,591.29
2016,8,23,9,45,609.5,231.5,2.4,25.0,691.5,808.06,602.98
2016,8,23,10,0,591.0,254.0,2.5,26.0,718.0,825.08,610.98
2016,8,23,10,15,601.5,258.5,2.6,26.0,745.5,851.8,628.78
2016,8,23,10,30,612.0,263.0,2.7,26.0,773.0,874.34,643.73
2016,8,23,10,45,611.0,271.0,2.85,26.5,792.0,887.12,651.02
2016,8,23,11,0,610.0,279.0,3.0,27.0,811.0,897.3,656.68
2016,8,23,11,15,615.0,281.0,3.1,27.0,824.5,904.64,661.75
2016,8,23,11,30,620.0,283.0,3.2,27.0,838.0,909.41,665.22
2016,8,23,11,45,615.5,288.0,3.3,27.5,842.0,905.38,661.38
2016,8,23,12,0,611.0,293.0,3.4,28.0,846.0,898.84,655.99
2016,8,23,12,15,610.5,293.0,3.5,28.0,844.5,888.71,649.79
2016,8,23,12,30,610.0,293.0,3.6,28.0,843.0,876.2,642.02
2016,8,23,12,45,641.5,270.0,3.7,28.5,843.0,867.98,637.04
2016,8,23,13,0,673.0,247.0,3.8,29.0,843.0,856.17,629.57
2016,8,23,13,15,667.0,244.5,3.85,28.5,825.5,828.42,612.39
2016,8,23,13,30,661.0,242.0,3.9,28.0,808.0,798.76,593.76
2016,8,23,13,45,646.0,242.0,3.95,28.0,781.5,762.58,568.98
2016,8,23,14,0,631.0,242.0,4.0,28.0,755.0,725.43,543.23
2016,8,23,14,15,619.0,237.0,4.05,27.5,724.0,684.94,515.94
2016,8,23,14,30,607.0,232.0,4.1,27.0,693.0,643.78,487.57
2016,8,23,14,45,599.0,222.5,4.15,27.0,657.5,600.46,456.2
2016,8,23,15,0,591.0,213.0,4.2,27.0,622.0,555.89,423.26
2016,8,23,15,15,571.5,205.5,4.2,26.5,580.0,507.09,387.03
2016,8,23,15,30,552.0,198.0,4.2,26.0,538.0,459.14,350.52
2016,8,23,15,45,537.0,185.0,4.2,26.0,494.5,409.23,311.01
2016,8,23,16,0,522.0,172.0,4.2,26.0,451.0,360.21,271.29
2016,8,23,16,15,490.5,161.5,4.15,25.5,402.5,309.0,229.79
2016,8,23,16,30,459.0,151.0,4.1,25.0,354.0,260.84,190.18
2016,8,23,16,45,428.0,136.0,4.05,24.5,306.0,212.07,150.09
2016,8,23,17,0,397.0,121.0,4.0,24.0,258.0,166.72,113.45
2016,8,23,17,15,346.5,105.0,3.8,23.0,209.5,122.03,80.25
2016,8,23,17,30,296.0,89.0,3.6,22.0,161.0,83.27,54.98
2016,8,23,17,45,238.5,69.5,3.45,21.5,118.0,55.27,42.0
2016,8,23,18,0,181.0,50.0,3.3,21.0,75.0,40.58,28.77
2016,8,23,18,15,109.5,29.5,3.15,20.5,43.0,24.55,13.17
2016,8,23,18,30,38.0,9.0,3.0,20.0,11.0,8.85,0.0
2016,8,23,18,45,19.0,4.5,2.9,19.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,5,45,51.0,13.5,1.6,15.5,18.0,22.21,0.0
2016,8,24,6,0,102.0,27.0,1.8,16.0,36.0,58.18,33.67
2016,8,24,6,15,173.0,48.0,1.8,16.5,75.5,108.15,78.29
2016,8,24,6,30,244.0,69.0,1.8,17.0,115.0,165.05,126.68
2016,8,24,6,45,308.5,85.5,1.8,17.5,162.5,226.68,178.99
2016,8,24,7,0,373.0,102.0,1.8,18.0,210.0,290.43,232.2
2016,8,24,7,15,419.0,115.0,1.75,18.5,259.5,347.25,278.61
2016,8,24,7,30,465.0,128.0,1.7,19.0,309.0,408.04,326.65
2016,8,24,7,45,502.0,138.0,1.7,20.0,359.0,463.68,368.63
2016,8,24,8,0,539.0,148.0,1.7,21.0,409.0,521.65,410.9
2016,8,24,8,15,398.0,195.5,1.7,21.5,399.5,499.21,390.2
2016,8,24,8,30,257.0,243.0,1.7,22.0,390.0,456.24,354.11
2016,8,24,8,45,442.0,213.0,1.7,22.5,491.0,583.31,450.03
2016,8,24,9,0,627.0,183.0,1.7,23.0,592.0,718.76,546.81
2016,8,24,9,15,644.5,189.0,1.75,23.5,632.5,759.85,572.55
2016,8,24,9,30,662.0,195.0,1.8,24.0,673.0,799.73,597.83
2016,8,24,9,45,677.0,198.0,1.9,25.0,708.0,832.71,616.98
2016,8,24,10,0,692.0,201.0,2.0,26.0,743.0,863.85,634.74
2016,8,24,10,15,702.0,204.5,2.1,26.0,771.5,888.8,650.84
2016,8,24,10,30,712.0,208.0,2.2,26.0,800.0,911.32,665.44
2016,8,24,10,45,683.0,231.5,2.35,26.5,811.5,914.83,666.85
2016,8,24,11,0,654.0,255.0,2.5,27.0,823.0,914.64,665.58
2016,8,24,11,15,485.5,337.0,2.6,27.0,762.5,834.91,608.15
2016,8,24,11,30,317.0,419.0,2.7,27.0,702.0,747.61,545.01
2016,8,24,11,45,463.0,357.5,2.85,27.5,774.0,827.47,603.44
2016,8,24,12,0,609.0,296.0,3.0,28.0,846.0,898.98,654.12
2016,8,24,12,15,608.5,296.0,3.05,28.0,844.5,888.81,647.07
2016,8,24,12,30,608.0,296.0,3.1,28.0,843.0,876.26,639.12
2016,8,24,12,45,645.5,270.0,3.2,28.0,844.5,870.48,637.33
2016,8,24,13,0,683.0,244.0,3.3,28.0,846.0,860.81,632.85
2016,8,24,13,15,677.5,241.5,3.4,28.0,828.5,833.19,614.92
2016,8,24,13,30,672.0,239.0,3.5,28.0,811.0,803.61,595.54
2016,8,24,13,45,636.5,250.0,3.6,28.0,779.5,761.33,566.4
2016,8,24,14,0,601.0,261.0,3.7,28.0,748.0,719.33,537.09
2016,8,24,14,15,589.0,255.5,3.75,27.5,717.0,678.91,509.99
2016,8,24,14,30,577.0,250.0,3.8,27.0,686.0,638.36,482.18
2016,8,24,14,45,565.5,241.0,3.85,27.0,650.0,594.4,450.45
2016,8,24,15,0,554.0,232.0,3.9,27.0,614.0,550.22,417.9
2016,8,24,15,15,534.0,223.5,3.9,26.5,572.0,501.86,382.18
2016,8,24,15,30,514.0,215.0,3.9,26.0,530.0,454.49,346.32
2016,8,24,15,45,510.5,197.0,3.95,26.0,488.5,406.91,308.88
2016,8,24,16,0,507.0,179.0,4.0,26.0,447.0,359.12,270.26
2016,8,24,16,15,476.0,167.0,3.95,25.5,398.5,307.54,228.61
2016,8,24,16,30,445.0,155.0,3.9,25.0,350.0,259.0,188.86
2016,8,24,16,45,429.5,136.5,3.9,24.5,304.5,211.33,149.26
2016,8,24,17,0,414.0,118.0,3.9,24.0,259.0,165.37,111.59
2016,8,24,17,15,362.5,102.5,3.75,23.0,210.0,120.19,78.23
2016,8,24,17,30,311.0,87.0,3.6,22.0,161.0,81.04,53.2
2016,8,24,17,45,260.0,67.0,3.45,21.5,118.5,50.27,37.67
2016,8,24,18,0,209.0,47.0,3.3,21.0,76.0,35.95,24.78
2016,8,24,18,15,126.0,28.0,3.2,20.0,43.0,21.73,10.5
2016,8,24,18,30,43.0,9.0,3.1,19.0,10.0,8.85,0.0
2016,8,24,18,45,21.5,4.5,3.05,18.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,50.0,14.0,2.1,14.5,18.0,22.47,0.0
2016,8,25,6,0,100.0,28.0,2.2,15.0,36.0,58.87,33.51
2016,8,25,6,15,173.5,49.0,2.2,15.5,76.0,109.64,79.63
2016,8,25,6,30,247.0,70.0,2.2,16.0,116.0,167.25,128.87
2016,8,25,6,45,318.5,85.0,2.2,16.5,164.5,229.9,182.33
2016,8,25,7,0,390.0,100.0,2.2,17.0,213.0,295.62,237.57
2016,8,25,7,15,438.0,112.5,2.2,17.5,263.0,353.74,285.56
2016,8,25,7,30,486.0,125.0,2.2,18.0,313.0,416.0,335.38
2016,8,25,7,45,530.5,132.5,2.2,18.5,365.0,474.35,380.77
2016,8,25,8,0,575.0,140.0,2.2,19.0,417.0,538.6,429.18
2016,8,25,8,15,603.5,147.0,2.2,19.5,465.5,591.37,467.52
2016,8,25,8,30,632.0,154.0,2.2,20.0,514.0,644.78,505.32
2016,8,25,8,45,651.0,161.5,2.2,20.5,559.0,691.73,537.35
2016,8,25,9,0,670.0,169.0,2.2,21.0,604.0,737.97,568.15
2016,8,25,9,15,687.0,173.5,2.2,21.5,645.0,778.34,593.74
2016,8,25,9,30,704.0,178.0,2.2,22.0,686.0,817.35,617.81
2016,8,25,9,45,712.5,184.5,2.25,23.0,720.0,849.29,635.96
2016,8,25,10,0,721.0,191.0,2.3,24.0,754.0,878.97,652.43
2016,8,25,10,15,731.0,193.5,2.35,24.0,782.5,903.34,667.81
2016,8,25,10,30,741.0,196.0,2.4,24.0,811.0,925.2,681.62
2016,8,25,10,45,717.0,216.5,2.5,24.5,824.0,930.87,683.95
2016,8,25,11,0,693.0,237.0,2.6,25.0,837.0,932.87,684.12
2016,8,25,11,15,698.0,238.0,2.65,25.0,851.0,939.48,688.38
2016,8,25,11,30,703.0,239.0,2.7,25.0,865.0,943.24,690.84
2016,8,25,11,45,676.5,257.0,2.8,25.5,862.5,931.12,681.93
2016,8,25,12,0,650.0,275.0,2.9,26.0,860.0,916.27,670.54
2016,8,25,12,15,649.5,274.5,2.95,26.0,858.0,905.16,663.59
2016,8,25,12,30,649.0,274.0,3.0,26.0,856.0,891.54,654.95
2016,8,25,12,45,661.5,263.0,3.05,26.0,850.5,876.92,646.15
2016,8,25,13,0,674.0,252.0,3.1,26.0,845.0,859.43,635.39
2016,8,25,13,15,668.0,249.5,3.15,26.0,827.0,831.51,616.98
2016,8,25,13,30,662.0,247.0,3.2,26.0,809.0,801.69,597.14
2016,8,25,13,45,628.0,257.0,3.3,26.0,777.5,759.9,568.32
2016,8,25,14,0,594.0,267.0,3.4,26.0,746.0,717.92,539.01
2016,8,25,14,15,581.5,261.0,3.45,25.5,714.5,677.33,511.7
2016,8,25,14,30,569.0,255.0,3.5,25.0,683.0,636.2,483.36
2016,8,25,14,45,548.0,249.5,3.6,25.0,644.5,589.79,449.68
2016,8,25,15,0,527.0,244.0,3.7,25.0,606.0,544.02,415.8
2016,8,25,15,15,506.5,234.5,3.75,24.5,564.0,495.68,380.01
2016,8,25,15,30,486.0,225.0,3.8,24.0,522.0,448.46,344.17
2016,8,25,15,45,474.0,209.0,3.85,24.0,478.5,400.36,306.18
2016,8,25,16,0,462.0,193.0,3.9,24.0,435.0,352.96,267.85
2016,8,25,16,15,431.0,179.0,3.9,23.5,387.0,302.02,226.74
2016,8,25,16,30,400.0,165.0,3.9,23.0,339.0,254.2,187.63
2016,8,25,16,45,381.0,145.0,3.9,22.5,293.0,206.94,148.56
2016,8,25,17,0,362.0,125.0,3.9,22.0,247.0,161.85,111.77
2016,8,25,17,15,313.0,107.0,3.8,21.0,199.0,120.61,81.38
2016,8,25,17,30,264.0,89.0,3.7,20.0,151.0,82.55,56.53
2016,8,25,17,45,219.0,67.5,3.6,19.5,110.0,53.77,40.95
2016,8,25,18,0,174.0,46.0,3.5,19.0,69.0,37.51,26.22
2016,8,25,18,15,102.0,26.5,3.4,18.5,38.0,22.15,10.13
2016,8,25,18,30,30.0,7.0,3.3,18.0,7.0,6.88,0.0
2016,8,25,18,45,15.0,3.5,3.2,17.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,13.5,1.75,14.5,21.5,30.66,0.0
2016,8,26,6,0,201.0,27.0,2.0,15.0,43.0,84.37,47.15
2016,8,26,6,15,302.5,41.0,2.0,15.5,86.0,141.13,101.43
2016,8,26,6,30,404.0,55.0,2.0,16.0,129.0,209.08,159.84
2016,8,26,6,45,202.0,73.0,2.0,16.5,110.0,164.31,129.72
2016,8,26,7,0,0.0,91.0,2.0,17.0,91.0,90.73,70.64
2016,8,26,7,15,3.0,110.5,2.0,17.5,112.0,111.76,88.02
2016,8,26,7,30,6.0,130.0,2.0,18.0,133.0,133.05,105.15
2016,8,26,7,45,17.0,154.5,2.0,18.5,163.0,164.74,130.54
2016,8,26,8,0,28.0,179.0,2.0,19.0,193.0,203.38,161.0
2016,8,26,8,15,29.5,198.5,2.0,19.5,214.0,225.6,177.69
2016,8,26,8,30,31.0,218.0,2.0,20.0,235.0,247.86,194.19
2016,8,26,8,45,154.0,250.5,2.0,20.5,349.0,385.75,302.53
2016,8,26,9,0,277.0,283.0,2.0,21.0,463.0,533.0,412.53
2016,8,26,9,15,544.0,206.0,2.0,21.5,587.0,689.32,529.41
2016,8,26,9,30,811.0,129.0,2.0,22.0,711.0,852.86,641.32
2016,8,26,9,45,790.5,148.0,2.05,22.5,739.0,875.09,652.57
2016,8,26,10,0,770.0,167.0,2.1,23.0,767.0,896.95,665.0
2016,8,26,10,15,779.0,169.5,2.15,23.0,795.5,917.49,677.86
2016,8,26,10,30,788.0,172.0,2.2,23.0,824.0,939.15,691.53
2016,8,26,10,45,795.0,173.5,2.25,23.5,846.0,955.0,700.08
2016,8,26,11,0,802.0,175.0,2.3,24.0,868.0,967.84,706.79
2016,8,26,11,15,806.0,176.0,2.4,24.0,882.0,974.15,711.26
2016,8,26,11,30,810.0,177.0,2.5,24.0,896.0,977.28,713.82
2016,8,26,11,45,812.5,177.0,2.6,24.5,902.0,974.72,711.43
2016,8,26,12,0,815.0,177.0,2.7,25.0,908.0,968.96,707.09
2016,8,26,12,15,814.0,176.5,2.8,25.0,905.5,956.22,699.66
2016,8,26,12,30,813.0,176.0,2.9,25.0,903.0,940.43,690.31
2016,8,26,12,45,805.5,178.0,3.0,25.5,891.5,918.28,675.45
2016,8,26,13,0,798.0,180.0,3.1,26.0,880.0,893.53,658.89
2016,8,26,13,15,792.0,178.5,3.2,25.5,861.5,864.16,641.72
2016,8,26,13,30,786.0,177.0,3.3,25.0,843.0,832.47,622.79
2016,8,26,13,45,777.5,175.0,3.4,25.0,817.0,796.16,599.22
2016,8,26,14,0,769.0,173.0,3.5,25.0,791.0,758.47,574.4
2016,8,26,14,15,758.0,170.0,3.55,24.5,758.5,715.59,545.31
2016,8,26,14,30,747.0,167.0,3.6,24.0,726.0,671.54,514.65
2016,8,26,14,45,733.0,163.0,3.65,24.0,687.5,623.67,479.47
2016,8,26,15,0,719.0,159.0,3.7,24.0,649.0,575.37,443.14
2016,8,26,15,15,700.0,154.0,3.7,23.5,605.5,523.24,403.73
2016,8,26,15,30,681.0,149.0,3.7,23.0,562.0,471.67,363.6
2016,8,26,15,45,658.0,142.5,3.7,23.0,514.5,417.79,319.94
2016,8,26,16,0,635.0,136.0,3.7,23.0,467.0,365.44,276.44
2016,8,26,16,15,603.0,128.5,3.65,22.5,416.5,311.03,231.09
2016,8,26,16,30,571.0,121.0,3.6,22.0,366.0,259.68,187.58
2016,8,26,16,45,530.0,111.0,3.55,22.0,314.5,206.94,143.15
2016,8,26,17,0,489.0,101.0,3.5,22.0,263.0,158.97,104.01
2016,8,26,17,15,432.5,88.5,3.35,21.0,213.0,112.03,69.7
2016,8,26,17,30,376.0,76.0,3.2,20.0,163.0,71.64,45.45
2016,8,26,17,45,299.5,60.0,3.1,19.5,117.5,44.99,33.34
2016,8,26,18,0,223.0,44.0,3.0,19.0,72.0,33.8,22.98
2016,8,26,18,15,130.5,25.5,2.9,18.5,40.0,19.87,7.57
2016,8,26,18,30,38.0,7.0,2.8,18.0,8.0,6.88,0.0
2016,8,26,18,45,19.0,3.5,2.75,17.5,4.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,13.0,1.85,14.0,18.0,24.47,0.0
2016,8,27,6,0,136.0,26.0,1.9,14.0,36.0,67.85,36.41
2016,8,27,6,15,224.5,44.0,1.85,14.5,77.0,122.46,88.56
2016,8,27,6,30,313.0,62.0,1.8,15.0,118.0,184.77,142.07
2016,8,27,6,45,156.5,76.0,1.75,15.5,104.0,149.85,118.57
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,89.74,70.09
2016,8,27,7,15,3.5,110.0,1.65,16.5,111.0,111.56,88.18
2016,8,27,7,30,7.0,130.0,1.6,17.0,132.0,133.69,106.04
2016,8,27,7,45,42.0,163.5,1.6,17.5,183.0,195.11,155.97
2016,8,27,8,0,77.0,197.0,1.6,18.0,234.0,255.25,203.63
2016,8,27,8,15,179.0,216.5,1.6,18.5,314.5,355.9,283.15
2016,8,27,8,30,281.0,236.0,1.6,19.0,395.0,465.77,366.71
2016,8,27,8,45,506.0,188.5,1.6,19.5,503.5,604.86,472.13
2016,8,27,9,0,731.0,141.0,1.6,20.0,612.0,755.25,579.16
2016,8,27,9,15,747.0,144.5,1.65,20.5,653.0,795.51,603.31
2016,8,27,9,30,763.0,148.0,1.7,21.0,694.0,834.17,627.2
2016,8,27,9,45,760.0,159.0,1.8,21.5,725.5,862.34,644.32
2016,8,27,10,0,757.0,170.0,1.9,22.0,757.0,887.49,659.48
2016,8,27,10,15,766.0,172.5,1.95,22.0,785.5,911.52,674.66
2016,8,27,10,30,775.0,175.0,2.0,22.0,814.0,928.98,685.57
2016,8,27,10,45,780.0,177.5,2.15,22.5,835.0,943.75,694.59
2016,8,27,11,0,785.0,180.0,2.3,23.0,856.0,955.52,701.69
2016,8,27,11,15,789.0,181.0,2.4,23.0,870.0,961.69,706.1
2016,8,27,11,30,793.0,182.0,2.5,23.0,884.0,964.74,708.62
2016,8,27,11,45,792.0,184.0,2.65,23.5,889.0,960.85,705.78
2016,8,27,12,0,791.0,186.0,2.8,24.0,894.0,953.85,701.01
2016,8,27,12,15,790.5,186.0,2.9,24.0,892.0,942.25,694.22
2016,8,27,12,30,790.0,186.0,3.0,24.0,890.0,927.67,685.52
2016,8,27,12,45,802.0,176.5,3.1,24.5,884.0,911.99,674.81
2016,8,27,13,0,814.0,167.0,3.2,25.0,878.0,892.98,661.91
2016,8,27,13,15,809.0,165.5,3.2,25.0,860.0,864.05,643.02
2016,8,27,13,30,804.0,164.0,3.2,25.0,842.0,832.69,622.49
2016,8,27,13,45,794.5,163.0,3.25,25.0,816.0,795.99,598.46
2016,8,27,14,0,785.0,162.0,3.3,25.0,790.0,757.49,573.0
2016,8,27,14,15,774.5,159.0,3.3,24.5,757.5,714.75,544.21
2016,8,27,14,30,764.0,156.0,3.3,24.0,725.0,670.31,513.17
2016,8,27,14,45,748.5,153.0,3.35,24.0,686.5,621.75,477.52
2016,8,27,15,0,733.0,150.0,3.4,24.0,648.0,572.84,440.76
2016,8,27,15,15,715.0,145.5,3.35,23.5,604.0,521.08,401.51
2016,8,27,15,30,697.0,141.0,3.3,23.0,560.0,469.74,361.44
2016,8,27,15,45,672.0,135.5,3.3,23.0,512.5,415.14,317.21
2016,8,27,16,0,647.0,130.0,3.3,23.0,465.0,362.26,273.28
2016,8,27,16,15,615.5,122.5,3.25,22.5,414.5,307.41,227.52
2016,8,27,16,30,584.0,115.0,3.2,22.0,364.0,255.55,183.53
2016,8,27,16,45,541.5,106.0,3.15,22.0,312.5,203.26,139.49
2016,8,27,17,0,499.0,97.0,3.1,22.0,261.0,155.16,100.41
2016,8,27,17,15,441.5,85.0,3.0,21.0,210.5,108.19,66.41
2016,8,27,17,30,384.0,73.0,2.9,20.0,160.0,67.88,42.88
2016,8,27,17,45,306.0,57.5,2.8,19.5,115.0,43.15,31.7
2016,8,27,18,0,228.0,42.0,2.7,19.0,70.0,32.3,21.59
2016,8,27,18,15,131.5,24.0,2.65,18.5,38.5,18.73,5.55
2016,8,27,18,30,35.0,6.0,2.6,18.0,7.0,5.9,0.0
2016,8,27,18,45,17.5,3.0,2.6,17.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,78.0,12.5,1.25,13.5,18.0,25.61,0.0
2016,8,28,6,0,156.0,25.0,1.3,14.0,36.0,70.72,36.04
2016,8,28,6,15,251.5,41.5,1.25,14.5,77.5,127.05,91.22
2016,8,28,6,30,347.0,58.0,1.2,15.0,119.0,191.47,146.44
2016,8,28,6,45,422.5,69.0,1.15,16.0,169.5,252.08,198.35
2016,8,28,7,0,498.0,80.0,1.1,17.0,220.0,322.67,256.9
2016,8,28,7,15,546.5,89.0,1.0,17.5,272.0,383.32,306.1
2016,8,28,7,30,595.0,98.0,0.9,18.0,324.0,447.81,356.23
2016,8,28,7,45,636.5,103.0,0.8,18.5,377.0,507.21,400.41
2016,8,28,8,0,678.0,108.0,0.7,19.0,430.0,568.94,444.34
2016,8,28,8,15,704.5,113.5,0.7,19.5,480.0,622.84,481.73
2016,8,28,8,30,731.0,119.0,0.7,20.0,530.0,677.01,518.15
2016,8,28,8,45,755.5,121.0,0.7,21.0,577.5,725.66,547.41
2016,8,28,9,0,780.0,123.0,0.7,22.0,625.0,771.2,573.83
2016,8,28,9,15,795.0,126.5,0.85,22.5,666.5,812.14,600.09
2016,8,28,9,30,810.0,130.0,1.0,23.0,708.0,851.27,624.98
2016,8,28,9,45,823.0,131.5,1.2,24.0,744.0,884.4,645.25
2016,8,28,10,0,836.0,133.0,1.4,25.0,780.0,915.15,663.79
2016,8,28,10,15,844.0,135.0,1.55,25.0,809.0,939.2,679.85
2016,8,28,10,30,852.0,137.0,1.7,25.0,838.0,960.3,694.13
2016,8,28,10,45,856.5,139.0,1.9,25.5,859.5,974.97,703.61
2016,8,28,11,0,861.0,141.0,2.1,26.0,881.0,980.44,707.24
2016,8,28,11,15,864.5,142.0,2.2,26.0,894.5,986.58,711.7
2016,8,28,11,30,868.0,143.0,2.3,26.0,908.0,989.38,714.13
2016,8,28,11,45,868.0,144.0,2.45,26.5,913.5,985.47,711.45
2016,8,28,12,0,868.0,145.0,2.6,27.0,919.0,978.22,706.74
2016,8,28,12,15,867.5,145.0,2.7,27.0,917.0,966.22,699.95
2016,8,28,12,30,867.0,145.0,2.8,27.0,915.0,951.0,691.14
2016,8,28,12,45,880.5,135.0,2.9,27.0,909.0,935.32,682.06
2016,8,28,13,0,894.0,125.0,3.0,27.0,903.0,915.99,670.58
2016,8,28,13,15,889.5,124.0,3.1,27.0,884.5,886.56,652.37
2016,8,28,13,30,885.0,123.0,3.2,27.0,866.0,854.41,632.25
2016,8,28,13,45,877.0,122.5,3.3,27.0,840.0,817.4,608.64
2016,8,28,14,0,869.0,122.0,3.4,27.0,814.0,778.23,583.31
2016,8,28,14,15,860.0,120.0,3.45,27.0,781.0,734.93,554.57
2016,8,28,14,30,851.0,118.0,3.5,27.0,748.0,690.1,523.41
2016,8,28,14,45,839.0,115.0,3.55,27.0,709.0,640.4,487.22
2016,8,28,15,0,827.0,112.0,3.6,27.0,670.0,589.81,449.43
2016,8,28,15,15,811.0,109.0,3.55,26.5,625.5,536.44,409.13
2016,8,28,15,30,795.0,106.0,3.5,26.0,581.0,483.09,367.57
2016,8,28,15,45,765.0,104.5,3.5,26.0,530.5,425.46,320.96
2016,8,28,16,0,735.0,103.0,3.5,26.0,480.0,367.76,273.24
2016,8,28,16,15,705.0,98.0,3.4,25.5,428.5,310.98,225.67
2016,8,28,16,30,675.0,93.0,3.3,25.0,377.0,256.86,179.55
2016,8,28,16,45,624.0,88.0,3.25,24.5,322.5,201.4,133.4
2016,8,28,17,0,573.0,83.0,3.2,24.0,268.0,151.57,93.59
2016,8,28,17,15,514.0,73.5,3.05,23.0,216.5,102.82,58.99
2016,8,28,17,30,455.0,64.0,2.9,22.0,165.0,61.1,36.44
2016,8,28,17,45,366.5,51.5,2.75,21.5,118.0,39.09,27.89
2016,8,28,18,0,278.0,39.0,2.6,21.0,71.0,29.98,19.32
2016,8,28,18,15,139.0,19.5,2.5,20.0,35.5,15.09,1.9
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
