Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,78.5,12.5,1.75,14.5,18.0,25.61,0.0
2016,8,29,6,0,157.0,25.0,1.9,15.0,36.0,70.52,33.65
2016,8,29,6,15,256.5,41.0,1.9,15.5,77.5,127.78,91.13
2016,8,29,6,30,356.0,57.0,1.9,16.0,119.0,193.11,147.21
2016,8,29,6,45,434.0,67.5,1.95,16.5,169.5,256.07,201.73
2016,8,29,7,0,512.0,78.0,2.0,17.0,220.0,326.33,261.24
2016,8,29,7,15,560.5,86.0,2.0,17.5,272.0,386.55,311.31
2016,8,29,7,30,609.0,94.0,2.0,18.0,324.0,450.58,362.66
2016,8,29,7,45,647.0,100.0,2.0,18.5,376.5,509.57,408.39
2016,8,29,8,0,685.0,106.0,2.0,19.0,429.0,570.57,454.09
2016,8,29,8,15,711.0,111.0,2.0,19.5,479.0,623.82,492.54
2016,8,29,8,30,737.0,116.0,2.0,20.0,529.0,677.29,529.92
2016,8,29,8,45,752.5,121.5,2.05,21.0,574.0,723.15,558.93
2016,8,29,9,0,768.0,127.0,2.1,22.0,619.0,765.05,584.59
2016,8,29,9,15,783.0,130.5,2.1,22.5,660.5,805.57,609.63
2016,8,29,9,30,798.0,134.0,2.1,23.0,702.0,844.31,633.08
2016,8,29,9,45,829.5,126.5,2.15,24.0,742.5,883.73,655.86
2016,8,29,10,0,861.0,119.0,2.2,25.0,783.0,916.07,673.61
2016,8,29,10,15,868.5,120.5,2.2,25.5,811.5,939.48,686.25
2016,8,29,10,30,876.0,122.0,2.2,26.0,840.0,959.89,696.99
2016,8,29,10,45,844.0,144.0,2.25,26.5,851.0,967.17,699.84
2016,8,29,11,0,812.0,166.0,2.3,27.0,862.0,964.49,696.54
2016,8,29,11,15,815.5,167.0,2.35,27.0,875.5,970.19,700.22
2016,8,29,11,30,819.0,168.0,2.4,27.0,889.0,972.66,701.88
2016,8,29,11,45,791.0,186.0,2.45,27.5,886.0,959.19,692.05
2016,8,29,12,0,763.0,204.0,2.5,28.0,883.0,946.46,682.95
2016,8,29,12,15,595.5,285.5,2.6,28.0,814.0,860.88,625.59
2016,8,29,12,30,428.0,367.0,2.7,28.0,745.0,775.97,565.22
2016,8,29,12,45,608.0,275.0,2.8,28.5,805.5,835.33,610.64
2016,8,29,13,0,788.0,183.0,2.9,29.0,866.0,882.55,643.52
2016,8,29,13,15,782.5,181.5,2.9,29.0,848.0,853.66,624.47
2016,8,29,13,30,777.0,180.0,2.9,29.0,830.0,822.45,604.44
2016,8,29,13,45,584.5,257.5,2.95,29.0,738.0,720.14,532.29
2016,8,29,14,0,392.0,335.0,3.0,29.0,646.0,624.17,462.01
2016,8,29,14,15,540.0,264.0,3.05,28.5,673.5,644.64,481.49
2016,8,29,14,30,688.0,193.0,3.1,28.0,701.0,650.98,489.65
2016,8,29,14,45,671.0,188.5,3.2,28.0,662.0,603.12,455.0
2016,8,29,15,0,654.0,184.0,3.3,28.0,623.0,555.27,419.83
2016,8,29,15,15,634.0,177.5,3.35,27.5,579.5,504.22,382.08
2016,8,29,15,30,614.0,171.0,3.4,27.0,536.0,454.03,343.85
2016,8,29,15,45,601.5,159.0,3.45,27.0,491.5,402.93,303.24
2016,8,29,16,0,589.0,147.0,3.5,27.0,447.0,352.4,261.97
2016,8,29,16,15,556.0,138.0,3.55,26.0,397.0,298.32,218.32
2016,8,29,16,30,523.0,129.0,3.6,25.0,347.0,247.96,176.92
2016,8,29,16,45,495.0,114.5,3.65,24.5,298.0,197.14,134.76
2016,8,29,17,0,467.0,100.0,3.7,24.0,249.0,149.39,96.35
2016,8,29,17,15,408.0,87.0,3.65,23.0,199.5,103.59,64.01
2016,8,29,17,30,349.0,74.0,3.6,22.0,150.0,64.66,42.04
2016,8,29,17,45,280.0,56.5,3.55,21.5,106.5,42.69,30.91
2016,8,29,18,0,211.0,39.0,3.5,21.0,63.0,30.1,19.25
2016,8,29,18,15,105.5,19.5,3.45,20.5,31.5,15.17,0.0
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,12.0,2.25,14.5,19.5,30.43,0.0
2016,8,30,6,0,221.0,24.0,2.4,15.0,39.0,83.56,37.07
2016,8,30,6,15,333.5,36.0,2.45,15.5,82.0,144.35,102.06
2016,8,30,6,30,446.0,48.0,2.5,16.0,125.0,214.3,162.7
2016,8,30,6,45,534.0,54.0,2.65,17.0,178.0,280.29,220.16
2016,8,30,7,0,622.0,60.0,2.8,18.0,231.0,355.0,283.53
2016,8,30,7,15,667.5,65.5,2.8,18.5,284.5,416.29,335.07
2016,8,30,7,30,713.0,71.0,2.8,19.0,338.0,479.38,386.22
2016,8,30,7,45,748.5,74.0,2.85,20.0,391.5,538.39,431.73
2016,8,30,8,0,784.0,77.0,2.9,21.0,445.0,598.93,476.67
2016,8,30,8,15,807.0,80.0,2.95,21.5,495.5,652.06,515.1
2016,8,30,8,30,830.0,83.0,3.0,22.0,546.0,704.93,550.88
2016,8,30,8,45,846.5,86.0,3.05,22.5,592.5,747.96,578.92
2016,8,30,9,0,863.0,89.0,3.1,23.0,639.0,793.67,608.47
2016,8,30,9,15,875.5,91.0,3.15,23.5,680.5,833.29,633.32
2016,8,30,9,30,888.0,93.0,3.2,24.0,722.0,870.74,656.43
2016,8,30,9,45,895.5,95.5,3.25,25.0,757.0,901.93,673.75
2016,8,30,10,0,903.0,98.0,3.3,26.0,792.0,930.26,689.0
2016,8,30,10,15,909.5,99.5,3.35,26.5,821.0,953.57,702.19
2016,8,30,10,30,916.0,101.0,3.4,27.0,850.0,973.69,713.3
2016,8,30,10,45,908.0,109.0,3.45,27.5,867.5,983.68,717.83
2016,8,30,11,0,900.0,117.0,3.5,28.0,885.0,989.92,720.1
2016,8,30,11,15,902.5,118.0,3.55,28.0,898.5,995.23,723.35
2016,8,30,11,30,905.0,119.0,3.6,28.0,912.0,997.05,724.46
2016,8,30,11,45,892.0,127.5,3.65,28.5,913.5,988.32,717.4
2016,8,30,12,0,879.0,136.0,3.7,29.0,915.0,976.2,708.35
2016,8,30,12,15,878.0,136.0,3.8,29.0,912.5,963.5,700.75
2016,8,30,12,30,877.0,136.0,3.9,29.0,910.0,947.55,691.08
2016,8,30,12,45,891.5,125.5,4.0,29.0,904.0,931.83,681.6
2016,8,30,13,0,906.0,115.0,4.1,29.0,898.0,912.37,669.66
2016,8,30,13,15,901.0,114.0,4.15,28.5,878.5,882.09,651.52
2016,8,30,13,30,896.0,113.0,4.2,28.0,859.0,849.09,631.42
2016,8,30,13,45,872.5,120.0,4.3,28.0,828.0,806.88,603.76
2016,8,30,14,0,849.0,127.0,4.4,28.0,797.0,764.66,575.83
2016,8,30,14,15,839.0,124.5,4.4,27.5,764.0,720.29,546.83
2016,8,30,14,30,829.0,122.0,4.4,27.0,731.0,674.44,514.83
2016,8,30,14,45,811.5,121.0,4.45,27.0,690.5,624.13,477.54
2016,8,30,15,0,794.0,120.0,4.5,27.0,650.0,573.48,439.17
2016,8,30,15,15,776.5,116.5,4.5,26.5,605.5,520.38,398.72
2016,8,30,15,30,759.0,113.0,4.5,26.0,561.0,467.53,357.19
2016,8,30,15,45,744.5,105.5,4.55,26.0,514.0,410.81,310.93
2016,8,30,16,0,730.0,98.0,4.6,26.0,467.0,356.21,265.0
2016,8,30,16,15,699.5,93.0,4.5,25.5,415.5,299.68,217.15
2016,8,30,16,30,669.0,88.0,4.4,25.0,364.0,245.88,170.96
2016,8,30,16,45,642.0,79.0,4.35,24.5,313.5,192.12,125.14
2016,8,30,17,0,615.0,70.0,4.3,24.0,263.0,141.2,83.56
2016,8,30,17,15,555.5,62.5,4.1,23.0,211.5,92.12,49.51
2016,8,30,17,30,496.0,55.0,3.9,22.0,160.0,50.06,28.86
2016,8,30,17,45,416.0,43.5,3.7,21.5,114.5,32.2,21.9
2016,8,30,18,0,336.0,32.0,3.5,21.0,69.0,24.66,14.6
2016,8,30,18,15,168.0,16.0,3.35,20.5,34.5,12.12,0.0
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,10.5,2.5,14.5,20.0,34.7,0.0
2016,8,31,6,0,291.0,21.0,2.7,15.0,40.0,95.49,38.27
2016,8,31,6,15,408.0,30.5,2.7,15.5,84.5,158.88,111.27
2016,8,31,6,30,525.0,40.0,2.7,16.0,129.0,231.49,174.92
2016,8,31,6,45,597.5,45.5,2.7,16.5,181.5,293.19,230.13
2016,8,31,7,0,670.0,51.0,2.7,17.0,234.0,363.84,291.26
2016,8,31,7,15,713.5,55.5,2.7,17.5,288.0,425.51,343.51
2016,8,31,7,30,757.0,60.0,2.7,18.0,342.0,490.27,396.19
2016,8,31,7,45,789.0,62.5,2.7,19.0,395.5,548.55,441.15
2016,8,31,8,0,821.0,65.0,2.7,20.0,449.0,604.52,482.67
2016,8,31,8,15,843.0,68.0,2.65,20.5,500.0,658.31,520.49
2016,8,31,8,30,865.0,71.0,2.6,21.0,551.0,711.7,556.04
2016,8,31,8,45,881.5,73.0,2.55,21.5,598.5,759.0,586.38
2016,8,31,9,0,898.0,75.0,2.5,22.0,646.0,804.84,615.07
2016,8,31,9,15,910.0,76.5,2.55,22.5,688.0,844.62,639.76
2016,8,31,9,30,922.0,78.0,2.6,23.0,730.0,882.11,662.65
2016,8,31,9,45,924.5,83.5,2.7,23.5,764.5,913.11,681.36
2016,8,31,10,0,927.0,89.0,2.8,24.0,799.0,940.87,697.88
2016,8,31,10,15,934.0,90.0,2.9,24.0,828.5,964.52,713.06
2016,8,31,10,30,941.0,91.0,3.0,24.0,858.0,984.91,726.19
2016,8,31,10,45,943.5,93.5,3.15,24.5,879.5,999.27,734.42
2016,8,31,11,0,946.0,96.0,3.3,25.0,901.0,1010.03,740.42
2016,8,31,11,15,949.0,96.5,3.45,25.0,915.0,1015.49,744.52
2016,8,31,11,30,952.0,97.0,3.6,25.0,929.0,1017.29,746.36
2016,8,31,11,45,951.0,98.5,3.75,25.5,934.0,1012.65,742.63
2016,8,31,12,0,950.0,100.0,3.9,26.0,939.0,1004.36,736.63
2016,8,31,12,15,949.5,100.0,4.0,26.0,936.5,991.4,728.78
2016,8,31,12,30,949.0,100.0,4.1,26.0,934.0,974.92,718.67
2016,8,31,12,45,942.0,102.5,4.25,26.0,922.0,951.71,704.38
2016,8,31,13,0,935.0,105.0,4.4,26.0,910.0,925.41,687.97
2016,8,31,13,15,931.0,104.0,4.45,26.0,891.0,895.19,668.35
2016,8,31,13,30,927.0,103.0,4.5,26.0,872.0,862.07,646.69
2016,8,31,13,45,920.5,102.0,4.6,26.0,845.5,824.26,622.04
2016,8,31,14,0,914.0,101.0,4.7,26.0,819.0,784.06,595.51
2016,8,31,14,15,905.0,99.0,4.75,25.5,785.5,738.92,566.03
2016,8,31,14,30,896.0,97.0,4.8,25.0,752.0,692.0,534.19
2016,8,31,14,45,886.5,94.5,4.85,25.0,712.5,642.74,497.26
2016,8,31,15,0,877.0,92.0,4.9,25.0,673.0,592.23,458.4
2016,8,31,15,15,861.0,89.5,4.9,24.5,627.5,537.29,415.81
2016,8,31,15,30,845.0,87.0,4.9,24.0,582.0,480.53,370.49
2016,8,31,15,45,817.0,86.0,4.9,23.5,531.0,421.75,322.19
2016,8,31,16,0,789.0,85.0,4.9,23.0,480.0,364.72,273.9
2016,8,31,16,15,760.0,81.0,4.8,22.5,427.5,306.63,223.69
2016,8,31,16,30,731.0,77.0,4.7,22.0,375.0,251.04,174.96
2016,8,31,16,45,678.5,73.5,4.65,21.5,319.5,191.72,124.72
2016,8,31,17,0,626.0,70.0,4.6,21.0,264.0,140.29,83.4
2016,8,31,17,15,563.5,62.5,4.35,20.5,211.5,90.54,48.92
2016,8,31,17,30,501.0,55.0,4.1,20.0,159.0,48.17,28.86
2016,8,31,17,45,402.5,44.0,3.95,19.5,112.0,32.98,22.73
2016,8,31,18,0,304.0,33.0,3.8,19.0,65.0,25.97,15.6
2016,8,31,18,15,152.0,16.5,3.6,18.5,32.5,12.79,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,90.0,12.0,2.3,14.5,17.5,26.79,0.0
2016,9,1,6,0,180.0,24.0,2.5,15.0,35.0,73.11,25.31
2016,9,1,6,15,294.0,38.0,2.5,15.5,78.0,134.64,94.68
2016,9,1,6,30,408.0,52.0,2.5,16.0,121.0,204.79,155.28
2016,9,1,6,45,508.5,57.5,2.5,16.5,174.5,273.18,214.66
2016,9,1,7,0,609.0,63.0,2.5,17.0,228.0,351.41,281.18
2016,9,1,7,15,657.0,69.5,2.45,17.5,282.5,414.36,333.99
2016,9,1,7,30,705.0,76.0,2.4,18.0,337.0,480.98,387.69
2016,9,1,7,45,746.0,78.0,2.4,18.5,391.5,539.78,433.72
2016,9,1,8,0,787.0,80.0,2.4,19.0,446.0,602.55,481.1
2016,9,1,8,15,811.0,83.5,2.35,19.5,497.5,657.0,520.2
2016,9,1,8,30,835.0,87.0,2.3,20.0,549.0,711.23,556.27
2016,9,1,8,45,850.0,91.0,2.25,21.0,596.0,758.61,585.42
2016,9,1,9,0,865.0,95.0,2.2,22.0,643.0,799.88,609.57
2016,9,1,9,15,878.0,97.5,2.2,22.5,685.0,840.39,634.29
2016,9,1,9,30,891.0,100.0,2.2,23.0,727.0,878.74,657.19
2016,9,1,9,45,881.0,111.5,2.2,23.5,758.0,904.21,671.24
2016,9,1,10,0,871.0,123.0,2.2,24.0,789.0,931.42,686.48
2016,9,1,10,15,879.0,125.0,2.3,24.5,818.0,950.24,697.13
2016,9,1,10,30,887.0,127.0,2.4,25.0,847.0,971.56,709.53
2016,9,1,10,45,868.5,141.5,2.5,25.5,862.0,983.74,716.01
2016,9,1,11,0,850.0,156.0,2.6,26.0,877.0,986.26,716.41
2016,9,1,11,15,853.5,157.0,2.75,26.0,891.0,991.89,720.88
2016,9,1,11,30,857.0,158.0,2.9,26.0,905.0,994.15,723.23
2016,9,1,11,45,834.5,172.5,3.05,26.0,903.0,982.26,716.46
2016,9,1,12,0,812.0,187.0,3.2,26.0,901.0,967.12,707.68
2016,9,1,12,15,811.0,187.0,3.35,26.0,898.5,954.43,700.53
2016,9,1,12,30,810.0,187.0,3.5,26.0,896.0,938.69,691.33
2016,9,1,12,45,850.5,161.0,3.7,26.0,898.0,930.91,687.75
2016,9,1,13,0,891.0,135.0,3.9,26.0,900.0,914.98,678.64
2016,9,1,13,15,886.0,134.0,4.0,26.0,880.5,884.83,659.37
2016,9,1,13,30,881.0,133.0,4.1,26.0,861.0,852.0,638.23
2016,9,1,13,45,840.5,148.5,4.25,26.0,825.5,807.19,608.8
2016,9,1,14,0,800.0,164.0,4.4,26.0,790.0,760.0,577.28
2016,9,1,14,15,789.0,161.0,4.4,25.5,756.5,716.06,546.9
2016,9,1,14,30,778.0,158.0,4.4,25.0,723.0,670.44,514.57
2016,9,1,14,45,750.0,159.5,4.45,24.5,680.0,617.74,476.18
2016,9,1,15,0,722.0,161.0,4.5,24.0,637.0,565.79,437.39
2016,9,1,15,15,702.0,155.5,4.4,23.5,592.0,512.45,396.24
2016,9,1,15,30,682.0,150.0,4.3,23.0,547.0,459.81,354.51
2016,9,1,15,45,659.5,142.0,4.25,23.0,499.0,404.76,309.38
2016,9,1,16,0,637.0,134.0,4.2,23.0,451.0,351.24,264.42
2016,9,1,16,15,602.5,126.0,4.15,22.5,399.0,295.88,217.95
2016,9,1,16,30,568.0,118.0,4.1,22.0,347.0,243.92,173.85
2016,9,1,16,45,530.0,106.0,4.05,21.5,296.0,190.51,129.24
2016,9,1,17,0,492.0,94.0,4.0,21.0,245.0,141.87,90.38
2016,9,1,17,15,428.0,81.5,3.9,20.0,194.0,95.31,58.3
2016,9,1,17,30,364.0,69.0,3.8,19.0,143.0,56.19,38.15
2016,9,1,17,45,281.5,52.0,3.75,18.5,98.5,39.56,28.41
2016,9,1,18,0,199.0,35.0,3.7,18.0,54.0,27.21,16.38
2016,9,1,18,15,99.5,17.5,3.55,17.5,27.0,13.76,0.0
2016,9,1,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.5,11.5,2.05,14.5,15.5,22.64,0.0
2016,9,2,6,0,137.0,23.0,2.3,15.0,31.0,61.98,17.07
2016,9,2,6,15,246.5,38.5,2.4,15.5,72.0,121.7,85.3
2016,9,2,6,30,356.0,54.0,2.5,16.0,113.0,188.65,143.03
2016,9,2,6,45,455.0,61.0,2.65,16.5,165.0,255.66,201.09
2016,9,2,7,0,554.0,68.0,2.8,17.0,217.0,332.07,266.25
2016,9,2,7,15,603.0,75.0,2.75,17.5,269.5,393.24,317.8
2016,9,2,7,30,652.0,82.0,2.7,18.0,322.0,458.24,370.56
2016,9,2,7,45,693.0,86.0,2.7,18.5,375.5,518.51,417.98
2016,9,2,8,0,734.0,90.0,2.7,19.0,429.0,580.96,465.48
2016,9,2,8,15,758.5,94.0,2.65,19.5,479.0,632.0,502.7
2016,9,2,8,30,783.0,98.0,2.6,20.0,529.0,684.99,539.12
2016,9,2,8,45,801.5,101.0,2.6,21.0,575.0,731.91,568.87
2016,9,2,9,0,820.0,104.0,2.6,22.0,621.0,777.66,597.11
2016,9,2,9,15,833.5,106.5,2.65,22.5,662.5,817.26,622.0
2016,9,2,9,30,847.0,109.0,2.7,23.0,704.0,854.83,645.24
2016,9,2,9,45,870.5,104.5,2.75,23.5,742.5,886.09,663.97
2016,9,2,10,0,894.0,100.0,2.8,24.0,781.0,920.44,684.7
2016,9,2,10,15,901.0,101.5,2.9,24.0,809.5,943.83,699.72
2016,9,2,10,30,908.0,103.0,3.0,24.0,838.0,964.07,712.81
2016,9,2,10,45,895.5,113.5,3.1,24.5,854.0,972.22,716.62
2016,9,2,11,0,883.0,124.0,3.2,25.0,870.0,976.53,718.1
2016,9,2,11,15,886.0,124.5,3.35,25.0,883.5,981.47,721.91
2016,9,2,11,30,889.0,125.0,3.5,25.0,897.0,982.98,723.56
2016,9,2,11,45,873.5,135.0,3.7,25.5,897.5,973.29,716.8
2016,9,2,12,0,858.0,145.0,3.9,26.0,898.0,960.27,707.95
2016,9,2,12,15,857.0,145.0,4.0,26.0,895.0,952.33,703.34
2016,9,2,12,30,856.0,145.0,4.1,26.0,892.0,936.03,693.17
2016,9,2,12,45,856.0,142.5,4.2,26.0,882.0,914.93,679.85
2016,9,2,13,0,856.0,140.0,4.3,26.0,872.0,890.77,664.46
2016,9,2,13,15,851.0,139.0,4.3,26.0,853.0,860.97,644.73
2016,9,2,13,30,846.0,138.0,4.3,26.0,834.0,828.6,623.21
2016,9,2,13,45,824.0,143.5,4.3,26.0,803.5,787.09,595.23
2016,9,2,14,0,802.0,149.0,4.3,26.0,773.0,744.47,566.28
2016,9,2,14,15,791.0,146.0,4.25,25.5,740.0,700.48,535.9
2016,9,2,14,30,780.0,143.0,4.2,25.0,707.0,655.24,503.56
2016,9,2,14,45,763.0,141.0,4.2,25.0,667.0,605.44,466.24
2016,9,2,15,0,746.0,139.0,4.2,25.0,627.0,555.9,428.25
2016,9,2,15,15,726.5,134.5,4.2,24.5,582.5,502.72,387.42
2016,9,2,15,30,707.0,130.0,4.2,24.0,538.0,450.13,345.81
2016,9,2,15,45,683.0,124.0,4.2,24.0,490.0,395.14,300.6
2016,9,2,16,0,659.0,118.0,4.2,24.0,442.0,341.78,255.64
2016,9,2,16,15,624.5,111.0,4.15,23.5,391.0,286.23,208.85
2016,9,2,16,30,590.0,104.0,4.1,23.0,340.0,234.02,164.4
2016,9,2,16,45,546.5,95.0,4.1,22.5,288.5,181.92,121.04
2016,9,2,17,0,503.0,86.0,4.1,22.0,237.0,134.73,83.82
2016,9,2,17,15,437.5,74.5,3.95,21.0,187.0,88.28,52.4
2016,9,2,17,30,372.0,63.0,3.8,20.0,137.0,49.76,37.57
2016,9,2,17,45,283.0,47.5,3.7,19.5,94.0,36.05,25.21
2016,9,2,18,0,194.0,32.0,3.6,19.0,51.0,24.84,14.02
2016,9,2,18,15,97.0,16.0,3.45,18.5,25.5,15.73,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,57.5,11.5,3.4,14.0,14.5,20.77,0.0
2016,9,3,6,0,115.0,23.0,3.5,14.0,29.0,56.78,11.07
2016,9,3,6,15,224.5,39.5,3.6,14.0,69.5,116.83,82.19
2016,9,3,6,30,334.0,56.0,3.7,14.0,110.0,183.48,140.36
2016,9,3,6,45,351.5,73.0,3.8,14.5,149.0,227.25,180.77
2016,9,3,7,0,369.0,90.0,3.9,15.0,188.0,272.54,221.19
2016,9,3,7,15,426.5,96.5,3.9,15.5,234.0,326.97,267.82
2016,9,3,7,30,484.0,103.0,3.9,16.0,280.0,386.55,317.44
2016,9,3,7,45,273.5,145.0,3.9,16.5,248.0,324.86,265.78
2016,9,3,8,0,63.0,187.0,3.9,17.0,216.0,235.76,189.73
2016,9,3,8,15,406.0,147.5,3.85,17.5,367.5,449.01,365.79
2016,9,3,8,30,749.0,108.0,3.8,18.0,519.0,672.91,540.2
2016,9,3,8,45,772.0,110.0,3.8,18.5,565.0,718.45,570.02
2016,9,3,9,0,795.0,112.0,3.8,19.0,611.0,765.61,601.55
2016,9,3,9,15,809.5,114.5,3.8,19.5,652.5,805.2,627.1
2016,9,3,9,30,824.0,117.0,3.8,20.0,694.0,842.88,651.0
2016,9,3,9,45,840.5,116.5,3.85,20.5,730.0,876.85,672.3
2016,9,3,10,0,857.0,116.0,3.9,21.0,766.0,903.14,688.11
2016,9,3,10,15,865.0,118.0,3.95,21.0,795.0,927.16,703.72
2016,9,3,10,30,873.0,120.0,4.0,21.0,824.0,948.17,717.33
2016,9,3,10,45,852.5,136.0,4.05,21.5,838.5,959.81,723.22
2016,9,3,11,0,832.0,152.0,4.1,22.0,853.0,961.93,722.82
2016,9,3,11,15,836.0,153.0,4.2,22.0,867.0,967.86,726.89
2016,9,3,11,30,840.0,154.0,4.3,22.0,881.0,970.47,728.8
2016,9,3,11,45,821.5,167.0,4.4,22.0,881.5,960.92,722.57
2016,9,3,12,0,803.0,180.0,4.5,22.0,882.0,948.15,714.47
2016,9,3,12,15,803.0,179.5,4.65,22.0,880.0,935.88,707.35
2016,9,3,12,30,803.0,179.0,4.8,22.0,878.0,920.57,698.11
2016,9,3,12,45,820.5,166.5,5.0,22.0,873.0,905.74,689.54
2016,9,3,13,0,838.0,154.0,5.2,22.0,868.0,887.25,678.32
2016,9,3,13,15,833.0,153.0,5.3,21.5,849.5,857.77,659.99
2016,9,3,13,30,828.0,152.0,5.4,21.0,831.0,825.78,639.69
2016,9,3,13,45,798.5,161.5,5.5,21.0,799.0,782.86,610.01
2016,9,3,14,0,769.0,171.0,5.6,21.0,767.0,739.8,579.16
2016,9,3,14,15,757.0,168.0,5.6,20.5,733.5,695.87,547.39
2016,9,3,14,30,745.0,165.0,5.6,20.0,700.0,650.86,514.1
2016,9,3,14,45,736.0,158.0,5.6,20.0,662.0,602.99,477.02
2016,9,3,15,0,727.0,151.0,5.6,20.0,624.0,554.29,438.46
2016,9,3,15,15,707.0,146.0,5.45,19.5,579.5,501.24,396.05
2016,9,3,15,30,687.0,141.0,5.3,19.0,535.0,448.88,353.13
2016,9,3,15,45,668.5,132.0,5.2,19.0,487.5,394.34,306.91
2016,9,3,16,0,650.0,123.0,5.1,19.0,440.0,340.89,260.59
2016,9,3,16,15,615.5,116.0,4.95,18.5,389.0,285.91,213.08
2016,9,3,16,30,581.0,109.0,4.8,18.0,338.0,234.32,168.15
2016,9,3,16,45,531.5,100.0,4.7,17.5,286.0,181.82,123.91
2016,9,3,17,0,482.0,91.0,4.6,17.0,234.0,134.07,85.97
2016,9,3,17,15,416.5,78.5,4.4,16.5,184.0,88.45,54.74
2016,9,3,17,30,351.0,66.0,4.2,16.0,134.0,50.46,38.78
2016,9,3,17,45,256.5,49.5,4.05,16.0,90.5,37.86,27.08
2016,9,3,18,0,162.0,33.0,3.9,16.0,47.0,25.82,14.48
2016,9,3,18,15,81.0,16.5,3.8,15.5,23.5,16.22,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,14.0,9.0,3.7,12.5,10.0,11.14,0.0
2016,9,4,6,0,28.0,18.0,3.8,13.0,20.0,26.25,0.0
2016,9,4,6,15,90.5,44.5,3.75,13.0,57.5,78.67,55.27
2016,9,4,6,30,153.0,71.0,3.7,13.0,95.0,137.6,106.39
2016,9,4,6,45,216.5,93.5,3.7,13.5,142.5,194.51,155.66
2016,9,4,7,0,280.0,116.0,3.7,14.0,190.0,258.08,210.11
2016,9,4,7,15,331.0,134.0,3.6,14.0,240.5,316.54,259.9
2016,9,4,7,30,382.0,152.0,3.5,14.0,291.0,379.76,312.45
2016,9,4,7,45,422.5,166.5,3.45,14.5,342.0,443.22,363.17
2016,9,4,8,0,463.0,181.0,3.4,15.0,393.0,504.16,410.56
2016,9,4,8,15,494.5,192.0,3.35,15.5,441.5,557.59,450.84
2016,9,4,8,30,526.0,203.0,3.3,16.0,490.0,612.24,491.0
2016,9,4,8,45,550.0,212.0,3.25,16.5,535.0,659.9,524.88
2016,9,4,9,0,574.0,221.0,3.2,17.0,580.0,707.52,557.95
2016,9,4,9,15,593.0,227.0,3.25,17.5,619.5,747.4,585.19
2016,9,4,9,30,612.0,233.0,3.3,18.0,659.0,786.33,611.35
2016,9,4,9,45,692.5,202.0,3.4,18.5,707.0,841.62,650.69
2016,9,4,10,0,773.0,171.0,3.5,19.0,755.0,894.87,685.75
2016,9,4,10,15,782.0,173.0,3.6,19.0,783.0,918.13,701.0
2016,9,4,10,30,791.0,175.0,3.7,19.0,811.0,934.57,711.86
2016,9,4,10,45,727.5,218.0,3.8,19.5,815.0,931.68,708.19
2016,9,4,11,0,664.0,261.0,3.9,20.0,819.0,919.28,697.39
2016,9,4,11,15,668.5,262.0,4.0,20.0,831.5,924.64,701.35
2016,9,4,11,30,673.0,263.0,4.1,20.0,844.0,927.21,703.32
2016,9,4,11,45,634.0,288.5,4.25,20.5,838.5,910.5,689.53
2016,9,4,12,0,595.0,314.0,4.4,21.0,833.0,891.29,674.13
2016,9,4,12,15,594.5,313.0,4.5,21.0,829.5,879.67,666.84
2016,9,4,12,30,594.0,312.0,4.6,21.0,826.0,865.73,657.85
2016,9,4,12,45,684.0,254.0,4.75,21.0,839.0,873.55,667.56
2016,9,4,13,0,774.0,196.0,4.9,21.0,852.0,874.24,670.29
2016,9,4,13,15,768.5,194.0,4.95,21.0,833.0,844.36,649.96
2016,9,4,13,30,763.0,192.0,5.0,21.0,814.0,812.22,628.1
2016,9,4,13,45,697.5,219.0,5.1,21.0,773.5,760.34,590.03
2016,9,4,14,0,632.0,246.0,5.2,21.0,733.0,710.24,552.38
2016,9,4,14,15,618.5,240.5,5.2,20.5,700.5,667.81,521.98
2016,9,4,14,30,605.0,235.0,5.2,20.0,668.0,624.06,489.94
2016,9,4,14,45,583.0,230.0,5.25,20.0,628.0,576.1,453.16
2016,9,4,15,0,561.0,225.0,5.3,20.0,588.0,528.82,416.2
2016,9,4,15,15,538.5,216.0,5.2,19.5,544.5,478.49,376.7
2016,9,4,15,30,516.0,207.0,5.1,19.0,501.0,429.46,337.37
2016,9,4,15,45,512.5,188.0,5.1,19.0,458.0,380.44,296.65
2016,9,4,16,0,509.0,169.0,5.1,19.0,415.0,331.24,254.78
2016,9,4,16,15,472.5,157.0,4.95,18.5,365.0,278.69,210.49
2016,9,4,16,30,436.0,145.0,4.8,18.0,315.0,229.86,169.17
2016,9,4,16,45,419.5,125.0,4.65,17.5,268.5,181.42,128.03
2016,9,4,17,0,403.0,105.0,4.5,17.0,222.0,134.88,90.12
2016,9,4,17,15,339.0,88.5,4.2,16.5,173.0,90.58,59.54
2016,9,4,17,30,275.0,72.0,3.9,16.0,124.0,54.37,42.14
2016,9,4,17,45,205.0,51.5,3.6,15.5,83.5,39.7,28.63
2016,9,4,18,0,135.0,31.0,3.3,15.0,43.0,24.27,12.66
2016,9,4,18,15,67.5,15.5,3.15,14.5,21.5,15.24,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,22.5,9.0,1.35,11.5,10.0,12.51,0.0
2016,9,5,6,0,45.0,18.0,1.5,12.0,20.0,32.01,0.0
2016,9,5,6,15,119.0,41.5,1.5,12.5,58.0,86.37,60.41
2016,9,5,6,30,193.0,65.0,1.5,13.0,96.0,143.24,109.86
2016,9,5,6,45,301.0,78.0,1.5,13.5,147.0,213.03,169.13
2016,9,5,7,0,409.0,91.0,1.5,14.0,198.0,290.59,234.48
2016,9,5,7,15,461.5,102.5,1.4,14.5,249.0,350.15,284.09
2016,9,5,7,30,514.0,114.0,1.3,15.0,300.0,414.29,335.53
2016,9,5,7,45,565.5,119.0,1.25,16.0,353.0,477.31,383.72
2016,9,5,8,0,617.0,124.0,1.2,17.0,406.0,541.97,431.22
2016,9,5,8,15,646.0,130.5,1.25,17.5,455.0,595.81,470.28
2016,9,5,8,30,675.0,137.0,1.3,18.0,504.0,650.18,508.7
2016,9,5,8,45,689.5,145.0,1.4,19.0,548.0,695.42,538.86
2016,9,5,9,0,704.0,153.0,1.5,20.0,592.0,739.47,567.18
2016,9,5,9,15,721.0,157.5,1.6,20.5,633.0,780.35,593.47
2016,9,5,9,30,738.0,162.0,1.7,21.0,674.0,819.7,618.45
2016,9,5,9,45,791.5,144.5,1.85,22.0,719.0,861.81,644.32
2016,9,5,10,0,845.0,127.0,2.0,23.0,764.0,907.17,671.96
2016,9,5,10,15,853.5,128.5,2.15,23.0,792.5,930.77,687.57
2016,9,5,10,30,862.0,130.0,2.3,23.0,821.0,951.36,701.47
2016,9,5,10,45,807.0,165.0,2.5,23.5,825.5,944.86,696.75
2016,9,5,11,0,752.0,200.0,2.7,24.0,830.0,937.78,691.88
2016,9,5,11,15,756.0,201.5,2.85,24.0,843.0,943.52,696.48
2016,9,5,11,30,760.0,203.0,3.0,24.0,856.0,946.2,699.01
2016,9,5,11,45,712.5,232.0,3.15,24.5,847.5,925.82,684.93
2016,9,5,12,0,665.0,261.0,3.3,25.0,839.0,902.47,668.2
2016,9,5,12,15,664.0,261.0,3.4,25.0,836.0,890.65,660.92
2016,9,5,12,30,663.0,261.0,3.5,25.0,833.0,876.25,651.79
2016,9,5,12,45,708.5,231.0,3.6,25.5,835.5,870.47,648.69
2016,9,5,13,0,754.0,201.0,3.7,26.0,838.0,860.09,641.32
2016,9,5,13,15,747.5,199.0,3.75,25.5,818.5,829.83,622.65
2016,9,5,13,30,741.0,197.0,3.8,25.0,799.0,797.44,602.44
2016,9,5,13,45,681.5,220.0,3.9,25.0,759.5,747.02,566.21
2016,9,5,14,0,622.0,243.0,4.0,25.0,720.0,698.16,530.67
2016,9,5,14,15,608.5,237.5,4.05,25.0,687.0,655.3,500.02
2016,9,5,14,30,595.0,232.0,4.1,25.0,654.0,612.77,468.98
2016,9,5,14,45,564.0,230.5,4.15,25.0,612.5,563.21,431.95
2016,9,5,15,0,533.0,229.0,4.2,25.0,571.0,515.16,395.4
2016,9,5,15,15,510.5,219.0,4.2,24.5,527.5,465.29,357.61
2016,9,5,15,30,488.0,209.0,4.2,24.0,484.0,416.79,319.94
2016,9,5,15,45,470.5,193.5,4.25,23.5,439.5,366.85,280.32
2016,9,5,16,0,453.0,178.0,4.3,23.0,395.0,318.26,240.8
2016,9,5,16,15,417.5,163.5,4.2,22.5,346.0,266.91,198.73
2016,9,5,16,30,382.0,149.0,4.1,22.0,297.0,221.01,160.92
2016,9,5,16,45,360.0,128.5,4.0,22.0,251.0,172.57,120.87
2016,9,5,17,0,338.0,108.0,3.9,22.0,205.0,128.44,85.88
2016,9,5,17,15,279.5,89.0,3.45,21.0,157.5,88.87,59.3
2016,9,5,17,30,221.0,70.0,3.0,20.0,110.0,55.61,42.44
2016,9,5,17,45,165.0,48.0,2.6,19.5,72.5,39.01,27.43
2016,9,5,18,0,109.0,26.0,2.2,19.0,35.0,21.75,9.66
2016,9,5,18,15,54.5,13.0,2.05,18.5,17.5,12.78,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,9.0,0.5,14.5,11.5,18.22,0.0
2016,9,6,6,0,116.0,18.0,0.5,15.0,23.0,49.87,0.0
2016,9,6,6,15,226.5,34.0,0.6,15.5,62.5,110.52,75.1
2016,9,6,6,30,337.0,50.0,0.7,16.0,102.0,176.72,132.2
2016,9,6,6,45,412.5,62.0,0.8,17.0,151.0,238.44,185.08
2016,9,6,7,0,488.0,74.0,0.9,18.0,200.0,307.31,242.6
2016,9,6,7,15,541.0,83.0,1.0,18.5,252.0,369.13,293.61
2016,9,6,7,30,594.0,92.0,1.1,19.0,304.0,435.24,346.29
2016,9,6,7,45,634.0,98.0,1.2,20.0,356.5,494.28,391.21
2016,9,6,8,0,674.0,104.0,1.3,21.0,409.0,555.5,436.16
2016,9,6,8,15,701.5,109.0,1.45,22.0,458.5,608.91,474.21
2016,9,6,8,30,729.0,114.0,1.6,23.0,508.0,662.63,511.4
2016,9,6,8,45,746.5,119.5,1.8,24.0,553.5,709.33,541.99
2016,9,6,9,0,764.0,125.0,2.0,25.0,599.0,754.93,571.06
2016,9,6,9,15,779.5,128.5,2.05,25.5,640.5,792.44,594.15
2016,9,6,9,30,795.0,132.0,2.1,26.0,682.0,831.01,617.76
2016,9,6,9,45,808.5,134.0,2.2,26.5,717.5,864.17,637.92
2016,9,6,10,0,822.0,136.0,2.3,27.0,753.0,894.96,656.43
2016,9,6,10,15,830.5,137.5,2.35,27.5,781.5,918.06,669.4
2016,9,6,10,30,839.0,139.0,2.4,28.0,810.0,938.23,680.53
2016,9,6,10,45,803.0,163.5,2.45,28.5,819.0,938.04,678.56
2016,9,6,11,0,767.0,188.0,2.5,29.0,828.0,937.7,676.82
2016,9,6,11,15,771.0,189.5,2.55,29.0,841.0,943.46,680.5
2016,9,6,11,30,775.0,191.0,2.6,29.0,854.0,946.11,682.23
2016,9,6,11,45,737.0,214.0,2.65,29.0,847.5,928.65,671.11
2016,9,6,12,0,699.0,237.0,2.7,29.0,841.0,908.24,658.28
2016,9,6,12,15,698.0,237.0,2.75,29.0,838.5,896.04,650.88
2016,9,6,12,30,697.0,237.0,2.8,29.0,836.0,881.16,641.71
2016,9,6,12,45,722.0,219.5,2.85,29.0,833.0,868.95,634.38
2016,9,6,13,0,747.0,202.0,2.9,29.0,830.0,853.1,624.67
2016,9,6,13,15,741.0,200.0,2.95,29.0,811.0,823.38,605.73
2016,9,6,13,30,735.0,198.0,3.0,29.0,792.0,791.52,585.14
2016,9,6,13,45,687.0,214.5,3.05,29.0,755.5,743.81,551.9
2016,9,6,14,0,639.0,231.0,3.1,29.0,719.0,697.03,518.92
2016,9,6,14,15,625.5,225.5,3.15,28.5,686.0,654.35,490.17
2016,9,6,14,30,612.0,220.0,3.2,28.0,653.0,611.15,460.3
2016,9,6,14,45,581.5,218.5,3.25,28.0,611.0,560.38,423.17
2016,9,6,15,0,551.0,217.0,3.3,28.0,569.0,511.93,387.0
2016,9,6,15,15,528.0,208.0,3.3,27.5,525.5,461.97,349.73
2016,9,6,15,30,505.0,199.0,3.3,27.0,482.0,413.39,312.53
2016,9,6,15,45,485.5,185.0,3.35,27.0,437.0,363.22,272.73
2016,9,6,16,0,466.0,171.0,3.4,27.0,392.0,314.57,233.29
2016,9,6,16,15,429.0,157.5,3.2,26.0,342.5,263.12,192.17
2016,9,6,16,30,392.0,144.0,3.0,25.0,293.0,215.54,153.9
2016,9,6,16,45,365.0,124.5,2.85,24.5,246.5,168.39,115.86
2016,9,6,17,0,338.0,105.0,2.7,24.0,200.0,124.39,81.92
2016,9,6,17,15,277.5,86.0,2.3,23.0,153.0,85.03,56.1
2016,9,6,17,30,217.0,67.0,1.9,22.0,106.0,53.39,40.12
2016,9,6,17,45,155.5,45.5,1.55,21.5,68.5,37.09,25.45
2016,9,6,18,0,94.0,24.0,1.2,21.0,31.0,20.14,7.31
2016,9,6,18,15,47.0,12.0,1.15,20.5,15.5,11.8,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,45.0,7.5,0.9,18.0,9.5,14.6,0.0
2016,9,7,6,0,90.0,15.0,0.9,18.0,19.0,40.23,0.0
2016,9,7,6,15,190.0,33.0,1.0,18.5,57.5,99.39,66.18
2016,9,7,6,30,290.0,51.0,1.1,19.0,96.0,162.38,120.27
2016,9,7,6,45,364.0,65.5,1.2,20.0,144.0,222.31,171.14
2016,9,7,7,0,438.0,80.0,1.3,21.0,192.0,289.97,227.28
2016,9,7,7,15,491.0,91.0,1.4,21.5,243.5,350.59,277.06
2016,9,7,7,30,544.0,102.0,1.5,22.0,295.0,418.37,330.75
2016,9,7,7,45,581.5,111.0,1.6,23.0,346.5,476.9,375.07
2016,9,7,8,0,619.0,120.0,1.7,24.0,398.0,537.47,419.36
2016,9,7,8,15,648.0,126.5,1.65,24.5,447.5,591.25,457.35
2016,9,7,8,30,677.0,133.0,1.6,25.0,497.0,645.56,494.48
2016,9,7,8,45,696.0,139.5,1.6,25.5,542.5,692.52,525.57
2016,9,7,9,0,715.0,146.0,1.6,26.0,588.0,738.6,554.71
2016,9,7,9,15,731.5,150.5,1.55,26.5,629.0,779.27,578.87
2016,9,7,9,30,748.0,155.0,1.5,27.0,670.0,818.35,601.51
2016,9,7,9,45,813.5,132.5,1.45,27.5,718.5,865.62,629.05
2016,9,7,10,0,879.0,110.0,1.4,28.0,767.0,910.77,654.5
2016,9,7,10,15,886.5,111.5,1.4,28.0,795.5,933.91,667.63
2016,9,7,10,30,894.0,113.0,1.4,28.0,824.0,953.95,679.07
2016,9,7,10,45,880.0,124.0,1.4,28.0,839.5,960.74,682.33
2016,9,7,11,0,866.0,135.0,1.4,28.0,855.0,963.71,683.49
2016,9,7,11,15,869.0,136.0,1.45,28.0,868.0,968.66,686.78
2016,9,7,11,30,872.0,137.0,1.5,28.0,881.0,970.21,688.06
2016,9,7,11,45,854.5,148.0,1.55,28.5,880.0,964.89,683.83
2016,9,7,12,0,837.0,159.0,1.6,29.0,879.0,950.83,674.32
2016,9,7,12,15,835.5,159.0,1.65,29.0,876.0,937.07,666.49
2016,9,7,12,30,834.0,159.0,1.7,29.0,873.0,920.19,656.72
2016,9,7,12,45,829.5,158.5,1.8,29.0,861.0,897.12,643.59
2016,9,7,13,0,825.0,158.0,1.9,29.0,849.0,871.26,628.59
2016,9,7,13,15,819.0,156.5,1.95,29.0,829.0,840.5,609.79
2016,9,7,13,30,813.0,155.0,2.0,29.0,809.0,807.35,589.29
2016,9,7,13,45,786.5,162.0,2.1,29.0,777.5,764.76,562.65
2016,9,7,14,0,760.0,169.0,2.2,29.0,746.0,721.92,534.28
2016,9,7,14,15,747.5,165.5,2.3,28.5,712.0,677.39,505.04
2016,9,7,14,30,735.0,162.0,2.4,28.0,678.0,631.87,474.17
2016,9,7,14,45,711.0,160.5,2.5,28.0,636.5,580.71,437.27
2016,9,7,15,0,687.0,159.0,2.6,28.0,595.0,530.11,399.8
2016,9,7,15,15,665.0,153.5,2.65,27.5,550.0,477.57,360.53
2016,9,7,15,30,643.0,148.0,2.7,27.0,505.0,426.05,320.77
2016,9,7,15,45,607.5,142.5,2.75,27.0,455.5,370.55,276.4
2016,9,7,16,0,572.0,137.0,2.8,27.0,406.0,317.4,233.01
2016,9,7,16,15,533.5,127.5,2.75,26.5,355.5,263.59,189.01
2016,9,7,16,30,495.0,118.0,2.7,26.0,305.0,213.65,147.98
2016,9,7,16,45,438.5,107.0,2.7,25.5,253.5,163.52,108.42
2016,9,7,17,0,382.0,96.0,2.7,25.0,202.0,119.77,76.19
2016,9,7,17,15,316.0,79.5,2.45,24.0,154.0,77.41,49.07
2016,9,7,17,30,250.0,63.0,2.2,23.0,106.0,47.66,35.02
2016,9,7,17,45,168.0,42.5,2.0,22.0,67.0,34.79,23.33
2016,9,7,18,0,86.0,22.0,1.8,21.0,28.0,18.52,4.78
2016,9,7,18,15,43.0,11.0,1.7,20.5,14.0,10.81,0.0
2016,9,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
