Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,20.5,27.5,54.11,0.0
2016,9,28,6,30,262.0,31.0,1.1,21.0,55.0,126.3,83.36
2016,9,28,6,45,360.0,43.0,1.2,21.5,100.5,188.06,138.86
2016,9,28,7,0,458.0,55.0,1.3,22.0,146.0,260.16,199.64
2016,9,28,7,15,521.5,63.5,1.35,22.5,196.0,322.28,251.86
2016,9,28,7,30,585.0,72.0,1.4,23.0,246.0,389.69,306.53
2016,9,28,7,45,629.5,78.5,1.45,23.5,297.0,449.14,353.33
2016,9,28,8,0,674.0,85.0,1.5,24.0,348.0,511.09,400.35
2016,9,28,8,15,704.5,89.5,1.4,24.5,396.5,563.85,438.21
2016,9,28,8,30,735.0,94.0,1.3,25.0,445.0,617.04,474.89
2016,9,28,8,45,758.0,97.5,1.25,26.0,490.0,661.42,503.01
2016,9,28,9,0,781.0,101.0,1.2,27.0,535.0,707.4,530.42
2016,9,28,9,15,797.5,104.0,1.2,27.5,574.5,746.57,554.03
2016,9,28,9,30,814.0,107.0,1.2,28.0,614.0,783.87,576.06
2016,9,28,9,45,831.0,107.0,1.2,28.5,649.0,816.09,594.46
2016,9,28,10,0,848.0,107.0,1.2,29.0,684.0,845.95,611.17
2016,9,28,10,15,856.5,108.5,1.25,29.0,710.5,867.54,624.39
2016,9,28,10,30,865.0,110.0,1.3,29.0,737.0,880.91,632.5
2016,9,28,10,45,870.0,111.5,1.4,29.5,756.0,893.2,639.52
2016,9,28,11,0,875.0,113.0,1.5,30.0,775.0,902.18,644.5
2016,9,28,11,15,878.0,113.5,1.6,30.0,786.5,904.92,646.93
2016,9,28,11,30,881.0,114.0,1.7,30.0,798.0,904.22,647.33
2016,9,28,11,45,881.0,114.5,1.85,30.0,800.5,897.46,644.48
2016,9,28,12,0,881.0,115.0,2.0,30.0,803.0,887.3,639.49
2016,9,28,12,15,879.5,115.0,2.15,30.0,797.5,872.0,631.14
2016,9,28,12,30,878.0,115.0,2.3,30.0,792.0,853.48,620.65
2016,9,28,12,45,868.0,117.0,2.5,30.0,777.0,827.0,605.15
2016,9,28,13,0,858.0,119.0,2.7,30.0,762.0,800.6,589.48
2016,9,28,13,15,851.0,117.5,2.85,29.5,740.5,767.33,569.74
2016,9,28,13,30,844.0,116.0,3.0,29.0,719.0,731.68,548.03
2016,9,28,13,45,830.5,116.0,3.15,29.0,689.5,690.9,520.69
2016,9,28,14,0,817.0,116.0,3.3,29.0,660.0,648.6,490.63
2016,9,28,14,15,803.5,113.5,3.4,28.5,624.5,602.54,457.89
2016,9,28,14,30,790.0,111.0,3.5,28.0,589.0,555.5,423.41
2016,9,28,14,45,765.0,110.0,3.6,28.0,546.5,503.33,383.2
2016,9,28,15,0,740.0,109.0,3.7,28.0,504.0,450.72,341.61
2016,9,28,15,15,714.5,104.5,3.7,27.5,458.0,396.3,298.06
2016,9,28,15,30,689.0,100.0,3.7,27.0,412.0,343.25,254.34
2016,9,28,15,45,646.5,96.0,3.7,26.5,362.0,287.15,207.65
2016,9,28,16,0,604.0,92.0,3.7,26.0,312.0,234.88,163.62
2016,9,28,16,15,554.0,83.5,3.5,25.5,262.0,181.12,119.18
2016,9,28,16,30,504.0,75.0,3.3,25.0,212.0,132.74,80.98
2016,9,28,16,45,426.0,65.0,3.15,24.5,162.5,86.5,49.4
2016,9,28,17,0,348.0,55.0,3.0,24.0,113.0,48.28,29.45
2016,9,28,17,15,244.0,39.0,2.85,23.0,72.5,30.0,19.12
2016,9,28,17,30,140.0,23.0,2.7,22.0,32.0,18.02,2.85
2016,9,28,17,45,70.0,11.5,2.55,21.0,16.0,11.3,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,15.5,27.0,45.58,0.0
2016,9,29,6,30,258.0,30.0,0.4,16.0,54.0,123.76,81.98
2016,9,29,6,45,361.0,42.0,0.4,16.5,99.0,186.78,139.55
2016,9,29,7,0,464.0,54.0,0.4,17.0,144.0,260.71,201.98
2016,9,29,7,15,528.0,62.0,0.4,17.5,194.0,322.64,254.0
2016,9,29,7,30,592.0,70.0,0.4,18.0,244.0,389.87,308.28
2016,9,29,7,45,638.0,75.5,0.4,19.0,295.0,449.17,353.79
2016,9,29,8,0,684.0,81.0,0.4,20.0,346.0,511.07,399.23
2016,9,29,8,15,714.5,85.5,0.4,20.5,394.5,564.1,437.11
2016,9,29,8,30,745.0,90.0,0.4,21.0,443.0,615.27,472.44
2016,9,29,8,45,769.5,92.5,0.45,22.0,488.0,662.31,502.8
2016,9,29,9,0,794.0,95.0,0.5,23.0,533.0,708.53,531.09
2016,9,29,9,15,810.0,98.0,0.6,23.5,572.5,747.59,555.8
2016,9,29,9,30,826.0,101.0,0.7,24.0,612.0,784.7,579.07
2016,9,29,9,45,843.5,100.5,0.85,25.0,647.0,816.92,598.54
2016,9,29,10,0,861.0,100.0,1.0,26.0,682.0,841.72,613.06
2016,9,29,10,15,869.0,101.5,1.1,26.5,708.5,863.01,625.78
2016,9,29,10,30,877.0,103.0,1.2,27.0,735.0,881.22,636.57
2016,9,29,10,45,883.5,103.5,1.3,27.5,754.5,893.8,643.83
2016,9,29,11,0,890.0,104.0,1.4,28.0,774.0,903.04,649.07
2016,9,29,11,15,893.0,104.5,1.5,28.0,785.0,905.76,651.56
2016,9,29,11,30,896.0,105.0,1.6,28.0,796.0,904.99,651.97
2016,9,29,11,45,897.5,104.5,1.75,28.5,799.5,898.34,648.0
2016,9,29,12,0,899.0,104.0,1.9,29.0,803.0,888.24,641.82
2016,9,29,12,15,898.0,104.0,1.95,29.0,797.5,873.11,632.71
2016,9,29,12,30,897.0,104.0,2.0,29.0,792.0,854.67,621.52
2016,9,29,12,45,894.0,103.0,2.15,29.0,779.0,830.36,607.32
2016,9,29,13,0,891.0,102.0,2.3,29.0,766.0,803.03,590.97
2016,9,29,13,15,885.0,101.0,2.4,28.5,744.5,770.58,571.73
2016,9,29,13,30,879.0,100.0,2.5,28.0,723.0,735.56,550.46
2016,9,29,13,45,870.5,98.0,2.6,28.0,694.5,695.46,524.23
2016,9,29,14,0,862.0,96.0,2.7,28.0,666.0,653.37,494.46
2016,9,29,14,15,850.0,94.0,2.75,28.0,630.5,607.7,461.01
2016,9,29,14,30,838.0,92.0,2.8,28.0,595.0,560.1,425.28
2016,9,29,14,45,821.5,89.5,2.9,28.0,554.0,508.74,385.86
2016,9,29,15,0,805.0,87.0,3.0,28.0,513.0,457.1,344.99
2016,9,29,15,15,782.0,83.5,3.1,27.5,467.0,401.82,300.76
2016,9,29,15,30,759.0,80.0,3.2,27.0,421.0,347.51,255.84
2016,9,29,15,45,727.5,75.5,3.3,26.5,371.0,290.94,208.17
2016,9,29,16,0,696.0,71.0,3.4,26.0,321.0,235.16,160.52
2016,9,29,16,15,649.0,65.5,3.35,25.0,270.0,179.83,114.44
2016,9,29,16,30,602.0,60.0,3.3,24.0,219.0,129.35,74.44
2016,9,29,16,45,529.0,52.0,3.3,23.5,169.0,79.85,40.96
2016,9,29,17,0,456.0,44.0,3.3,23.0,119.0,38.79,21.95
2016,9,29,17,15,335.5,32.5,3.3,22.0,76.0,24.93,14.86
2016,9,29,17,30,215.0,21.0,3.3,21.0,33.0,16.81,0.0
2016,9,29,17,45,107.5,10.5,3.35,20.0,16.5,10.32,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,14.0,1.8,13.0,27.5,50.7,0.0
2016,9,30,6,30,311.0,28.0,1.9,13.0,55.0,136.88,90.37
2016,9,30,6,45,420.5,37.5,2.05,13.5,101.5,201.92,153.06
2016,9,30,7,0,530.0,47.0,2.2,14.0,148.0,278.47,220.23
2016,9,30,7,15,593.5,53.5,2.15,14.5,199.5,341.43,275.62
2016,9,30,7,30,657.0,60.0,2.1,15.0,251.0,409.61,333.29
2016,9,30,7,45,702.0,64.0,2.1,15.5,303.0,467.45,380.94
2016,9,30,8,0,747.0,68.0,2.1,16.0,355.0,529.81,430.25
2016,9,30,8,15,775.5,71.5,2.1,16.5,404.5,583.01,470.77
2016,9,30,8,30,804.0,75.0,2.1,17.0,454.0,636.27,510.0
2016,9,30,8,45,827.0,77.5,2.1,18.0,499.5,684.17,541.52
2016,9,30,9,0,850.0,80.0,2.1,19.0,545.0,726.55,568.18
2016,9,30,9,15,865.0,82.0,2.1,19.5,585.5,765.13,592.7
2016,9,30,9,30,880.0,84.0,2.1,20.0,626.0,801.6,615.4
2016,9,30,9,45,894.0,84.0,2.15,20.5,660.5,832.61,634.48
2016,9,30,10,0,908.0,84.0,2.2,21.0,695.0,860.98,651.67
2016,9,30,10,15,916.0,85.5,2.3,21.5,722.0,883.01,664.96
2016,9,30,10,30,924.0,87.0,2.4,22.0,749.0,901.78,676.12
2016,9,30,10,45,929.5,87.5,2.55,22.5,768.5,913.87,683.29
2016,9,30,11,0,935.0,88.0,2.7,23.0,788.0,922.43,688.23
2016,9,30,11,15,938.0,88.5,2.85,23.0,799.5,925.18,690.73
2016,9,30,11,30,941.0,89.0,3.0,23.0,811.0,924.28,690.91
2016,9,30,11,45,941.5,89.5,3.2,23.0,814.0,917.53,687.6
2016,9,30,12,0,942.0,90.0,3.4,23.0,817.0,907.16,681.89
2016,9,30,12,15,941.0,89.5,3.55,23.0,812.0,890.88,671.86
2016,9,30,12,30,940.0,89.0,3.7,23.0,807.0,871.14,659.48
2016,9,30,12,45,931.0,91.5,3.9,23.0,792.0,844.77,642.7
2016,9,30,13,0,922.0,94.0,4.1,23.0,777.0,815.5,623.76
2016,9,30,13,15,916.5,93.0,4.2,22.5,755.5,782.52,602.78
2016,9,30,13,30,911.0,92.0,4.3,22.0,734.0,746.86,579.64
2016,9,30,13,45,902.0,91.0,4.4,22.0,705.0,706.32,551.62
2016,9,30,14,0,893.0,90.0,4.5,22.0,676.0,663.74,520.13
2016,9,30,14,15,881.5,88.0,4.55,21.5,640.0,616.83,485.09
2016,9,30,14,30,870.0,86.0,4.6,21.0,604.0,568.55,447.93
2016,9,30,14,45,853.0,83.5,4.65,21.0,562.0,515.37,405.01
2016,9,30,15,0,836.0,81.0,4.7,21.0,520.0,462.04,360.76
2016,9,30,15,15,813.5,78.0,4.65,20.5,473.0,405.98,313.62
2016,9,30,15,30,791.0,75.0,4.6,20.0,426.0,350.78,265.83
2016,9,30,15,45,759.0,71.0,4.6,19.5,375.5,292.95,215.12
2016,9,30,16,0,727.0,67.0,4.6,19.0,325.0,237.63,165.99
2016,9,30,16,15,680.0,62.0,4.55,18.5,273.0,181.43,117.43
2016,9,30,16,30,633.0,57.0,4.5,18.0,221.0,127.99,73.93
2016,9,30,16,45,558.5,49.5,4.45,17.5,170.0,77.36,39.46
2016,9,30,17,0,484.0,42.0,4.4,17.0,119.0,35.31,25.02
2016,9,30,17,15,355.5,30.5,4.25,16.5,75.5,23.33,13.75
2016,9,30,17,30,227.0,19.0,4.1,16.0,32.0,15.1,0.0
2016,9,30,17,45,113.5,9.5,3.95,15.5,16.0,9.34,0.0
2016,9,30,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,6,15,171.0,14.0,2.75,11.5,28.5,54.11,0.0
2016,10,1,6,30,342.0,28.0,3.0,12.0,57.0,145.02,94.28
2016,10,1,6,45,455.0,37.5,3.25,12.5,105.5,213.12,162.03
2016,10,1,7,0,568.0,47.0,3.5,13.0,154.0,292.64,232.66
2016,10,1,7,15,632.5,53.0,3.65,13.5,207.0,357.25,290.57
2016,10,1,7,30,697.0,59.0,3.8,14.0,260.0,424.86,349.24
2016,10,1,7,45,741.5,63.0,3.95,14.5,313.5,486.39,401.13
2016,10,1,8,0,786.0,67.0,4.1,15.0,367.0,550.06,452.96
2016,10,1,8,15,814.0,70.5,4.1,15.5,417.0,604.45,495.55
2016,10,1,8,30,842.0,74.0,4.1,16.0,467.0,658.75,536.73
2016,10,1,8,45,863.5,76.0,4.1,16.5,514.0,701.97,566.62
2016,10,1,9,0,885.0,78.0,4.1,17.0,561.0,748.05,598.13
2016,10,1,9,15,899.5,80.0,4.05,17.5,601.5,787.2,623.79
2016,10,1,9,30,914.0,82.0,4.0,18.0,642.0,824.07,647.45
2016,10,1,9,45,927.0,82.5,4.0,18.5,677.0,855.5,667.16
2016,10,1,10,0,940.0,83.0,4.0,19.0,712.0,884.11,684.75
2016,10,1,10,15,947.0,84.0,3.9,19.5,739.0,905.13,696.39
2016,10,1,10,30,954.0,85.0,3.8,20.0,766.0,922.76,705.67
2016,10,1,10,45,958.5,86.0,3.75,20.5,785.0,934.68,711.34
2016,10,1,11,0,963.0,87.0,3.7,21.0,804.0,942.94,714.62
2016,10,1,11,15,965.5,87.5,3.65,21.0,815.5,945.18,715.3
2016,10,1,11,30,968.0,88.0,3.6,21.0,827.0,943.66,713.6
2016,10,1,11,45,968.0,88.0,3.6,21.5,829.5,935.66,706.62
2016,10,1,12,0,968.0,88.0,3.6,22.0,832.0,923.97,697.31
2016,10,1,12,15,966.5,88.0,3.6,22.0,826.0,907.35,686.14
2016,10,1,12,30,965.0,88.0,3.6,22.0,820.0,887.2,672.66
2016,10,1,12,45,961.0,87.5,3.65,22.5,805.5,861.09,654.13
2016,10,1,13,0,957.0,87.0,3.7,23.0,791.0,831.78,633.45
2016,10,1,13,15,951.0,86.0,3.75,23.0,768.5,797.41,610.41
2016,10,1,13,30,945.0,85.0,3.8,23.0,746.0,760.28,585.28
2016,10,1,13,45,935.5,84.0,3.85,23.0,716.0,718.23,556.4
2016,10,1,14,0,926.0,83.0,3.9,23.0,686.0,674.06,523.99
2016,10,1,14,15,914.0,81.0,3.9,22.5,649.0,625.54,487.93
2016,10,1,14,30,902.0,79.0,3.9,22.0,612.0,575.61,449.72
2016,10,1,14,45,884.5,77.5,3.95,22.0,569.0,522.27,406.99
2016,10,1,15,0,867.0,76.0,4.0,22.0,526.0,468.56,362.71
2016,10,1,15,15,844.5,73.0,4.0,21.5,478.5,410.16,314.12
2016,10,1,15,30,822.0,70.0,4.0,21.0,431.0,353.43,265.37
2016,10,1,15,45,789.0,66.5,4.0,21.0,379.0,294.25,213.34
2016,10,1,16,0,756.0,63.0,4.0,21.0,327.0,237.64,163.11
2016,10,1,16,15,708.5,58.0,3.85,20.0,274.0,179.9,113.95
2016,10,1,16,30,661.0,53.0,3.7,19.0,221.0,127.06,71.67
2016,10,1,16,45,582.5,46.5,3.55,18.5,169.0,73.83,36.17
2016,10,1,17,0,504.0,40.0,3.4,18.0,117.0,31.56,21.61
2016,10,1,17,15,366.5,29.0,3.2,17.5,73.0,22.2,12.53
2016,10,1,17,30,229.0,18.0,3.0,17.0,29.0,14.38,0.0
2016,10,1,17,45,114.5,9.0,2.85,16.5,14.5,8.85,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,6,15,162.5,13.0,2.65,11.5,26.5,50.86,0.0
2016,10,2,6,30,325.0,26.0,2.8,12.0,53.0,136.8,86.49
2016,10,2,6,45,438.5,35.5,3.0,12.5,100.5,204.48,154.87
2016,10,2,7,0,552.0,45.0,3.2,13.0,148.0,283.02,224.55
2016,10,2,7,15,617.0,51.5,3.25,13.5,200.0,347.4,282.11
2016,10,2,7,30,682.0,58.0,3.3,14.0,252.0,414.93,340.5
2016,10,2,7,45,728.0,61.5,3.4,14.5,304.5,475.83,391.76
2016,10,2,8,0,774.0,65.0,3.5,15.0,357.0,539.03,443.06
2016,10,2,8,15,802.0,68.5,3.5,15.5,407.0,592.77,485.04
2016,10,2,8,30,830.0,72.0,3.5,16.0,457.0,646.47,525.63
2016,10,2,8,45,851.5,74.0,3.55,16.5,502.5,689.14,555.29
2016,10,2,9,0,873.0,76.0,3.6,17.0,548.0,734.71,586.56
2016,10,2,9,15,887.0,78.0,3.65,17.0,588.0,773.01,613.13
2016,10,2,9,30,901.0,80.0,3.7,17.0,628.0,809.06,637.9
2016,10,2,9,45,911.0,81.5,3.8,17.5,661.5,838.77,656.99
2016,10,2,10,0,921.0,83.0,3.9,18.0,695.0,865.59,673.97
2016,10,2,10,15,927.5,84.0,4.0,18.0,721.5,885.79,687.55
2016,10,2,10,30,934.0,85.0,4.1,18.0,748.0,902.66,698.91
2016,10,2,10,45,937.5,86.0,4.2,18.5,766.5,913.46,704.8
2016,10,2,11,0,941.0,87.0,4.3,19.0,785.0,920.67,708.32
2016,10,2,11,15,943.0,87.5,4.4,19.0,795.0,922.38,709.59
2016,10,2,11,30,945.0,88.0,4.5,19.0,805.0,920.43,708.68
2016,10,2,11,45,944.5,88.0,4.6,19.5,807.0,912.11,702.06
2016,10,2,12,0,944.0,88.0,4.7,20.0,809.0,900.18,693.06
2016,10,2,12,15,942.0,88.0,4.8,20.0,803.0,883.45,682.13
2016,10,2,12,30,940.0,88.0,4.9,20.0,797.0,863.3,668.8
2016,10,2,12,45,929.5,90.5,5.0,20.0,781.0,835.7,650.14
2016,10,2,13,0,919.0,93.0,5.1,20.0,765.0,805.28,629.38
2016,10,2,13,15,913.0,92.0,5.1,19.5,743.0,771.96,607.08
2016,10,2,13,30,907.0,91.0,5.1,19.0,721.0,736.01,582.66
2016,10,2,13,45,899.0,89.0,5.2,19.0,692.0,695.25,553.65
2016,10,2,14,0,891.0,87.0,5.3,19.0,663.0,652.41,520.68
2016,10,2,14,15,879.0,85.0,5.25,18.5,627.0,605.33,484.16
2016,10,2,14,30,867.0,83.0,5.2,18.0,591.0,556.94,445.62
2016,10,2,14,45,852.5,80.0,5.2,18.0,549.5,505.26,402.72
2016,10,2,15,0,838.0,77.0,5.2,18.0,508.0,452.18,357.57
2016,10,2,15,15,815.5,74.0,5.1,17.5,461.5,396.21,309.42
2016,10,2,15,30,793.0,71.0,5.0,17.0,415.0,341.09,260.7
2016,10,2,15,45,761.0,67.5,4.9,17.0,365.0,283.9,209.17
2016,10,2,16,0,729.0,64.0,4.8,17.0,315.0,229.23,159.63
2016,10,2,16,15,681.0,59.0,4.6,16.5,263.0,173.14,110.97
2016,10,2,16,30,633.0,54.0,4.4,16.0,211.0,120.03,68.03
2016,10,2,16,45,551.0,47.0,4.25,16.0,160.5,70.04,35.14
2016,10,2,17,0,469.0,40.0,4.1,16.0,110.0,29.78,20.21
2016,10,2,17,15,328.5,28.5,3.8,15.5,68.0,22.01,12.2
2016,10,2,17,30,188.0,17.0,3.5,15.0,26.0,13.64,0.0
2016,10,2,17,45,94.0,8.5,3.2,14.5,13.0,8.36,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,15,128.5,13.5,1.45,12.5,24.0,43.18,0.0
2016,10,3,6,30,257.0,27.0,1.6,13.0,48.0,117.0,71.2
2016,10,3,6,45,376.5,37.0,1.8,13.5,93.0,184.32,138.41
2016,10,3,7,0,496.0,47.0,2.0,14.0,138.0,262.31,206.5
2016,10,3,7,15,562.5,54.0,2.0,14.0,187.5,325.0,262.2
2016,10,3,7,30,629.0,61.0,2.0,14.0,237.0,393.21,320.83
2016,10,3,7,45,676.5,64.5,2.05,14.5,288.0,449.88,368.11
2016,10,3,8,0,724.0,68.0,2.1,15.0,339.0,511.57,417.59
2016,10,3,8,15,753.5,71.5,2.15,15.5,387.5,564.06,458.26
2016,10,3,8,30,783.0,75.0,2.2,16.0,436.0,616.74,497.82
2016,10,3,8,45,806.0,77.0,2.25,16.5,480.5,662.94,530.32
2016,10,3,9,0,829.0,79.0,2.3,17.0,525.0,708.13,560.98
2016,10,3,9,15,620.0,157.0,2.35,17.5,504.5,662.56,523.57
2016,10,3,9,30,411.0,235.0,2.4,18.0,484.0,594.92,467.48
2016,10,3,9,45,268.0,272.0,2.5,18.5,438.0,519.35,407.17
2016,10,3,10,0,125.0,309.0,2.6,19.0,392.0,436.08,339.82
2016,10,3,10,15,147.0,323.5,2.7,19.0,424.5,470.89,366.59
2016,10,3,10,30,169.0,338.0,2.8,19.0,457.0,505.62,392.54
2016,10,3,10,45,103.0,321.5,2.95,19.5,395.0,421.32,326.9
2016,10,3,11,0,37.0,305.0,3.1,20.0,333.0,345.15,266.77
2016,10,3,11,15,192.0,321.0,3.15,20.0,466.0,503.99,391.37
2016,10,3,11,30,347.0,337.0,3.2,20.0,599.0,660.77,508.7
2016,10,3,11,45,325.0,344.0,3.3,20.5,590.0,644.47,494.49
2016,10,3,12,0,303.0,351.0,3.4,21.0,581.0,627.16,480.67
2016,10,3,12,15,179.5,342.0,3.4,21.0,478.0,501.6,386.05
2016,10,3,12,30,56.0,333.0,3.4,21.0,375.0,380.77,292.82
2016,10,3,12,45,50.5,321.5,3.45,21.0,359.5,362.05,279.18
2016,10,3,13,0,45.0,310.0,3.5,21.0,344.0,343.57,265.32
2016,10,3,13,15,25.5,255.5,3.5,20.5,274.5,271.79,210.65
2016,10,3,13,30,6.0,201.0,3.5,20.0,205.0,199.73,154.74
2016,10,3,13,45,3.5,185.0,3.5,20.0,187.5,181.95,141.03
2016,10,3,14,0,1.0,169.0,3.5,20.0,170.0,164.45,127.38
2016,10,3,14,15,5.0,180.5,3.45,20.0,184.0,177.68,138.26
2016,10,3,14,30,9.0,192.0,3.4,20.0,198.0,190.39,148.68
2016,10,3,14,45,28.5,199.5,3.4,20.0,215.0,206.79,162.17
2016,10,3,15,0,48.0,207.0,3.4,20.0,232.0,219.97,172.86
2016,10,3,15,15,24.0,142.5,3.3,19.5,155.0,146.25,114.34
2016,10,3,15,30,0.0,78.0,3.2,19.0,78.0,75.42,57.16
2016,10,3,15,45,348.0,70.0,3.15,19.0,188.0,164.37,121.4
2016,10,3,16,0,696.0,62.0,3.1,19.0,298.0,216.79,148.79
2016,10,3,16,15,647.0,57.0,2.9,18.5,248.0,162.63,102.43
2016,10,3,16,30,598.0,52.0,2.7,18.0,198.0,111.64,62.07
2016,10,3,16,45,519.0,45.0,2.55,17.5,149.5,64.22,31.77
2016,10,3,17,0,440.0,38.0,2.4,17.0,101.0,28.23,18.72
2016,10,3,17,15,301.5,26.5,2.2,16.5,61.5,20.38,10.45
2016,10,3,17,30,163.0,15.0,2.0,16.0,22.0,14.74,0.0
2016,10,3,17,45,81.5,7.5,1.85,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,6,15,117.0,13.5,1.15,13.5,22.5,40.31,0.0
2016,10,4,6,30,234.0,27.0,1.4,14.0,45.0,109.22,63.47
2016,10,4,6,45,338.5,39.5,1.65,14.5,88.5,173.4,129.36
2016,10,4,7,0,443.0,52.0,1.9,15.0,132.0,246.1,192.86
2016,10,4,7,15,513.0,60.0,1.95,15.0,181.5,308.86,248.19
2016,10,4,7,30,583.0,68.0,2.0,15.0,231.0,377.45,306.92
2016,10,4,7,45,355.0,110.0,2.1,15.5,215.5,326.95,267.17
2016,10,4,8,0,127.0,152.0,2.2,16.0,200.0,243.11,197.51
2016,10,4,8,15,147.0,174.0,2.25,16.5,236.0,284.26,230.7
2016,10,4,8,30,167.0,196.0,2.3,17.0,272.0,326.54,263.69
2016,10,4,8,45,476.0,146.5,2.35,17.5,394.5,507.38,409.42
2016,10,4,9,0,785.0,97.0,2.4,18.0,517.0,694.36,550.79
2016,10,4,9,15,802.5,100.0,2.4,18.5,556.5,733.75,575.4
2016,10,4,9,30,820.0,103.0,2.4,19.0,596.0,771.29,599.47
2016,10,4,9,45,850.0,97.5,2.45,19.5,633.0,807.26,622.48
2016,10,4,10,0,880.0,92.0,2.5,20.0,670.0,836.42,640.54
2016,10,4,10,15,888.5,93.5,2.5,20.0,697.0,857.98,654.18
2016,10,4,10,30,897.0,95.0,2.5,20.0,724.0,876.4,665.77
2016,10,4,10,45,903.0,96.0,2.55,20.5,743.5,888.83,672.48
2016,10,4,11,0,909.0,97.0,2.6,21.0,763.0,897.84,677.01
2016,10,4,11,15,912.5,97.5,2.65,21.0,774.5,900.62,678.77
2016,10,4,11,30,916.0,98.0,2.7,21.0,786.0,899.85,678.32
2016,10,4,11,45,917.0,98.0,2.8,21.5,789.0,892.84,672.86
2016,10,4,12,0,918.0,98.0,2.9,22.0,792.0,882.3,665.15
2016,10,4,12,15,917.5,98.0,3.0,22.0,786.5,867.03,655.59
2016,10,4,12,30,917.0,98.0,3.1,22.0,781.0,848.38,643.76
2016,10,4,12,45,910.0,99.0,3.25,22.0,766.5,822.36,627.09
2016,10,4,13,0,903.0,100.0,3.4,22.0,752.0,793.45,608.3
2016,10,4,13,15,897.0,99.0,3.5,22.0,730.5,760.51,586.25
2016,10,4,13,30,891.0,98.0,3.6,22.0,709.0,725.0,562.18
2016,10,4,13,45,881.5,97.0,3.75,22.0,680.0,684.77,533.79
2016,10,4,14,0,872.0,96.0,3.9,22.0,651.0,642.61,502.3
2016,10,4,14,15,859.0,93.5,4.0,21.5,615.0,595.53,467.08
2016,10,4,14,30,846.0,91.0,4.1,21.0,579.0,546.6,429.36
2016,10,4,14,45,829.0,88.0,4.25,21.0,537.0,494.34,387.16
2016,10,4,15,0,812.0,85.0,4.4,21.0,495.0,441.86,343.6
2016,10,4,15,15,787.5,82.0,4.4,20.5,448.5,386.54,296.96
2016,10,4,15,30,763.0,79.0,4.4,20.0,402.0,332.36,249.94
2016,10,4,15,45,729.0,74.0,4.45,20.0,352.0,275.01,199.37
2016,10,4,16,0,695.0,69.0,4.5,20.0,302.0,218.76,149.65
2016,10,4,16,15,643.0,63.0,4.35,19.5,250.0,163.17,102.64
2016,10,4,16,30,591.0,57.0,4.2,19.0,198.0,113.04,63.49
2016,10,4,16,45,509.0,48.5,4.05,18.5,148.5,64.82,33.15
2016,10,4,17,0,427.0,40.0,3.9,18.0,99.0,30.45,20.44
2016,10,4,17,15,281.0,27.5,3.65,17.0,59.5,21.66,10.89
2016,10,4,17,30,135.0,15.0,3.4,16.0,20.0,14.74,0.0
2016,10,4,17,45,67.5,7.5,3.2,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,13.5,2.1,11.5,22.0,40.01,0.0
2016,10,5,6,30,233.0,27.0,2.3,12.0,44.0,107.74,59.97
2016,10,5,6,45,361.0,38.5,2.5,12.5,90.0,179.32,134.48
2016,10,5,7,0,489.0,50.0,2.7,13.0,136.0,261.0,206.05
2016,10,5,7,15,561.5,57.5,2.8,13.5,187.5,326.38,264.12
2016,10,5,7,30,634.0,65.0,2.9,14.0,239.0,397.76,325.51
2016,10,5,7,45,685.0,69.0,3.05,14.5,291.5,459.03,377.13
2016,10,5,8,0,736.0,73.0,3.2,15.0,344.0,520.89,427.62
2016,10,5,8,15,768.0,77.0,3.2,15.5,394.0,575.82,470.63
2016,10,5,8,30,800.0,81.0,3.2,16.0,444.0,631.06,512.48
2016,10,5,8,45,825.5,83.5,3.25,16.5,490.5,679.98,547.81
2016,10,5,9,0,851.0,86.0,3.3,17.0,537.0,727.97,580.84
2016,10,5,9,15,867.0,88.0,3.3,17.5,577.5,766.9,606.45
2016,10,5,9,30,883.0,90.0,3.3,18.0,618.0,798.93,626.77
2016,10,5,9,45,901.0,89.5,3.35,18.5,654.0,832.05,647.98
2016,10,5,10,0,919.0,89.0,3.4,19.0,690.0,862.66,667.25
2016,10,5,10,15,927.0,90.0,3.45,19.5,717.0,883.76,679.76
2016,10,5,10,30,935.0,91.0,3.5,20.0,744.0,901.56,690.07
2016,10,5,10,45,941.5,91.5,3.6,20.5,763.5,914.09,697.12
2016,10,5,11,0,948.0,92.0,3.7,21.0,783.0,923.06,701.86
2016,10,5,11,15,951.5,92.5,3.75,21.0,794.0,925.8,703.5
2016,10,5,11,30,955.0,93.0,3.8,21.0,805.0,924.83,702.79
2016,10,5,11,45,957.0,92.5,3.9,21.5,808.5,917.78,697.0
2016,10,5,12,0,959.0,92.0,4.0,22.0,812.0,907.05,688.84
2016,10,5,12,15,958.0,91.5,4.1,22.0,806.0,890.19,677.87
2016,10,5,12,30,957.0,91.0,4.2,22.0,800.0,869.83,664.54
2016,10,5,12,45,954.5,90.0,4.35,22.0,786.0,844.35,647.85
2016,10,5,13,0,952.0,89.0,4.5,22.0,772.0,815.64,629.03
2016,10,5,13,15,946.5,88.0,4.55,22.0,750.0,781.66,605.86
2016,10,5,13,30,941.0,87.0,4.6,22.0,728.0,744.92,580.56
2016,10,5,13,45,933.0,85.5,4.7,22.0,698.0,703.45,551.34
2016,10,5,14,0,925.0,84.0,4.8,22.0,668.0,659.8,518.34
2016,10,5,14,15,913.0,82.5,4.8,22.0,631.5,611.87,480.91
2016,10,5,14,30,901.0,81.0,4.8,22.0,595.0,562.55,441.47
2016,10,5,14,45,884.0,78.5,4.8,22.0,552.0,508.68,397.49
2016,10,5,15,0,867.0,76.0,4.8,22.0,509.0,453.62,351.38
2016,10,5,15,15,843.5,73.0,4.7,21.5,461.0,396.02,302.55
2016,10,5,15,30,820.0,70.0,4.6,21.0,413.0,339.36,253.17
2016,10,5,15,45,785.0,66.0,4.6,20.5,361.0,279.78,200.9
2016,10,5,16,0,750.0,62.0,4.6,20.0,309.0,223.03,150.79
2016,10,5,16,15,698.5,57.0,4.15,19.5,256.0,165.8,102.24
2016,10,5,16,30,647.0,52.0,3.7,19.0,203.0,113.98,62.08
2016,10,5,16,45,558.5,44.5,3.3,18.5,151.5,61.41,29.69
2016,10,5,17,0,470.0,37.0,2.9,18.0,100.0,27.94,18.22
2016,10,5,17,15,309.5,25.5,2.6,17.0,59.0,20.0,8.95
2016,10,5,17,30,149.0,14.0,2.3,16.0,18.0,13.76,0.0
2016,10,5,17,45,74.5,7.0,2.0,15.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,141.0,12.0,1.3,11.5,22.0,43.93,0.0
2016,10,6,6,30,282.0,24.0,1.4,12.0,44.0,117.61,61.16
2016,10,6,6,45,404.5,34.0,1.55,13.0,89.5,188.45,139.9
2016,10,6,7,0,527.0,44.0,1.7,14.0,135.0,268.14,209.5
2016,10,6,7,15,596.0,50.5,1.85,14.5,186.5,332.3,266.32
2016,10,6,7,30,665.0,57.0,2.0,15.0,238.0,399.8,324.27
2016,10,6,7,45,710.5,61.5,2.15,16.0,290.0,460.19,374.05
2016,10,6,8,0,756.0,66.0,2.3,17.0,342.0,522.84,423.66
2016,10,6,8,15,785.5,69.5,2.4,17.5,391.0,576.27,465.11
2016,10,6,8,30,815.0,73.0,2.5,18.0,440.0,629.78,505.36
2016,10,6,8,45,837.0,75.5,2.7,19.0,485.5,676.63,538.01
2016,10,6,9,0,859.0,78.0,2.9,20.0,531.0,717.87,565.26
2016,10,6,9,15,874.5,80.0,2.95,20.5,571.0,756.41,590.52
2016,10,6,9,30,890.0,82.0,3.0,21.0,611.0,792.83,613.96
2016,10,6,9,45,907.5,81.0,3.05,21.5,646.0,825.04,634.2
2016,10,6,10,0,925.0,80.0,3.1,22.0,681.0,854.7,652.54
2016,10,6,10,15,932.5,81.0,3.1,22.5,707.5,875.43,664.32
2016,10,6,10,30,940.0,82.0,3.1,23.0,734.0,892.83,673.89
2016,10,6,10,45,944.5,83.0,3.1,23.5,753.0,904.2,679.43
2016,10,6,11,0,949.0,84.0,3.1,24.0,772.0,911.98,682.68
2016,10,6,11,15,952.0,84.5,3.1,24.0,782.5,914.26,683.7
2016,10,6,11,30,955.0,85.0,3.1,24.0,793.0,912.84,682.42
2016,10,6,11,45,956.0,85.0,3.15,24.5,795.5,905.46,676.31
2016,10,6,12,0,957.0,85.0,3.2,25.0,798.0,894.43,667.92
2016,10,6,12,15,955.0,84.5,3.2,25.0,792.0,876.77,656.16
2016,10,6,12,30,953.0,84.0,3.2,25.0,786.0,855.65,642.18
2016,10,6,12,45,949.5,83.5,3.2,25.5,771.5,830.02,623.93
2016,10,6,13,0,946.0,83.0,3.2,26.0,757.0,801.23,603.6
2016,10,6,13,15,939.5,82.0,3.2,25.5,734.5,766.72,581.63
2016,10,6,13,30,933.0,81.0,3.2,25.0,712.0,729.55,557.58
2016,10,6,13,45,923.5,80.0,3.2,25.0,682.0,687.94,528.54
2016,10,6,14,0,914.0,79.0,3.2,25.0,652.0,644.29,496.01
2016,10,6,14,15,901.5,77.0,3.15,25.0,615.0,596.09,459.22
2016,10,6,14,30,889.0,75.0,3.1,25.0,578.0,546.6,420.54
2016,10,6,14,45,871.0,73.0,3.1,25.0,535.5,493.41,378.15
2016,10,6,15,0,853.0,71.0,3.1,25.0,493.0,439.98,334.32
2016,10,6,15,15,829.0,68.0,3.0,24.5,445.5,382.19,286.43
2016,10,6,15,30,805.0,65.0,2.9,24.0,398.0,326.27,238.65
2016,10,6,15,45,769.5,61.5,2.85,24.0,347.0,268.04,188.09
2016,10,6,16,0,734.0,58.0,2.8,24.0,296.0,212.71,139.93
2016,10,6,16,15,683.0,53.0,2.4,23.0,244.5,156.7,93.73
2016,10,6,16,30,632.0,48.0,2.0,22.0,193.0,106.02,55.6
2016,10,6,16,45,546.0,41.0,1.6,21.0,143.0,55.46,25.69
2016,10,6,17,0,460.0,34.0,1.2,20.0,93.0,25.42,15.85
2016,10,6,17,15,305.5,22.5,1.15,19.0,54.0,17.36,6.13
2016,10,6,17,30,151.0,11.0,1.1,18.0,15.0,10.81,0.0
2016,10,6,17,45,75.5,5.5,1.1,17.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.5,11.0,1.1,13.5,20.0,40.11,0.0
2016,10,7,6,30,259.0,22.0,1.2,14.0,40.0,108.0,50.63
2016,10,7,6,45,361.5,34.0,1.35,15.0,82.5,173.43,127.17
2016,10,7,7,0,464.0,46.0,1.5,16.0,125.0,245.12,189.84
2016,10,7,7,15,530.5,53.5,1.65,16.5,173.0,306.08,243.39
2016,10,7,7,30,597.0,61.0,1.8,17.0,221.0,372.56,299.92
2016,10,7,7,45,648.5,63.0,2.0,18.0,269.0,429.57,346.92
2016,10,7,8,0,700.0,65.0,2.2,19.0,317.0,487.74,393.24
2016,10,7,8,15,668.0,84.0,2.25,19.5,352.0,520.91,418.21
2016,10,7,8,30,636.0,103.0,2.3,20.0,387.0,547.24,437.08
2016,10,7,8,45,741.0,91.0,2.35,21.0,454.5,625.83,495.38
2016,10,7,9,0,846.0,79.0,2.4,22.0,522.0,711.76,554.51
2016,10,7,9,15,861.5,81.0,2.35,22.5,561.5,745.37,574.94
2016,10,7,9,30,877.0,83.0,2.3,23.0,601.0,781.32,597.09
2016,10,7,9,45,886.5,85.5,2.25,24.0,634.0,810.68,613.12
2016,10,7,10,0,896.0,88.0,2.2,25.0,667.0,837.19,626.99
2016,10,7,10,15,904.0,89.0,2.15,25.5,693.0,857.74,637.93
2016,10,7,10,30,912.0,90.0,2.1,26.0,719.0,875.09,646.74
2016,10,7,10,45,916.0,91.5,2.1,26.5,737.5,886.24,651.95
2016,10,7,11,0,920.0,93.0,2.1,27.0,756.0,893.89,655.02
2016,10,7,11,15,922.5,93.5,2.0,27.0,766.5,895.61,654.66
2016,10,7,11,30,925.0,94.0,1.9,27.0,777.0,893.74,652.12
2016,10,7,11,45,924.5,94.5,1.8,27.5,778.5,885.75,644.45
2016,10,7,12,0,924.0,95.0,1.7,28.0,780.0,874.24,634.71
2016,10,7,12,15,922.0,95.0,1.55,28.0,774.0,857.51,622.42
2016,10,7,12,30,920.0,95.0,1.4,28.0,768.0,837.45,608.07
2016,10,7,12,45,758.0,157.0,1.3,28.0,704.5,759.23,556.1
2016,10,7,13,0,596.0,219.0,1.2,28.0,641.0,677.29,497.85
2016,10,7,13,15,594.5,211.5,1.1,28.0,621.5,648.67,478.29
2016,10,7,13,30,593.0,204.0,1.0,28.0,602.0,618.26,456.76
2016,10,7,13,45,579.0,197.5,0.9,28.0,572.0,579.05,428.76
2016,10,7,14,0,565.0,191.0,0.8,28.0,542.0,539.24,400.02
2016,10,7,14,15,568.5,177.0,0.75,27.5,513.0,501.59,373.66
2016,10,7,14,30,572.0,163.0,0.7,27.0,484.0,462.32,345.31
2016,10,7,14,45,685.0,123.5,0.7,27.0,479.5,450.06,335.19
2016,10,7,15,0,798.0,84.0,0.7,27.0,475.0,425.09,313.81
2016,10,7,15,15,771.5,80.5,0.75,26.5,428.0,369.54,269.97
2016,10,7,15,30,745.0,77.0,0.8,26.0,381.0,315.38,225.88
2016,10,7,15,45,707.5,72.0,0.85,26.0,331.0,257.02,177.38
2016,10,7,16,0,670.0,67.0,0.9,26.0,281.0,203.19,132.21
2016,10,7,16,15,613.5,61.0,0.85,25.0,230.0,149.0,89.1
2016,10,7,16,30,557.0,55.0,0.8,24.0,179.0,100.81,54.04
2016,10,7,16,45,466.5,46.0,0.8,23.0,131.0,54.82,27.72
2016,10,7,17,0,376.0,37.0,0.8,22.0,83.0,28.58,18.22
2016,10,7,17,15,225.5,23.5,0.85,21.5,47.0,18.61,5.64
2016,10,7,17,30,75.0,10.0,0.9,21.0,11.0,9.83,0.0
2016,10,7,17,45,37.5,5.0,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,12.0,1.05,17.5,18.0,33.46,0.0
