Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,6,30,193.0,24.0,1.0,18.0,36.0,90.48,36.42
2016,10,8,6,45,317.0,36.0,1.0,18.5,79.0,160.13,115.27
2016,10,8,7,0,441.0,48.0,1.0,19.0,122.0,237.54,181.13
2016,10,8,7,15,516.5,56.5,1.15,19.5,172.0,302.31,236.63
2016,10,8,7,30,592.0,65.0,1.3,20.0,222.0,373.47,295.77
2016,10,8,7,45,640.0,71.0,1.45,21.0,272.5,433.05,343.65
2016,10,8,8,0,688.0,77.0,1.6,22.0,323.0,495.34,391.83
2016,10,8,8,15,722.0,81.5,1.75,23.0,372.0,549.52,432.25
2016,10,8,8,30,756.0,86.0,1.9,24.0,421.0,601.93,470.14
2016,10,8,8,45,779.0,89.5,2.05,25.0,466.0,648.34,502.47
2016,10,8,9,0,802.0,93.0,2.2,26.0,511.0,693.76,532.05
2016,10,8,9,15,820.0,96.0,2.3,26.5,550.5,733.57,557.81
2016,10,8,9,30,838.0,99.0,2.4,27.0,590.0,771.48,581.98
2016,10,8,9,45,885.0,86.5,2.5,27.5,631.5,807.99,604.96
2016,10,8,10,0,932.0,74.0,2.6,28.0,673.0,847.97,630.08
2016,10,8,10,15,939.5,75.5,2.6,28.5,699.5,869.21,641.71
2016,10,8,10,30,947.0,77.0,2.6,29.0,726.0,887.09,651.25
2016,10,8,10,45,952.5,77.5,2.6,29.5,745.0,898.67,656.7
2016,10,8,11,0,958.0,78.0,2.6,30.0,764.0,906.65,659.93
2016,10,8,11,15,960.5,78.5,2.55,30.0,774.5,908.38,660.16
2016,10,8,11,30,963.0,79.0,2.5,30.0,785.0,906.39,658.15
2016,10,8,11,45,963.5,79.0,2.45,30.0,787.5,898.44,652.42
2016,10,8,12,0,964.0,79.0,2.4,30.0,790.0,886.82,644.48
2016,10,8,12,15,963.0,79.0,2.3,30.0,784.0,870.35,633.11
2016,10,8,12,30,962.0,79.0,2.2,30.0,778.0,850.36,619.57
2016,10,8,12,45,955.0,80.0,2.1,30.0,763.0,823.38,601.52
2016,10,8,13,0,948.0,81.0,2.0,30.0,748.0,793.38,581.55
2016,10,8,13,15,942.0,80.0,1.9,30.0,725.5,759.16,558.78
2016,10,8,13,30,936.0,79.0,1.8,30.0,703.0,722.24,534.15
2016,10,8,13,45,926.5,78.0,1.75,30.0,673.0,680.55,505.66
2016,10,8,14,0,917.0,77.0,1.7,30.0,643.0,636.82,474.13
2016,10,8,14,15,904.5,75.5,1.65,29.5,606.0,589.08,439.91
2016,10,8,14,30,892.0,74.0,1.6,29.0,569.0,540.03,403.67
2016,10,8,14,45,873.5,72.0,1.6,29.0,526.5,486.6,362.53
2016,10,8,15,0,855.0,70.0,1.6,29.0,484.0,432.97,319.93
2016,10,8,15,15,831.0,67.0,1.6,28.5,436.5,375.3,273.64
2016,10,8,15,30,807.0,64.0,1.6,28.0,389.0,319.48,227.29
2016,10,8,15,45,771.0,60.5,1.6,27.5,338.5,261.32,178.45
2016,10,8,16,0,735.0,57.0,1.6,27.0,288.0,206.11,131.83
2016,10,8,16,15,681.5,52.0,1.4,26.0,236.0,150.11,86.91
2016,10,8,16,30,628.0,47.0,1.2,25.0,184.0,99.74,50.48
2016,10,8,16,45,538.5,39.5,1.05,24.5,134.5,51.66,24.21
2016,10,8,17,0,449.0,32.0,0.9,24.0,85.0,24.13,14.25
2016,10,8,17,15,224.5,16.0,0.9,23.0,42.5,11.76,0.35
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,145.0,10.5,0.95,18.5,19.5,42.63,0.0
2016,10,9,6,30,290.0,21.0,0.9,19.0,39.0,113.24,38.33
2016,10,9,6,45,411.5,30.5,0.9,19.5,83.5,184.65,131.16
2016,10,9,7,0,533.0,40.0,0.9,20.0,128.0,262.72,198.34
2016,10,9,7,15,602.5,46.5,1.05,20.5,178.5,324.24,251.7
2016,10,9,7,30,672.0,53.0,1.2,21.0,229.0,394.27,310.04
2016,10,9,7,45,715.0,58.0,1.35,21.5,280.0,453.69,358.43
2016,10,9,8,0,758.0,63.0,1.5,22.0,331.0,515.15,406.65
2016,10,9,8,15,787.5,66.5,1.5,22.5,380.0,568.23,446.25
2016,10,9,8,30,817.0,70.0,1.5,23.0,429.0,621.38,484.49
2016,10,9,8,45,837.5,72.5,1.55,24.0,473.5,666.88,514.62
2016,10,9,9,0,858.0,75.0,1.6,25.0,518.0,706.7,539.17
2016,10,9,9,15,873.0,77.5,1.65,25.5,557.5,745.09,563.36
2016,10,9,9,30,888.0,80.0,1.7,26.0,597.0,781.31,585.75
2016,10,9,9,45,702.5,148.0,1.75,26.5,571.5,736.85,553.12
2016,10,9,10,0,517.0,216.0,1.8,27.0,546.0,668.75,501.4
2016,10,9,10,15,722.0,150.0,1.8,27.0,631.0,776.94,578.84
2016,10,9,10,30,927.0,84.0,1.8,27.0,716.0,875.11,642.47
2016,10,9,10,45,932.0,85.0,1.85,27.5,734.0,886.54,647.47
2016,10,9,11,0,937.0,86.0,1.9,28.0,752.0,894.43,651.16
2016,10,9,11,15,939.5,86.5,1.9,28.0,762.5,896.04,651.7
2016,10,9,11,30,942.0,87.0,1.9,28.0,773.0,894.01,650.08
2016,10,9,11,45,942.0,87.0,1.95,28.0,775.0,885.7,645.05
2016,10,9,12,0,942.0,87.0,2.0,28.0,777.0,873.8,637.84
2016,10,9,12,15,940.5,86.5,2.0,28.0,770.5,856.63,626.8
2016,10,9,12,30,939.0,86.0,2.0,28.0,764.0,836.05,613.63
2016,10,9,12,45,924.0,90.5,2.0,28.0,747.0,807.08,594.93
2016,10,9,13,0,909.0,95.0,2.0,28.0,730.0,775.53,574.51
2016,10,9,13,15,902.0,93.5,2.05,28.0,707.0,741.13,552.43
2016,10,9,13,30,895.0,92.0,2.1,28.0,684.0,704.24,528.42
2016,10,9,13,45,884.0,91.0,2.15,28.0,654.0,662.99,499.48
2016,10,9,14,0,873.0,90.0,2.2,28.0,624.0,619.94,468.32
2016,10,9,14,15,859.0,88.0,2.25,27.5,587.5,572.9,434.32
2016,10,9,14,30,845.0,86.0,2.3,27.0,551.0,524.19,397.93
2016,10,9,14,45,594.0,138.0,2.4,27.0,452.5,416.24,315.79
2016,10,9,15,0,343.0,190.0,2.5,27.0,354.0,327.53,248.18
2016,10,9,15,15,344.5,167.5,2.5,26.5,318.5,287.19,216.44
2016,10,9,15,30,346.0,145.0,2.5,26.0,283.0,246.38,183.21
2016,10,9,15,45,324.0,129.5,2.55,25.5,245.0,205.46,149.77
2016,10,9,16,0,302.0,114.0,2.6,25.0,207.0,166.64,117.9
2016,10,9,16,15,430.5,83.0,2.4,24.0,189.0,137.12,87.9
2016,10,9,16,30,559.0,52.0,2.2,23.0,171.0,93.87,49.26
2016,10,9,16,45,465.5,43.0,2.0,22.5,123.5,48.4,24.26
2016,10,9,17,0,372.0,34.0,1.8,22.0,76.0,26.32,16.06
2016,10,9,17,15,186.0,17.0,1.75,21.0,38.0,12.83,0.0
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,15,30.0,10.5,1.0,14.5,12.0,16.96,0.0
2016,10,10,6,30,60.0,21.0,1.1,15.0,24.0,44.72,9.04
2016,10,10,6,45,115.5,39.5,1.25,15.5,55.0,91.56,65.46
2016,10,10,7,0,171.0,58.0,1.4,16.0,86.0,138.7,106.88
2016,10,10,7,15,198.5,78.0,1.45,16.5,121.5,181.07,143.87
2016,10,10,7,30,226.0,98.0,1.5,17.0,157.0,225.63,181.8
2016,10,10,7,45,248.5,115.5,1.6,17.5,192.5,266.57,215.86
2016,10,10,8,0,271.0,133.0,1.7,18.0,228.0,308.95,250.14
2016,10,10,8,15,451.5,117.0,1.8,18.5,302.5,418.2,337.99
2016,10,10,8,30,632.0,101.0,1.9,19.0,377.0,537.55,430.62
2016,10,10,8,45,608.5,121.0,2.05,19.5,409.0,566.01,450.26
2016,10,10,9,0,585.0,141.0,2.2,20.0,441.0,590.53,467.04
2016,10,10,9,15,592.0,151.5,2.3,20.5,475.0,623.84,490.34
2016,10,10,9,30,599.0,162.0,2.4,21.0,509.0,655.32,511.84
2016,10,10,9,45,745.0,126.5,2.55,21.5,582.0,744.4,576.04
2016,10,10,10,0,891.0,91.0,2.7,22.0,655.0,828.25,632.98
2016,10,10,10,15,648.5,184.0,2.75,22.0,603.5,750.81,576.61
2016,10,10,10,30,406.0,277.0,2.8,22.0,552.0,642.94,493.64
2016,10,10,10,45,661.0,186.0,2.9,22.5,647.5,773.12,592.54
2016,10,10,11,0,916.0,95.0,3.0,23.0,743.0,883.38,667.02
2016,10,10,11,15,748.5,165.5,3.05,23.0,700.0,824.32,625.31
2016,10,10,11,30,581.0,236.0,3.1,23.0,657.0,750.23,571.24
2016,10,10,11,45,584.5,234.0,3.15,23.5,658.0,744.42,566.69
2016,10,10,12,0,588.0,232.0,3.2,24.0,659.0,736.24,560.01
2016,10,10,12,15,574.0,235.5,3.25,24.0,650.0,717.35,546.47
2016,10,10,12,30,560.0,239.0,3.3,24.0,641.0,696.7,531.68
2016,10,10,12,45,554.5,235.0,3.35,24.0,626.5,673.29,515.17
2016,10,10,13,0,549.0,231.0,3.4,24.0,612.0,648.2,497.3
2016,10,10,13,15,552.0,221.0,3.4,23.5,593.5,621.5,479.1
2016,10,10,13,30,555.0,211.0,3.4,23.0,575.0,592.91,459.16
2016,10,10,13,45,543.5,205.5,3.4,23.0,549.0,557.74,432.85
2016,10,10,14,0,532.0,200.0,3.4,23.0,523.0,521.86,405.62
2016,10,10,14,15,482.5,200.0,3.4,22.5,480.0,469.73,366.09
2016,10,10,14,30,433.0,200.0,3.4,22.0,437.0,420.55,328.2
2016,10,10,14,45,244.0,197.5,3.4,22.0,329.0,306.33,239.03
2016,10,10,15,0,55.0,195.0,3.4,22.0,221.0,210.18,163.83
2016,10,10,15,15,286.0,153.5,3.35,21.5,268.5,251.39,194.18
2016,10,10,15,30,517.0,112.0,3.3,21.0,316.0,267.14,200.0
2016,10,10,15,45,476.0,104.5,3.25,21.0,273.0,219.49,159.12
2016,10,10,16,0,435.0,97.0,3.2,21.0,230.0,175.73,122.02
2016,10,10,16,15,393.0,83.0,2.9,20.0,186.0,130.05,85.13
2016,10,10,16,30,351.0,69.0,2.6,19.0,142.0,88.95,54.47
2016,10,10,16,45,285.0,53.0,2.35,18.5,101.5,50.18,30.39
2016,10,10,17,0,219.0,37.0,2.1,18.0,61.0,28.6,18.08
2016,10,10,17,15,109.5,18.5,2.0,17.5,30.5,14.41,0.0
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,6,15,104.0,10.0,1.1,12.0,16.0,32.68,0.0
2016,10,11,6,30,208.0,20.0,1.2,12.0,32.0,87.69,12.92
2016,10,11,6,45,336.0,31.5,1.3,12.5,74.0,159.8,115.4
2016,10,11,7,0,464.0,43.0,1.4,13.0,116.0,238.05,184.75
2016,10,11,7,15,232.0,50.5,1.4,13.5,87.0,167.7,134.09
2016,10,11,7,30,0.0,58.0,1.4,14.0,58.0,56.43,42.43
2016,10,11,7,45,0.0,71.5,1.4,14.5,71.5,69.92,53.96
2016,10,11,8,0,0.0,85.0,1.4,15.0,85.0,83.4,65.1
2016,10,11,8,15,0.0,98.0,1.45,15.5,98.0,96.34,75.6
2016,10,11,8,30,0.0,111.0,1.5,16.0,111.0,109.3,85.93
2016,10,11,8,45,1.5,137.0,1.55,16.5,138.0,136.89,108.13
2016,10,11,9,0,3.0,163.0,1.6,17.0,165.0,164.64,130.04
2016,10,11,9,15,24.0,200.5,1.6,17.5,214.5,219.2,173.56
2016,10,11,9,30,45.0,238.0,1.6,18.0,264.0,283.78,223.76
2016,10,11,9,45,469.0,161.0,1.65,18.5,455.5,558.42,442.46
2016,10,11,10,0,893.0,84.0,1.7,19.0,647.0,819.18,628.0
2016,10,11,10,15,901.5,85.0,1.65,19.0,673.0,839.74,637.75
2016,10,11,10,30,910.0,86.0,1.6,19.0,699.0,857.12,647.92
2016,10,11,10,45,914.0,87.5,1.6,19.5,717.0,867.97,653.09
2016,10,11,11,0,918.0,89.0,1.6,20.0,735.0,875.33,656.1
2016,10,11,11,15,921.0,89.5,1.55,20.0,745.5,877.21,656.24
2016,10,11,11,30,924.0,90.0,1.5,20.0,756.0,875.53,654.19
2016,10,11,11,45,922.0,91.5,1.5,20.5,757.5,867.2,647.28
2016,10,11,12,0,920.0,93.0,1.5,21.0,759.0,855.39,638.26
2016,10,11,12,15,724.0,170.0,1.55,21.0,691.5,770.04,581.27
2016,10,11,12,30,528.0,247.0,1.6,21.0,624.0,677.87,514.19
2016,10,11,12,45,693.0,181.0,1.7,21.0,665.0,723.33,551.35
2016,10,11,13,0,858.0,115.0,1.8,21.0,706.0,754.45,575.26
2016,10,11,13,15,703.5,163.0,1.9,21.0,637.5,669.17,513.9
2016,10,11,13,30,549.0,211.0,2.0,21.0,569.0,586.78,452.75
2016,10,11,13,45,687.5,158.0,2.1,21.0,586.0,601.17,466.05
2016,10,11,14,0,826.0,105.0,2.2,21.0,603.0,601.13,467.22
2016,10,11,14,15,575.5,163.5,2.3,20.5,500.5,484.85,378.45
2016,10,11,14,30,325.0,222.0,2.4,20.0,398.0,383.69,300.17
2016,10,11,14,45,427.5,181.5,2.5,20.0,394.0,375.78,293.85
2016,10,11,15,0,530.0,141.0,2.6,20.0,390.0,355.78,276.02
2016,10,11,15,15,528.0,125.0,2.65,19.5,351.5,310.68,238.21
2016,10,11,15,30,526.0,109.0,2.7,19.0,313.0,265.06,198.91
2016,10,11,15,45,480.0,102.5,2.8,19.0,269.5,216.79,157.63
2016,10,11,16,0,434.0,96.0,2.9,19.0,226.0,172.92,120.48
2016,10,11,16,15,388.0,82.0,2.85,18.5,182.0,126.92,83.22
2016,10,11,16,30,342.0,68.0,2.8,18.0,138.0,85.95,52.76
2016,10,11,16,45,271.5,52.0,2.75,17.5,97.5,47.84,29.35
2016,10,11,17,0,201.0,36.0,2.7,17.0,57.0,27.91,17.34
2016,10,11,17,15,100.5,18.0,2.65,16.5,28.5,14.08,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,69.0,10.5,1.2,12.5,14.0,25.37,0.0
2016,10,12,6,30,138.0,21.0,1.2,13.0,28.0,68.85,0.0
2016,10,12,6,45,269.0,34.0,1.3,13.5,68.5,140.05,100.05
2016,10,12,7,0,400.0,47.0,1.4,14.0,109.0,217.34,167.95
2016,10,12,7,15,478.5,56.0,1.3,14.0,157.0,281.14,224.1
2016,10,12,7,30,557.0,65.0,1.2,14.0,205.0,351.59,284.21
2016,10,12,7,45,617.0,69.5,1.2,14.5,256.0,413.45,335.46
2016,10,12,8,0,677.0,74.0,1.2,15.0,307.0,479.03,387.72
2016,10,12,8,15,711.0,78.5,1.1,15.5,354.5,532.15,427.87
2016,10,12,8,30,745.0,83.0,1.0,16.0,402.0,583.54,465.14
2016,10,12,8,45,775.5,84.0,0.95,17.0,447.5,631.31,497.82
2016,10,12,9,0,806.0,85.0,0.9,18.0,493.0,678.56,527.78
2016,10,12,9,15,823.5,87.5,0.95,18.5,532.0,717.06,552.55
2016,10,12,9,30,841.0,90.0,1.0,19.0,571.0,753.63,575.75
2016,10,12,9,45,856.0,91.0,1.05,19.5,604.5,784.34,594.68
2016,10,12,10,0,871.0,92.0,1.1,20.0,638.0,807.71,608.59
2016,10,12,10,15,880.0,93.5,1.25,20.5,664.0,828.77,622.32
2016,10,12,10,30,889.0,95.0,1.4,21.0,690.0,846.74,633.98
2016,10,12,10,45,895.5,95.5,1.55,21.5,708.5,858.28,641.37
2016,10,12,11,0,902.0,96.0,1.7,22.0,727.0,866.45,646.6
2016,10,12,11,15,905.0,96.5,1.85,22.0,737.0,868.22,648.88
2016,10,12,11,30,908.0,97.0,2.0,22.0,747.0,866.5,648.91
2016,10,12,11,45,909.0,97.0,2.2,22.5,749.0,859.06,644.36
2016,10,12,12,0,910.0,97.0,2.4,23.0,751.0,848.16,637.45
2016,10,12,12,15,908.5,97.0,2.45,23.0,745.0,831.84,626.93
2016,10,12,12,30,907.0,97.0,2.5,23.0,739.0,812.23,614.25
2016,10,12,12,45,907.5,94.0,2.65,23.0,725.5,787.79,598.89
2016,10,12,13,0,908.0,91.0,2.8,23.0,712.0,760.2,581.19
2016,10,12,13,15,902.0,90.0,2.8,23.0,690.0,727.07,558.64
2016,10,12,13,30,896.0,89.0,2.8,23.0,668.0,691.4,533.9
2016,10,12,13,45,888.5,86.5,2.85,23.0,639.0,650.87,504.05
2016,10,12,14,0,881.0,84.0,2.9,23.0,610.0,608.31,471.97
2016,10,12,14,15,867.0,82.0,2.9,22.5,573.5,560.84,436.05
2016,10,12,14,30,853.0,80.0,2.9,22.0,537.0,512.21,398.12
2016,10,12,14,45,735.5,97.0,2.95,22.0,469.0,433.53,335.74
2016,10,12,15,0,618.0,114.0,3.0,22.0,401.0,364.58,280.24
2016,10,12,15,15,688.0,91.0,3.15,21.5,380.0,333.75,252.29
2016,10,12,15,30,758.0,68.0,3.3,21.0,359.0,295.92,216.5
2016,10,12,15,45,719.5,63.5,3.5,21.0,309.0,239.44,166.93
2016,10,12,16,0,681.0,59.0,3.7,21.0,259.0,186.3,120.64
2016,10,12,16,15,621.0,53.0,3.45,20.0,209.0,130.72,75.86
2016,10,12,16,30,561.0,47.0,3.2,19.0,159.0,83.05,42.19
2016,10,12,16,45,464.5,38.0,2.95,18.5,112.0,38.53,19.41
2016,10,12,17,0,368.0,29.0,2.7,18.0,65.0,22.38,12.48
2016,10,12,17,15,184.0,14.5,2.4,17.0,32.5,11.07,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.5,0.5,12.5,14.5,14.25,0.0
2016,10,13,6,30,0.0,29.0,0.5,13.0,29.0,33.61,0.0
2016,10,13,6,45,248.0,33.5,0.5,13.5,71.0,132.05,93.29
2016,10,13,7,0,496.0,38.0,0.5,14.0,113.0,242.34,185.15
2016,10,13,7,15,569.0,44.5,0.55,14.5,162.0,305.04,239.9
2016,10,13,7,30,642.0,51.0,0.6,15.0,211.0,371.66,296.34
2016,10,13,7,45,321.0,71.0,0.7,15.5,151.0,257.16,208.33
2016,10,13,8,0,0.0,91.0,0.8,16.0,91.0,89.91,69.82
2016,10,13,8,15,99.5,134.5,0.8,16.0,177.0,208.05,168.69
2016,10,13,8,30,199.0,178.0,0.8,16.0,263.0,324.3,261.61
2016,10,13,8,45,144.0,197.5,0.85,16.5,262.5,314.71,251.45
2016,10,13,9,0,89.0,217.0,0.9,17.0,262.0,292.87,232.39
2016,10,13,9,15,246.5,218.0,0.95,17.5,355.0,426.95,337.95
2016,10,13,9,30,404.0,219.0,1.0,18.0,448.0,552.54,431.94
2016,10,13,9,45,340.0,248.0,1.05,18.5,448.5,542.49,420.57
2016,10,13,10,0,276.0,277.0,1.1,19.0,449.0,528.32,407.44
2016,10,13,10,15,315.5,280.5,1.1,19.0,485.0,566.72,435.6
2016,10,13,10,30,355.0,284.0,1.1,19.0,521.0,604.91,462.81
2016,10,13,10,45,394.5,281.0,1.15,19.5,550.0,635.3,483.9
2016,10,13,11,0,434.0,278.0,1.2,20.0,579.0,672.35,509.29
2016,10,13,11,15,410.5,290.0,1.25,20.0,578.5,655.97,497.04
2016,10,13,11,30,387.0,302.0,1.3,20.0,578.0,645.66,489.38
2016,10,13,11,45,391.5,300.0,1.4,20.5,579.5,642.06,486.74
2016,10,13,12,0,396.0,298.0,1.5,21.0,581.0,636.85,482.89
2016,10,13,12,15,385.0,300.0,1.55,21.0,573.0,621.92,472.36
2016,10,13,12,30,374.0,302.0,1.6,21.0,565.0,605.87,461.06
2016,10,13,12,45,389.5,290.5,1.65,21.5,559.5,594.81,453.19
2016,10,13,13,0,405.0,279.0,1.7,22.0,554.0,581.76,443.75
2016,10,13,13,15,428.0,262.0,1.7,22.0,544.5,570.34,436.09
2016,10,13,13,30,451.0,245.0,1.7,22.0,535.0,551.8,423.17
2016,10,13,13,45,364.5,252.5,1.75,22.5,480.0,483.13,371.24
2016,10,13,14,0,278.0,260.0,1.8,23.0,425.0,423.47,325.64
2016,10,13,14,15,289.0,241.0,1.85,22.5,403.0,396.86,306.72
2016,10,13,14,30,300.0,222.0,1.9,22.0,381.0,368.77,285.88
2016,10,13,14,45,151.5,186.5,1.95,22.0,266.5,250.09,194.25
2016,10,13,15,0,3.0,151.0,2.0,22.0,152.0,146.56,113.39
2016,10,13,15,15,57.0,154.0,2.0,21.5,175.5,167.56,130.19
2016,10,13,15,30,111.0,157.0,2.0,21.0,199.0,181.9,140.44
2016,10,13,15,45,102.5,136.5,2.0,21.0,171.0,153.0,116.74
2016,10,13,16,0,94.0,116.0,2.0,21.0,143.0,125.1,93.82
2016,10,13,16,15,82.0,94.5,1.8,20.0,114.5,96.94,71.2
2016,10,13,16,30,70.0,73.0,1.6,19.0,86.0,70.37,50.11
2016,10,13,16,45,48.0,52.0,1.45,18.5,60.0,47.46,32.62
2016,10,13,17,0,26.0,31.0,1.3,18.0,34.0,28.4,16.94
2016,10,13,17,15,13.0,15.5,1.25,17.5,17.0,15.24,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,13.5,7.0,6.88,0.0
2016,10,14,6,30,0.0,14.0,1.5,14.0,14.0,13.52,0.0
2016,10,14,6,45,22.0,33.0,1.8,14.5,36.5,43.85,28.3
2016,10,14,7,0,44.0,52.0,2.1,15.0,59.0,73.65,54.94
2016,10,14,7,15,57.5,73.0,2.2,15.0,85.0,104.12,81.6
2016,10,14,7,30,71.0,94.0,2.3,15.0,111.0,135.44,108.74
2016,10,14,7,45,79.5,115.0,2.4,15.5,138.0,165.13,133.82
2016,10,14,8,0,88.0,136.0,2.5,16.0,165.0,195.3,158.73
2016,10,14,8,15,56.5,147.5,2.6,16.5,167.5,190.68,154.05
2016,10,14,8,30,25.0,159.0,2.7,17.0,170.0,177.13,141.81
2016,10,14,8,45,159.0,182.0,2.85,17.5,260.5,306.55,248.4
2016,10,14,9,0,293.0,205.0,3.0,18.0,351.0,438.75,353.23
2016,10,14,9,15,237.5,230.0,3.1,18.0,354.5,424.97,340.28
2016,10,14,9,30,182.0,255.0,3.2,18.0,358.0,415.57,331.03
2016,10,14,9,45,207.0,268.5,3.3,18.5,392.0,452.36,358.77
2016,10,14,10,0,232.0,282.0,3.4,19.0,426.0,489.37,386.14
2016,10,14,10,15,548.5,186.0,3.45,19.0,543.5,659.8,521.54
2016,10,14,10,30,865.0,90.0,3.5,19.0,661.0,815.5,635.3
2016,10,14,10,45,518.0,210.5,3.6,19.0,555.0,668.54,524.32
2016,10,14,11,0,171.0,331.0,3.7,19.0,449.0,493.84,385.06
2016,10,14,11,15,114.0,321.5,3.75,19.0,401.0,434.18,339.07
2016,10,14,11,30,57.0,312.0,3.8,19.0,353.0,367.0,286.26
2016,10,14,11,45,72.0,321.5,3.85,19.0,373.0,387.69,302.7
2016,10,14,12,0,87.0,331.0,3.9,19.0,393.0,407.7,318.3
2016,10,14,12,15,89.5,326.0,3.95,19.0,389.5,401.7,313.83
2016,10,14,12,30,92.0,321.0,4.0,19.0,386.0,395.37,309.24
2016,10,14,12,45,70.0,303.0,4.05,19.5,352.0,356.89,278.85
2016,10,14,13,0,48.0,285.0,4.1,20.0,318.0,319.56,249.35
2016,10,14,13,15,46.5,276.5,4.1,20.0,307.0,307.38,240.22
2016,10,14,13,30,45.0,268.0,4.1,20.0,296.0,295.22,231.02
2016,10,14,13,45,39.0,250.5,4.1,20.0,274.5,271.3,212.57
2016,10,14,14,0,33.0,233.0,4.1,20.0,253.0,247.93,194.48
2016,10,14,14,15,32.0,219.0,4.1,20.0,237.0,231.26,181.66
2016,10,14,14,30,31.0,205.0,4.1,20.0,221.0,214.71,168.84
2016,10,14,14,45,45.5,196.5,4.1,20.0,218.0,210.49,165.78
2016,10,14,15,0,60.0,188.0,4.1,20.0,215.0,204.71,161.19
2016,10,14,15,15,85.5,171.0,4.05,19.5,205.5,193.13,151.75
2016,10,14,15,30,111.0,154.0,4.0,19.0,196.0,178.7,139.36
2016,10,14,15,45,103.0,133.0,3.95,19.0,167.5,149.53,115.1
2016,10,14,16,0,95.0,112.0,3.9,19.0,139.0,121.33,91.58
2016,10,14,16,15,80.0,91.0,3.65,18.5,110.5,93.26,68.74
2016,10,14,16,30,65.0,70.0,3.4,18.0,82.0,67.13,47.85
2016,10,14,16,45,40.0,50.0,3.15,18.0,56.5,45.39,31.09
2016,10,14,17,0,15.0,30.0,2.9,18.0,31.0,27.46,15.64
2016,10,14,17,15,7.5,15.0,2.75,17.5,15.5,14.74,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,6,15,79.5,8.5,1.5,14.5,12.0,8.36,0.0
2016,10,15,6,30,159.0,17.0,1.8,15.0,24.0,67.88,0.0
2016,10,15,6,45,293.0,28.5,2.15,15.5,63.0,140.43,96.01
2016,10,15,7,0,427.0,40.0,2.5,16.0,102.0,217.17,165.55
2016,10,15,7,15,505.5,47.5,2.7,16.0,149.5,279.6,221.51
2016,10,15,7,30,584.0,55.0,2.9,16.0,197.0,348.74,281.98
2016,10,15,7,45,632.0,61.0,3.1,16.5,245.0,406.64,331.58
2016,10,15,8,0,680.0,67.0,3.3,17.0,293.0,467.28,381.76
2016,10,15,8,15,713.0,71.0,3.5,17.5,339.5,516.71,421.74
2016,10,15,8,30,746.0,75.0,3.7,18.0,386.0,568.98,462.72
2016,10,15,8,45,767.0,78.5,3.9,18.5,428.5,612.77,496.1
2016,10,15,9,0,788.0,82.0,4.1,19.0,471.0,655.48,527.18
2016,10,15,9,15,805.0,84.5,4.25,19.0,509.0,692.75,554.04
2016,10,15,9,30,822.0,87.0,4.4,19.0,547.0,728.13,579.52
2016,10,15,9,45,568.0,176.5,4.6,19.5,503.0,646.9,514.94
2016,10,15,10,0,314.0,266.0,4.8,20.0,459.0,544.74,430.75
2016,10,15,10,15,276.5,285.0,4.95,20.0,460.5,538.44,425.0
2016,10,15,10,30,239.0,304.0,5.1,20.0,462.0,521.3,410.78
2016,10,15,10,45,306.5,298.5,5.25,20.5,505.5,579.39,455.46
2016,10,15,11,0,374.0,293.0,5.4,21.0,549.0,628.43,492.71
2016,10,15,11,15,320.0,310.5,5.5,21.0,532.0,600.55,470.06
2016,10,15,11,30,266.0,328.0,5.6,21.0,515.0,571.45,446.69
2016,10,15,11,45,324.5,314.5,5.7,21.0,543.0,600.31,470.15
2016,10,15,12,0,383.0,301.0,5.8,21.0,571.0,626.9,491.59
2016,10,15,12,15,635.5,195.0,5.85,21.0,638.5,715.68,564.55
2016,10,15,12,30,888.0,89.0,5.9,21.0,706.0,778.96,613.36
2016,10,15,12,45,871.0,94.0,6.0,21.0,688.5,750.34,592.7
2016,10,15,13,0,854.0,99.0,6.1,21.0,671.0,719.44,570.66
2016,10,15,13,15,444.0,176.5,6.1,20.5,473.5,491.53,392.83
2016,10,15,13,30,34.0,254.0,6.1,20.0,276.0,273.85,215.01
2016,10,15,13,45,33.0,242.5,6.15,20.0,263.0,259.54,204.32
2016,10,15,14,0,32.0,231.0,6.2,20.0,250.0,245.31,193.34
2016,10,15,14,15,195.0,218.5,6.15,20.0,321.5,320.16,254.9
2016,10,15,14,30,358.0,206.0,6.1,20.0,393.0,379.5,301.79
2016,10,15,14,45,215.5,197.0,6.1,20.0,307.0,287.5,227.71
2016,10,15,15,0,73.0,188.0,6.1,20.0,221.0,209.62,165.53
2016,10,15,15,15,380.0,131.0,5.95,19.5,274.0,257.42,199.52
2016,10,15,15,30,687.0,74.0,5.8,19.0,327.0,271.23,200.42
2016,10,15,15,45,644.5,68.5,5.7,19.0,279.5,216.99,152.17
2016,10,15,16,0,602.0,63.0,5.6,19.0,232.0,166.61,108.26
2016,10,15,16,15,536.5,56.0,5.2,18.5,184.0,116.14,68.04
2016,10,15,16,30,471.0,49.0,4.8,18.0,136.0,72.78,38.39
2016,10,15,16,45,365.0,38.5,4.4,18.0,93.0,33.12,18.99
2016,10,15,17,0,259.0,28.0,4.0,18.0,50.0,22.28,11.05
2016,10,15,17,15,129.5,14.0,3.8,17.5,25.0,13.76,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,16.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,4.8,16.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,4.5,4.95,16.0,4.5,4.34,0.0
2016,10,16,7,30,0.0,6.0,5.1,16.0,6.0,5.78,0.0
2016,10,16,7,45,0.0,8.0,5.3,16.5,8.0,7.71,0.9
2016,10,16,8,0,0.0,10.0,5.5,17.0,10.0,9.64,2.53
2016,10,16,8,15,0.0,42.0,5.7,17.0,42.0,40.56,28.65
2016,10,16,8,30,0.0,74.0,5.9,17.0,74.0,71.55,54.54
2016,10,16,8,45,0.0,72.0,6.15,17.5,72.0,69.61,52.65
2016,10,16,9,0,0.0,70.0,6.4,18.0,70.0,67.68,50.79
2016,10,16,9,15,2.5,124.5,6.55,18.0,126.0,123.93,97.05
2016,10,16,9,30,5.0,179.0,6.7,18.0,182.0,182.0,144.11
2016,10,16,9,45,2.5,124.0,6.9,18.5,125.5,123.05,95.65
2016,10,16,10,0,0.0,69.0,7.1,19.0,69.0,66.74,49.3
2016,10,16,10,15,0.0,103.0,7.2,19.0,103.0,99.92,76.3
2016,10,16,10,30,0.0,137.0,7.3,19.0,137.0,133.81,103.63
2016,10,16,10,45,0.0,113.0,7.4,19.0,113.0,109.78,84.07
2016,10,16,11,0,0.0,89.0,7.5,19.0,89.0,86.15,64.83
2016,10,16,11,15,0.0,60.0,7.55,19.0,60.0,58.05,41.91
2016,10,16,11,30,0.0,31.0,7.6,19.0,31.0,29.98,18.95
2016,10,16,11,45,1.5,106.0,7.65,19.0,107.0,104.01,79.32
2016,10,16,12,0,3.0,181.0,7.7,19.0,183.0,179.52,140.12
2016,10,16,12,15,1.5,167.0,7.65,19.0,168.0,164.19,127.76
2016,10,16,12,30,0.0,153.0,7.6,19.0,153.0,149.03,115.59
2016,10,16,12,45,0.0,141.5,7.6,19.0,141.5,137.6,106.48
2016,10,16,13,0,0.0,130.0,7.6,19.0,130.0,126.23,97.4
2016,10,16,13,15,0.0,88.0,7.5,19.0,88.0,85.17,64.19
2016,10,16,13,30,0.0,46.0,7.4,19.0,46.0,44.47,30.99
2016,10,16,13,45,0.0,78.5,7.35,19.0,78.5,75.94,56.89
2016,10,16,14,0,0.0,111.0,7.3,19.0,111.0,107.49,82.8
2016,10,16,14,15,0.0,127.0,7.2,18.5,127.0,122.96,95.8
2016,10,16,14,30,0.0,143.0,7.1,18.0,143.0,138.32,108.8
2016,10,16,14,45,81.5,167.0,7.0,18.0,203.5,197.71,157.62
2016,10,16,15,0,163.0,191.0,6.9,18.0,264.0,248.11,197.6
2016,10,16,15,15,436.5,128.5,6.7,18.0,294.5,272.87,212.24
2016,10,16,15,30,710.0,66.0,6.5,18.0,325.0,268.75,198.45
2016,10,16,15,45,672.5,61.5,6.35,18.0,278.0,215.81,150.64
2016,10,16,16,0,635.0,57.0,6.2,18.0,231.0,164.63,105.54
2016,10,16,16,15,572.0,50.5,5.85,17.5,183.5,113.37,64.55
2016,10,16,16,30,509.0,44.0,5.5,17.0,136.0,68.85,34.43
2016,10,16,16,45,407.5,34.5,5.15,17.0,93.0,28.33,18.58
2016,10,16,17,0,306.0,25.0,4.8,17.0,50.0,19.59,8.42
2016,10,16,17,15,153.0,12.5,4.6,16.5,25.0,12.29,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,85.5,7.5,1.15,13.0,10.5,0.0,0.0
2016,10,17,6,30,171.0,15.0,1.3,13.0,21.0,58.97,0.0
2016,10,17,6,45,316.5,26.0,1.45,13.5,60.5,143.93,95.44
2016,10,17,7,0,462.0,37.0,1.6,14.0,100.0,224.6,170.81
2016,10,17,7,15,542.0,44.0,1.7,14.5,148.5,288.2,227.7
2016,10,17,7,30,622.0,51.0,1.8,15.0,197.0,356.05,286.65
2016,10,17,7,45,673.0,55.5,1.95,15.5,246.5,415.41,337.33
2016,10,17,8,0,724.0,60.0,2.1,16.0,296.0,477.5,388.43
2016,10,17,8,15,757.0,63.5,2.2,16.0,343.5,530.11,431.17
2016,10,17,8,30,790.0,67.0,2.3,16.0,391.0,583.12,473.03
2016,10,17,8,45,814.5,69.5,2.45,16.5,435.0,629.32,507.99
2016,10,17,9,0,839.0,72.0,2.6,17.0,479.0,674.54,540.23
2016,10,17,9,15,855.5,74.0,2.65,17.5,518.0,707.67,562.21
2016,10,17,9,30,872.0,76.0,2.7,18.0,557.0,743.09,585.68
2016,10,17,9,45,875.0,81.5,2.75,18.5,587.5,769.84,602.65
2016,10,17,10,0,878.0,87.0,2.8,19.0,618.0,793.49,617.36
2016,10,17,10,15,886.5,88.0,2.85,19.0,643.5,813.27,630.52
2016,10,17,10,30,895.0,89.0,2.9,19.0,669.0,829.94,641.58
2016,10,17,10,45,901.5,89.5,2.95,19.5,687.0,841.17,647.71
2016,10,17,11,0,908.0,90.0,3.0,20.0,705.0,849.02,651.62
2016,10,17,11,15,911.0,90.5,3.05,20.0,715.0,850.53,652.5
2016,10,17,11,30,914.0,91.0,3.1,20.0,725.0,848.54,651.13
2016,10,17,11,45,914.5,91.0,3.15,20.0,726.5,840.46,645.67
2016,10,17,12,0,915.0,91.0,3.2,20.0,728.0,828.93,637.94
2016,10,17,12,15,913.0,90.5,3.25,20.0,721.0,811.51,626.17
2016,10,17,12,30,911.0,90.0,3.3,20.0,714.0,790.83,612.19
2016,10,17,12,45,910.0,88.0,3.4,20.5,700.0,766.15,594.47
2016,10,17,13,0,909.0,86.0,3.5,21.0,686.0,738.39,574.55
2016,10,17,13,15,902.0,85.0,3.55,20.5,663.5,704.62,552.17
2016,10,17,13,30,895.0,84.0,3.6,20.0,641.0,668.4,526.58
2016,10,17,13,45,884.0,82.5,3.7,20.0,611.0,626.95,495.03
2016,10,17,14,0,873.0,81.0,3.8,20.0,581.0,583.74,461.36
2016,10,17,14,15,858.0,79.0,3.8,20.0,545.0,536.38,423.42
2016,10,17,14,30,843.0,77.0,3.8,20.0,509.0,488.01,383.7
2016,10,17,14,45,821.5,74.5,3.85,20.0,467.0,435.41,339.73
2016,10,17,15,0,800.0,72.0,3.9,20.0,425.0,383.09,294.78
2016,10,17,15,15,771.0,69.0,3.85,19.5,378.5,328.33,247.34
2016,10,17,15,30,742.0,66.0,3.8,19.0,332.0,275.24,200.32
2016,10,17,15,45,698.5,61.5,3.8,18.5,283.0,219.35,151.27
2016,10,17,16,0,655.0,57.0,3.8,18.0,234.0,165.84,105.16
2016,10,17,16,15,588.0,50.5,3.4,17.5,185.0,113.23,63.68
2016,10,17,16,30,521.0,44.0,3.0,17.0,136.0,67.81,33.64
2016,10,17,16,45,405.0,34.5,2.6,16.5,91.5,26.94,17.36
2016,10,17,17,0,289.0,25.0,2.2,16.0,47.0,19.86,7.78
2016,10,17,17,15,144.5,12.5,2.05,15.5,23.5,12.29,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
