Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,6,15,74.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,10,18,6,30,149.0,15.0,2.5,12.0,20.0,52.96,0.0
2016,10,18,6,45,302.5,26.5,2.7,12.5,59.5,138.7,90.17
2016,10,18,7,0,456.0,38.0,2.9,13.0,99.0,222.5,169.93
2016,10,18,7,15,538.0,45.5,3.2,13.5,147.5,287.05,228.51
2016,10,18,7,30,620.0,53.0,3.5,14.0,196.0,358.58,291.55
2016,10,18,7,45,675.5,57.0,3.8,14.5,246.5,416.56,342.32
2016,10,18,8,0,731.0,61.0,4.1,15.0,297.0,480.49,396.22
2016,10,18,8,15,764.0,64.5,4.25,15.5,345.0,533.26,439.51
2016,10,18,8,30,797.0,68.0,4.4,16.0,393.0,586.39,481.82
2016,10,18,8,45,821.0,70.5,4.6,16.5,436.5,632.37,517.69
2016,10,18,9,0,845.0,73.0,4.8,17.0,480.0,677.32,550.95
2016,10,18,9,15,861.0,75.5,4.85,17.0,518.5,710.73,574.97
2016,10,18,9,30,877.0,78.0,4.9,17.0,557.0,746.36,600.56
2016,10,18,9,45,887.5,80.0,5.0,17.5,589.5,774.86,619.73
2016,10,18,10,0,898.0,82.0,5.1,18.0,622.0,800.58,636.78
2016,10,18,10,15,906.0,83.0,5.1,18.0,647.0,820.19,650.06
2016,10,18,10,30,914.0,84.0,5.1,18.0,672.0,836.62,661.1
2016,10,18,10,45,920.5,84.0,5.15,18.5,690.0,847.37,667.1
2016,10,18,11,0,927.0,84.0,5.2,19.0,708.0,854.69,670.75
2016,10,18,11,15,929.0,84.5,5.2,19.0,717.5,855.36,670.75
2016,10,18,11,30,931.0,85.0,5.2,19.0,727.0,852.46,668.37
2016,10,18,11,45,931.5,85.0,5.2,19.5,728.0,844.25,661.0
2016,10,18,12,0,932.0,85.0,5.2,20.0,729.0,832.52,651.29
2016,10,18,12,15,930.0,84.5,5.15,20.0,722.0,814.85,638.42
2016,10,18,12,30,928.0,84.0,5.1,20.0,715.0,793.86,623.28
2016,10,18,12,45,918.5,85.5,5.1,20.0,699.0,766.31,603.63
2016,10,18,13,0,909.0,87.0,5.1,20.0,683.0,736.01,581.99
2016,10,18,13,15,901.5,86.0,5.05,20.0,660.0,701.93,557.26
2016,10,18,13,30,894.0,85.0,5.0,20.0,637.0,665.41,529.21
2016,10,18,13,45,884.0,83.0,4.95,20.0,607.5,624.13,496.72
2016,10,18,14,0,874.0,81.0,4.9,20.0,578.0,581.02,462.18
2016,10,18,14,15,628.5,137.0,4.85,19.5,483.0,471.23,374.82
2016,10,18,14,30,383.0,193.0,4.8,19.0,388.0,374.91,297.66
2016,10,18,14,45,406.5,171.0,4.8,19.0,362.0,345.39,273.06
2016,10,18,15,0,430.0,149.0,4.8,19.0,336.0,311.13,243.57
2016,10,18,15,15,415.0,135.0,4.7,18.5,299.5,268.73,207.48
2016,10,18,15,30,400.0,121.0,4.6,18.0,263.0,227.31,171.62
2016,10,18,15,45,537.5,87.0,4.5,18.0,248.0,203.63,144.36
2016,10,18,16,0,675.0,53.0,4.4,18.0,233.0,164.6,103.21
2016,10,18,16,15,609.5,47.0,3.9,17.5,183.5,111.98,61.84
2016,10,18,16,30,544.0,41.0,3.4,17.0,134.0,64.54,30.74
2016,10,18,16,45,428.0,32.0,2.9,16.5,89.5,23.92,14.69
2016,10,18,17,0,312.0,23.0,2.4,16.0,45.0,18.14,5.49
2016,10,18,17,15,156.0,11.5,2.25,15.5,22.5,11.3,0.0
2016,10,18,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,96.5,6.5,1.45,10.5,9.5,0.0,0.0
2016,10,19,6,30,193.0,13.0,1.6,11.0,19.0,61.88,0.0
2016,10,19,6,45,341.0,23.0,1.8,12.0,58.0,145.15,91.33
2016,10,19,7,0,489.0,33.0,2.0,13.0,97.0,224.34,169.97
2016,10,19,7,15,567.5,39.5,2.2,13.5,145.5,288.09,228.0
2016,10,19,7,30,646.0,46.0,2.4,14.0,194.0,358.2,289.71
2016,10,19,7,45,694.5,50.5,2.65,15.0,243.0,416.86,340.15
2016,10,19,8,0,743.0,55.0,2.9,16.0,292.0,478.06,390.71
2016,10,19,8,15,775.0,58.5,3.1,16.5,339.5,530.5,433.34
2016,10,19,8,30,807.0,62.0,3.3,17.0,387.0,583.23,474.88
2016,10,19,8,45,829.5,64.5,3.5,17.5,430.5,624.29,506.53
2016,10,19,9,0,852.0,67.0,3.7,18.0,474.0,668.21,538.15
2016,10,19,9,15,868.0,69.0,3.75,18.5,512.5,705.46,563.55
2016,10,19,9,30,884.0,71.0,3.8,19.0,551.0,740.63,587.11
2016,10,19,9,45,897.0,71.5,3.85,19.5,583.0,769.41,605.77
2016,10,19,10,0,910.0,72.0,3.9,20.0,615.0,795.5,622.4
2016,10,19,10,15,918.0,73.0,3.85,20.5,640.5,815.27,633.99
2016,10,19,10,30,926.0,74.0,3.8,21.0,666.0,831.81,643.32
2016,10,19,10,45,930.5,75.0,3.8,21.5,683.5,842.15,648.55
2016,10,19,11,0,935.0,76.0,3.8,22.0,701.0,848.98,651.46
2016,10,19,11,15,938.0,76.0,3.75,22.0,710.5,849.91,651.39
2016,10,19,11,30,941.0,76.0,3.7,22.0,720.0,847.24,648.98
2016,10,19,11,45,941.0,76.5,3.7,22.5,721.5,839.12,641.94
2016,10,19,12,0,941.0,77.0,3.7,23.0,723.0,827.46,632.61
2016,10,19,12,15,939.0,76.5,3.7,23.0,716.0,809.68,620.35
2016,10,19,12,30,937.0,76.0,3.7,23.0,709.0,788.57,605.85
2016,10,19,12,45,931.0,76.5,3.7,23.5,694.0,762.38,586.66
2016,10,19,13,0,925.0,77.0,3.7,24.0,679.0,733.26,565.46
2016,10,19,13,15,918.0,76.0,3.65,24.0,656.5,699.13,541.56
2016,10,19,13,30,911.0,75.0,3.6,24.0,634.0,662.49,514.55
2016,10,19,13,45,901.0,74.0,3.6,24.0,604.5,621.74,483.54
2016,10,19,14,0,891.0,73.0,3.6,24.0,575.0,579.11,450.41
2016,10,19,14,15,876.5,71.0,3.55,23.5,538.5,531.46,413.4
2016,10,19,14,30,862.0,69.0,3.5,23.0,502.0,482.81,374.5
2016,10,19,14,45,842.0,66.5,3.45,23.0,460.0,430.55,330.98
2016,10,19,15,0,822.0,64.0,3.4,23.0,418.0,377.62,285.8
2016,10,19,15,15,794.0,61.0,3.15,22.5,372.0,322.41,238.2
2016,10,19,15,30,766.0,58.0,2.9,22.0,326.0,268.71,190.99
2016,10,19,15,45,724.0,54.0,2.65,22.0,277.0,212.76,142.05
2016,10,19,16,0,682.0,50.0,2.4,22.0,228.0,160.51,97.5
2016,10,19,16,15,616.5,44.5,2.1,21.0,179.0,108.25,57.63
2016,10,19,16,30,551.0,39.0,1.8,20.0,130.0,63.07,29.5
2016,10,19,16,45,435.5,30.0,1.5,19.0,86.0,22.32,13.07
2016,10,19,17,0,320.0,21.0,1.2,18.0,42.0,16.42,3.0
2016,10,19,17,15,160.0,10.5,1.2,17.5,21.0,10.32,0.0
2016,10,19,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,15,96.5,6.0,1.2,13.5,8.5,0.0,0.0
2016,10,20,6,30,193.0,12.0,1.2,14.0,17.0,60.47,0.0
2016,10,20,6,45,343.0,22.0,1.25,14.5,56.0,143.07,85.43
2016,10,20,7,0,493.0,32.0,1.3,15.0,95.0,223.51,166.9
2016,10,20,7,15,573.0,39.0,1.55,15.5,143.5,288.31,225.26
2016,10,20,7,30,653.0,46.0,1.8,16.0,192.0,359.66,287.33
2016,10,20,7,45,702.0,50.5,2.1,17.0,242.0,418.72,337.68
2016,10,20,8,0,751.0,55.0,2.4,18.0,292.0,480.32,388.16
2016,10,20,8,15,783.5,58.5,2.45,18.5,339.5,533.23,430.23
2016,10,20,8,30,816.0,62.0,2.5,19.0,387.0,586.43,471.08
2016,10,20,8,45,839.0,64.5,2.55,19.5,431.0,628.01,502.09
2016,10,20,9,0,862.0,67.0,2.6,20.0,475.0,672.43,533.05
2016,10,20,9,15,878.0,69.0,2.6,20.5,514.0,709.85,557.7
2016,10,20,9,30,894.0,71.0,2.6,21.0,553.0,745.15,580.47
2016,10,20,9,45,908.0,71.5,2.6,22.0,585.5,774.81,597.8
2016,10,20,10,0,922.0,72.0,2.6,23.0,618.0,801.77,613.03
2016,10,20,10,15,930.0,73.0,2.55,23.5,643.5,821.63,624.07
2016,10,20,10,30,938.0,74.0,2.5,24.0,669.0,838.22,632.88
2016,10,20,10,45,942.5,74.5,2.45,24.5,686.5,848.01,637.09
2016,10,20,11,0,947.0,75.0,2.4,25.0,704.0,854.26,639.05
2016,10,20,11,15,950.0,75.5,2.4,25.0,714.0,855.69,639.54
2016,10,20,11,30,953.0,76.0,2.4,25.0,724.0,853.48,637.76
2016,10,20,11,45,953.0,76.0,2.4,25.5,725.0,844.68,630.47
2016,10,20,12,0,953.0,76.0,2.4,26.0,726.0,832.3,620.97
2016,10,20,12,15,951.0,76.0,2.45,26.0,719.5,814.87,609.76
2016,10,20,12,30,949.0,76.0,2.5,26.0,713.0,794.06,596.32
2016,10,20,12,45,939.5,78.0,2.55,26.5,697.0,766.67,577.23
2016,10,20,13,0,930.0,80.0,2.6,27.0,681.0,736.47,556.23
2016,10,20,13,15,923.0,79.0,2.65,27.0,658.0,702.19,533.39
2016,10,20,13,30,916.0,78.0,2.7,27.0,635.0,665.4,507.07
2016,10,20,13,45,905.0,76.5,2.75,27.0,605.0,623.37,476.09
2016,10,20,14,0,894.0,75.0,2.8,27.0,575.0,579.54,443.01
2016,10,20,14,15,879.0,73.0,2.8,26.5,538.0,531.56,406.62
2016,10,20,14,30,864.0,71.0,2.8,26.0,501.0,482.61,368.31
2016,10,20,14,45,843.0,69.0,2.8,26.0,459.0,429.99,325.34
2016,10,20,15,0,822.0,67.0,2.8,26.0,417.0,377.67,281.4
2016,10,20,15,15,792.5,63.5,2.5,25.5,370.5,321.57,233.8
2016,10,20,15,30,763.0,60.0,2.2,25.0,324.0,267.17,186.76
2016,10,20,15,45,719.5,56.0,1.9,24.5,274.5,211.22,138.92
2016,10,20,16,0,676.0,52.0,1.6,24.0,225.0,159.16,95.5
2016,10,20,16,15,607.0,45.5,1.45,23.0,175.5,106.16,55.91
2016,10,20,16,30,538.0,39.0,1.3,22.0,126.0,60.65,28.24
2016,10,20,16,45,415.5,30.0,1.2,21.0,82.5,22.54,13.01
2016,10,20,17,0,293.0,21.0,1.1,20.0,39.0,16.66,1.18
2016,10,20,17,15,146.5,10.5,1.1,19.5,19.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,81.0,5.5,0.85,14.5,7.5,0.0,0.0
2016,10,21,6,30,162.0,11.0,0.8,15.0,15.0,51.32,0.0
2016,10,21,6,45,315.0,22.0,0.75,15.5,53.0,133.12,74.94
2016,10,21,7,0,468.0,33.0,0.7,16.0,91.0,217.95,161.05
2016,10,21,7,15,551.0,40.0,0.85,16.5,139.0,279.04,215.75
2016,10,21,7,30,634.0,47.0,1.0,17.0,187.0,350.51,276.95
2016,10,21,7,45,684.0,51.5,1.2,17.5,236.0,409.07,326.74
2016,10,21,8,0,734.0,56.0,1.4,18.0,285.0,470.26,376.91
2016,10,21,8,15,767.5,60.0,1.45,18.5,332.5,523.51,418.67
2016,10,21,8,30,801.0,64.0,1.5,19.0,380.0,577.16,459.27
2016,10,21,8,45,824.5,66.5,1.6,20.0,424.0,622.54,491.87
2016,10,21,9,0,848.0,69.0,1.7,21.0,468.0,662.6,518.92
2016,10,21,9,15,864.5,71.0,1.75,21.5,506.5,699.84,543.34
2016,10,21,9,30,881.0,73.0,1.8,22.0,545.0,735.05,565.98
2016,10,21,9,45,892.5,75.0,1.85,22.5,577.0,764.15,584.13
2016,10,21,10,0,904.0,77.0,1.9,23.0,609.0,790.5,600.28
2016,10,21,10,15,912.0,78.0,1.9,23.5,634.5,809.99,611.26
2016,10,21,10,30,920.0,79.0,1.9,24.0,660.0,826.28,620.12
2016,10,21,10,45,925.5,80.0,1.9,24.5,677.5,837.22,625.45
2016,10,21,11,0,931.0,81.0,1.9,25.0,695.0,844.7,628.58
2016,10,21,11,15,933.5,81.5,1.85,25.0,704.5,845.65,628.26
2016,10,21,11,30,936.0,82.0,1.8,25.0,714.0,843.04,625.74
2016,10,21,11,45,936.0,82.0,1.8,25.5,715.5,834.31,618.6
2016,10,21,12,0,936.0,82.0,1.8,26.0,717.0,822.08,609.33
2016,10,21,12,15,934.0,82.0,1.85,26.0,710.0,804.87,598.51
2016,10,21,12,30,932.0,82.0,1.9,26.0,703.0,784.35,585.52
2016,10,21,12,45,925.5,82.0,2.0,26.5,687.5,757.36,567.39
2016,10,21,13,0,919.0,82.0,2.1,27.0,672.0,727.5,547.23
2016,10,21,13,15,911.5,81.0,2.2,27.0,649.0,693.23,524.89
2016,10,21,13,30,904.0,80.0,2.3,27.0,626.0,656.53,498.8
2016,10,21,13,45,892.0,79.0,2.45,27.0,595.5,614.89,468.68
2016,10,21,14,0,880.0,78.0,2.6,27.0,565.0,571.56,436.39
2016,10,21,14,15,864.5,76.0,2.7,26.5,528.5,523.96,400.58
2016,10,21,14,30,849.0,74.0,2.8,26.0,492.0,475.4,362.76
2016,10,21,14,45,825.5,72.0,2.9,26.0,449.5,422.62,319.81
2016,10,21,15,0,802.0,70.0,3.0,26.0,407.0,370.3,275.98
2016,10,21,15,15,771.5,66.5,2.8,25.0,361.0,315.01,229.55
2016,10,21,15,30,741.0,63.0,2.6,24.0,315.0,261.56,183.64
2016,10,21,15,45,693.5,58.5,2.45,23.5,266.0,205.63,135.92
2016,10,21,16,0,646.0,54.0,2.3,23.0,217.0,154.06,93.06
2016,10,21,16,15,574.5,47.5,2.05,22.0,168.5,101.07,53.55
2016,10,21,16,30,503.0,41.0,1.8,21.0,120.0,57.26,27.2
2016,10,21,16,45,376.5,30.5,1.6,20.5,77.5,23.24,13.48
2016,10,21,17,0,250.0,20.0,1.4,20.0,35.0,15.9,0.0
2016,10,21,17,15,125.0,10.0,1.4,19.5,17.5,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.5,0.8,14.0,6.5,0.0,0.0
2016,10,22,6,30,142.0,11.0,0.8,14.0,13.0,46.02,0.0
2016,10,22,6,45,296.0,22.0,0.8,14.5,50.5,125.98,66.34
2016,10,22,7,0,450.0,33.0,0.8,15.0,88.0,210.57,155.65
2016,10,22,7,15,535.5,40.5,1.0,15.5,135.5,274.95,213.33
2016,10,22,7,30,621.0,48.0,1.2,16.0,183.0,344.08,273.21
2016,10,22,7,45,671.0,53.5,1.4,17.0,232.0,403.05,323.1
2016,10,22,8,0,721.0,59.0,1.6,18.0,281.0,464.68,373.17
2016,10,22,8,15,755.5,63.0,1.65,18.5,328.5,517.87,415.14
2016,10,22,8,30,790.0,67.0,1.7,19.0,376.0,571.55,456.01
2016,10,22,8,45,812.5,70.0,1.8,20.0,419.0,616.38,488.38
2016,10,22,9,0,835.0,73.0,1.9,21.0,462.0,660.09,518.61
2016,10,22,9,15,852.0,75.5,1.95,21.5,500.5,697.91,543.54
2016,10,22,9,30,869.0,78.0,2.0,22.0,539.0,729.22,563.54
2016,10,22,9,45,879.0,80.5,2.15,22.5,570.5,757.38,581.9
2016,10,22,10,0,889.0,83.0,2.3,23.0,602.0,782.77,598.26
2016,10,22,10,15,897.5,84.0,2.25,23.0,627.5,802.33,610.28
2016,10,22,10,30,906.0,85.0,2.2,23.0,653.0,818.75,620.2
2016,10,22,10,45,910.0,86.5,2.2,23.5,670.0,828.86,625.07
2016,10,22,11,0,914.0,88.0,2.2,24.0,687.0,835.53,627.76
2016,10,22,11,15,917.0,88.5,2.15,24.0,696.5,836.81,627.74
2016,10,22,11,30,920.0,89.0,2.1,24.0,706.0,834.59,625.53
2016,10,22,11,45,919.5,89.5,2.05,24.0,707.5,826.09,619.24
2016,10,22,12,0,919.0,90.0,2.0,24.0,709.0,814.15,610.8
2016,10,22,12,15,917.0,90.0,2.0,24.0,702.0,797.14,599.49
2016,10,22,12,30,915.0,90.0,2.0,24.0,695.0,776.89,586.06
2016,10,22,12,45,893.0,96.5,2.0,24.0,676.5,746.01,565.34
2016,10,22,13,0,871.0,103.0,2.0,24.0,658.0,715.32,544.76
2016,10,22,13,15,862.5,101.5,2.05,24.0,635.0,680.81,520.49
2016,10,22,13,30,854.0,100.0,2.1,24.0,612.0,644.08,493.92
2016,10,22,13,45,689.0,139.0,2.15,24.0,539.0,554.54,426.76
2016,10,22,14,0,524.0,178.0,2.2,24.0,466.0,471.87,363.87
2016,10,22,14,15,592.0,145.5,2.25,23.5,450.5,451.97,349.49
2016,10,22,14,30,660.0,113.0,2.3,23.0,435.0,423.2,326.8
2016,10,22,14,45,576.5,121.0,2.35,23.0,384.5,363.56,278.99
2016,10,22,15,0,493.0,129.0,2.4,23.0,334.0,309.15,235.01
2016,10,22,15,15,458.5,121.5,2.35,22.5,295.0,263.98,197.64
2016,10,22,15,30,424.0,114.0,2.3,22.0,256.0,221.59,162.09
2016,10,22,15,45,394.0,99.0,2.25,21.5,215.5,176.21,124.07
2016,10,22,16,0,364.0,84.0,2.2,21.0,175.0,133.76,89.06
2016,10,22,16,15,315.5,68.5,1.95,20.0,134.5,92.09,57.39
2016,10,22,16,30,267.0,53.0,1.7,19.0,94.0,55.77,33.02
2016,10,22,16,45,179.0,36.5,1.5,18.0,59.5,28.3,17.63
2016,10,22,17,0,91.0,20.0,1.3,17.0,25.0,15.72,0.0
2016,10,22,17,15,45.5,10.0,1.25,16.5,12.5,9.83,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,42.5,5.0,1.15,12.5,5.5,0.0,0.0
2016,10,23,6,30,85.0,10.0,1.2,13.0,11.0,30.72,0.0
2016,10,23,6,45,237.0,23.0,1.25,13.5,46.5,108.06,51.71
2016,10,23,7,0,389.0,36.0,1.3,14.0,82.0,191.55,142.01
2016,10,23,7,15,478.0,45.0,1.65,14.5,128.5,256.03,200.11
2016,10,23,7,30,567.0,54.0,2.0,15.0,175.0,328.24,263.04
2016,10,23,7,45,622.0,60.0,2.35,15.5,223.5,387.39,314.45
2016,10,23,8,0,677.0,66.0,2.7,16.0,272.0,449.82,366.97
2016,10,23,8,15,713.0,70.5,2.9,16.5,318.5,499.85,408.01
2016,10,23,8,30,749.0,75.0,3.1,17.0,365.0,553.34,450.44
2016,10,23,8,45,771.5,79.0,3.3,18.0,407.5,597.84,483.87
2016,10,23,9,0,794.0,83.0,3.5,19.0,450.0,641.32,515.58
2016,10,23,9,15,732.0,103.0,3.65,19.0,463.0,644.88,517.15
2016,10,23,9,30,670.0,123.0,3.8,19.0,476.0,639.91,512.3
2016,10,23,9,45,766.5,105.5,4.0,19.5,532.5,703.1,558.88
2016,10,23,10,0,863.0,88.0,4.2,20.0,589.0,770.16,606.36
2016,10,23,10,15,871.0,89.5,4.3,20.5,613.0,784.8,614.81
2016,10,23,10,30,879.0,91.0,4.4,21.0,637.0,801.01,624.83
2016,10,23,10,45,878.5,94.0,4.5,21.5,652.5,808.92,629.09
2016,10,23,11,0,878.0,97.0,4.6,22.0,668.0,813.47,631.1
2016,10,23,11,15,880.5,97.5,4.65,22.0,677.0,814.29,631.54
2016,10,23,11,30,883.0,98.0,4.7,22.0,686.0,811.75,629.75
2016,10,23,11,45,876.0,101.0,4.8,22.0,685.5,801.09,622.54
2016,10,23,12,0,869.0,104.0,4.9,22.0,685.0,790.87,615.78
2016,10,23,12,15,866.0,103.5,4.9,22.0,678.0,772.98,603.04
2016,10,23,12,30,863.0,103.0,4.9,22.0,671.0,752.04,588.19
2016,10,23,12,45,864.5,99.5,4.9,22.0,657.0,728.18,571.26
2016,10,23,13,0,866.0,96.0,4.9,22.0,643.0,701.31,552.13
2016,10,23,13,15,858.0,94.5,4.9,21.5,620.5,667.38,527.59
2016,10,23,13,30,850.0,93.0,4.9,21.0,598.0,631.22,500.58
2016,10,23,13,45,840.0,90.0,4.9,21.0,569.0,590.29,468.42
2016,10,23,14,0,830.0,87.0,4.9,21.0,540.0,547.72,434.29
2016,10,23,14,15,813.5,85.0,4.85,21.0,504.0,501.45,396.37
2016,10,23,14,30,797.0,83.0,4.8,21.0,468.0,454.53,357.04
2016,10,23,14,45,773.5,80.0,4.8,21.0,427.0,403.32,313.55
2016,10,23,15,0,750.0,77.0,4.8,21.0,386.0,352.72,269.52
2016,10,23,15,15,717.0,73.0,4.6,20.5,340.5,299.02,222.69
2016,10,23,15,30,684.0,69.0,4.4,20.0,295.0,246.33,176.16
2016,10,23,15,45,630.0,64.0,4.2,19.5,247.0,191.8,129.12
2016,10,23,16,0,576.0,59.0,4.0,19.0,199.0,142.41,87.95
2016,10,23,16,15,500.5,51.0,3.6,18.5,152.5,93.55,51.54
2016,10,23,16,30,425.0,43.0,3.2,18.0,106.0,52.94,27.19
2016,10,23,16,45,292.5,31.0,2.8,17.5,66.5,24.24,14.09
2016,10,23,17,0,160.0,19.0,2.4,17.0,27.0,15.35,0.0
2016,10,23,17,15,80.0,9.5,2.3,16.5,13.5,9.34,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,185.5,18.0,2.75,13.5,39.0,86.19,35.09
2016,10,24,7,0,371.0,36.0,3.0,14.0,78.0,184.33,136.42
2016,10,24,7,15,462.5,44.5,3.25,14.0,124.0,248.14,194.87
2016,10,24,7,30,554.0,53.0,3.5,14.0,170.0,319.86,258.48
2016,10,24,7,45,340.5,88.0,3.75,14.5,165.5,279.04,228.75
2016,10,24,8,0,127.0,123.0,4.0,15.0,161.0,207.3,169.66
2016,10,24,8,15,137.5,141.5,4.05,15.0,189.0,237.77,195.41
2016,10,24,8,30,148.0,160.0,4.1,15.0,217.0,268.67,220.87
2016,10,24,8,45,202.5,175.5,4.15,15.5,262.5,324.48,266.47
2016,10,24,9,0,257.0,191.0,4.2,16.0,308.0,391.38,319.91
2016,10,24,9,15,250.0,209.5,4.15,16.0,331.5,413.26,336.19
2016,10,24,9,30,243.0,228.0,4.1,16.0,355.0,433.8,351.34
2016,10,24,9,45,231.5,244.5,4.05,16.5,371.5,438.87,353.68
2016,10,24,10,0,220.0,261.0,4.0,17.0,388.0,451.03,361.38
2016,10,24,10,15,217.5,274.5,3.9,17.0,404.5,465.53,371.67
2016,10,24,10,30,215.0,288.0,3.8,17.0,421.0,479.09,381.18
2016,10,24,10,45,195.0,297.0,3.75,17.5,420.0,472.83,374.52
2016,10,24,11,0,175.0,306.0,3.7,18.0,419.0,465.59,367.28
2016,10,24,11,15,175.0,310.5,3.6,18.0,425.0,468.56,369.1
2016,10,24,11,30,175.0,315.0,3.5,18.0,431.0,470.84,370.39
2016,10,24,11,45,205.5,313.0,3.4,18.5,449.5,489.23,384.08
2016,10,24,12,0,236.0,311.0,3.3,19.0,468.0,506.26,396.52
2016,10,24,12,15,236.0,307.5,3.25,19.0,463.0,497.05,389.38
2016,10,24,12,30,236.0,304.0,3.2,19.0,458.0,487.02,381.77
2016,10,24,12,45,233.0,297.5,3.2,19.5,447.0,470.93,368.96
2016,10,24,13,0,230.0,291.0,3.2,20.0,436.0,454.27,355.74
2016,10,24,13,15,162.0,279.0,3.25,20.0,379.5,389.0,305.08
2016,10,24,13,30,94.0,267.0,3.3,20.0,323.0,324.0,254.23
2016,10,24,13,45,47.5,215.5,3.35,20.0,244.0,240.58,188.91
2016,10,24,14,0,1.0,164.0,3.4,20.0,165.0,159.81,124.52
2016,10,24,14,15,0.5,153.5,3.4,19.5,154.0,149.06,116.51
2016,10,24,14,30,0.0,143.0,3.4,19.0,143.0,138.38,108.39
2016,10,24,14,45,126.5,154.0,3.45,19.0,205.5,202.68,160.16
2016,10,24,15,0,253.0,165.0,3.5,19.0,268.0,252.4,197.65
2016,10,24,15,15,239.0,148.0,3.35,18.5,236.0,217.09,168.08
2016,10,24,15,30,225.0,131.0,3.2,18.0,204.0,182.96,139.34
2016,10,24,15,45,208.5,111.5,3.05,18.0,171.0,147.33,109.12
2016,10,24,16,0,192.0,92.0,2.9,18.0,138.0,113.45,80.73
2016,10,24,16,15,164.5,72.0,2.45,17.5,105.0,79.97,54.25
2016,10,24,16,30,137.0,52.0,2.0,17.0,72.0,49.78,32.06
2016,10,24,16,45,68.5,34.5,1.6,16.5,44.5,29.9,18.45
2016,10,24,17,0,0.0,17.0,1.2,16.0,17.0,16.1,0.0
2016,10,24,17,15,0.0,8.5,1.15,15.5,8.5,8.36,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,17.5,19.0,2.05,13.5,21.0,24.92,4.7
2016,10,25,7,0,35.0,38.0,2.3,14.0,42.0,54.54,37.9
2016,10,25,7,15,53.5,58.0,2.4,14.5,67.5,90.47,69.34
2016,10,25,7,30,72.0,78.0,2.5,15.0,93.0,122.87,97.5
2016,10,25,7,45,83.5,98.0,2.65,15.5,120.0,153.21,123.56
2016,10,25,8,0,95.0,118.0,2.8,16.0,147.0,184.23,149.63
2016,10,25,8,15,100.5,138.0,2.9,16.5,173.0,212.48,172.78
2016,10,25,8,30,106.0,158.0,3.0,17.0,199.0,240.8,195.48
2016,10,25,8,45,205.0,170.0,3.1,17.5,259.5,319.18,259.7
2016,10,25,9,0,304.0,182.0,3.2,18.0,320.0,411.7,333.38
2016,10,25,9,15,562.0,128.5,3.2,18.0,410.5,550.44,444.97
2016,10,25,9,30,820.0,75.0,3.2,18.0,501.0,686.31,548.78
2016,10,25,9,45,445.0,162.5,3.25,18.5,396.0,521.9,418.01
2016,10,25,10,0,70.0,250.0,3.3,19.0,291.0,315.79,249.18
2016,10,25,10,15,62.0,257.0,3.2,19.5,294.0,316.74,249.37
2016,10,25,10,30,54.0,264.0,3.1,20.0,297.0,317.37,248.67
2016,10,25,10,45,38.5,254.5,3.05,20.5,278.5,293.65,229.12
2016,10,25,11,0,23.0,245.0,3.0,21.0,260.0,262.54,203.98
2016,10,25,11,15,45.5,270.0,2.9,21.0,300.0,313.81,244.03
2016,10,25,11,30,68.0,295.0,2.8,21.0,340.0,357.17,277.29
2016,10,25,11,45,70.0,294.5,2.75,21.5,340.5,356.36,275.9
2016,10,25,12,0,72.0,294.0,2.7,22.0,341.0,355.32,274.55
2016,10,25,12,15,478.0,187.0,2.65,22.0,497.0,563.32,440.39
2016,10,25,12,30,884.0,80.0,2.6,22.0,653.0,733.59,566.65
2016,10,25,12,45,877.5,80.0,2.55,22.0,638.0,707.84,547.1
2016,10,25,13,0,871.0,80.0,2.5,22.0,623.0,679.4,527.16
2016,10,25,13,15,863.5,79.0,2.45,22.0,601.0,646.74,503.24
2016,10,25,13,30,856.0,78.0,2.4,22.0,579.0,611.81,476.66
2016,10,25,13,45,843.5,77.0,2.4,22.0,550.0,571.9,446.04
2016,10,25,14,0,831.0,76.0,2.4,22.0,521.0,530.47,413.59
2016,10,25,14,15,815.0,74.0,2.35,21.5,486.0,485.27,378.05
2016,10,25,14,30,799.0,72.0,2.3,21.0,451.0,438.8,340.47
2016,10,25,14,45,776.0,69.5,2.25,21.0,410.5,388.54,298.29
2016,10,25,15,0,753.0,67.0,2.2,21.0,370.0,338.81,255.49
2016,10,25,15,15,721.0,63.5,2.15,20.5,326.0,286.14,210.09
2016,10,25,15,30,689.0,60.0,2.1,20.0,282.0,235.55,165.72
2016,10,25,15,45,641.5,55.0,2.05,20.0,235.5,182.74,120.08
2016,10,25,16,0,594.0,50.0,2.0,20.0,189.0,132.95,78.7
2016,10,25,16,15,518.0,43.0,1.75,19.0,143.5,84.57,43.64
2016,10,25,16,30,442.0,36.0,1.5,18.0,98.0,44.38,20.89
2016,10,25,16,45,311.5,25.5,1.25,17.5,60.5,19.4,9.67
2016,10,25,17,0,181.0,15.0,1.0,17.0,23.0,14.74,0.0
2016,10,25,17,15,90.5,7.5,1.0,16.5,11.5,7.37,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,225.5,14.5,0.8,13.5,38.5,91.29,21.09
2016,10,26,7,0,451.0,29.0,0.8,14.0,77.0,198.38,143.31
2016,10,26,7,15,539.5,35.5,0.95,14.5,123.5,262.37,202.23
2016,10,26,7,30,628.0,42.0,1.1,15.0,170.0,333.63,264.25
2016,10,26,7,45,679.0,47.0,1.25,16.0,218.0,391.9,314.08
2016,10,26,8,0,730.0,52.0,1.4,17.0,266.0,452.94,364.12
2016,10,26,8,15,765.0,55.5,1.55,17.5,313.0,505.48,406.54
2016,10,26,8,30,800.0,59.0,1.7,18.0,360.0,558.54,447.99
2016,10,26,8,45,822.5,62.0,1.9,19.0,402.5,603.18,481.25
2016,10,26,9,0,845.0,65.0,2.1,20.0,445.0,642.52,509.55
2016,10,26,9,15,862.5,67.0,2.3,20.5,483.5,679.86,535.45
2016,10,26,9,30,880.0,69.0,2.5,21.0,522.0,715.22,559.64
2016,10,26,9,45,885.5,73.0,2.7,21.5,552.5,741.78,577.31
2016,10,26,10,0,891.0,77.0,2.9,22.0,583.0,765.36,592.83
2016,10,26,10,15,900.5,78.5,2.95,22.0,608.5,786.04,606.65
2016,10,26,10,30,910.0,80.0,3.0,22.0,634.0,803.61,618.34
2016,10,26,10,45,915.0,81.0,3.15,22.5,651.5,813.82,624.33
2016,10,26,11,0,920.0,82.0,3.3,23.0,669.0,820.61,628.07
2016,10,26,11,15,923.5,82.5,3.4,23.0,678.5,822.18,629.24
2016,10,26,11,30,927.0,83.0,3.5,23.0,688.0,820.24,628.12
2016,10,26,11,45,927.5,83.5,3.6,23.0,689.5,812.45,623.02
2016,10,26,12,0,928.0,84.0,3.7,23.0,691.0,801.19,615.62
2016,10,26,12,15,926.0,83.5,3.7,23.0,684.5,783.55,603.36
2016,10,26,12,30,924.0,83.0,3.7,23.0,678.0,762.67,588.9
2016,10,26,12,45,921.0,81.5,3.75,23.0,663.0,736.85,571.16
2016,10,26,13,0,918.0,80.0,3.8,23.0,648.0,708.05,551.24
2016,10,26,13,15,910.0,79.0,3.75,23.0,625.5,673.71,525.89
2016,10,26,13,30,902.0,78.0,3.7,23.0,603.0,636.98,497.74
2016,10,26,13,45,890.0,77.0,3.7,23.0,573.0,595.76,465.8
2016,10,26,14,0,878.0,76.0,3.7,23.0,543.0,552.86,431.86
2016,10,26,14,15,862.5,74.0,3.65,22.5,506.5,505.78,394.57
2016,10,26,14,30,847.0,72.0,3.6,22.0,470.0,457.78,355.44
2016,10,26,14,45,824.5,69.0,3.55,22.0,428.0,405.1,310.93
2016,10,26,15,0,802.0,66.0,3.5,22.0,386.0,352.81,265.65
2016,10,26,15,15,770.0,62.5,3.2,21.5,340.0,297.81,217.79
2016,10,26,15,30,738.0,59.0,2.9,21.0,294.0,244.8,171.01
2016,10,26,15,45,691.5,54.0,2.6,21.0,246.0,189.75,123.25
2016,10,26,16,0,645.0,49.0,2.3,21.0,198.0,138.95,81.04
2016,10,26,16,15,567.0,42.5,2.05,20.0,150.5,88.5,44.95
2016,10,26,16,30,489.0,36.0,1.8,19.0,103.0,44.61,20.57
2016,10,26,16,45,348.0,25.5,1.6,18.0,63.0,19.63,9.46
2016,10,26,17,0,207.0,15.0,1.4,17.0,23.0,14.74,0.0
2016,10,26,17,15,103.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,17.0,1.1,14.5,17.0,16.59,0.0
2016,10,27,7,0,0.0,34.0,1.1,15.0,34.0,35.27,22.48
2016,10,27,7,15,12.0,53.0,1.45,15.5,55.5,59.9,44.03
2016,10,27,7,30,24.0,72.0,1.8,16.0,77.0,89.2,69.12
2016,10,27,7,45,31.0,91.0,2.2,17.0,99.0,113.63,89.78
2016,10,27,8,0,38.0,110.0,2.6,18.0,121.0,138.49,110.37
2016,10,27,8,15,42.0,128.5,2.7,18.0,142.5,161.48,129.39
2016,10,27,8,30,46.0,147.0,2.8,18.0,164.0,184.66,148.26
2016,10,27,8,45,182.5,161.5,2.9,18.5,241.0,294.15,238.55
2016,10,27,9,0,319.0,176.0,3.0,19.0,318.0,413.06,333.41
2016,10,27,9,15,198.0,198.5,2.9,19.0,289.5,354.61,284.46
2016,10,27,9,30,77.0,221.0,2.8,19.0,261.0,289.0,229.64
2016,10,27,9,45,69.0,232.0,2.7,19.5,269.5,295.29,233.57
2016,10,27,10,0,61.0,243.0,2.6,20.0,278.0,301.12,236.87
2016,10,27,10,15,117.0,262.5,2.7,20.0,332.5,373.44,293.81
2016,10,27,10,30,173.0,282.0,2.8,20.0,387.0,438.2,343.89
2016,10,27,10,45,91.0,245.0,2.9,20.0,300.5,324.41,254.76
2016,10,27,11,0,9.0,208.0,3.0,20.0,214.0,213.16,165.8
2016,10,27,11,15,10.0,213.0,3.2,20.0,219.5,218.68,170.37
2016,10,27,11,30,11.0,218.0,3.4,20.0,225.0,224.17,174.69
2016,10,27,11,45,11.5,217.5,3.6,20.0,225.0,223.6,174.27
2016,10,27,12,0,12.0,217.0,3.8,20.0,225.0,223.01,173.89
2016,10,27,12,15,8.5,205.0,3.9,19.5,211.0,207.79,162.18
2016,10,27,12,30,5.0,193.0,4.0,19.0,197.0,192.79,150.62
2016,10,27,12,45,6.0,194.5,4.1,19.0,199.0,194.68,152.31
2016,10,27,13,0,7.0,196.0,4.2,19.0,201.0,196.49,153.94
2016,10,27,13,15,3.5,121.0,4.0,18.5,123.5,119.67,92.58
2016,10,27,13,30,0.0,46.0,3.8,18.0,46.0,44.46,31.25
2016,10,27,13,45,0.0,61.0,3.65,18.0,61.0,58.98,43.35
2016,10,27,14,0,0.0,76.0,3.5,18.0,76.0,73.5,55.43
2016,10,27,14,15,0.0,54.0,3.1,17.5,54.0,52.19,37.98
2016,10,27,14,30,0.0,32.0,2.7,17.0,32.0,30.9,20.36
2016,10,27,14,45,0.0,23.5,2.3,17.0,23.5,22.68,13.52
2016,10,27,15,0,0.0,15.0,1.9,17.0,15.0,14.47,6.62
2016,10,27,15,15,0.0,13.0,1.7,17.0,13.0,12.54,5.01
2016,10,27,15,30,0.0,11.0,1.5,17.0,11.0,10.61,3.38
2016,10,27,15,45,0.0,9.0,1.35,17.0,9.0,8.68,1.73
2016,10,27,16,0,0.0,7.0,1.2,17.0,7.0,6.75,0.06
2016,10,27,16,15,0.0,5.0,1.05,16.5,5.0,4.82,0.0
2016,10,27,16,30,0.0,3.0,0.9,16.0,3.0,2.89,0.0
2016,10,27,16,45,0.0,1.5,0.8,16.0,1.5,1.44,0.0
2016,10,27,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
