Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,6,45,7.5,17.0,2.35,15.5,17.5,19.81,0.0
2016,10,28,7,0,15.0,34.0,2.6,16.0,35.0,43.18,28.06
2016,10,28,7,15,32.5,53.5,2.75,16.0,59.0,72.13,53.7
2016,10,28,7,30,50.0,73.0,2.9,16.0,83.0,102.01,79.66
2016,10,28,7,45,59.5,93.0,3.1,16.0,108.0,129.98,103.87
2016,10,28,8,0,69.0,113.0,3.3,16.0,133.0,158.47,128.16
2016,10,28,8,15,75.5,132.0,3.4,16.0,157.5,184.59,150.05
2016,10,28,8,30,82.0,151.0,3.5,16.0,182.0,211.0,171.81
2016,10,28,8,45,137.5,170.0,3.65,16.5,228.5,275.72,224.91
2016,10,28,9,0,193.0,189.0,3.8,17.0,275.0,336.54,273.91
2016,10,28,9,15,165.0,207.5,3.8,17.0,285.5,342.08,277.02
2016,10,28,9,30,137.0,226.0,3.8,17.0,296.0,345.54,278.49
2016,10,28,9,45,96.0,232.0,3.85,17.5,282.5,315.07,252.48
2016,10,28,10,0,55.0,238.0,3.9,18.0,269.0,291.01,231.49
2016,10,28,10,15,461.0,161.0,3.9,18.0,436.5,539.85,435.63
2016,10,28,10,30,867.0,84.0,3.9,18.0,604.0,768.6,608.89
2016,10,28,10,45,456.5,175.0,3.95,18.5,449.5,557.09,444.52
2016,10,28,11,0,46.0,266.0,4.0,19.0,295.0,311.15,244.2
2016,10,28,11,15,206.0,270.0,3.9,19.0,402.5,446.72,353.94
2016,10,28,11,30,366.0,274.0,3.8,19.0,510.0,580.13,457.22
2016,10,28,11,45,237.0,288.0,3.7,19.5,441.5,484.18,380.36
2016,10,28,12,0,108.0,302.0,3.6,20.0,373.0,390.84,305.52
2016,10,28,12,15,208.0,292.0,3.45,20.0,425.0,457.19,358.68
2016,10,28,12,30,308.0,282.0,3.3,20.0,477.0,518.61,406.38
2016,10,28,12,45,258.0,282.5,3.2,20.0,443.5,475.22,372.21
2016,10,28,13,0,208.0,283.0,3.1,20.0,410.0,428.57,335.99
2016,10,28,13,15,234.0,268.5,2.95,20.0,406.5,422.42,331.83
2016,10,28,13,30,260.0,254.0,2.8,20.0,403.0,417.88,328.48
2016,10,28,13,45,275.0,237.5,2.7,20.0,388.0,398.35,313.47
2016,10,28,14,0,290.0,221.0,2.6,20.0,373.0,377.12,296.88
2016,10,28,14,15,551.5,146.5,2.5,20.0,410.0,419.55,329.86
2016,10,28,14,30,813.0,72.0,2.4,20.0,447.0,437.13,340.27
2016,10,28,14,45,788.0,69.5,2.3,20.0,406.0,385.78,296.42
2016,10,28,15,0,763.0,67.0,2.2,20.0,365.0,335.12,252.48
2016,10,28,15,15,729.0,63.5,2.0,19.5,320.0,281.78,206.12
2016,10,28,15,30,695.0,60.0,1.8,19.0,275.0,230.71,161.15
2016,10,28,15,45,643.5,55.0,1.65,19.0,228.5,177.38,115.27
2016,10,28,16,0,592.0,50.0,1.5,19.0,182.0,127.47,74.32
2016,10,28,16,15,509.5,42.5,1.3,18.5,136.0,78.97,40.06
2016,10,28,16,30,427.0,35.0,1.1,18.0,90.0,39.39,18.83
2016,10,28,16,45,281.0,24.0,0.9,17.5,53.5,18.59,7.74
2016,10,28,17,0,135.0,13.0,0.7,17.0,17.0,12.78,0.0
2016,10,28,17,15,67.5,6.5,0.7,16.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,45,185.0,14.5,1.5,14.5,32.5,76.8,0.0
2016,10,29,7,0,370.0,29.0,1.7,15.0,65.0,171.97,120.49
2016,10,29,7,15,466.0,37.0,1.95,15.0,109.0,234.88,180.44
2016,10,29,7,30,562.0,45.0,2.2,15.0,153.0,306.39,243.63
2016,10,29,7,45,619.0,50.5,2.45,15.5,200.0,361.69,292.58
2016,10,29,8,0,676.0,56.0,2.7,16.0,247.0,423.33,345.07
2016,10,29,8,15,714.0,60.0,2.8,16.0,292.5,475.58,389.0
2016,10,29,8,30,752.0,64.0,2.9,16.0,338.0,528.67,432.33
2016,10,29,8,45,778.0,66.5,3.05,16.5,380.0,572.94,467.01
2016,10,29,9,0,804.0,69.0,3.2,17.0,422.0,616.43,500.22
2016,10,29,9,15,822.5,71.5,3.2,17.5,459.5,653.69,526.77
2016,10,29,9,30,841.0,74.0,3.2,18.0,497.0,689.1,550.83
2016,10,29,9,45,848.5,78.0,3.2,18.5,527.0,716.14,568.39
2016,10,29,10,0,856.0,82.0,3.2,19.0,557.0,735.92,580.55
2016,10,29,10,15,865.5,83.5,3.15,19.0,582.0,755.89,593.74
2016,10,29,10,30,875.0,85.0,3.1,19.0,607.0,772.88,604.8
2016,10,29,10,45,619.5,174.0,3.1,19.5,548.5,684.32,536.87
2016,10,29,11,0,364.0,263.0,3.1,20.0,490.0,571.17,446.6
2016,10,29,11,15,245.0,282.0,3.05,20.0,436.0,497.35,388.91
2016,10,29,11,30,126.0,301.0,3.0,20.0,382.0,415.66,324.22
2016,10,29,11,45,512.0,194.0,2.95,20.0,522.5,607.12,477.73
2016,10,29,12,0,898.0,87.0,2.9,20.0,663.0,772.08,600.07
2016,10,29,12,15,896.0,86.5,2.85,20.0,656.5,754.95,586.44
2016,10,29,12,30,894.0,86.0,2.8,20.0,650.0,734.69,572.07
2016,10,29,12,45,706.5,145.5,2.75,20.0,585.0,650.31,508.83
2016,10,29,13,0,519.0,205.0,2.7,20.0,520.0,563.98,441.73
2016,10,29,13,15,536.5,190.5,2.65,20.0,505.5,542.73,426.28
2016,10,29,13,30,554.0,176.0,2.6,20.0,491.0,518.81,408.1
2016,10,29,13,45,553.5,166.5,2.6,20.5,467.0,487.05,382.75
2016,10,29,14,0,553.0,157.0,2.6,21.0,443.0,453.84,355.89
2016,10,29,14,15,434.5,169.5,2.6,20.5,385.0,383.83,301.21
2016,10,29,14,30,316.0,182.0,2.6,20.0,327.0,320.58,251.52
2016,10,29,14,45,390.5,152.0,2.6,20.0,314.0,305.86,238.17
2016,10,29,15,0,465.0,122.0,2.6,20.0,301.0,281.67,215.63
2016,10,29,15,15,439.0,111.0,2.4,19.5,264.0,238.08,178.52
2016,10,29,15,30,413.0,100.0,2.2,19.0,227.0,196.51,142.82
2016,10,29,15,45,380.0,86.5,2.0,19.0,187.5,153.47,106.24
2016,10,29,16,0,347.0,73.0,1.8,19.0,148.0,113.65,73.55
2016,10,29,16,15,297.5,57.5,1.6,18.0,110.5,74.1,44.37
2016,10,29,16,30,248.0,42.0,1.4,17.0,73.0,39.98,22.82
2016,10,29,16,45,124.0,27.5,1.2,16.5,43.0,21.52,9.12
2016,10,29,17,0,0.0,13.0,1.0,16.0,13.0,12.78,0.0
2016,10,29,17,15,0.0,6.5,1.0,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,45,128.5,17.0,2.9,14.5,29.0,62.15,0.0
2016,10,30,7,0,257.0,34.0,3.1,15.0,58.0,139.71,96.73
2016,10,30,7,15,359.0,44.5,3.4,15.0,100.0,201.41,155.03
2016,10,30,7,30,461.0,55.0,3.7,15.0,142.0,273.3,218.28
2016,10,30,7,45,523.0,62.5,4.05,15.5,187.5,331.51,269.63
2016,10,30,8,0,585.0,70.0,4.4,16.0,233.0,393.68,323.11
2016,10,30,8,15,292.5,75.0,4.6,16.0,156.5,257.38,212.89
2016,10,30,8,30,0.0,80.0,4.8,16.0,80.0,78.01,60.24
2016,10,30,8,45,0.0,77.5,5.05,16.5,77.5,75.08,57.65
2016,10,30,9,0,0.0,75.0,5.3,17.0,75.0,72.52,55.25
2016,10,30,9,15,0.0,58.5,5.45,17.0,58.5,56.54,41.79
2016,10,30,9,30,0.0,42.0,5.6,17.0,42.0,40.58,28.37
2016,10,30,9,45,0.0,55.5,5.8,17.5,55.5,53.64,39.1
2016,10,30,10,0,0.0,69.0,6.0,18.0,69.0,66.72,49.74
2016,10,30,10,15,0.0,77.0,6.0,18.0,77.0,74.48,56.04
2016,10,30,10,30,0.0,85.0,6.0,18.0,85.0,82.24,62.32
2016,10,30,10,45,0.0,110.0,6.0,18.0,110.0,106.9,82.41
2016,10,30,11,0,0.0,135.0,6.0,18.0,135.0,131.85,102.62
2016,10,30,11,15,91.0,217.5,5.95,18.0,275.5,299.63,240.16
2016,10,30,11,30,182.0,300.0,5.9,18.0,416.0,457.33,365.22
2016,10,30,11,45,271.5,285.5,5.85,18.0,458.5,513.44,410.35
2016,10,30,12,0,361.0,271.0,5.8,18.0,501.0,559.48,447.53
2016,10,30,12,15,183.0,230.0,5.7,18.0,346.5,372.09,298.46
2016,10,30,12,30,5.0,189.0,5.6,18.0,192.0,188.85,148.39
2016,10,30,12,45,2.5,162.0,5.5,18.0,163.5,159.86,125.29
2016,10,30,13,0,0.0,135.0,5.4,18.0,135.0,131.28,102.22
2016,10,30,13,15,179.5,183.0,5.25,18.0,284.0,302.96,244.3
2016,10,30,13,30,359.0,231.0,5.1,18.0,433.0,452.18,362.98
2016,10,30,13,45,363.5,216.5,5.0,18.0,412.0,425.29,341.01
2016,10,30,14,0,368.0,202.0,4.9,18.0,391.0,397.21,318.27
2016,10,30,14,15,212.5,194.5,4.7,18.0,302.5,295.49,236.15
2016,10,30,14,30,57.0,187.0,4.5,18.0,214.0,207.57,165.13
2016,10,30,14,45,406.0,129.5,4.3,18.0,287.0,288.85,227.81
2016,10,30,15,0,755.0,72.0,4.1,18.0,360.0,332.77,254.1
2016,10,30,15,15,718.5,68.0,3.75,17.5,315.0,278.87,206.21
2016,10,30,15,30,682.0,64.0,3.4,17.0,270.0,226.41,159.52
2016,10,30,15,45,620.0,59.5,3.1,17.0,222.5,172.48,113.08
2016,10,30,16,0,558.0,55.0,2.8,17.0,175.0,124.51,74.03
2016,10,30,16,15,466.5,46.5,2.35,16.0,129.5,76.79,40.78
2016,10,30,16,30,375.0,38.0,1.9,15.0,84.0,39.1,20.72
2016,10,30,16,45,187.5,26.0,1.5,14.5,49.0,20.36,7.49
2016,10,30,17,0,0.0,14.0,1.1,14.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,6,45,166.0,14.5,0.9,12.0,29.5,60.02,0.0
2016,10,31,7,0,332.0,29.0,1.0,12.0,59.0,157.69,107.94
2016,10,31,7,15,436.0,38.0,1.05,12.5,103.5,222.33,170.69
2016,10,31,7,30,540.0,47.0,1.1,13.0,148.0,296.37,235.13
2016,10,31,7,45,600.5,53.5,1.15,13.5,195.0,355.71,286.68
2016,10,31,8,0,661.0,60.0,1.2,14.0,242.0,418.86,339.52
2016,10,31,8,15,701.5,64.0,1.2,14.0,287.5,468.86,380.89
2016,10,31,8,30,742.0,68.0,1.2,14.0,333.0,522.69,423.76
2016,10,31,8,45,773.5,70.5,1.25,14.5,376.0,569.83,459.73
2016,10,31,9,0,805.0,73.0,1.3,15.0,419.0,616.53,494.34
2016,10,31,9,15,824.5,75.0,1.2,15.5,456.5,653.71,519.57
2016,10,31,9,30,844.0,77.0,1.1,16.0,494.0,689.09,541.66
2016,10,31,9,45,857.0,79.5,1.05,16.5,525.5,718.29,559.36
2016,10,31,10,0,870.0,82.0,1.0,17.0,557.0,740.45,571.91
2016,10,31,10,15,880.0,83.0,0.9,17.0,582.0,760.3,583.19
2016,10,31,10,30,890.0,84.0,0.8,17.0,607.0,777.15,592.28
2016,10,31,10,45,900.0,83.5,0.75,17.5,625.0,789.16,597.68
2016,10,31,11,0,910.0,83.0,0.7,18.0,643.0,797.91,600.97
2016,10,31,11,15,913.0,83.5,0.8,18.0,652.5,798.99,602.78
2016,10,31,11,30,916.0,84.0,0.9,18.0,662.0,796.63,602.43
2016,10,31,11,45,701.5,157.0,1.0,18.5,600.5,710.76,542.87
2016,10,31,12,0,487.0,230.0,1.1,19.0,539.0,615.07,471.63
2016,10,31,12,15,484.5,228.0,1.3,19.0,532.5,601.35,464.13
2016,10,31,12,30,482.0,226.0,1.5,19.0,526.0,585.94,454.23
2016,10,31,12,45,679.0,158.0,1.75,19.0,569.5,639.71,498.42
2016,10,31,13,0,876.0,90.0,2.0,19.0,613.0,675.22,528.11
2016,10,31,13,15,866.5,89.0,2.2,19.0,590.0,643.15,504.55
2016,10,31,13,30,857.0,88.0,2.4,19.0,567.0,606.82,477.69
2016,10,31,13,45,841.5,86.5,2.6,19.0,536.5,564.69,445.61
2016,10,31,14,0,826.0,85.0,2.8,19.0,506.0,521.32,411.55
2016,10,31,14,15,510.0,140.5,2.85,18.5,395.0,388.54,307.49
2016,10,31,14,30,194.0,196.0,2.9,18.0,284.0,277.59,219.93
2016,10,31,14,45,197.0,175.5,3.0,18.0,257.5,248.32,196.18
2016,10,31,15,0,200.0,155.0,3.1,18.0,231.0,218.59,171.26
2016,10,31,15,15,188.0,137.5,3.0,17.5,202.0,186.89,144.79
2016,10,31,15,30,176.0,120.0,2.9,17.0,173.0,156.24,118.92
2016,10,31,15,45,375.5,85.5,2.85,17.0,172.5,149.64,104.07
2016,10,31,16,0,575.0,51.0,2.8,17.0,172.0,121.44,70.76
2016,10,31,16,15,485.5,43.0,2.45,16.0,127.0,73.69,37.74
2016,10,31,16,30,396.0,35.0,2.1,15.0,82.0,35.66,18.12
2016,10,31,16,45,236.5,23.0,1.8,14.5,47.0,18.23,5.06
2016,10,31,17,0,77.0,11.0,1.5,14.0,12.0,10.81,0.0
2016,10,31,17,15,38.5,5.5,1.45,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,6,45,145.5,15.0,1.55,11.5,27.5,54.49,0.0
2016,11,1,7,0,291.0,30.0,1.7,12.0,55.0,144.25,96.67
2016,11,1,7,15,399.5,39.5,1.8,12.5,98.0,209.21,160.7
2016,11,1,7,30,508.0,49.0,1.9,13.0,141.0,283.73,225.98
2016,11,1,7,45,578.0,54.5,2.0,13.5,188.5,344.75,279.53
2016,11,1,8,0,648.0,60.0,2.1,14.0,236.0,410.34,335.22
2016,11,1,8,15,689.5,64.5,2.1,14.0,281.5,463.27,379.65
2016,11,1,8,30,731.0,69.0,2.1,14.0,327.0,515.08,421.9
2016,11,1,8,45,471.5,124.0,2.15,14.5,298.5,442.11,361.84
2016,11,1,9,0,212.0,179.0,2.2,15.0,270.0,335.53,273.4
2016,11,1,9,15,526.5,128.0,2.2,15.0,379.5,509.35,415.71
2016,11,1,9,30,841.0,77.0,2.2,15.0,489.0,684.19,550.2
2016,11,1,9,45,858.5,77.5,2.25,15.5,521.5,714.15,568.94
2016,11,1,10,0,876.0,78.0,2.3,16.0,554.0,737.32,583.79
2016,11,1,10,15,885.5,79.5,2.3,16.0,578.5,757.42,597.2
2016,11,1,10,30,895.0,81.0,2.3,16.0,603.0,774.49,608.49
2016,11,1,10,45,902.5,81.5,2.35,16.5,620.5,785.72,614.9
2016,11,1,11,0,910.0,82.0,2.4,17.0,638.0,793.65,619.1
2016,11,1,11,15,913.0,82.5,2.45,17.0,647.5,794.73,619.74
2016,11,1,11,30,916.0,83.0,2.5,17.0,657.0,792.36,618.14
2016,11,1,11,45,693.0,159.0,2.6,17.5,594.0,704.09,552.94
2016,11,1,12,0,470.0,235.0,2.7,18.0,531.0,606.1,475.94
2016,11,1,12,15,692.0,158.5,2.75,18.0,588.5,679.89,535.72
2016,11,1,12,30,914.0,82.0,2.8,18.0,646.0,735.31,578.0
2016,11,1,12,45,904.0,83.0,2.9,18.0,630.0,707.83,558.48
2016,11,1,13,0,894.0,84.0,3.0,18.0,614.0,677.76,536.84
2016,11,1,13,15,886.0,83.0,3.0,18.0,591.5,644.44,511.28
2016,11,1,13,30,878.0,82.0,3.0,18.0,569.0,608.84,483.51
2016,11,1,13,45,866.0,80.5,3.05,18.0,539.5,569.4,452.35
2016,11,1,14,0,854.0,79.0,3.1,18.0,510.0,527.03,418.19
2016,11,1,14,15,836.5,76.5,3.05,18.0,474.5,479.69,379.08
2016,11,1,14,30,819.0,74.0,3.0,18.0,439.0,431.75,338.51
2016,11,1,14,45,793.5,71.0,3.0,18.0,397.5,379.91,293.98
2016,11,1,15,0,768.0,68.0,3.0,18.0,356.0,328.8,249.0
2016,11,1,15,15,732.0,64.5,2.8,17.5,310.5,275.24,201.79
2016,11,1,15,30,696.0,61.0,2.6,17.0,265.0,224.14,156.32
2016,11,1,15,45,637.5,55.5,2.45,17.0,217.5,168.53,108.61
2016,11,1,16,0,579.0,50.0,2.3,17.0,170.0,119.54,68.94
2016,11,1,16,15,487.0,42.0,2.0,16.0,124.5,71.67,36.24
2016,11,1,16,30,395.0,34.0,1.7,15.0,79.0,33.77,17.15
2016,11,1,16,45,197.5,17.0,1.4,14.5,39.5,12.66,0.87
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,45,164.0,13.5,1.05,9.5,27.5,57.65,0.0
2016,11,2,7,0,328.0,27.0,1.1,10.0,55.0,151.44,99.15
2016,11,2,7,15,436.0,36.0,1.35,10.5,98.5,217.71,167.35
2016,11,2,7,30,544.0,45.0,1.6,11.0,142.0,292.66,233.76
2016,11,2,7,45,607.5,51.5,1.9,12.0,189.5,353.06,287.11
2016,11,2,8,0,671.0,58.0,2.2,13.0,237.0,414.74,339.93
2016,11,2,8,15,712.0,62.0,2.2,13.5,283.5,467.9,384.21
2016,11,2,8,30,753.0,66.0,2.2,14.0,330.0,522.05,427.66
2016,11,2,8,45,781.5,69.5,2.25,15.0,372.5,568.59,463.08
2016,11,2,9,0,810.0,73.0,2.3,16.0,415.0,614.48,496.83
2016,11,2,9,15,829.5,75.0,2.35,16.5,452.5,651.61,523.98
2016,11,2,9,30,849.0,77.0,2.4,17.0,490.0,686.93,548.21
2016,11,2,9,45,870.5,76.5,2.5,17.5,523.5,714.3,566.43
2016,11,2,10,0,892.0,76.0,2.6,18.0,557.0,743.75,586.1
2016,11,2,10,15,901.5,77.0,2.55,18.5,581.5,763.46,597.7
2016,11,2,10,30,911.0,78.0,2.5,19.0,606.0,780.09,607.14
2016,11,2,10,45,917.0,79.0,2.45,19.5,623.0,790.84,612.43
2016,11,2,11,0,923.0,80.0,2.4,20.0,640.0,798.2,615.47
2016,11,2,11,15,926.0,80.5,2.3,20.0,649.5,799.27,615.02
2016,11,2,11,30,929.0,81.0,2.2,20.0,659.0,796.86,612.3
2016,11,2,11,45,929.0,81.0,2.1,20.5,660.0,788.14,604.18
2016,11,2,12,0,929.0,81.0,2.0,21.0,661.0,776.01,593.88
2016,11,2,12,15,927.0,80.5,1.85,21.0,654.0,758.53,580.74
2016,11,2,12,30,925.0,80.0,1.7,21.0,647.0,737.81,565.47
2016,11,2,12,45,923.0,78.0,1.6,21.0,632.5,712.36,547.39
2016,11,2,13,0,921.0,76.0,1.5,21.0,618.0,683.91,526.73
2016,11,2,13,15,913.0,75.0,1.4,21.0,595.5,649.92,500.96
2016,11,2,13,30,905.0,74.0,1.3,21.0,573.0,613.56,473.09
2016,11,2,13,45,892.5,73.0,1.2,21.0,543.0,572.54,441.28
2016,11,2,14,0,880.0,72.0,1.1,21.0,513.0,529.9,407.6
2016,11,2,14,15,863.0,69.5,1.1,21.0,477.0,482.2,369.99
2016,11,2,14,30,846.0,67.0,1.1,21.0,441.0,433.78,330.69
2016,11,2,14,45,821.0,65.0,1.15,21.0,399.0,382.09,287.95
2016,11,2,15,0,796.0,63.0,1.2,21.0,357.0,331.02,244.42
2016,11,2,15,15,761.0,59.0,1.15,20.5,311.5,276.03,197.32
2016,11,2,15,30,726.0,55.0,1.1,20.0,266.0,223.35,151.59
2016,11,2,15,45,670.5,50.5,1.1,19.5,218.5,169.15,106.06
2016,11,2,16,0,615.0,46.0,1.1,19.0,171.0,120.15,67.16
2016,11,2,16,15,525.5,38.5,1.1,18.0,125.0,69.88,33.32
2016,11,2,16,30,436.0,31.0,1.1,17.0,79.0,30.55,14.55
2016,11,2,16,45,218.0,15.5,1.15,16.5,39.5,11.44,0.0
2016,11,2,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,45,181.0,12.5,1.0,11.5,27.0,60.8,0.0
2016,11,3,7,0,362.0,25.0,1.0,12.0,54.0,158.31,99.05
2016,11,3,7,15,470.0,33.5,1.2,13.0,98.5,226.07,171.11
2016,11,3,7,30,578.0,42.0,1.4,14.0,143.0,298.31,234.62
2016,11,3,7,45,640.5,47.5,1.65,15.0,190.5,358.84,287.58
2016,11,3,8,0,703.0,53.0,1.9,16.0,238.0,423.04,341.71
2016,11,3,8,15,743.0,57.0,1.9,16.5,284.5,476.62,385.7
2016,11,3,8,30,783.0,61.0,1.9,17.0,331.0,531.1,428.73
2016,11,3,8,45,809.5,64.0,1.95,17.5,374.0,576.69,463.73
2016,11,3,9,0,836.0,67.0,2.0,18.0,417.0,621.44,497.06
2016,11,3,9,15,855.0,69.5,2.0,18.5,455.0,659.42,524.18
2016,11,3,9,30,874.0,72.0,2.0,19.0,493.0,691.22,544.95
2016,11,3,9,45,888.5,73.0,2.05,20.0,525.0,720.11,562.65
2016,11,3,10,0,903.0,74.0,2.1,21.0,557.0,746.43,578.31
2016,11,3,10,15,912.0,75.5,2.1,21.5,582.0,766.46,590.15
2016,11,3,10,30,921.0,77.0,2.1,22.0,607.0,783.36,599.84
2016,11,3,10,45,926.0,78.0,2.1,22.5,624.0,793.4,604.82
2016,11,3,11,0,931.0,79.0,2.1,23.0,641.0,800.01,607.59
2016,11,3,11,15,934.0,79.5,2.05,23.0,650.5,801.07,607.45
2016,11,3,11,30,937.0,80.0,2.0,23.0,660.0,798.63,605.08
2016,11,3,11,45,936.5,80.5,1.95,23.5,660.5,790.05,597.51
2016,11,3,12,0,936.0,81.0,1.9,24.0,661.0,778.03,587.8
2016,11,3,12,15,933.5,80.5,1.8,24.0,654.0,760.1,574.9
2016,11,3,12,30,931.0,80.0,1.7,24.0,647.0,738.95,559.93
2016,11,3,12,45,923.5,80.5,1.6,24.5,631.5,712.38,540.23
2016,11,3,13,0,916.0,81.0,1.5,25.0,616.0,683.05,517.85
2016,11,3,13,15,907.5,80.0,1.4,24.5,593.0,648.93,493.34
2016,11,3,13,30,899.0,79.0,1.3,24.0,570.0,612.48,466.66
2016,11,3,13,45,885.0,77.5,1.2,24.0,540.0,570.38,434.45
2016,11,3,14,0,871.0,76.0,1.1,24.0,510.0,527.46,400.94
2016,11,3,14,15,853.5,74.0,1.0,24.0,473.5,480.16,363.46
2016,11,3,14,30,836.0,72.0,0.9,24.0,437.0,432.23,324.57
2016,11,3,14,45,729.5,78.0,0.85,24.0,375.0,358.17,266.43
2016,11,3,15,0,623.0,84.0,0.8,24.0,313.0,291.65,213.63
2016,11,3,15,15,666.5,71.0,0.75,23.0,287.5,258.41,183.37
2016,11,3,15,30,710.0,58.0,0.7,22.0,262.0,220.79,148.21
2016,11,3,15,45,654.0,53.0,0.65,21.5,214.5,167.04,103.72
2016,11,3,16,0,598.0,48.0,0.6,21.0,167.0,117.17,64.78
2016,11,3,16,15,504.0,40.0,0.7,20.0,121.0,68.65,33.02
2016,11,3,16,30,410.0,32.0,0.8,19.0,75.0,30.27,14.95
2016,11,3,16,45,205.0,16.0,0.9,18.5,37.5,12.0,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,13.5,1.1,14.5,22.5,45.12,0.0
2016,11,4,7,0,240.0,27.0,1.1,15.0,45.0,119.93,70.44
2016,11,4,7,15,331.5,39.5,1.05,15.5,84.5,181.02,135.44
2016,11,4,7,30,423.0,52.0,1.0,16.0,124.0,247.64,193.2
2016,11,4,7,45,483.5,60.5,1.0,16.5,167.5,303.54,241.33
2016,11,4,8,0,544.0,69.0,1.0,17.0,211.0,363.34,291.06
2016,11,4,8,15,601.0,69.5,1.15,17.5,253.0,415.59,334.07
2016,11,4,8,30,658.0,70.0,1.3,18.0,295.0,470.15,377.68
2016,11,4,8,45,726.5,73.0,1.45,18.5,350.5,534.28,427.37
2016,11,4,9,0,795.0,76.0,1.6,19.0,406.0,603.09,479.11
2016,11,4,9,15,815.5,78.5,1.5,19.0,443.5,640.89,505.92
2016,11,4,9,30,836.0,81.0,1.4,19.0,481.0,676.96,530.51
2016,11,4,9,45,849.5,83.5,1.3,19.5,512.5,706.06,547.91
2016,11,4,10,0,863.0,86.0,1.2,20.0,544.0,732.63,563.2
2016,11,4,10,15,872.5,87.5,1.2,20.5,568.5,752.36,574.62
2016,11,4,10,30,882.0,89.0,1.2,21.0,593.0,769.08,584.01
2016,11,4,10,45,735.5,134.0,1.3,21.5,562.0,715.87,546.36
2016,11,4,11,0,589.0,179.0,1.4,22.0,531.0,650.94,498.21
2016,11,4,11,15,458.0,222.5,1.3,22.0,499.0,596.83,456.34
2016,11,4,11,30,327.0,266.0,1.2,22.0,467.0,534.26,408.04
2016,11,4,11,45,388.0,251.0,1.2,22.0,490.0,558.7,427.31
2016,11,4,12,0,449.0,236.0,1.2,22.0,513.0,587.24,448.37
2016,11,4,12,15,545.0,200.0,1.15,22.0,532.0,608.91,465.06
2016,11,4,12,30,641.0,164.0,1.1,22.0,551.0,628.11,479.61
2016,11,4,12,45,593.5,174.5,1.1,22.0,526.5,590.38,451.52
2016,11,4,13,0,546.0,185.0,1.1,22.0,502.0,550.87,422.46
2016,11,4,13,15,560.0,172.5,1.1,22.0,487.0,528.59,406.52
2016,11,4,13,30,574.0,160.0,1.1,22.0,472.0,503.8,388.21
2016,11,4,13,45,680.0,121.5,1.15,22.0,471.0,502.44,387.62
2016,11,4,14,0,786.0,83.0,1.2,22.0,470.0,488.98,376.89
2016,11,4,14,15,692.5,97.5,1.2,21.5,421.0,426.39,328.45
2016,11,4,14,30,599.0,112.0,1.2,21.0,372.0,369.56,283.93
2016,11,4,14,45,391.0,130.5,1.2,20.5,293.5,278.59,213.84
2016,11,4,15,0,183.0,149.0,1.2,20.0,215.0,205.17,158.11
2016,11,4,15,15,170.0,131.5,1.1,19.5,187.0,174.25,132.93
2016,11,4,15,30,157.0,114.0,1.0,19.0,159.0,144.5,108.31
2016,11,4,15,45,141.5,94.5,0.95,18.5,129.5,113.77,82.97
2016,11,4,16,0,126.0,75.0,0.9,18.0,100.0,84.76,59.33
2016,11,4,16,15,101.5,55.5,0.9,17.5,72.0,57.02,37.83
2016,11,4,16,30,77.0,36.0,0.9,17.0,44.0,32.36,19.37
2016,11,4,16,45,38.5,18.0,0.95,16.5,22.0,16.21,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,160.5,12.0,0.7,12.5,24.0,53.99,0.0
2016,11,5,7,0,321.0,24.0,0.7,13.0,48.0,140.7,78.32
2016,11,5,7,15,433.0,33.5,0.85,13.5,91.0,210.22,157.11
2016,11,5,7,30,545.0,43.0,1.0,14.0,134.0,286.06,223.51
2016,11,5,7,45,610.0,49.0,1.15,14.5,181.0,345.87,276.0
2016,11,5,8,0,675.0,55.0,1.3,15.0,228.0,407.13,328.17
2016,11,5,8,15,716.0,59.0,1.35,15.5,273.5,459.91,371.69
2016,11,5,8,30,757.0,63.0,1.4,16.0,319.0,513.69,414.39
2016,11,5,8,45,785.0,66.5,1.45,17.0,361.5,559.67,448.89
2016,11,5,9,0,813.0,70.0,1.5,18.0,404.0,604.97,481.69
2016,11,5,9,15,832.0,72.0,1.65,18.5,441.0,641.57,508.72
2016,11,5,9,30,851.0,74.0,1.8,19.0,478.0,676.34,533.26
2016,11,5,9,45,867.0,75.0,1.95,19.5,509.5,701.4,550.02
2016,11,5,10,0,883.0,76.0,2.1,20.0,541.0,728.29,568.07
2016,11,5,10,15,892.0,77.5,2.15,20.0,565.0,747.94,581.28
2016,11,5,10,30,901.0,79.0,2.2,20.0,589.0,764.55,592.45
2016,11,5,10,45,907.0,79.5,2.25,20.5,606.0,774.59,597.94
2016,11,5,11,0,913.0,80.0,2.3,21.0,623.0,781.32,601.25
2016,11,5,11,15,915.0,80.5,2.35,21.0,631.5,781.64,601.37
2016,11,5,11,30,917.0,81.0,2.4,21.0,640.0,778.54,599.27
2016,11,5,11,45,918.0,80.5,2.5,21.5,641.0,770.18,592.81
2016,11,5,12,0,919.0,80.0,2.6,22.0,642.0,758.43,584.1
2016,11,5,12,15,916.0,79.5,2.7,22.0,635.0,740.51,572.2
2016,11,5,12,30,913.0,79.0,2.8,22.0,628.0,719.45,558.1
2016,11,5,12,45,898.5,82.0,2.9,22.0,611.0,691.44,538.96
2016,11,5,13,0,884.0,85.0,3.0,22.0,594.0,661.05,516.48
2016,11,5,13,15,874.5,83.5,3.05,21.5,571.0,626.85,491.62
2016,11,5,13,30,865.0,82.0,3.1,21.0,548.0,591.88,465.49
2016,11,5,13,45,852.0,80.0,3.15,21.0,518.5,550.84,433.25
2016,11,5,14,0,839.0,78.0,3.2,21.0,489.0,508.35,399.11
2016,11,5,14,15,820.5,76.0,3.15,20.5,453.5,462.11,361.68
2016,11,5,14,30,802.0,74.0,3.1,20.0,418.0,415.4,322.78
2016,11,5,14,45,775.5,70.5,3.1,20.0,377.0,363.97,278.69
2016,11,5,15,0,749.0,67.0,3.1,20.0,336.0,313.42,234.36
2016,11,5,15,15,711.0,63.0,2.9,19.5,291.5,260.38,187.92
2016,11,5,15,30,673.0,59.0,2.7,19.0,247.0,210.03,143.59
2016,11,5,15,45,614.5,53.5,2.5,18.5,201.0,156.5,98.48
2016,11,5,16,0,556.0,48.0,2.3,18.0,155.0,109.55,61.45
2016,11,5,16,15,459.0,39.5,2.0,17.0,111.0,63.2,31.05
2016,11,5,16,30,362.0,31.0,1.7,16.0,67.0,27.32,16.81
2016,11,5,16,45,181.0,15.5,1.4,15.5,33.5,11.78,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,78.5,12.0,0.7,13.0,17.5,32.23,0.0
2016,11,6,7,0,157.0,24.0,0.7,13.0,35.0,87.86,43.97
2016,11,6,7,15,225.5,38.5,0.7,13.0,68.5,140.05,104.47
2016,11,6,7,30,294.0,53.0,0.7,13.0,102.0,193.75,152.24
2016,11,6,7,45,329.5,68.0,0.75,13.5,138.5,239.1,192.07
2016,11,6,8,0,365.0,83.0,0.8,14.0,175.0,286.73,232.62
2016,11,6,8,15,391.0,95.5,0.85,14.5,211.0,328.33,267.15
2016,11,6,8,30,417.0,108.0,0.9,15.0,247.0,370.81,301.3
2016,11,6,8,45,340.0,136.0,1.0,15.5,259.0,362.1,293.65
2016,11,6,9,0,263.0,164.0,1.1,16.0,271.0,355.38,286.98
2016,11,6,9,15,288.5,177.0,1.15,16.5,304.5,392.68,315.7
2016,11,6,9,30,314.0,190.0,1.2,17.0,338.0,430.31,343.83
2016,11,6,9,45,382.0,189.5,1.3,17.5,381.0,482.25,383.49
2016,11,6,10,0,450.0,189.0,1.4,18.0,424.0,544.23,429.59
2016,11,6,10,15,373.5,216.0,1.25,18.5,417.5,514.88,403.7
2016,11,6,10,30,297.0,243.0,1.1,19.0,411.0,490.67,382.14
2016,11,6,10,45,347.5,240.0,1.0,19.5,441.5,525.27,407.0
2016,11,6,11,0,398.0,237.0,0.9,20.0,472.0,559.11,430.22
2016,11,6,11,15,416.5,236.0,0.75,20.5,485.5,577.16,440.47
2016,11,6,11,30,435.0,235.0,0.6,21.0,499.0,586.09,444.27
2016,11,6,11,45,421.0,239.5,0.5,21.5,495.0,574.94,433.89
2016,11,6,12,0,407.0,244.0,0.4,22.0,491.0,556.17,418.61
2016,11,6,12,15,638.0,162.5,0.5,22.0,545.0,634.6,478.98
2016,11,6,12,30,869.0,81.0,0.6,22.0,599.0,688.5,519.48
2016,11,6,12,45,857.0,83.0,0.75,22.0,583.5,662.15,502.63
2016,11,6,13,0,845.0,85.0,0.9,22.0,568.0,635.53,484.96
2016,11,6,13,15,836.0,83.5,1.0,22.0,546.5,602.52,461.79
2016,11,6,13,30,827.0,82.0,1.1,22.0,525.0,567.46,436.45
2016,11,6,13,45,450.5,145.5,1.2,22.0,385.0,396.76,307.84
2016,11,6,14,0,74.0,209.0,1.3,22.0,245.0,243.89,189.08
2016,11,6,14,15,72.5,193.5,1.35,22.0,227.0,223.83,174.21
2016,11,6,14,30,71.0,178.0,1.4,22.0,209.0,203.87,158.63
2016,11,6,14,45,35.5,136.5,1.5,22.0,152.0,146.07,113.11
2016,11,6,15,0,0.0,95.0,1.6,22.0,95.0,91.73,69.95
2016,11,6,15,15,0.0,82.0,1.4,21.5,82.0,79.09,59.9
2016,11,6,15,30,0.0,69.0,1.2,21.0,69.0,66.5,49.66
2016,11,6,15,45,0.0,56.0,1.0,20.5,56.0,53.97,39.28
2016,11,6,16,0,0.0,43.0,0.8,20.0,43.0,41.51,28.77
2016,11,6,16,15,0.0,30.5,0.8,19.0,30.5,29.45,18.5
2016,11,6,16,30,0.0,18.0,0.8,18.0,18.0,17.37,8.43
2016,11,6,16,45,0.0,9.0,0.8,17.5,9.0,8.68,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.5,0.55,14.5,20.5,48.6,0.0
2016,11,7,7,0,297.0,21.0,0.5,15.0,41.0,126.8,56.71
2016,11,7,7,15,408.0,29.5,0.6,15.0,81.0,194.44,142.49
2016,11,7,7,30,519.0,38.0,0.7,15.0,121.0,266.67,206.2
2016,11,7,7,45,583.0,43.5,0.85,15.5,165.5,321.12,254.29
2016,11,7,8,0,647.0,49.0,1.0,16.0,210.0,382.66,306.54
2016,11,7,8,15,507.0,81.0,0.9,16.5,222.5,373.56,300.46
