Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,8,30,367.0,113.0,0.8,17.0,235.0,347.33,279.5
2016,11,7,8,45,577.5,87.5,0.75,17.5,307.5,458.09,366.94
2016,11,7,9,0,788.0,62.0,0.7,18.0,380.0,574.68,454.19
2016,11,7,9,15,641.5,106.5,0.6,18.5,381.0,553.9,433.83
2016,11,7,9,30,495.0,151.0,0.5,19.0,382.0,515.94,402.09
2016,11,7,9,45,496.5,163.5,0.4,20.0,408.0,540.27,417.06
2016,11,7,10,0,498.0,176.0,0.3,21.0,434.0,562.73,429.46
2016,11,7,10,15,534.5,172.0,0.35,21.5,460.5,590.5,448.66
2016,11,7,10,30,571.0,168.0,0.4,22.0,487.0,617.13,466.79
2016,11,7,10,45,713.0,127.0,0.45,22.5,537.5,684.05,514.47
2016,11,7,11,0,855.0,86.0,0.5,23.0,588.0,738.74,549.79
2016,11,7,11,15,859.0,86.5,0.55,23.0,597.0,740.6,550.68
2016,11,7,11,30,863.0,87.0,0.6,23.0,606.0,739.24,550.26
2016,11,7,11,45,865.0,86.5,0.65,23.5,608.0,732.07,545.05
2016,11,7,12,0,867.0,86.0,0.7,24.0,610.0,721.71,537.85
2016,11,7,12,15,865.0,85.5,0.75,24.0,603.5,705.37,527.73
2016,11,7,12,30,863.0,85.0,0.8,24.0,597.0,686.04,515.63
2016,11,7,12,45,667.5,146.0,0.9,24.0,536.0,604.6,457.19
2016,11,7,13,0,472.0,207.0,1.0,24.0,475.0,521.68,396.35
2016,11,7,13,15,485.5,194.0,1.05,24.0,460.5,500.63,382.11
2016,11,7,13,30,499.0,181.0,1.1,24.0,446.0,477.35,365.28
2016,11,7,13,45,649.5,130.5,1.15,24.0,456.0,489.47,374.92
2016,11,7,14,0,800.0,80.0,1.2,24.0,466.0,486.34,371.8
2016,11,7,14,15,696.5,95.0,1.2,23.5,413.5,420.13,320.87
2016,11,7,14,30,593.0,110.0,1.2,23.0,361.0,360.44,274.5
2016,11,7,14,45,560.0,104.0,1.2,23.0,322.0,313.46,236.19
2016,11,7,15,0,527.0,98.0,1.2,23.0,283.0,268.45,198.65
2016,11,7,15,15,492.5,89.5,1.05,22.5,244.5,221.8,159.58
2016,11,7,15,30,458.0,81.0,0.9,22.0,206.0,179.09,123.58
2016,11,7,15,45,483.5,64.5,0.8,21.5,174.5,142.57,90.78
2016,11,7,16,0,509.0,48.0,0.7,21.0,143.0,101.92,56.33
2016,11,7,16,15,410.0,39.0,0.7,20.5,101.0,58.05,28.4
2016,11,7,16,30,311.0,30.0,0.7,20.0,59.0,24.85,14.08
2016,11,7,16,45,155.5,15.0,0.75,19.5,29.5,11.54,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,6,45,127.5,10.5,0.5,15.0,18.5,42.87,0.0
2016,11,8,7,0,255.0,21.0,0.5,15.0,37.0,112.47,41.84
2016,11,8,7,15,369.5,31.0,0.55,15.5,77.0,181.62,132.01
2016,11,8,7,30,484.0,41.0,0.6,16.0,117.0,254.87,195.86
2016,11,8,7,45,549.5,47.5,0.65,16.5,161.0,312.07,245.39
2016,11,8,8,0,615.0,54.0,0.7,17.0,205.0,373.65,296.85
2016,11,8,8,15,658.5,58.5,0.65,17.5,249.0,422.61,336.45
2016,11,8,8,30,702.0,63.0,0.6,18.0,293.0,475.79,377.51
2016,11,8,8,45,730.5,67.0,0.55,18.5,333.5,520.46,410.52
2016,11,8,9,0,759.0,71.0,0.5,19.0,374.0,564.65,441.92
2016,11,8,9,15,779.5,73.5,0.55,19.5,410.0,601.09,467.8
2016,11,8,9,30,800.0,76.0,0.6,20.0,446.0,635.95,492.01
2016,11,8,9,45,815.0,78.0,0.7,20.5,476.5,664.55,511.16
2016,11,8,10,0,830.0,80.0,0.8,21.0,507.0,690.82,528.47
2016,11,8,10,15,840.0,81.0,0.75,21.5,530.5,709.77,538.76
2016,11,8,10,30,850.0,82.0,0.7,22.0,554.0,725.86,547.07
2016,11,8,10,45,853.5,84.0,0.7,22.5,570.0,731.1,548.75
2016,11,8,11,0,857.0,86.0,0.7,23.0,586.0,737.46,551.42
2016,11,8,11,15,860.5,86.5,0.75,23.0,594.5,738.95,552.68
2016,11,8,11,30,864.0,87.0,0.8,23.0,603.0,737.23,551.94
2016,11,8,11,45,862.5,87.5,0.85,23.5,604.0,728.62,545.63
2016,11,8,12,0,861.0,88.0,0.9,24.0,605.0,716.9,537.38
2016,11,8,12,15,858.5,87.5,0.85,24.0,598.0,700.33,525.76
2016,11,8,12,30,856.0,87.0,0.8,24.0,591.0,680.82,512.26
2016,11,8,12,45,846.5,88.0,0.8,24.5,576.0,657.86,495.21
2016,11,8,13,0,837.0,89.0,0.8,25.0,561.0,629.79,474.2
2016,11,8,13,15,828.0,87.5,0.75,25.0,539.5,597.14,450.2
2016,11,8,13,30,819.0,86.0,0.7,25.0,518.0,562.46,424.36
2016,11,8,13,45,804.0,84.5,0.65,25.0,489.0,522.75,394.39
2016,11,8,14,0,789.0,83.0,0.6,25.0,460.0,481.88,362.9
2016,11,8,14,15,770.0,80.0,0.55,24.5,426.0,436.72,328.2
2016,11,8,14,30,751.0,77.0,0.5,24.0,392.0,391.27,292.23
2016,11,8,14,45,723.5,73.5,0.45,24.0,352.5,342.17,252.06
2016,11,8,15,0,696.0,70.0,0.4,24.0,313.0,293.45,211.31
2016,11,8,15,15,656.5,65.5,0.3,23.5,270.0,242.41,168.67
2016,11,8,15,30,617.0,61.0,0.2,23.0,227.0,194.29,128.22
2016,11,8,15,45,557.0,54.5,0.15,23.0,183.0,144.06,87.71
2016,11,8,16,0,497.0,48.0,0.1,23.0,139.0,99.6,54.28
2016,11,8,16,15,400.0,38.5,0.15,22.0,97.5,56.25,27.24
2016,11,8,16,30,303.0,29.0,0.2,21.0,56.0,23.33,12.59
2016,11,8,16,45,151.5,14.5,0.3,20.5,28.0,11.18,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,6,45,118.5,10.5,0.6,13.5,17.5,40.28,0.0
2016,11,9,7,0,237.0,21.0,0.6,14.0,35.0,105.56,29.46
2016,11,9,7,15,354.0,31.5,0.8,14.5,74.5,175.76,127.47
2016,11,9,7,30,471.0,42.0,1.0,15.0,114.0,249.47,192.68
2016,11,9,7,45,543.0,48.5,1.2,16.0,159.0,308.79,244.32
2016,11,9,8,0,615.0,55.0,1.4,17.0,204.0,372.99,298.39
2016,11,9,8,15,660.0,60.0,1.45,17.5,248.0,425.68,342.04
2016,11,9,8,30,705.0,65.0,1.5,18.0,292.0,477.47,383.56
2016,11,9,8,45,737.0,68.0,1.55,18.5,333.5,523.08,418.99
2016,11,9,9,0,769.0,71.0,1.6,19.0,375.0,568.38,453.11
2016,11,9,9,15,790.0,73.5,1.65,19.5,411.5,605.34,480.09
2016,11,9,9,30,811.0,76.0,1.7,20.0,448.0,640.71,505.29
2016,11,9,9,45,831.5,76.0,1.8,21.0,479.5,670.96,524.89
2016,11,9,10,0,852.0,76.0,1.9,22.0,511.0,699.04,542.45
2016,11,9,10,15,862.0,77.5,1.95,22.5,535.0,714.58,551.68
2016,11,9,10,30,872.0,79.0,2.0,23.0,559.0,731.51,562.01
2016,11,9,10,45,878.0,80.0,2.1,23.5,576.0,741.89,568.12
2016,11,9,11,0,884.0,81.0,2.2,24.0,593.0,749.07,572.12
2016,11,9,11,15,887.0,81.5,2.2,24.0,602.0,750.21,572.47
2016,11,9,11,30,890.0,82.0,2.2,24.0,611.0,748.04,570.7
2016,11,9,11,45,890.0,82.5,2.25,24.5,612.0,740.38,564.47
2016,11,9,12,0,890.0,83.0,2.3,25.0,613.0,729.48,556.14
2016,11,9,12,15,887.5,82.5,2.25,25.0,606.0,712.53,544.17
2016,11,9,12,30,885.0,82.0,2.2,25.0,599.0,692.55,530.19
2016,11,9,12,45,879.0,81.0,2.2,25.5,584.5,666.79,510.85
2016,11,9,13,0,873.0,80.0,2.2,26.0,570.0,638.4,488.93
2016,11,9,13,15,864.0,79.0,2.1,26.0,548.0,605.71,464.06
2016,11,9,13,30,855.0,78.0,2.0,26.0,526.0,572.24,438.17
2016,11,9,13,45,840.5,76.5,1.9,26.0,496.5,531.7,406.65
2016,11,9,14,0,826.0,75.0,1.8,26.0,467.0,489.85,373.51
2016,11,9,14,15,807.0,73.0,1.6,25.5,432.5,444.39,337.26
2016,11,9,14,30,788.0,71.0,1.4,25.0,398.0,398.53,299.76
2016,11,9,14,45,759.5,68.0,1.25,25.0,357.5,348.06,257.57
2016,11,9,15,0,731.0,65.0,1.1,25.0,317.0,298.67,215.44
2016,11,9,15,15,692.0,61.0,0.9,24.0,273.5,246.88,171.86
2016,11,9,15,30,653.0,57.0,0.7,23.0,230.0,196.91,129.61
2016,11,9,15,45,591.5,51.0,0.55,22.5,185.5,145.23,87.69
2016,11,9,16,0,530.0,45.0,0.4,22.0,141.0,99.42,53.19
2016,11,9,16,15,432.0,36.0,0.45,21.0,99.0,54.93,25.54
2016,11,9,16,30,334.0,27.0,0.5,20.0,57.0,20.99,10.57
2016,11,9,16,45,167.0,13.5,0.6,19.5,28.5,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,10.0,0.75,16.5,16.0,37.86,0.0
2016,11,10,7,0,224.0,20.0,0.8,17.0,32.0,99.26,15.22
2016,11,10,7,15,341.5,30.5,0.9,17.5,71.0,169.39,120.32
2016,11,10,7,30,459.0,41.0,1.0,18.0,110.0,242.29,184.53
2016,11,10,7,45,529.5,48.0,1.1,18.5,154.0,300.74,235.23
2016,11,10,8,0,600.0,55.0,1.2,19.0,198.0,364.0,288.37
2016,11,10,8,15,645.5,60.0,1.45,19.5,241.5,416.2,331.96
2016,11,10,8,30,691.0,65.0,1.7,20.0,285.0,467.51,373.68
2016,11,10,8,45,722.0,68.5,2.0,20.5,326.0,512.52,409.6
2016,11,10,9,0,753.0,72.0,2.3,21.0,367.0,557.21,444.37
2016,11,10,9,15,775.0,75.0,2.5,21.5,403.5,594.88,472.71
2016,11,10,9,30,797.0,78.0,2.7,22.0,440.0,631.06,499.38
2016,11,10,9,45,822.5,77.0,2.9,23.0,473.0,663.25,521.24
2016,11,10,10,0,848.0,76.0,3.1,24.0,506.0,693.46,540.85
2016,11,10,10,15,858.5,77.5,3.25,24.0,530.0,709.3,551.85
2016,11,10,10,30,869.0,79.0,3.4,24.0,554.0,726.54,564.03
2016,11,10,10,45,874.0,80.0,3.55,24.5,570.5,736.15,569.68
2016,11,10,11,0,879.0,81.0,3.7,25.0,587.0,742.59,573.19
2016,11,10,11,15,882.5,81.5,3.65,25.0,596.0,744.12,573.65
2016,11,10,11,30,886.0,82.0,3.6,25.0,605.0,742.36,571.94
2016,11,10,11,45,885.0,83.0,3.55,25.5,606.0,734.6,564.99
2016,11,10,12,0,884.0,84.0,3.5,26.0,607.0,723.63,555.94
2016,11,10,12,15,693.0,143.5,3.35,26.0,550.5,645.13,496.89
2016,11,10,12,30,502.0,203.0,3.2,26.0,494.0,560.84,431.73
2016,11,10,12,45,504.0,196.5,3.05,26.0,483.0,542.11,417.85
2016,11,10,13,0,506.0,190.0,2.9,26.0,472.0,521.63,402.19
2016,11,10,13,15,673.5,135.5,2.7,25.5,495.0,551.26,425.99
2016,11,10,13,30,841.0,81.0,2.5,25.0,518.0,565.25,436.94
2016,11,10,13,45,562.5,138.5,2.3,25.0,424.0,446.39,344.79
2016,11,10,14,0,284.0,196.0,2.1,25.0,330.0,339.22,261.56
2016,11,10,14,15,392.0,161.5,1.85,24.5,331.5,342.72,263.93
2016,11,10,14,30,500.0,127.0,1.6,24.0,333.0,333.71,254.74
2016,11,10,14,45,478.0,118.0,1.4,24.0,299.0,292.39,220.25
2016,11,10,15,0,456.0,109.0,1.2,24.0,265.0,252.2,186.34
2016,11,10,15,15,547.0,83.5,1.05,23.5,245.5,228.39,162.11
2016,11,10,15,30,638.0,58.0,0.9,23.0,226.0,193.41,127.48
2016,11,10,15,45,578.5,51.5,0.8,22.5,181.5,142.53,86.13
2016,11,10,16,0,519.0,45.0,0.7,22.0,137.0,97.31,52.06
2016,11,10,16,15,418.0,36.0,0.75,21.0,95.5,53.48,25.0
2016,11,10,16,30,317.0,27.0,0.8,20.0,54.0,21.15,10.39
2016,11,10,16,45,158.5,13.5,0.85,19.5,27.0,13.27,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,112.0,9.5,1.3,14.5,15.5,37.1,0.0
2016,11,11,7,0,224.0,19.0,1.3,15.0,31.0,96.92,0.19
2016,11,11,7,15,347.0,30.0,1.35,15.5,70.0,169.78,120.4
2016,11,11,7,30,470.0,41.0,1.4,16.0,109.0,245.19,188.0
2016,11,11,7,45,542.5,47.5,1.45,17.0,154.0,304.19,239.39
2016,11,11,8,0,615.0,54.0,1.5,18.0,199.0,368.1,293.03
2016,11,11,8,15,661.0,59.0,1.75,18.5,243.0,420.96,337.53
2016,11,11,8,30,707.0,64.0,2.0,19.0,287.0,472.96,380.11
2016,11,11,8,45,738.5,67.5,2.25,19.5,328.5,518.67,416.63
2016,11,11,9,0,770.0,71.0,2.5,20.0,370.0,564.06,451.94
2016,11,11,9,15,791.5,74.0,2.65,20.5,406.5,601.79,480.29
2016,11,11,9,30,813.0,77.0,2.8,21.0,443.0,637.96,506.87
2016,11,11,9,45,830.0,78.5,2.95,21.5,474.0,667.47,527.68
2016,11,11,10,0,847.0,80.0,3.1,22.0,505.0,694.68,546.07
2016,11,11,10,15,748.5,109.0,3.25,22.5,498.0,670.39,526.7
2016,11,11,10,30,650.0,138.0,3.4,23.0,491.0,637.87,500.26
2016,11,11,10,45,597.0,161.0,3.55,23.5,492.5,626.88,490.22
2016,11,11,11,0,544.0,184.0,3.7,24.0,494.0,610.32,475.97
2016,11,11,11,15,535.5,190.0,3.75,24.0,499.5,608.63,474.34
2016,11,11,11,30,527.0,196.0,3.8,24.0,505.0,604.87,471.1
2016,11,11,11,45,493.5,208.0,3.85,24.0,498.0,587.53,457.39
2016,11,11,12,0,460.0,220.0,3.9,24.0,491.0,568.79,442.67
2016,11,11,12,15,434.0,224.0,3.85,24.0,477.0,545.87,424.94
2016,11,11,12,30,408.0,228.0,3.8,24.0,463.0,516.66,402.58
2016,11,11,12,45,345.5,234.5,3.8,24.0,430.5,472.09,368.04
2016,11,11,13,0,283.0,241.0,3.8,24.0,398.0,429.25,334.63
2016,11,11,13,15,323.0,223.5,3.6,23.5,396.0,424.86,332.29
2016,11,11,13,30,363.0,206.0,3.4,23.0,394.0,417.26,327.0
2016,11,11,13,45,368.0,192.5,3.25,23.0,373.5,391.74,306.78
2016,11,11,14,0,373.0,179.0,3.1,23.0,353.0,364.98,285.28
2016,11,11,14,15,211.0,172.0,2.75,22.5,269.0,266.25,207.92
2016,11,11,14,30,49.0,165.0,2.4,22.0,185.0,181.58,141.59
2016,11,11,14,45,44.0,149.5,2.1,21.5,166.0,161.58,125.95
2016,11,11,15,0,39.0,134.0,1.8,21.0,147.0,142.07,110.38
2016,11,11,15,15,33.5,116.0,1.6,20.5,126.0,120.56,93.04
2016,11,11,15,30,28.0,98.0,1.4,20.0,105.0,99.72,76.05
2016,11,11,15,45,19.0,79.5,1.25,19.5,84.0,78.55,58.77
2016,11,11,16,0,10.0,61.0,1.1,19.0,63.0,58.91,42.6
2016,11,11,16,15,5.0,42.5,1.1,18.5,43.5,40.43,27.04
2016,11,11,16,30,0.0,24.0,1.1,18.0,24.0,22.92,11.5
2016,11,11,16,45,0.0,12.0,1.1,18.0,12.0,11.8,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,13.5,14.0,13.76,0.0
2016,11,12,7,0,0.0,28.0,0.9,14.0,28.0,32.79,0.0
2016,11,12,7,15,214.5,35.0,1.1,14.5,65.5,129.81,91.31
2016,11,12,7,30,429.0,42.0,1.3,15.0,103.0,229.1,175.96
2016,11,12,7,45,504.5,49.5,1.5,15.5,147.0,288.61,228.32
2016,11,12,8,0,580.0,57.0,1.7,16.0,191.0,353.33,283.8
2016,11,12,8,15,628.0,62.5,1.75,16.5,235.0,406.34,328.37
2016,11,12,8,30,676.0,68.0,1.8,17.0,279.0,461.21,372.9
2016,11,12,8,45,708.0,72.0,1.85,17.5,319.5,506.42,408.58
2016,11,12,9,0,740.0,76.0,1.9,18.0,360.0,549.0,441.27
2016,11,12,9,15,762.5,79.0,1.8,18.5,396.5,586.51,468.42
2016,11,12,9,30,785.0,82.0,1.7,19.0,433.0,622.58,493.63
2016,11,12,9,45,817.0,79.0,1.65,19.5,466.5,656.55,516.99
2016,11,12,10,0,849.0,76.0,1.6,20.0,500.0,688.76,537.62
2016,11,12,10,15,859.0,77.5,1.45,20.5,524.0,704.22,545.19
2016,11,12,10,30,869.0,79.0,1.3,21.0,548.0,721.07,553.67
2016,11,12,10,45,876.0,80.0,1.15,22.0,564.5,732.15,556.86
2016,11,12,11,0,883.0,81.0,1.0,23.0,581.0,740.07,557.78
2016,11,12,11,15,886.5,81.5,1.05,23.0,590.0,741.63,558.97
2016,11,12,11,30,890.0,82.0,1.1,23.0,599.0,739.9,558.11
2016,11,12,11,45,890.5,82.0,1.2,23.5,600.5,732.17,552.75
2016,11,12,12,0,891.0,82.0,1.3,24.0,602.0,721.19,545.27
2016,11,12,12,15,888.5,81.5,1.3,24.0,595.5,704.4,533.93
2016,11,12,12,30,886.0,81.0,1.3,24.0,589.0,684.59,520.6
2016,11,12,12,45,879.0,80.5,1.35,24.0,574.0,658.93,502.6
2016,11,12,13,0,872.0,80.0,1.4,24.0,559.0,630.67,482.32
2016,11,12,13,15,726.5,114.0,1.35,24.0,502.5,556.8,426.71
2016,11,12,13,30,581.0,148.0,1.3,24.0,446.0,485.25,372.52
2016,11,12,13,45,499.0,158.0,1.3,24.0,404.0,428.24,329.4
2016,11,12,14,0,417.0,168.0,1.3,24.0,362.0,377.59,290.36
2016,11,12,14,15,530.5,130.5,1.3,23.5,358.0,371.9,285.41
2016,11,12,14,30,644.0,93.0,1.3,23.0,354.0,357.23,271.64
2016,11,12,14,45,611.5,90.0,1.3,23.0,317.5,311.88,233.75
2016,11,12,15,0,579.0,87.0,1.3,23.0,281.0,268.26,196.74
2016,11,12,15,15,616.5,71.0,1.15,22.0,252.0,232.2,163.76
2016,11,12,15,30,654.0,55.0,1.0,21.0,223.0,192.46,126.89
2016,11,12,15,45,592.0,49.0,0.85,20.5,178.5,140.27,84.28
2016,11,12,16,0,530.0,43.0,0.7,20.0,134.0,94.87,50.15
2016,11,12,16,15,426.0,34.0,0.75,19.0,92.5,50.71,23.14
2016,11,12,16,30,322.0,25.0,0.8,18.0,51.0,19.49,8.6
2016,11,12,16,45,161.0,12.5,0.85,17.5,25.5,12.29,0.0
2016,11,12,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,114.0,8.5,0.6,14.0,14.0,36.06,0.0
2016,11,13,7,0,228.0,17.0,0.6,14.0,28.0,93.46,0.0
2016,11,13,7,15,356.5,27.0,0.7,14.5,66.5,167.83,115.68
2016,11,13,7,30,485.0,37.0,0.8,15.0,105.0,243.69,185.48
2016,11,13,7,45,561.5,43.0,0.95,15.5,149.5,303.76,238.46
2016,11,13,8,0,638.0,49.0,1.1,16.0,194.0,366.41,292.16
2016,11,13,8,15,683.5,53.5,1.1,16.5,238.5,419.29,336.2
2016,11,13,8,30,729.0,58.0,1.1,17.0,283.0,473.63,379.67
2016,11,13,8,45,761.0,61.0,1.15,18.0,324.5,519.48,414.65
2016,11,13,9,0,793.0,64.0,1.2,19.0,366.0,565.01,448.14
2016,11,13,9,15,814.5,66.5,1.2,19.5,402.5,602.61,475.2
2016,11,13,9,30,836.0,69.0,1.2,20.0,439.0,638.61,500.35
2016,11,13,9,45,852.0,70.5,1.3,21.0,470.0,667.8,519.41
2016,11,13,10,0,868.0,72.0,1.4,22.0,501.0,690.41,533.11
2016,11,13,10,15,878.0,73.5,1.4,22.0,525.5,710.38,546.1
2016,11,13,10,30,888.0,75.0,1.4,22.0,550.0,727.44,557.07
2016,11,13,10,45,894.5,75.5,1.45,22.5,567.0,737.74,562.82
2016,11,13,11,0,901.0,76.0,1.5,23.0,584.0,744.82,566.49
2016,11,13,11,15,904.5,76.5,1.5,23.0,593.0,746.43,567.13
2016,11,13,11,30,908.0,77.0,1.5,23.0,602.0,744.69,565.66
2016,11,13,11,45,907.0,77.5,1.55,23.0,603.5,736.36,560.26
2016,11,13,12,0,906.0,78.0,1.6,23.0,605.0,724.77,552.73
2016,11,13,12,15,903.5,78.0,1.65,23.0,598.0,708.39,541.94
2016,11,13,12,30,901.0,78.0,1.7,23.0,591.0,688.92,529.05
2016,11,13,12,45,894.5,77.5,1.75,23.0,576.0,663.35,510.77
2016,11,13,13,0,888.0,77.0,1.8,23.0,561.0,635.11,490.11
2016,11,13,13,15,878.5,76.0,1.8,22.5,539.5,602.07,466.15
2016,11,13,13,30,869.0,75.0,1.8,22.0,518.0,566.88,439.99
2016,11,13,13,45,856.5,73.0,1.85,22.0,489.0,528.15,409.87
2016,11,13,14,0,844.0,71.0,1.9,22.0,460.0,486.6,376.81
2016,11,13,14,15,825.0,68.5,1.85,21.5,425.0,440.39,339.64
2016,11,13,14,30,806.0,66.0,1.8,21.0,390.0,393.73,301.02
2016,11,13,14,45,781.0,63.0,1.75,21.0,350.5,344.27,258.66
2016,11,13,15,0,756.0,60.0,1.7,21.0,311.0,295.49,215.96
2016,11,13,15,15,716.5,56.0,1.5,20.5,267.5,242.95,170.35
2016,11,13,15,30,677.0,52.0,1.3,20.0,224.0,193.18,127.13
2016,11,13,15,45,618.0,46.0,1.1,19.5,179.5,141.51,84.55
2016,11,13,16,0,559.0,40.0,0.9,19.0,135.0,95.4,49.67
2016,11,13,16,15,454.0,32.0,0.9,18.0,93.0,49.59,21.73
2016,11,13,16,30,349.0,24.0,0.9,17.0,51.0,18.66,7.66
2016,11,13,16,45,174.5,12.0,0.95,16.5,25.5,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,127.0,8.0,0.6,13.0,13.0,38.44,0.0
2016,11,14,7,0,254.0,16.0,0.6,13.0,26.0,98.62,0.0
2016,11,14,7,15,384.5,25.0,0.6,13.5,65.0,169.93,115.01
2016,11,14,7,30,515.0,34.0,0.6,14.0,104.0,246.66,187.19
2016,11,14,7,45,588.0,40.0,0.65,14.5,149.0,306.87,240.35
2016,11,14,8,0,661.0,46.0,0.7,15.0,194.0,371.77,295.49
2016,11,14,8,15,706.0,50.5,0.7,15.5,238.5,425.05,339.63
2016,11,14,8,30,751.0,55.0,0.7,16.0,283.0,479.74,383.09
2016,11,14,8,45,782.0,57.5,0.7,16.5,324.5,525.01,417.84
2016,11,14,9,0,813.0,60.0,0.7,17.0,366.0,569.86,451.05
2016,11,14,9,15,833.5,62.5,0.75,17.5,403.0,607.29,478.26
2016,11,14,9,30,854.0,65.0,0.8,18.0,440.0,638.92,500.75
2016,11,14,9,45,871.5,65.5,0.9,18.5,471.5,668.23,520.84
2016,11,14,10,0,889.0,66.0,1.0,19.0,503.0,695.22,538.83
2016,11,14,10,15,899.0,67.0,1.0,19.5,527.5,714.93,550.48
2016,11,14,10,30,909.0,68.0,1.0,20.0,552.0,731.66,560.08
2016,11,14,10,45,916.0,69.0,1.05,20.5,569.0,743.1,566.68
2016,11,14,11,0,923.0,70.0,1.1,21.0,586.0,751.23,571.14
2016,11,14,11,15,926.5,70.0,1.1,21.0,595.5,752.32,571.4
2016,11,14,11,30,930.0,70.0,1.1,21.0,605.0,750.0,569.54
2016,11,14,11,45,930.5,70.0,1.15,21.5,606.0,742.11,563.52
2016,11,14,12,0,931.0,70.0,1.2,22.0,607.0,730.84,555.33
2016,11,14,12,15,929.0,70.0,1.2,22.0,601.0,714.54,544.31
2016,11,14,12,30,927.0,70.0,1.2,22.0,595.0,695.05,531.18
2016,11,14,12,45,915.5,72.0,1.2,22.5,579.5,668.56,511.28
2016,11,14,13,0,904.0,74.0,1.2,23.0,564.0,639.52,488.99
2016,11,14,13,15,895.0,72.5,1.2,22.5,542.0,605.89,465.01
2016,11,14,13,30,886.0,71.0,1.2,22.0,520.0,570.05,438.78
2016,11,14,13,45,873.5,69.5,1.2,22.0,491.0,530.37,408.17
2016,11,14,14,0,861.0,68.0,1.2,22.0,462.0,489.14,375.57
2016,11,14,14,15,842.5,66.0,1.2,21.5,427.5,443.82,339.64
2016,11,14,14,30,824.0,64.0,1.2,21.0,393.0,397.26,301.59
2016,11,14,14,45,797.5,61.0,1.2,21.0,352.5,346.6,258.76
2016,11,14,15,0,771.0,58.0,1.2,21.0,312.0,296.72,215.56
2016,11,14,15,15,731.5,54.5,1.05,20.5,268.5,244.1,170.07
2016,11,14,15,30,692.0,51.0,0.9,20.0,225.0,194.21,126.92
2016,11,14,15,45,630.0,45.5,0.8,19.5,179.5,141.95,84.19
2016,11,14,16,0,568.0,40.0,0.7,19.0,134.0,95.54,49.43
2016,11,14,16,15,460.5,31.5,0.75,18.0,92.0,50.23,22.24
2016,11,14,16,30,353.0,23.0,0.8,17.0,50.0,17.82,6.66
2016,11,14,16,45,176.5,11.5,0.85,16.5,25.0,11.3,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,120.5,8.0,0.95,11.0,12.5,7.86,0.0
2016,11,15,7,0,241.0,16.0,1.0,11.0,25.0,83.91,0.0
2016,11,15,7,15,378.0,25.5,1.05,11.5,64.0,170.97,114.43
2016,11,15,7,30,515.0,35.0,1.1,12.0,103.0,245.95,188.1
2016,11,15,7,45,590.5,41.0,1.2,12.5,148.0,307.16,243.21
2016,11,15,8,0,666.0,47.0,1.3,13.0,193.0,373.15,300.43
2016,11,15,8,15,711.5,51.0,1.4,13.5,238.0,426.2,345.87
2016,11,15,8,30,757.0,55.0,1.5,14.0,283.0,480.63,390.82
2016,11,15,8,45,789.5,57.5,1.65,14.5,324.5,526.86,428.22
2016,11,15,9,0,822.0,60.0,1.8,15.0,366.0,572.73,464.25
2016,11,15,9,15,841.5,62.5,1.9,15.5,402.5,609.72,492.32
2016,11,15,9,30,861.0,65.0,2.0,16.0,439.0,640.85,515.49
2016,11,15,9,45,874.0,66.5,2.1,17.0,469.5,668.41,533.81
2016,11,15,10,0,887.0,68.0,2.2,18.0,500.0,693.47,549.62
2016,11,15,10,15,895.5,69.5,2.25,18.5,524.0,712.66,561.77
2016,11,15,10,30,904.0,71.0,2.3,19.0,548.0,728.84,571.77
2016,11,15,10,45,910.0,71.5,2.35,19.5,564.5,738.93,577.46
2016,11,15,11,0,916.0,72.0,2.4,20.0,581.0,745.76,580.95
2016,11,15,11,15,918.0,72.0,2.45,20.0,589.5,745.79,580.82
2016,11,15,11,30,920.0,72.0,2.5,20.0,598.0,742.46,578.48
2016,11,15,11,45,919.5,72.0,2.6,20.0,598.5,733.98,572.87
2016,11,15,12,0,919.0,72.0,2.7,20.0,599.0,722.19,565.0
2016,11,15,12,15,915.0,71.5,2.75,20.0,591.5,704.21,552.46
2016,11,15,12,30,911.0,71.0,2.8,20.0,584.0,683.18,537.77
2016,11,15,12,45,901.5,71.5,2.9,20.5,568.0,656.77,517.24
2016,11,15,13,0,892.0,72.0,3.0,21.0,552.0,627.81,494.35
2016,11,15,13,15,881.5,70.5,3.05,20.5,529.5,593.76,468.97
2016,11,15,13,30,871.0,69.0,3.1,20.0,507.0,557.63,441.35
2016,11,15,13,45,854.5,68.0,3.15,20.0,477.5,517.05,408.74
2016,11,15,14,0,838.0,67.0,3.2,20.0,448.0,475.25,374.38
2016,11,15,14,15,818.0,65.0,3.2,19.5,413.5,430.33,337.28
2016,11,15,14,30,798.0,63.0,3.2,19.0,379.0,384.35,298.26
2016,11,15,14,45,768.5,60.5,3.25,19.0,339.0,334.45,254.74
2016,11,15,15,0,739.0,58.0,3.3,19.0,299.0,285.66,211.31
2016,11,15,15,15,698.5,54.0,3.25,18.5,256.5,233.98,165.75
2016,11,15,15,30,658.0,50.0,3.2,18.0,214.0,185.2,122.79
2016,11,15,15,45,589.0,45.0,3.15,18.0,170.0,134.29,80.61
2016,11,15,16,0,520.0,40.0,3.1,18.0,126.0,88.8,46.3
2016,11,15,16,15,412.5,31.5,3.0,17.5,85.5,46.08,20.41
2016,11,15,16,30,305.0,23.0,2.9,17.0,45.0,17.93,6.25
2016,11,15,16,45,152.5,11.5,2.8,16.5,22.5,11.3,0.0
2016,11,15,17,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,101.0,8.0,2.2,10.5,11.5,0.0,0.0
2016,11,16,7,0,202.0,16.0,2.4,11.0,23.0,72.32,0.0
2016,11,16,7,15,348.0,26.0,2.7,11.0,61.5,159.68,104.33
2016,11,16,7,30,494.0,36.0,3.0,11.0,100.0,241.72,186.28
2016,11,16,7,45,580.5,41.5,3.4,11.5,146.0,301.69,241.7
2016,11,16,8,0,667.0,47.0,3.8,12.0,192.0,371.56,303.77
2016,11,16,8,15,714.0,51.5,3.95,12.0,237.0,425.83,352.3
2016,11,16,8,30,761.0,56.0,4.1,12.0,282.0,481.6,400.7
2016,11,16,8,45,795.5,58.0,4.35,12.5,324.5,528.42,440.25
2016,11,16,9,0,830.0,60.0,4.6,13.0,367.0,574.98,478.55
2016,11,16,9,15,850.5,62.5,4.7,13.0,404.0,612.75,509.43
2016,11,16,9,30,871.0,65.0,4.8,13.0,441.0,644.7,535.3
2016,11,16,9,45,883.5,67.0,4.9,13.5,472.0,672.7,555.99
2016,11,16,10,0,896.0,69.0,5.0,14.0,503.0,698.14,573.92
2016,11,16,10,15,742.0,110.0,5.05,14.0,481.0,655.5,539.17
2016,11,16,10,30,588.0,151.0,5.1,14.0,459.0,597.83,491.35
2016,11,16,10,45,755.5,113.0,5.2,14.5,521.5,678.95,556.62
2016,11,16,11,0,923.0,75.0,5.3,15.0,584.0,751.57,610.86
2016,11,16,11,15,925.5,75.5,5.35,15.0,593.0,752.54,611.03
2016,11,16,11,30,928.0,76.0,5.4,15.0,602.0,750.11,609.11
2016,11,16,11,45,926.5,76.5,5.45,15.0,603.0,741.44,602.6
2016,11,16,12,0,925.0,77.0,5.5,15.0,604.0,729.46,593.7
2016,11,16,12,15,922.0,76.5,5.55,15.0,597.0,712.11,580.79
2016,11,16,12,30,919.0,76.0,5.6,15.0,590.0,691.64,565.42
2016,11,16,12,45,911.5,76.0,5.65,15.0,575.0,665.84,544.77
2016,11,16,13,0,904.0,76.0,5.7,15.0,560.0,637.37,521.71
2016,11,16,13,15,895.0,75.0,5.65,14.5,538.0,604.45,495.45
2016,11,16,13,30,886.0,74.0,5.6,14.0,516.0,569.3,466.83
2016,11,16,13,45,870.0,72.5,5.6,14.0,487.0,528.0,431.9
2016,11,16,14,0,854.0,71.0,5.6,14.0,458.0,486.14,395.74
2016,11,16,14,15,835.0,69.0,5.5,14.0,423.0,440.4,355.5
2016,11,16,14,30,816.0,67.0,5.4,14.0,388.0,394.16,313.99
2016,11,16,14,45,787.5,64.0,5.35,14.0,347.5,343.38,268.11
2016,11,16,15,0,759.0,61.0,5.3,14.0,307.0,293.58,222.33
2016,11,16,15,15,717.5,57.0,5.1,13.5,263.5,240.78,174.44
2016,11,16,15,30,676.0,53.0,4.9,13.0,220.0,190.94,129.45
2016,11,16,15,45,603.0,48.0,4.7,12.5,174.5,137.6,84.58
2016,11,16,16,0,530.0,43.0,4.5,12.0,129.0,92.09,49.84
2016,11,16,16,15,414.0,34.0,4.1,11.5,87.5,48.14,22.75
2016,11,16,16,30,298.0,25.0,3.7,11.0,46.0,20.05,7.39
2016,11,16,16,45,149.0,12.5,3.3,11.0,23.0,12.29,0.0
2016,11,16,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,107.0,7.0,0.85,7.0,10.5,0.0,0.0
2016,11,17,7,0,214.0,14.0,0.9,7.0,21.0,73.16,0.0
2016,11,17,7,15,353.5,24.0,0.95,7.5,58.5,157.45,100.05
2016,11,17,7,30,493.0,34.0,1.0,8.0,96.0,237.7,183.0
2016,11,17,7,45,574.0,40.0,1.1,8.5,140.5,295.68,236.49
2016,11,17,8,0,655.0,46.0,1.2,9.0,185.0,362.99,295.7
2016,11,17,8,15,702.0,50.0,1.35,9.5,229.5,416.05,342.15
2016,11,17,8,30,749.0,54.0,1.5,10.0,274.0,470.62,388.3
2016,11,17,8,45,782.5,57.0,1.7,11.0,316.0,517.52,426.42
2016,11,17,9,0,816.0,60.0,1.9,12.0,358.0,564.15,463.1
2016,11,17,9,15,837.0,62.0,1.95,12.5,394.5,601.2,491.49
2016,11,17,9,30,858.0,64.0,2.0,13.0,431.0,632.52,514.96
2016,11,17,9,45,875.0,65.0,2.15,13.5,462.5,662.04,536.66
