Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,10,0,892.0,66.0,2.3,14.0,494.0,689.22,555.67
2016,11,17,10,15,902.0,67.0,2.3,14.5,518.5,708.95,568.15
2016,11,17,10,30,912.0,68.0,2.3,15.0,543.0,725.7,578.46
2016,11,17,10,45,919.5,68.5,2.35,15.5,560.5,736.97,585.13
2016,11,17,11,0,927.0,69.0,2.4,16.0,578.0,744.97,589.53
2016,11,17,11,15,930.0,69.5,2.35,16.0,587.5,746.38,589.75
2016,11,17,11,30,933.0,70.0,2.3,16.0,597.0,744.38,587.68
2016,11,17,11,45,934.5,70.0,2.3,16.5,598.5,737.33,581.37
2016,11,17,12,0,936.0,70.0,2.3,17.0,600.0,726.89,572.79
2016,11,17,12,15,933.5,69.5,2.3,17.0,593.5,709.82,560.62
2016,11,17,12,30,931.0,69.0,2.3,17.0,587.0,689.6,546.26
2016,11,17,12,45,925.5,68.5,2.3,17.0,572.5,664.41,527.04
2016,11,17,13,0,920.0,68.0,2.3,17.0,558.0,636.41,505.4
2016,11,17,13,15,911.5,67.0,2.3,17.0,536.0,603.48,479.66
2016,11,17,13,30,903.0,66.0,2.3,17.0,514.0,568.25,451.63
2016,11,17,13,45,890.0,64.5,2.35,17.0,485.5,528.08,419.34
2016,11,17,14,0,877.0,63.0,2.4,17.0,457.0,486.36,384.97
2016,11,17,14,15,858.5,61.0,2.35,16.5,422.0,440.39,346.76
2016,11,17,14,30,840.0,59.0,2.3,16.0,387.0,393.83,306.92
2016,11,17,14,45,812.5,56.5,2.3,16.0,347.0,343.15,262.38
2016,11,17,15,0,785.0,54.0,2.3,16.0,307.0,293.19,217.51
2016,11,17,15,15,746.0,50.5,2.0,15.5,263.0,240.45,170.39
2016,11,17,15,30,707.0,47.0,1.7,15.0,219.0,190.35,125.78
2016,11,17,15,45,644.0,42.0,1.4,14.5,174.0,138.13,82.13
2016,11,17,16,0,581.0,37.0,1.1,14.0,129.0,91.8,47.01
2016,11,17,16,15,473.5,29.0,1.1,13.5,87.5,46.81,20.03
2016,11,17,16,30,366.0,21.0,1.1,13.0,46.0,17.68,5.24
2016,11,17,16,45,183.0,10.5,1.1,12.5,23.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,95.0,6.5,1.55,7.5,9.0,0.0,0.0
2016,11,18,7,0,190.0,13.0,1.6,8.0,18.0,65.0,0.0
2016,11,18,7,15,336.0,23.5,1.95,9.0,55.0,149.41,90.16
2016,11,18,7,30,482.0,34.0,2.3,10.0,92.0,232.27,177.7
2016,11,18,7,45,561.5,40.5,2.7,11.0,136.5,289.28,230.72
2016,11,18,8,0,641.0,47.0,3.1,12.0,181.0,355.75,289.56
2016,11,18,8,15,690.5,52.0,3.3,12.5,226.0,410.53,337.89
2016,11,18,8,30,740.0,57.0,3.5,13.0,271.0,467.06,386.1
2016,11,18,8,45,772.0,60.5,3.75,14.0,312.5,513.35,424.06
2016,11,18,9,0,804.0,64.0,4.0,15.0,354.0,559.3,460.5
2016,11,18,9,15,826.0,66.5,4.25,15.5,391.5,597.2,490.6
2016,11,18,9,30,848.0,69.0,4.5,16.0,429.0,633.5,519.04
2016,11,18,9,45,863.0,71.0,4.8,16.5,460.0,662.69,541.68
2016,11,18,10,0,878.0,73.0,5.1,17.0,491.0,685.3,558.3
2016,11,18,10,15,888.5,74.5,5.15,17.5,515.5,705.71,572.0
2016,11,18,10,30,899.0,76.0,5.2,18.0,540.0,723.2,583.48
2016,11,18,10,45,903.5,77.5,5.3,18.5,557.0,733.36,589.66
2016,11,18,11,0,908.0,79.0,5.4,19.0,574.0,740.26,593.52
2016,11,18,11,15,910.5,79.5,5.4,19.0,583.0,741.3,593.85
2016,11,18,11,30,913.0,80.0,5.4,19.0,592.0,739.0,591.85
2016,11,18,11,45,912.0,80.5,5.45,19.0,592.5,730.9,585.84
2016,11,18,12,0,911.0,81.0,5.5,19.0,593.0,719.54,577.51
2016,11,18,12,15,907.5,80.5,5.45,19.0,586.0,702.18,564.4
2016,11,18,12,30,904.0,80.0,5.4,19.0,579.0,681.79,548.47
2016,11,18,12,45,900.5,78.0,5.4,19.0,565.0,656.83,528.72
2016,11,18,13,0,897.0,76.0,5.4,19.0,551.0,629.09,506.53
2016,11,18,13,15,887.5,75.0,5.3,19.0,529.0,596.27,479.71
2016,11,18,13,30,878.0,74.0,5.2,19.0,507.0,561.29,450.77
2016,11,18,13,45,864.0,72.0,5.1,19.0,478.0,522.04,417.94
2016,11,18,14,0,850.0,70.0,5.0,19.0,449.0,480.02,382.29
2016,11,18,14,15,830.0,68.0,4.7,18.5,414.5,434.24,343.25
2016,11,18,14,30,810.0,66.0,4.4,18.0,380.0,388.07,302.99
2016,11,18,14,45,782.0,63.0,4.1,18.0,340.0,337.98,258.38
2016,11,18,15,0,754.0,60.0,3.8,18.0,300.0,288.84,214.02
2016,11,18,15,15,712.0,56.0,3.25,17.0,257.0,236.43,167.74
2016,11,18,15,30,670.0,52.0,2.7,16.0,214.0,187.02,124.24
2016,11,18,15,45,603.5,46.0,2.15,15.5,169.0,135.33,81.32
2016,11,18,16,0,537.0,40.0,1.6,15.0,124.0,88.75,46.18
2016,11,18,16,15,423.0,31.0,1.5,14.5,83.5,44.86,19.78
2016,11,18,16,30,309.0,22.0,1.4,14.0,43.0,17.28,4.37
2016,11,18,16,45,154.5,11.0,1.35,13.5,21.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,6,45,61.0,6.5,3.8,11.5,8.0,0.0,0.0
2016,11,19,7,0,122.0,13.0,3.9,12.0,16.0,45.98,0.0
2016,11,19,7,15,264.5,23.5,4.15,12.0,49.0,124.85,69.75
2016,11,19,7,30,407.0,34.0,4.4,12.0,82.0,203.66,154.53
2016,11,19,7,45,491.5,41.0,4.65,12.5,124.0,263.22,209.56
2016,11,19,8,0,576.0,48.0,4.9,13.0,166.0,328.95,268.26
2016,11,19,8,15,626.0,52.5,5.05,13.0,208.5,380.3,314.74
2016,11,19,8,30,676.0,57.0,5.2,13.0,251.0,431.38,359.92
2016,11,19,8,45,711.5,60.0,5.35,13.5,290.5,476.82,398.64
2016,11,19,9,0,747.0,63.0,5.5,14.0,330.0,522.31,436.35
2016,11,19,9,15,461.0,122.0,5.55,14.5,292.5,433.22,360.76
2016,11,19,9,30,175.0,181.0,5.6,15.0,255.0,313.0,257.82
2016,11,19,9,45,240.5,187.5,5.7,15.5,297.0,373.16,307.34
2016,11,19,10,0,306.0,194.0,5.8,16.0,339.0,427.39,351.14
2016,11,19,10,15,247.5,212.5,5.8,16.0,333.5,410.79,336.02
2016,11,19,10,30,189.0,231.0,5.8,16.0,328.0,383.87,312.82
2016,11,19,10,45,161.5,239.5,5.85,16.0,324.0,373.64,303.71
2016,11,19,11,0,134.0,248.0,5.9,16.0,320.0,362.54,293.87
2016,11,19,11,15,120.0,251.0,5.9,16.0,316.5,354.29,286.71
2016,11,19,11,30,106.0,254.0,5.9,16.0,313.0,338.75,273.8
2016,11,19,11,45,105.5,255.0,5.9,16.5,314.0,337.49,272.17
2016,11,19,12,0,105.0,256.0,5.9,17.0,315.0,335.95,270.32
2016,11,19,12,15,54.0,215.0,5.85,17.0,245.5,255.09,204.54
2016,11,19,12,30,3.0,174.0,5.8,17.0,176.0,173.05,137.1
2016,11,19,12,45,122.0,203.5,5.8,17.0,268.0,287.35,232.33
2016,11,19,13,0,241.0,233.0,5.8,17.0,360.0,386.2,312.69
2016,11,19,13,15,494.5,167.0,5.7,16.5,414.0,464.49,378.29
2016,11,19,13,30,748.0,101.0,5.6,16.0,468.0,519.18,423.2
2016,11,19,13,45,384.0,134.0,5.6,16.0,322.0,338.18,275.33
2016,11,19,14,0,20.0,167.0,5.6,16.0,176.0,172.6,138.27
2016,11,19,14,15,10.0,108.5,5.45,16.0,113.0,109.57,86.44
2016,11,19,14,30,0.0,50.0,5.3,16.0,50.0,48.3,35.26
2016,11,19,14,45,0.0,44.5,5.15,16.0,44.5,42.98,30.84
2016,11,19,15,0,0.0,39.0,5.0,16.0,39.0,37.65,26.37
2016,11,19,15,15,286.5,49.0,4.7,15.5,117.5,121.41,87.82
2016,11,19,15,30,573.0,59.0,4.4,15.0,196.0,172.92,117.23
2016,11,19,15,45,512.5,51.0,4.1,15.0,154.5,125.1,77.07
2016,11,19,16,0,452.0,43.0,3.8,15.0,113.0,83.05,45.02
2016,11,19,16,15,336.5,33.0,3.55,14.5,75.5,42.83,20.42
2016,11,19,16,30,221.0,23.0,3.3,14.0,38.0,18.37,4.32
2016,11,19,16,45,110.5,11.5,3.1,14.0,19.0,11.3,0.0
2016,11,19,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,13.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,13.0,11.0,10.81,0.0
2016,11,20,7,15,97.0,25.0,0.95,13.0,36.5,66.56,32.38
2016,11,20,7,30,194.0,39.0,1.1,13.0,62.0,131.02,97.76
2016,11,20,7,45,228.5,55.5,1.25,13.5,93.5,171.59,134.79
2016,11,20,8,0,263.0,72.0,1.4,14.0,125.0,214.55,172.56
2016,11,20,8,15,285.0,87.0,1.4,14.0,157.0,251.77,205.08
2016,11,20,8,30,307.0,102.0,1.4,14.0,189.0,282.49,231.6
2016,11,20,8,45,321.5,116.0,1.45,14.5,219.5,315.63,258.83
2016,11,20,9,0,336.0,130.0,1.5,15.0,250.0,348.73,285.27
2016,11,20,9,15,168.0,117.0,1.5,15.0,177.0,238.28,194.9
2016,11,20,9,30,0.0,104.0,1.5,15.0,104.0,102.24,80.24
2016,11,20,9,45,112.5,153.5,1.5,15.5,206.5,241.36,196.47
2016,11,20,10,0,225.0,203.0,1.5,16.0,309.0,374.64,302.31
2016,11,20,10,15,267.5,208.5,1.45,16.0,340.5,419.42,336.26
2016,11,20,10,30,310.0,214.0,1.4,16.0,372.0,456.41,364.4
2016,11,20,10,45,328.0,218.5,1.4,16.0,390.5,474.64,377.87
2016,11,20,11,0,346.0,223.0,1.4,16.0,409.0,491.84,390.62
2016,11,20,11,15,274.0,238.5,1.5,16.0,387.0,456.42,362.3
2016,11,20,11,30,202.0,254.0,1.6,16.0,365.0,413.03,328.06
2016,11,20,11,45,157.0,254.5,1.75,16.0,341.0,379.28,301.67
2016,11,20,12,0,112.0,255.0,1.9,16.0,317.0,339.57,270.31
2016,11,20,12,15,133.5,253.0,2.0,15.5,326.5,355.02,283.6
2016,11,20,12,30,155.0,251.0,2.1,15.0,336.0,363.01,290.85
2016,11,20,12,45,210.5,239.5,2.25,15.0,352.0,380.87,306.04
2016,11,20,13,0,266.0,228.0,2.4,15.0,368.0,400.45,322.17
2016,11,20,13,15,133.0,169.5,2.4,15.0,239.5,249.65,201.46
2016,11,20,13,30,0.0,111.0,2.4,15.0,111.0,107.79,84.51
2016,11,20,13,45,0.5,129.0,2.4,15.0,129.5,125.81,99.77
2016,11,20,14,0,1.0,147.0,2.4,15.0,148.0,143.78,114.74
2016,11,20,14,15,0.5,93.5,2.35,14.5,94.0,90.78,71.11
2016,11,20,14,30,0.0,40.0,2.3,14.0,40.0,38.63,27.36
2016,11,20,14,45,0.0,36.0,2.25,14.0,36.0,34.76,24.13
2016,11,20,15,0,0.0,32.0,2.2,14.0,32.0,30.89,20.86
2016,11,20,15,15,0.0,27.0,2.0,13.5,27.0,26.05,16.76
2016,11,20,15,30,0.0,22.0,1.8,13.0,22.0,21.22,12.6
2016,11,20,15,45,0.0,17.0,1.6,13.0,17.0,16.39,8.37
2016,11,20,16,0,0.0,12.0,1.4,13.0,12.0,11.57,4.11
2016,11,20,16,15,0.0,8.0,1.3,12.5,8.0,7.71,0.63
2016,11,20,16,30,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2016,11,20,16,45,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,41.5,5.5,1.25,10.5,6.5,0.0,0.0
2016,11,21,7,0,83.0,11.0,1.3,11.0,13.0,32.97,0.0
2016,11,21,7,15,230.0,23.5,1.6,11.0,45.5,110.84,50.76
2016,11,21,7,30,377.0,36.0,1.9,11.0,78.0,192.58,144.36
2016,11,21,7,45,467.0,43.5,2.2,11.5,120.0,253.42,200.33
2016,11,21,8,0,557.0,51.0,2.5,12.0,162.0,320.74,259.76
2016,11,21,8,15,610.5,56.5,2.6,12.0,205.0,374.03,307.19
2016,11,21,8,30,664.0,62.0,2.7,12.0,248.0,429.67,355.27
2016,11,21,8,45,708.5,64.0,2.8,12.5,289.5,475.49,393.68
2016,11,21,9,0,753.0,66.0,2.9,13.0,331.0,524.85,433.72
2016,11,21,9,15,777.0,69.0,3.0,13.0,367.0,563.02,464.69
2016,11,21,9,30,801.0,72.0,3.1,13.0,403.0,599.86,494.01
2016,11,21,9,45,827.5,71.0,3.25,13.5,435.5,632.05,518.63
2016,11,21,10,0,854.0,70.0,3.4,14.0,468.0,658.25,538.02
2016,11,21,10,15,504.5,149.0,3.45,14.0,387.5,522.14,427.3
2016,11,21,10,30,155.0,228.0,3.5,14.0,307.0,356.2,289.46
2016,11,21,10,45,216.5,230.5,3.6,14.5,344.5,401.5,326.61
2016,11,21,11,0,278.0,233.0,3.7,15.0,382.0,454.35,368.27
2016,11,21,11,15,588.0,154.0,3.75,15.0,475.5,595.0,483.32
2016,11,21,11,30,898.0,75.0,3.8,15.0,569.0,716.01,577.91
2016,11,21,11,45,897.0,76.0,3.85,15.5,570.5,708.83,570.72
2016,11,21,12,0,896.0,77.0,3.9,16.0,572.0,698.44,562.08
2016,11,21,12,15,894.0,76.5,3.9,16.0,566.5,682.58,550.33
2016,11,21,12,30,892.0,76.0,3.9,16.0,561.0,663.69,535.5
2016,11,21,12,45,885.5,75.5,3.95,16.0,547.0,639.04,516.12
2016,11,21,13,0,879.0,75.0,4.0,16.0,533.0,611.77,494.41
2016,11,21,13,15,870.5,74.0,3.95,16.0,512.0,580.35,468.86
2016,11,21,13,30,862.0,73.0,3.9,16.0,491.0,546.76,441.14
2016,11,21,13,45,848.5,71.5,3.9,16.0,463.5,509.19,409.8
2016,11,21,14,0,835.0,70.0,3.9,16.0,436.0,468.84,375.55
2016,11,21,14,15,815.5,67.5,3.85,15.5,402.0,423.69,337.27
2016,11,21,14,30,796.0,65.0,3.8,15.0,368.0,378.15,297.61
2016,11,21,14,45,766.5,62.5,3.75,15.0,329.0,329.05,253.73
2016,11,21,15,0,737.0,60.0,3.7,15.0,290.0,281.03,210.06
2016,11,21,15,15,694.5,55.5,3.35,14.5,247.5,229.2,163.61
2016,11,21,15,30,652.0,51.0,3.0,14.0,205.0,180.41,120.2
2016,11,21,15,45,580.0,45.5,2.7,14.0,161.0,128.76,77.29
2016,11,21,16,0,508.0,40.0,2.4,14.0,117.0,84.74,44.34
2016,11,21,16,15,389.0,31.0,2.1,13.0,77.5,42.62,19.17
2016,11,21,16,30,270.0,22.0,1.8,12.0,38.0,17.57,2.58
2016,11,21,16,45,135.0,11.0,1.5,11.5,19.0,10.81,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,16.5,0.35,9.5,39.0,94.31,36.23
2016,11,22,7,30,412.0,33.0,0.3,10.0,78.0,200.87,148.8
2016,11,22,7,45,499.0,40.5,0.3,10.5,120.5,261.45,203.85
2016,11,22,8,0,586.0,48.0,0.3,11.0,163.0,328.4,261.22
2016,11,22,8,15,639.0,53.0,0.3,11.5,206.0,381.74,306.34
2016,11,22,8,30,692.0,58.0,0.3,12.0,249.0,434.69,349.56
2016,11,22,8,45,727.0,62.0,0.3,12.5,290.0,481.29,386.24
2016,11,22,9,0,762.0,66.0,0.3,13.0,331.0,527.87,421.55
2016,11,22,9,15,786.0,68.5,0.4,13.5,367.5,565.66,450.3
2016,11,22,9,30,810.0,71.0,0.5,14.0,404.0,602.09,477.44
2016,11,22,9,45,829.0,72.5,0.65,14.5,435.0,632.45,500.24
2016,11,22,10,0,848.0,74.0,0.8,15.0,466.0,660.66,521.15
2016,11,22,10,15,859.5,75.5,0.85,15.0,490.5,681.36,535.58
2016,11,22,10,30,871.0,77.0,0.9,15.0,515.0,699.26,547.97
2016,11,22,10,45,877.5,78.0,1.0,15.5,532.0,706.12,552.17
2016,11,22,11,0,884.0,79.0,1.1,16.0,549.0,713.94,557.25
2016,11,22,11,15,888.0,79.5,1.1,16.0,558.5,716.24,558.39
2016,11,22,11,30,892.0,80.0,1.1,16.0,568.0,715.31,557.43
2016,11,22,11,45,893.5,80.0,1.1,16.0,570.0,708.82,552.7
2016,11,22,12,0,895.0,80.0,1.1,16.0,572.0,699.11,545.86
2016,11,22,12,15,743.0,118.5,1.1,16.0,524.0,630.71,494.49
2016,11,22,12,30,591.0,157.0,1.1,16.0,476.0,558.15,439.37
2016,11,22,12,45,558.5,163.0,1.1,16.0,458.5,527.28,416.29
2016,11,22,13,0,526.0,169.0,1.1,16.0,441.0,498.51,394.06
2016,11,22,13,15,461.5,175.5,1.1,16.0,407.5,451.88,357.87
2016,11,22,13,30,397.0,182.0,1.1,16.0,374.0,407.44,323.1
2016,11,22,13,45,616.0,127.0,1.1,16.0,404.5,448.43,354.88
2016,11,22,14,0,835.0,72.0,1.1,16.0,435.0,469.73,368.79
2016,11,22,14,15,680.0,90.5,1.1,15.5,371.5,388.26,304.3
2016,11,22,14,30,525.0,109.0,1.1,15.0,308.0,315.39,246.58
2016,11,22,14,45,499.5,102.0,1.1,15.0,275.0,274.91,212.08
2016,11,22,15,0,474.0,95.0,1.1,15.0,242.0,235.75,177.9
2016,11,22,15,15,563.0,73.5,1.0,14.5,223.0,213.29,153.49
2016,11,22,15,30,652.0,52.0,0.9,14.0,204.0,180.87,119.67
2016,11,22,15,45,583.5,46.0,0.8,13.5,160.5,129.35,77.36
2016,11,22,16,0,515.0,40.0,0.7,13.0,117.0,85.09,44.44
2016,11,22,16,15,397.0,30.5,0.75,12.5,77.5,42.27,18.78
2016,11,22,16,30,279.0,21.0,0.8,12.0,38.0,16.65,1.46
2016,11,22,16,45,139.5,10.5,0.85,12.0,19.0,10.32,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,7,15,193.0,17.5,1.6,9.0,37.5,90.44,26.95
2016,11,23,7,30,386.0,35.0,1.8,9.0,75.0,192.44,143.16
2016,11,23,7,45,480.0,43.0,2.0,9.5,118.0,255.29,202.02
2016,11,23,8,0,574.0,51.0,2.2,10.0,161.0,324.94,263.76
2016,11,23,8,15,629.5,56.5,2.35,10.5,205.0,379.56,312.21
2016,11,23,8,30,685.0,62.0,2.5,11.0,249.0,436.61,361.18
2016,11,23,8,45,719.0,66.5,2.7,11.5,289.5,479.82,397.86
2016,11,23,9,0,753.0,71.0,2.9,12.0,330.0,526.12,435.84
2016,11,23,9,15,778.0,74.0,3.0,12.5,367.0,564.86,466.6
2016,11,23,9,30,803.0,77.0,3.1,13.0,404.0,602.3,495.58
2016,11,23,9,45,811.5,82.0,3.25,13.5,433.5,629.69,516.21
2016,11,23,10,0,820.0,87.0,3.4,14.0,463.0,654.55,534.53
2016,11,23,10,15,831.5,88.5,3.35,14.0,487.5,674.88,549.54
2016,11,23,10,30,843.0,90.0,3.3,14.0,512.0,692.47,562.01
2016,11,23,10,45,852.0,90.5,3.3,14.5,529.0,704.33,569.11
2016,11,23,11,0,861.0,91.0,3.3,15.0,546.0,713.13,574.03
2016,11,23,11,15,865.0,92.0,3.3,15.0,555.5,715.86,575.59
2016,11,23,11,30,869.0,93.0,3.3,15.0,565.0,715.39,574.94
2016,11,23,11,45,868.5,93.0,3.3,15.0,566.5,707.49,568.9
2016,11,23,12,0,868.0,93.0,3.3,15.0,568.0,696.46,560.44
2016,11,23,12,15,865.5,92.5,3.35,15.0,562.0,680.48,548.11
2016,11,23,12,30,863.0,92.0,3.4,15.0,556.0,661.56,533.41
2016,11,23,12,45,852.5,93.0,3.5,15.0,541.5,636.43,513.85
2016,11,23,13,0,842.0,94.0,3.6,15.0,527.0,608.93,492.15
2016,11,23,13,15,832.0,92.5,3.6,15.0,506.0,576.9,466.33
2016,11,23,13,30,822.0,91.0,3.6,15.0,485.0,542.9,438.49
2016,11,23,13,45,806.5,88.5,3.65,15.0,457.0,503.32,405.8
2016,11,23,14,0,791.0,86.0,3.7,15.0,429.0,462.6,371.44
2016,11,23,14,15,768.5,83.5,3.7,15.0,395.0,418.0,333.12
2016,11,23,14,30,746.0,81.0,3.7,15.0,361.0,373.19,293.77
2016,11,23,14,45,712.5,77.0,3.7,15.0,321.5,323.34,249.74
2016,11,23,15,0,679.0,73.0,3.7,15.0,282.0,275.07,206.38
2016,11,23,15,15,631.0,67.5,3.35,14.5,239.5,223.64,160.89
2016,11,23,15,30,583.0,62.0,3.0,14.0,197.0,175.9,119.02
2016,11,23,15,45,508.0,54.5,2.65,13.5,154.0,126.36,78.47
2016,11,23,16,0,433.0,47.0,2.3,13.0,111.0,84.1,47.02
2016,11,23,16,15,310.0,35.0,2.05,12.0,72.5,43.14,21.62
2016,11,23,16,30,187.0,23.0,1.8,11.0,34.0,18.11,1.32
2016,11,23,16,45,93.5,11.5,1.55,10.5,17.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,171.0,18.5,0.85,6.5,36.0,83.75,16.01
2016,11,24,7,30,342.0,37.0,0.9,7.0,72.0,177.54,131.57
2016,11,24,7,45,434.5,47.0,0.95,8.0,114.5,240.08,189.71
2016,11,24,8,0,527.0,57.0,1.0,9.0,157.0,309.36,249.93
2016,11,24,8,15,587.5,64.0,1.05,9.5,201.0,366.38,299.39
2016,11,24,8,30,648.0,71.0,1.1,10.0,245.0,426.18,349.55
2016,11,24,8,45,680.5,77.5,1.2,10.5,286.0,472.56,387.79
2016,11,24,9,0,713.0,84.0,1.3,11.0,327.0,518.92,424.88
2016,11,24,9,15,711.0,81.5,1.35,11.5,346.0,533.86,436.68
2016,11,24,9,30,709.0,79.0,1.4,12.0,365.0,546.15,446.18
2016,11,24,9,45,673.0,95.5,1.45,12.5,384.0,556.27,452.74
2016,11,24,10,0,637.0,112.0,1.5,13.0,403.0,562.14,455.76
2016,11,24,10,15,734.5,107.5,1.5,13.5,459.5,631.17,507.44
2016,11,24,10,30,832.0,103.0,1.5,14.0,516.0,697.07,554.99
2016,11,24,10,45,846.5,102.5,1.5,14.5,535.0,711.63,563.63
2016,11,24,11,0,861.0,102.0,1.5,15.0,554.0,723.2,570.24
2016,11,24,11,15,865.5,102.5,1.45,15.5,564.0,725.74,570.01
2016,11,24,11,30,870.0,103.0,1.4,16.0,574.0,725.08,567.69
2016,11,24,11,45,877.5,100.5,1.35,16.5,577.0,719.98,562.28
2016,11,24,12,0,885.0,98.0,1.3,17.0,580.0,711.57,554.41
2016,11,24,12,15,883.0,97.5,1.15,17.0,574.0,695.73,541.1
2016,11,24,12,30,881.0,97.0,1.0,17.0,568.0,676.86,525.55
2016,11,24,12,45,879.0,95.0,0.9,17.0,555.0,653.47,507.19
2016,11,24,13,0,877.0,93.0,0.8,17.0,542.0,627.28,486.59
2016,11,24,13,15,866.5,91.5,0.8,17.0,520.5,594.1,461.62
2016,11,24,13,30,856.0,90.0,0.8,17.0,499.0,558.86,434.63
2016,11,24,13,45,841.5,87.5,0.8,17.0,470.0,518.75,403.38
2016,11,24,14,0,827.0,85.0,0.8,17.0,441.0,477.32,370.3
2016,11,24,14,15,805.0,82.0,0.8,16.5,406.5,431.12,333.35
2016,11,24,14,30,783.0,79.0,0.8,16.0,372.0,384.73,295.07
2016,11,24,14,45,751.0,75.0,0.8,16.0,331.5,333.74,251.72
2016,11,24,15,0,719.0,71.0,0.8,16.0,291.0,284.24,208.69
2016,11,24,15,15,671.5,66.0,0.8,15.5,247.5,231.63,163.49
2016,11,24,15,30,624.0,61.0,0.8,15.0,204.0,182.58,121.38
2016,11,24,15,45,549.5,53.5,0.8,14.5,159.5,131.12,79.88
2016,11,24,16,0,475.0,46.0,0.8,14.0,115.0,86.82,47.29
2016,11,24,16,15,347.5,34.5,0.85,13.0,75.0,44.03,21.33
2016,11,24,16,30,220.0,23.0,0.9,12.0,35.0,18.86,0.76
2016,11,24,16,45,110.0,11.5,0.95,11.5,17.5,11.3,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,186.5,16.5,0.85,7.0,35.0,85.09,4.82
2016,11,25,7,30,373.0,33.0,0.8,7.0,70.0,183.73,134.54
2016,11,25,7,45,463.5,42.5,0.8,7.5,112.5,245.56,193.41
2016,11,25,8,0,554.0,52.0,0.8,8.0,155.0,314.16,253.6
2016,11,25,8,15,612.5,58.0,1.05,8.5,199.0,369.77,302.86
2016,11,25,8,30,671.0,64.0,1.3,9.0,243.0,428.05,352.98
2016,11,25,8,45,712.0,68.0,1.55,10.0,284.5,476.71,393.46
2016,11,25,9,0,753.0,72.0,1.8,11.0,326.0,522.97,430.91
2016,11,25,9,15,778.5,75.0,1.8,11.5,363.0,561.96,461.21
2016,11,25,9,30,804.0,78.0,1.8,12.0,400.0,599.66,489.64
2016,11,25,9,45,821.0,81.0,1.85,12.5,431.5,630.31,512.26
2016,11,25,10,0,838.0,84.0,1.9,13.0,463.0,658.76,532.77
2016,11,25,10,15,850.0,85.5,2.0,13.5,487.5,679.71,547.69
2016,11,25,10,30,862.0,87.0,2.1,14.0,512.0,697.89,560.15
2016,11,25,10,45,749.0,111.5,2.25,14.5,490.0,654.9,526.13
2016,11,25,11,0,636.0,136.0,2.4,15.0,468.0,604.91,486.64
2016,11,25,11,15,658.5,132.5,2.45,15.0,481.5,615.47,495.16
2016,11,25,11,30,681.0,129.0,2.5,15.0,495.0,623.46,501.25
2016,11,25,11,45,783.5,109.5,2.55,15.5,532.5,665.71,533.1
2016,11,25,12,0,886.0,90.0,2.6,16.0,570.0,701.77,559.58
2016,11,25,12,15,883.0,89.5,2.6,16.0,564.0,685.39,546.57
2016,11,25,12,30,880.0,89.0,2.6,16.0,558.0,666.04,531.59
2016,11,25,12,45,869.0,90.0,2.6,16.0,543.0,640.47,511.67
2016,11,25,13,0,858.0,91.0,2.6,16.0,528.0,612.5,489.67
2016,11,25,13,15,748.0,105.0,2.55,15.5,475.0,540.9,434.18
2016,11,25,13,30,638.0,119.0,2.5,15.0,422.0,472.13,380.2
2016,11,25,13,45,518.0,137.5,2.45,15.0,374.5,405.71,326.53
2016,11,25,14,0,398.0,156.0,2.4,15.0,327.0,348.19,279.54
2016,11,25,14,15,328.0,152.0,2.1,14.5,286.0,294.26,235.66
2016,11,25,14,30,258.0,148.0,1.8,14.0,245.0,248.42,198.12
2016,11,25,14,45,239.0,136.0,1.55,14.0,218.0,217.28,171.56
2016,11,25,15,0,220.0,124.0,1.3,14.0,191.0,187.44,145.86
2016,11,25,15,15,204.5,107.0,1.15,13.5,162.5,155.06,118.2
2016,11,25,15,30,189.0,90.0,1.0,13.0,134.0,124.04,91.61
2016,11,25,15,45,164.5,72.5,0.9,12.5,104.5,92.71,65.47
2016,11,25,16,0,140.0,55.0,0.8,12.0,75.0,63.92,42.24
2016,11,25,16,15,89.0,38.0,0.85,11.5,49.0,37.23,22.16
2016,11,25,16,30,38.0,21.0,0.9,11.0,23.0,18.64,0.0
2016,11,25,16,45,19.0,10.5,0.95,11.0,11.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,11.0,0.5,0.48,0.0
2016,11,26,7,30,0.0,1.0,2.8,11.0,1.0,0.96,0.0
2016,11,26,7,45,0.0,1.5,2.75,11.0,1.5,1.44,0.0
2016,11,26,8,0,0.0,2.0,2.7,11.0,2.0,1.93,0.0
2016,11,26,8,15,0.0,3.0,2.75,11.0,3.0,2.89,0.0
2016,11,26,8,30,0.0,4.0,2.8,11.0,4.0,3.85,0.0
2016,11,26,8,45,0.0,4.5,2.9,11.0,4.5,4.34,0.0
2016,11,26,9,0,0.0,5.0,3.0,11.0,5.0,4.82,0.0
2016,11,26,9,15,0.0,48.0,3.1,11.0,48.0,46.36,34.44
2016,11,26,9,30,0.0,91.0,3.2,11.0,91.0,88.98,70.77
2016,11,26,9,45,0.0,82.5,3.35,11.0,82.5,80.0,62.96
2016,11,26,10,0,0.0,74.0,3.5,11.0,74.0,71.55,55.68
2016,11,26,10,15,0.0,108.5,3.5,10.5,108.5,106.15,85.03
2016,11,26,10,30,0.0,143.0,3.5,10.0,143.0,141.56,114.81
2016,11,26,10,45,1.5,156.5,3.55,10.0,157.5,156.29,126.97
2016,11,26,11,0,3.0,170.0,3.6,10.0,172.0,171.03,139.14
2016,11,26,11,15,3.5,172.5,3.5,10.0,174.5,173.58,141.12
2016,11,26,11,30,4.0,175.0,3.4,10.0,177.0,176.16,143.17
2016,11,26,11,45,22.5,199.0,3.35,10.0,211.5,213.36,174.37
2016,11,26,12,0,41.0,223.0,3.3,10.0,246.0,256.59,210.08
2016,11,26,12,15,58.0,228.0,3.15,10.0,259.5,271.75,222.65
2016,11,26,12,30,75.0,233.0,3.0,10.0,273.0,286.15,234.58
2016,11,26,12,45,204.5,221.0,2.9,10.0,326.0,355.89,293.33
2016,11,26,13,0,334.0,209.0,2.8,10.0,379.0,418.54,344.61
2016,11,26,13,15,174.5,191.5,2.85,10.0,280.0,295.11,243.05
2016,11,26,13,30,15.0,174.0,2.9,10.0,181.0,178.82,145.78
2016,11,26,13,45,85.5,180.0,2.95,10.0,216.5,222.34,182.9
2016,11,26,14,0,156.0,186.0,3.0,10.0,252.0,260.29,214.11
2016,11,26,14,15,343.5,146.0,3.0,10.0,277.0,294.49,240.91
2016,11,26,14,30,531.0,106.0,3.0,10.0,302.0,314.26,253.18
2016,11,26,14,45,472.0,107.5,3.0,10.0,268.0,269.46,213.86
2016,11,26,15,0,413.0,109.0,3.0,10.0,234.0,230.35,179.5
2016,11,26,15,15,427.0,93.0,2.8,10.0,206.0,196.66,147.59
2016,11,26,15,30,441.0,77.0,2.6,10.0,178.0,161.07,113.87
2016,11,26,15,45,357.0,67.0,2.45,10.0,137.0,115.25,76.71
2016,11,26,16,0,273.0,57.0,2.3,10.0,96.0,77.64,48.65
2016,11,26,16,15,171.0,40.5,2.15,10.0,61.5,41.84,23.97
2016,11,26,16,30,69.0,24.0,2.0,10.0,27.0,20.01,0.0
2016,11,26,16,45,34.5,12.0,1.95,10.0,13.5,11.8,0.0
2016,11,26,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,9.5,4.5,10.0,9.5,9.16,0.0
2016,11,27,7,30,0.0,19.0,4.6,10.0,19.0,18.34,8.71
2016,11,27,7,45,0.0,33.0,4.75,10.5,33.0,32.0,21.25
2016,11,27,8,0,0.0,47.0,4.9,11.0,47.0,46.44,33.98
2016,11,27,8,15,0.0,61.5,5.0,11.0,61.5,61.3,47.05
2016,11,27,8,30,0.0,76.0,5.1,11.0,76.0,76.08,59.93
2016,11,27,8,45,0.0,91.0,5.2,11.0,91.0,91.38,73.09
2016,11,27,9,0,0.0,106.0,5.3,11.0,106.0,106.64,86.07
2016,11,27,9,15,327.5,106.0,5.3,11.0,235.5,326.01,276.14
2016,11,27,9,30,655.0,106.0,5.3,11.0,365.0,538.12,453.14
2016,11,27,9,45,496.0,141.0,5.35,11.5,345.5,486.28,407.67
2016,11,27,10,0,337.0,176.0,5.4,12.0,326.0,421.51,351.86
2016,11,27,10,15,227.0,196.5,5.3,12.0,300.0,366.96,305.14
2016,11,27,10,30,117.0,217.0,5.2,12.0,274.0,316.6,261.13
2016,11,27,10,45,88.0,219.0,5.15,12.5,263.0,290.68,238.65
2016,11,27,11,0,59.0,221.0,5.1,13.0,252.0,271.85,221.88
2016,11,27,11,15,75.5,230.0,5.0,13.0,270.0,292.07,238.53
2016,11,27,11,30,92.0,239.0,4.9,13.0,288.0,311.97,254.76
2016,11,27,11,45,315.0,206.0,4.8,13.5,375.0,438.77,360.81
2016,11,27,12,0,538.0,173.0,4.7,14.0,462.0,554.26,454.07
2016,11,27,12,15,703.0,129.5,4.6,14.0,503.0,609.51,498.58
