Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,12,30,868.0,86.0,4.5,14.0,544.0,652.24,532.75
2016,11,27,12,45,857.0,87.0,4.45,14.0,529.5,627.18,511.97
2016,11,27,13,0,846.0,88.0,4.4,14.0,515.0,599.75,489.42
2016,11,27,13,15,659.0,124.5,4.3,14.0,449.5,509.33,415.63
2016,11,27,13,30,472.0,161.0,4.2,14.0,384.0,423.44,345.12
2016,11,27,13,45,364.0,168.5,4.15,14.0,334.5,355.93,289.79
2016,11,27,14,0,256.0,176.0,4.1,14.0,285.0,299.17,242.85
2016,11,27,14,15,326.5,152.0,3.9,13.5,279.5,293.16,237.21
2016,11,27,14,30,397.0,128.0,3.7,13.0,274.0,283.37,227.15
2016,11,27,14,45,368.5,119.5,3.55,13.0,244.0,246.2,194.61
2016,11,27,15,0,340.0,111.0,3.4,13.0,214.0,210.86,163.48
2016,11,27,15,15,463.5,84.5,2.95,12.5,202.0,197.11,145.43
2016,11,27,15,30,587.0,58.0,2.5,12.0,190.0,171.67,115.96
2016,11,27,15,45,511.0,51.0,2.1,12.0,147.5,122.65,75.52
2016,11,27,16,0,435.0,44.0,1.7,12.0,105.0,80.92,44.45
2016,11,27,16,15,310.5,32.5,1.55,11.0,68.0,40.55,19.51
2016,11,27,16,30,186.0,21.0,1.4,10.0,31.0,16.97,0.0
2016,11,27,16,45,93.0,10.5,1.25,9.5,15.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,2.65,11.0,10.0,9.65,0.0
2016,11,28,7,30,0.0,20.0,2.9,11.0,20.0,19.31,9.22
2016,11,28,7,45,0.0,33.5,3.2,11.5,33.5,32.71,21.71
2016,11,28,8,0,0.0,47.0,3.5,12.0,47.0,46.57,33.93
2016,11,28,8,15,0.0,62.0,3.7,12.0,62.0,62.0,47.44
2016,11,28,8,30,0.0,77.0,3.9,12.0,77.0,77.34,60.74
2016,11,28,8,45,0.0,90.5,4.1,12.0,90.5,90.94,72.41
2016,11,28,9,0,0.0,104.0,4.3,12.0,104.0,104.55,83.93
2016,11,28,9,15,0.0,117.5,4.4,12.0,117.5,118.15,95.33
2016,11,28,9,30,0.0,131.0,4.5,12.0,131.0,131.77,106.63
2016,11,28,9,45,244.0,138.0,4.65,12.0,246.5,313.26,262.77
2016,11,28,10,0,488.0,145.0,4.8,12.0,362.0,492.18,411.23
2016,11,28,10,15,322.0,181.0,4.95,12.0,327.5,419.86,349.38
2016,11,28,10,30,156.0,217.0,5.1,12.0,293.0,342.91,283.32
2016,11,28,10,45,159.5,225.0,5.25,12.5,305.0,353.86,291.73
2016,11,28,11,0,163.0,233.0,5.4,13.0,317.0,364.29,299.48
2016,11,28,11,15,124.0,234.5,5.45,13.0,299.0,337.61,276.75
2016,11,28,11,30,85.0,236.0,5.5,13.0,281.0,303.82,248.33
2016,11,28,11,45,237.0,224.0,5.55,13.5,350.5,405.24,333.17
2016,11,28,12,0,389.0,212.0,5.6,14.0,420.0,489.34,402.07
2016,11,28,12,15,373.0,213.0,5.6,14.0,410.5,473.01,388.24
2016,11,28,12,30,357.0,214.0,5.6,14.0,401.0,455.87,374.04
2016,11,28,12,45,533.5,174.0,5.6,14.0,446.0,518.33,426.05
2016,11,28,13,0,710.0,134.0,5.6,14.0,491.0,568.22,466.62
2016,11,28,13,15,355.0,120.5,5.55,14.0,299.0,331.02,273.25
2016,11,28,13,30,0.0,107.0,5.5,14.0,107.0,103.92,81.94
2016,11,28,13,45,0.0,93.5,5.45,14.0,93.5,90.61,71.06
2016,11,28,14,0,0.0,80.0,5.4,14.0,80.0,77.38,60.05
2016,11,28,14,15,0.0,59.5,5.3,13.5,59.5,57.5,43.43
2016,11,28,14,30,0.0,39.0,5.2,13.0,39.0,37.66,26.66
2016,11,28,14,45,0.0,34.5,5.15,13.0,34.5,33.3,22.98
2016,11,28,15,0,0.0,30.0,5.1,13.0,30.0,28.95,19.26
2016,11,28,15,15,0.0,25.5,4.8,12.5,25.5,24.6,15.55
2016,11,28,15,30,0.0,21.0,4.5,12.0,21.0,20.26,11.78
2016,11,28,15,45,0.0,16.0,4.2,12.0,16.0,15.43,7.52
2016,11,28,16,0,0.0,11.0,3.9,12.0,11.0,10.6,3.26
2016,11,28,16,15,0.0,7.0,3.55,11.5,7.0,6.74,0.0
2016,11,28,16,30,0.0,3.0,3.2,11.0,3.0,2.89,0.0
2016,11,28,16,45,0.0,1.5,2.85,10.5,1.5,1.47,0.0
2016,11,28,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,15,221.5,13.0,1.3,6.5,32.0,77.11,0.0
2016,11,29,7,30,443.0,26.0,1.5,7.0,64.0,191.25,131.49
2016,11,29,7,45,541.5,32.5,1.7,7.5,107.0,255.38,199.15
2016,11,29,8,0,640.0,39.0,1.9,8.0,150.0,326.28,263.26
2016,11,29,8,15,695.0,43.0,2.05,8.5,193.5,380.75,312.7
2016,11,29,8,30,750.0,47.0,2.2,9.0,237.0,437.42,362.36
2016,11,29,8,45,788.0,49.5,2.35,9.5,279.0,485.06,403.26
2016,11,29,9,0,826.0,52.0,2.5,10.0,321.0,529.13,440.13
2016,11,29,9,15,849.0,54.0,2.6,10.5,358.0,567.0,470.76
2016,11,29,9,30,872.0,56.0,2.7,11.0,395.0,603.44,499.41
2016,11,29,9,45,889.0,57.5,2.85,11.5,426.5,633.72,522.8
2016,11,29,10,0,906.0,59.0,3.0,12.0,458.0,661.71,543.96
2016,11,29,10,15,916.5,60.0,3.0,12.5,482.5,682.24,557.69
2016,11,29,10,30,927.0,61.0,3.0,13.0,507.0,699.85,569.07
2016,11,29,10,45,933.0,62.0,3.0,13.5,525.0,711.29,575.82
2016,11,29,11,0,939.0,63.0,3.0,14.0,543.0,719.46,580.22
2016,11,29,11,15,942.0,63.0,2.95,14.0,552.5,721.06,580.68
2016,11,29,11,30,945.0,63.0,2.9,14.0,562.0,719.28,578.79
2016,11,29,11,45,944.5,63.5,2.9,14.0,564.0,712.29,573.43
2016,11,29,12,0,944.0,64.0,2.9,14.0,566.0,701.95,565.73
2016,11,29,12,15,941.0,64.0,2.9,14.0,560.0,686.11,553.96
2016,11,29,12,30,938.0,64.0,2.9,14.0,554.0,667.13,538.95
2016,11,29,12,45,927.0,65.5,2.9,14.5,540.0,641.85,517.9
2016,11,29,13,0,916.0,67.0,2.9,15.0,526.0,613.99,494.68
2016,11,29,13,15,906.5,66.0,2.85,15.0,505.0,581.88,468.66
2016,11,29,13,30,897.0,65.0,2.8,15.0,484.0,547.55,440.41
2016,11,29,13,45,881.0,64.0,2.8,15.0,456.0,507.96,407.6
2016,11,29,14,0,865.0,63.0,2.8,15.0,428.0,467.01,372.93
2016,11,29,14,15,845.0,61.0,2.75,14.5,394.0,422.23,334.91
2016,11,29,14,30,825.0,59.0,2.7,14.0,360.0,377.21,295.61
2016,11,29,14,45,794.0,57.0,2.7,14.0,321.0,327.77,251.49
2016,11,29,15,0,763.0,55.0,2.7,14.0,282.0,279.43,207.54
2016,11,29,15,15,720.5,51.0,2.3,13.5,240.0,227.7,161.03
2016,11,29,15,30,678.0,47.0,1.9,13.0,198.0,178.89,117.56
2016,11,29,15,45,608.5,41.5,1.55,12.5,155.0,128.03,75.47
2016,11,29,16,0,539.0,36.0,1.2,12.0,112.0,83.63,42.47
2016,11,29,16,15,417.5,27.5,1.2,11.0,73.0,41.1,17.34
2016,11,29,16,30,296.0,19.0,1.2,10.0,34.0,15.05,0.0
2016,11,29,16,45,148.0,9.5,1.2,9.5,17.0,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,179.5,13.5,0.3,7.5,28.5,64.95,0.0
2016,11,30,7,30,359.0,27.0,0.3,8.0,57.0,167.05,111.42
2016,11,30,7,45,459.5,34.5,0.3,8.5,97.0,229.05,175.91
2016,11,30,8,0,560.0,42.0,0.3,9.0,137.0,297.87,236.02
2016,11,30,8,15,618.0,47.0,0.45,9.5,179.5,348.32,280.87
2016,11,30,8,30,676.0,52.0,0.6,10.0,222.0,404.84,329.24
2016,11,30,8,45,713.0,56.0,0.8,10.5,262.0,451.28,368.63
2016,11,30,9,0,750.0,60.0,1.0,11.0,302.0,497.95,407.09
2016,11,30,9,15,775.5,62.5,1.2,11.5,338.0,535.99,437.91
2016,11,30,9,30,801.0,65.0,1.4,12.0,374.0,572.85,467.11
2016,11,30,9,45,824.5,65.5,1.6,12.5,405.5,604.61,491.87
2016,11,30,10,0,848.0,66.0,1.8,13.0,437.0,630.47,511.88
2016,11,30,10,15,541.5,137.0,1.9,13.5,379.0,522.36,424.31
2016,11,30,10,30,235.0,208.0,2.0,14.0,321.0,385.32,312.35
2016,11,30,10,45,224.5,217.5,2.15,14.5,328.5,389.13,315.21
2016,11,30,11,0,214.0,227.0,2.3,15.0,336.0,392.02,316.54
2016,11,30,11,15,214.0,231.5,2.35,15.0,342.5,395.61,319.13
2016,11,30,11,30,214.0,236.0,2.4,15.0,349.0,398.46,321.14
2016,11,30,11,45,214.5,237.5,2.45,15.0,351.0,397.58,320.31
2016,11,30,12,0,215.0,239.0,2.5,15.0,353.0,395.96,318.94
2016,11,30,12,15,558.0,154.5,2.55,15.0,446.0,535.8,433.36
2016,11,30,12,30,901.0,70.0,2.6,15.0,539.0,649.16,522.89
2016,11,30,12,45,888.5,72.0,2.65,15.5,525.0,624.34,501.55
2016,11,30,13,0,876.0,74.0,2.7,16.0,511.0,597.12,479.13
2016,11,30,13,15,866.5,72.5,2.7,15.5,490.5,565.62,454.74
2016,11,30,13,30,857.0,71.0,2.7,15.0,470.0,533.46,429.17
2016,11,30,13,45,836.0,71.5,2.75,15.0,442.0,494.07,396.67
2016,11,30,14,0,815.0,72.0,2.8,15.0,414.0,453.77,362.68
2016,11,30,14,15,794.0,69.5,2.75,14.5,381.0,409.72,325.37
2016,11,30,14,30,773.0,67.0,2.7,14.0,348.0,365.39,286.81
2016,11,30,14,45,736.0,65.0,2.7,14.0,309.5,316.21,243.25
2016,11,30,15,0,699.0,63.0,2.7,14.0,271.0,268.77,200.52
2016,11,30,15,15,653.0,58.5,2.35,13.5,229.5,218.16,155.48
2016,11,30,15,30,607.0,54.0,2.0,13.0,188.0,171.36,114.2
2016,11,30,15,45,523.5,48.0,1.7,12.5,145.5,121.46,73.73
2016,11,30,16,0,440.0,42.0,1.4,12.0,103.0,79.53,43.03
2016,11,30,16,15,316.5,31.5,1.3,11.5,66.5,40.0,18.71
2016,11,30,16,30,193.0,21.0,1.2,11.0,30.0,17.11,0.0
2016,11,30,16,45,96.5,10.5,1.1,10.5,15.0,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,14.0,1.55,7.5,26.5,58.86,0.0
2016,12,1,7,30,316.0,28.0,1.7,8.0,53.0,151.98,99.02
2016,12,1,7,45,434.5,35.5,1.9,8.5,94.5,219.69,170.05
2016,12,1,8,0,553.0,43.0,2.1,9.0,136.0,294.74,236.87
2016,12,1,8,15,614.0,48.5,2.2,9.5,178.5,349.69,286.33
2016,12,1,8,30,675.0,54.0,2.3,10.0,221.0,404.82,334.62
2016,12,1,8,45,723.0,56.5,2.45,10.5,263.0,455.29,377.85
2016,12,1,9,0,771.0,59.0,2.6,11.0,305.0,506.58,420.43
2016,12,1,9,15,797.5,61.5,2.7,11.0,342.0,545.76,452.94
2016,12,1,9,30,824.0,64.0,2.8,11.0,379.0,583.74,483.81
2016,12,1,9,45,844.0,65.5,2.9,11.5,411.0,614.97,507.88
2016,12,1,10,0,864.0,67.0,3.0,12.0,443.0,640.13,526.93
2016,12,1,10,15,876.5,68.5,3.05,12.5,468.0,661.97,542.73
2016,12,1,10,30,889.0,70.0,3.1,13.0,493.0,681.08,555.65
2016,12,1,10,45,897.5,70.5,3.15,13.5,511.5,693.41,563.37
2016,12,1,11,0,906.0,71.0,3.2,14.0,530.0,702.64,568.85
2016,12,1,11,15,910.5,72.0,3.25,14.0,540.5,706.5,571.48
2016,12,1,11,30,915.0,73.0,3.3,14.0,551.0,707.07,571.8
2016,12,1,11,45,915.5,73.0,3.4,14.0,553.5,700.5,567.1
2016,12,1,12,0,916.0,73.0,3.5,14.0,556.0,690.68,560.08
2016,12,1,12,15,914.5,73.0,3.5,14.0,551.0,676.35,548.67
2016,12,1,12,30,913.0,73.0,3.5,14.0,546.0,658.9,534.68
2016,12,1,12,45,906.0,73.0,3.55,14.0,533.0,635.09,515.75
2016,12,1,13,0,899.0,73.0,3.6,14.0,520.0,608.6,494.44
2016,12,1,13,15,890.5,72.0,3.55,14.0,499.5,577.68,469.04
2016,12,1,13,30,882.0,71.0,3.5,14.0,479.0,544.52,441.39
2016,12,1,13,45,870.0,69.0,3.45,14.0,452.5,507.65,410.22
2016,12,1,14,0,858.0,67.0,3.4,14.0,426.0,467.75,375.94
2016,12,1,14,15,838.5,64.5,3.35,13.5,392.5,422.81,337.49
2016,12,1,14,30,819.0,62.0,3.3,13.0,359.0,377.36,297.57
2016,12,1,14,45,789.5,59.0,3.25,13.0,320.5,327.82,252.98
2016,12,1,15,0,760.0,56.0,3.2,13.0,282.0,279.25,208.51
2016,12,1,15,15,716.5,52.0,2.8,12.5,239.5,227.58,161.86
2016,12,1,15,30,673.0,48.0,2.4,12.0,197.0,178.91,118.33
2016,12,1,15,45,604.0,42.0,2.0,11.5,154.0,127.98,75.97
2016,12,1,16,0,535.0,36.0,1.6,11.0,111.0,83.46,42.63
2016,12,1,16,15,410.5,27.0,1.5,10.5,72.0,40.56,16.96
2016,12,1,16,30,286.0,18.0,1.4,10.0,33.0,14.12,0.0
2016,12,1,16,45,143.0,9.0,1.3,9.5,16.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,215.0,12.0,1.5,4.5,28.5,72.66,0.0
2016,12,2,7,30,430.0,24.0,1.7,5.0,57.0,179.57,114.2
2016,12,2,7,45,531.5,30.5,1.95,6.0,99.0,245.3,190.36
2016,12,2,8,0,633.0,37.0,2.2,7.0,141.0,316.2,255.04
2016,12,2,8,15,689.5,41.5,2.3,7.5,185.0,371.22,305.44
2016,12,2,8,30,746.0,46.0,2.4,8.0,229.0,428.64,356.17
2016,12,2,8,45,783.0,49.0,2.55,8.5,270.5,476.02,397.36
2016,12,2,9,0,820.0,52.0,2.7,9.0,312.0,523.49,437.27
2016,12,2,9,15,844.0,54.0,2.9,9.5,349.0,558.11,466.09
2016,12,2,9,30,868.0,56.0,3.1,10.0,386.0,595.0,495.83
2016,12,2,9,45,881.0,59.0,3.3,10.5,417.0,624.55,519.02
2016,12,2,10,0,894.0,62.0,3.5,11.0,448.0,651.66,539.85
2016,12,2,10,15,905.0,63.0,3.55,11.5,473.0,672.45,554.78
2016,12,2,10,30,916.0,64.0,3.6,12.0,498.0,690.38,566.81
2016,12,2,10,45,922.0,65.5,3.7,12.5,516.0,702.49,574.59
2016,12,2,11,0,928.0,67.0,3.8,13.0,534.0,711.38,580.02
2016,12,2,11,15,931.5,67.5,3.8,13.0,544.5,714.11,581.59
2016,12,2,11,30,935.0,68.0,3.8,13.0,555.0,713.49,580.79
2016,12,2,11,45,935.0,68.5,3.85,13.0,557.0,707.14,575.99
2016,12,2,12,0,935.0,69.0,3.9,13.0,559.0,697.48,568.83
2016,12,2,12,15,933.0,68.5,3.9,13.0,554.0,682.13,556.71
2016,12,2,12,30,931.0,68.0,3.9,13.0,549.0,663.64,541.81
2016,12,2,12,45,925.5,67.5,3.9,13.5,535.5,639.96,521.71
2016,12,2,13,0,920.0,67.0,3.9,14.0,522.0,613.49,499.23
2016,12,2,13,15,911.0,66.0,3.9,14.0,501.5,581.87,473.32
2016,12,2,13,30,902.0,65.0,3.9,14.0,481.0,547.99,445.09
2016,12,2,13,45,886.5,64.0,3.9,14.0,453.5,508.81,412.06
2016,12,2,14,0,871.0,63.0,3.9,14.0,426.0,468.21,377.12
2016,12,2,14,15,851.5,61.0,3.8,13.5,392.5,423.72,338.75
2016,12,2,14,30,832.0,59.0,3.7,13.0,359.0,378.94,299.09
2016,12,2,14,45,800.5,56.5,3.65,13.0,320.0,328.8,253.87
2016,12,2,15,0,769.0,54.0,3.6,13.0,281.0,279.77,208.91
2016,12,2,15,15,725.5,50.0,3.1,12.5,239.0,227.76,161.82
2016,12,2,15,30,682.0,46.0,2.6,12.0,197.0,178.73,117.87
2016,12,2,15,45,608.5,41.0,2.1,11.5,153.5,127.76,75.59
2016,12,2,16,0,535.0,36.0,1.6,11.0,110.0,83.63,42.74
2016,12,2,16,15,410.0,27.0,1.5,10.0,71.0,40.71,17.05
2016,12,2,16,30,285.0,18.0,1.4,9.0,32.0,14.13,0.0
2016,12,2,16,45,142.5,9.0,1.35,8.5,16.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,12.0,0.95,8.5,25.5,63.99,0.0
2016,12,3,7,30,372.0,24.0,0.9,9.0,51.0,163.06,97.87
2016,12,3,7,45,475.5,31.5,0.9,9.5,91.5,224.23,170.39
2016,12,3,8,0,579.0,39.0,0.9,10.0,132.0,294.6,233.01
2016,12,3,8,15,638.0,44.0,1.05,10.5,174.5,349.27,281.82
2016,12,3,8,30,697.0,49.0,1.2,11.0,217.0,406.57,331.34
2016,12,3,8,45,736.5,52.0,1.4,12.0,258.0,453.63,370.89
2016,12,3,9,0,776.0,55.0,1.6,13.0,299.0,501.03,409.36
2016,12,3,9,15,801.0,57.5,1.75,13.5,335.5,539.41,440.21
2016,12,3,9,30,826.0,60.0,1.9,14.0,372.0,576.56,469.32
2016,12,3,9,45,841.0,62.5,2.1,14.5,402.5,605.92,492.04
2016,12,3,10,0,856.0,65.0,2.3,15.0,433.0,629.06,509.76
2016,12,3,10,15,868.5,66.5,2.4,15.5,458.0,650.89,525.57
2016,12,3,10,30,881.0,68.0,2.5,16.0,483.0,670.02,538.73
2016,12,3,10,45,889.5,68.5,2.6,16.5,501.0,682.42,546.66
2016,12,3,11,0,898.0,69.0,2.7,17.0,519.0,691.77,552.43
2016,12,3,11,15,902.0,69.5,2.75,17.0,529.5,694.89,554.49
2016,12,3,11,30,906.0,70.0,2.8,17.0,540.0,694.77,554.33
2016,12,3,11,45,907.5,70.0,2.9,17.5,543.0,689.14,549.42
2016,12,3,12,0,909.0,70.0,3.0,18.0,546.0,680.28,542.26
2016,12,3,12,15,907.0,70.0,3.1,18.0,540.5,665.94,531.41
2016,12,3,12,30,905.0,70.0,3.2,18.0,535.0,648.53,518.07
2016,12,3,12,45,898.5,69.5,3.3,18.0,522.0,624.87,499.76
2016,12,3,13,0,892.0,69.0,3.4,18.0,509.0,598.55,479.08
2016,12,3,13,15,883.0,68.0,3.4,18.0,489.5,567.79,454.3
2016,12,3,13,30,874.0,67.0,3.4,18.0,470.0,534.84,427.32
2016,12,3,13,45,861.0,65.5,3.4,18.0,443.0,497.37,396.24
2016,12,3,14,0,848.0,64.0,3.4,18.0,416.0,459.23,363.87
2016,12,3,14,15,829.0,62.0,3.2,17.5,383.5,415.64,326.78
2016,12,3,14,30,810.0,60.0,3.0,17.0,351.0,371.5,288.31
2016,12,3,14,45,784.0,56.5,2.8,17.0,313.5,323.21,245.25
2016,12,3,15,0,758.0,53.0,2.6,17.0,276.0,275.57,202.11
2016,12,3,15,15,716.0,49.5,2.2,16.0,235.0,225.03,157.4
2016,12,3,15,30,674.0,46.0,1.8,15.0,194.0,177.32,115.46
2016,12,3,15,45,608.0,40.5,1.45,14.5,151.5,127.37,74.3
2016,12,3,16,0,542.0,35.0,1.1,14.0,109.0,83.47,41.75
2016,12,3,16,15,420.0,26.5,1.1,13.0,71.0,40.79,16.54
2016,12,3,16,30,298.0,18.0,1.1,12.0,33.0,15.43,0.0
2016,12,3,16,45,149.0,9.0,1.15,11.5,16.5,8.85,0.0
2016,12,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,7,15,161.0,12.0,0.3,9.5,23.5,56.6,0.0
2016,12,4,7,30,322.0,24.0,0.3,10.0,47.0,145.3,82.24
2016,12,4,7,45,429.0,32.5,0.35,10.5,86.5,211.16,158.69
2016,12,4,8,0,536.0,41.0,0.4,11.0,126.0,281.47,220.38
2016,12,4,8,15,599.0,46.0,0.5,11.5,168.0,332.49,265.49
2016,12,4,8,30,662.0,51.0,0.6,12.0,210.0,390.29,314.6
2016,12,4,8,45,702.0,55.0,0.7,12.5,250.0,437.6,354.08
2016,12,4,9,0,742.0,59.0,0.8,13.0,290.0,485.37,392.69
2016,12,4,9,15,769.5,62.0,1.0,13.5,326.5,524.86,424.58
2016,12,4,9,30,797.0,65.0,1.2,14.0,363.0,563.32,454.94
2016,12,4,9,45,782.0,76.0,1.4,14.5,389.0,583.22,470.21
2016,12,4,10,0,767.0,87.0,1.6,15.0,415.0,599.6,482.51
2016,12,4,10,15,782.0,89.0,1.75,15.5,440.0,622.39,499.45
2016,12,4,10,30,797.0,91.0,1.9,16.0,465.0,642.75,514.25
2016,12,4,10,45,806.5,92.5,2.1,16.5,483.0,656.26,524.06
2016,12,4,11,0,816.0,94.0,2.3,17.0,501.0,666.94,531.67
2016,12,4,11,15,702.0,122.0,2.4,17.0,477.0,622.68,497.0
2016,12,4,11,30,588.0,150.0,2.5,17.0,453.0,572.51,457.88
2016,12,4,11,45,475.5,180.5,2.6,17.0,426.5,522.39,418.23
2016,12,4,12,0,363.0,211.0,2.7,17.0,400.0,468.37,375.11
2016,12,4,12,15,592.5,153.0,2.7,17.0,458.0,556.47,446.14
2016,12,4,12,30,822.0,95.0,2.7,17.0,516.0,625.6,500.36
2016,12,4,12,45,552.5,152.5,2.7,17.0,432.5,503.95,403.76
2016,12,4,13,0,283.0,210.0,2.7,17.0,349.0,387.72,310.47
2016,12,4,13,15,391.5,180.0,2.7,17.0,364.5,407.31,327.2
2016,12,4,13,30,500.0,150.0,2.7,17.0,380.0,424.53,340.57
2016,12,4,13,45,465.5,147.0,2.7,17.0,351.5,386.34,309.28
2016,12,4,14,0,431.0,144.0,2.7,17.0,323.0,349.21,278.71
2016,12,4,14,15,448.0,128.5,2.45,16.5,301.5,322.43,256.0
2016,12,4,14,30,465.0,113.0,2.2,16.0,280.0,293.35,230.6
2016,12,4,14,45,402.0,114.0,1.95,15.5,247.5,251.63,195.52
2016,12,4,15,0,339.0,115.0,1.7,15.0,215.0,213.02,163.15
2016,12,4,15,15,300.0,102.0,1.5,14.5,180.5,173.5,129.7
2016,12,4,15,30,261.0,89.0,1.3,14.0,146.0,137.29,99.26
2016,12,4,15,45,206.5,72.5,1.15,13.5,111.5,99.09,68.55
2016,12,4,16,0,152.0,56.0,1.0,13.0,77.0,66.31,43.37
2016,12,4,16,15,76.0,38.0,1.0,12.5,48.5,37.64,22.18
2016,12,4,16,30,0.0,20.0,1.0,12.0,20.0,18.79,0.0
2016,12,4,16,45,0.0,10.0,1.0,12.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,73.0,13.0,1.4,10.0,18.0,32.93,0.0
2016,12,5,7,30,146.0,26.0,1.6,10.0,36.0,89.79,46.94
2016,12,5,7,45,213.0,40.5,1.8,10.5,67.5,140.77,106.32
2016,12,5,8,0,280.0,55.0,2.0,11.0,99.0,192.23,152.73
2016,12,5,8,15,321.0,68.5,2.0,11.0,133.0,235.88,192.02
2016,12,5,8,30,362.0,82.0,2.0,11.0,167.0,281.9,232.48
2016,12,5,8,45,397.0,92.0,2.0,11.0,201.5,322.62,267.76
2016,12,5,9,0,432.0,102.0,2.0,11.0,236.0,364.5,303.16
2016,12,5,9,15,458.5,108.5,2.0,11.5,266.0,398.21,330.61
2016,12,5,9,30,485.0,115.0,2.0,12.0,296.0,431.88,357.36
2016,12,5,9,45,363.0,147.0,2.05,12.5,288.5,394.37,325.3
2016,12,5,10,0,241.0,179.0,2.1,13.0,281.0,359.1,294.55
2016,12,5,10,15,550.0,127.5,2.1,13.0,379.0,511.98,420.15
2016,12,5,10,30,859.0,76.0,2.1,13.0,477.0,665.58,540.2
2016,12,5,10,45,870.5,76.0,2.15,13.5,495.5,679.29,548.16
2016,12,5,11,0,882.0,76.0,2.2,14.0,514.0,686.21,551.94
2016,12,5,11,15,887.0,76.5,2.2,14.0,524.5,690.11,554.35
2016,12,5,11,30,892.0,77.0,2.2,14.0,535.0,690.83,554.55
2016,12,5,11,45,894.5,76.5,2.25,14.5,538.5,685.53,549.71
2016,12,5,12,0,897.0,76.0,2.3,15.0,542.0,677.04,542.29
2016,12,5,12,15,895.0,76.0,2.35,15.0,537.0,663.02,531.52
2016,12,5,12,30,893.0,76.0,2.4,15.0,532.0,645.98,518.34
2016,12,5,12,45,883.0,76.5,2.45,15.0,519.0,621.7,499.44
2016,12,5,13,0,873.0,77.0,2.5,15.0,506.0,597.04,479.87
2016,12,5,13,15,863.5,76.0,2.45,15.0,486.0,566.36,455.03
2016,12,5,13,30,854.0,75.0,2.4,15.0,466.0,533.56,428.09
2016,12,5,13,45,838.0,73.5,2.4,15.0,439.0,495.1,396.36
2016,12,5,14,0,822.0,72.0,2.4,15.0,412.0,455.39,362.9
2016,12,5,14,15,801.0,70.0,2.3,14.5,379.5,412.06,326.19
2016,12,5,14,30,780.0,68.0,2.2,14.0,347.0,368.4,288.24
2016,12,5,14,45,746.0,65.0,2.1,14.0,309.0,319.31,244.79
2016,12,5,15,0,712.0,62.0,2.0,14.0,271.0,271.64,201.91
2016,12,5,15,15,665.5,57.5,1.7,13.5,230.0,220.67,156.73
2016,12,5,15,30,619.0,53.0,1.4,13.0,189.0,173.44,115.2
2016,12,5,15,45,542.0,46.5,1.1,12.5,146.5,123.55,74.5
2016,12,5,16,0,465.0,40.0,0.8,12.0,104.0,80.86,42.92
2016,12,5,16,15,232.5,35.0,0.75,11.5,67.0,40.15,20.45
2016,12,5,16,30,0.0,30.0,0.7,11.0,30.0,26.33,0.0
2016,12,5,16,45,0.0,15.0,0.7,11.0,15.0,14.74,0.0
2016,12,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,15,110.0,12.0,1.4,6.5,19.0,41.92,0.0
2016,12,6,7,30,220.0,24.0,1.7,7.0,38.0,109.97,54.32
2016,12,6,7,45,300.0,36.0,2.05,7.5,72.5,166.28,126.44
2016,12,6,8,0,380.0,48.0,2.4,8.0,107.0,223.85,179.54
2016,12,6,8,15,431.5,57.0,2.55,8.5,143.0,271.53,223.04
2016,12,6,8,30,483.0,66.0,2.7,9.0,179.0,321.91,267.78
2016,12,6,8,45,518.0,73.5,2.9,9.5,215.0,364.46,305.05
2016,12,6,9,0,553.0,81.0,3.1,10.0,251.0,407.69,341.87
2016,12,6,9,15,575.0,87.5,3.2,10.0,282.5,442.7,371.59
2016,12,6,9,30,597.0,94.0,3.3,10.0,314.0,476.96,400.09
2016,12,6,9,45,492.5,125.0,3.4,10.5,317.0,456.57,381.81
2016,12,6,10,0,388.0,156.0,3.5,11.0,320.0,433.23,360.78
2016,12,6,10,15,490.5,142.5,3.5,11.0,362.0,489.44,407.41
2016,12,6,10,30,593.0,129.0,3.5,11.0,404.0,549.96,456.32
2016,12,6,10,45,533.5,151.0,3.55,11.5,405.5,535.01,442.09
2016,12,6,11,0,474.0,173.0,3.6,12.0,407.0,520.36,428.35
2016,12,6,11,15,695.5,121.0,3.65,12.0,472.5,615.3,506.16
2016,12,6,11,30,917.0,69.0,3.7,12.0,538.0,697.45,571.32
2016,12,6,11,45,918.5,69.0,3.75,12.5,541.5,692.05,565.6
2016,12,6,12,0,920.0,69.0,3.8,13.0,545.0,683.37,558.01
2016,12,6,12,15,918.0,69.0,3.8,13.0,540.5,669.2,546.51
2016,12,6,12,30,916.0,69.0,3.8,13.0,536.0,651.93,532.5
2016,12,6,12,45,900.5,72.0,3.8,13.0,522.0,626.78,512.06
2016,12,6,13,0,885.0,75.0,3.8,13.0,508.0,599.28,489.53
2016,12,6,13,15,742.5,99.5,3.8,12.5,453.0,524.75,429.77
2016,12,6,13,30,600.0,124.0,3.8,12.0,398.0,452.02,370.85
2016,12,6,13,45,586.5,119.5,3.8,12.0,374.5,419.51,343.51
2016,12,6,14,0,573.0,115.0,3.8,12.0,351.0,386.29,314.9
2016,12,6,14,15,462.0,122.5,3.7,11.5,303.5,322.26,261.69
2016,12,6,14,30,351.0,130.0,3.6,11.0,256.0,267.47,216.07
2016,12,6,14,45,336.0,118.5,3.5,11.0,228.5,234.22,186.68
2016,12,6,15,0,321.0,107.0,3.4,11.0,201.0,201.67,157.5
2016,12,6,15,15,302.0,92.5,3.0,10.5,170.5,166.1,125.94
2016,12,6,15,30,283.0,78.0,2.6,10.0,140.0,131.97,95.72
2016,12,6,15,45,250.5,63.0,2.25,10.0,109.0,97.01,65.92
2016,12,6,16,0,218.0,48.0,1.9,10.0,78.0,65.17,40.26
2016,12,6,16,15,109.0,35.5,1.7,9.5,50.5,36.42,20.64
2016,12,6,16,30,0.0,23.0,1.5,9.0,23.0,21.18,0.0
2016,12,6,16,45,0.0,11.5,1.35,9.0,11.5,11.3,0.0
2016,12,6,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.45,5.0,11.0,10.81,0.0
2016,12,7,7,30,0.0,22.0,0.4,5.0,22.0,22.45,6.36
2016,12,7,7,45,23.5,38.5,0.4,5.5,42.0,52.46,37.75
2016,12,7,8,0,47.0,55.0,0.4,6.0,62.0,80.64,63.18
2016,12,7,8,15,55.5,72.0,0.5,6.0,83.0,104.38,84.58
2016,12,7,8,30,64.0,89.0,0.6,6.0,104.0,128.44,106.01
2016,12,7,8,45,68.5,106.0,0.75,6.5,124.5,150.83,125.44
2016,12,7,9,0,73.0,123.0,0.9,7.0,145.0,173.28,144.54
2016,12,7,9,15,75.5,138.0,1.05,7.0,163.0,192.16,160.56
2016,12,7,9,30,78.0,153.0,1.2,7.0,181.0,211.0,176.35
2016,12,7,9,45,174.5,162.5,1.35,7.5,234.0,288.12,241.5
2016,12,7,10,0,271.0,172.0,1.5,8.0,287.0,369.3,308.18
2016,12,7,10,15,135.5,151.0,1.6,8.0,208.5,252.04,210.23
2016,12,7,10,30,0.0,130.0,1.7,8.0,130.0,128.5,104.33
2016,12,7,10,45,44.0,173.5,1.85,8.5,195.5,209.63,173.24
2016,12,7,11,0,88.0,217.0,2.0,9.0,261.0,287.31,237.1
2016,12,7,11,15,185.5,218.5,1.95,9.0,312.5,360.41,297.67
2016,12,7,11,30,283.0,220.0,1.9,9.0,364.0,432.64,356.12
2016,12,7,11,45,268.0,223.5,1.85,9.5,361.0,423.23,346.9
2016,12,7,12,0,253.0,227.0,1.8,10.0,358.0,413.08,337.65
2016,12,7,12,15,250.5,225.0,1.6,10.0,354.0,404.37,330.07
2016,12,7,12,30,248.0,223.0,1.4,10.0,350.0,394.9,321.83
2016,12,7,12,45,233.0,219.5,1.25,10.0,336.0,370.2,301.66
2016,12,7,13,0,218.0,216.0,1.1,10.0,322.0,351.21,285.94
2016,12,7,13,15,256.0,202.0,1.25,9.5,322.0,355.09,290.31
2016,12,7,13,30,294.0,188.0,1.4,9.0,322.0,351.32,288.14
2016,12,7,13,45,147.0,146.5,1.55,9.0,213.5,221.48,182.1
2016,12,7,14,0,0.0,105.0,1.7,9.0,105.0,102.01,82.0
2016,12,7,14,15,0.0,104.0,1.8,9.0,104.0,101.01,81.51
2016,12,7,14,30,0.0,103.0,1.9,9.0,103.0,100.0,80.78
2016,12,7,14,45,0.0,91.5,2.0,9.5,91.5,88.68,71.06
2016,12,7,15,0,0.0,80.0,2.1,10.0,80.0,77.4,61.32
2016,12,7,15,15,0.0,68.0,1.9,9.5,68.0,65.7,51.31
2016,12,7,15,30,0.0,56.0,1.7,9.0,56.0,54.05,41.19
2016,12,7,15,45,0.0,43.5,1.5,9.0,43.5,41.98,30.5
2016,12,7,16,0,0.0,31.0,1.3,9.0,31.0,29.94,19.74
2016,12,7,16,15,0.0,20.0,1.25,8.5,20.0,19.3,9.81
2016,12,7,16,30,0.0,9.0,1.2,8.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.2,8.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
