Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,7,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,113.0,11.5,3.75,12.0,18.5,41.75,0.0
2016,12,8,7,30,226.0,23.0,3.8,12.0,37.0,108.53,41.42
2016,12,8,7,45,341.5,32.0,3.9,12.5,73.0,175.59,129.85
2016,12,8,8,0,457.0,41.0,4.0,13.0,109.0,245.26,192.79
2016,12,8,8,15,524.0,47.0,4.0,13.0,148.5,298.82,241.5
2016,12,8,8,30,591.0,53.0,4.0,13.0,188.0,356.14,292.33
2016,12,8,8,45,634.5,57.5,4.0,13.5,227.0,402.9,332.9
2016,12,8,9,0,678.0,62.0,4.0,14.0,266.0,448.12,371.05
2016,12,8,9,15,707.0,65.0,4.0,14.0,301.0,486.71,403.48
2016,12,8,9,30,736.0,68.0,4.0,14.0,336.0,524.54,434.53
2016,12,8,9,45,368.0,102.0,4.0,14.0,236.0,351.95,292.78
2016,12,8,10,0,0.0,136.0,4.0,14.0,136.0,136.11,108.89
2016,12,8,10,15,148.0,163.0,3.95,14.0,231.5,273.77,225.81
2016,12,8,10,30,296.0,190.0,3.9,14.0,327.0,410.16,337.5
2016,12,8,10,45,275.5,201.5,3.9,14.5,332.5,410.46,335.8
2016,12,8,11,0,255.0,213.0,3.9,15.0,338.0,409.41,333.53
2016,12,8,11,15,228.0,221.0,3.85,15.0,334.5,391.67,318.67
2016,12,8,11,30,201.0,229.0,3.8,15.0,331.0,380.58,309.02
2016,12,8,11,45,199.5,231.0,3.75,15.0,333.0,379.2,307.66
2016,12,8,12,0,198.0,233.0,3.7,15.0,335.0,377.17,305.77
2016,12,8,12,15,152.5,230.5,3.6,15.0,308.5,341.42,276.33
2016,12,8,12,30,107.0,228.0,3.5,15.0,282.0,301.01,243.24
2016,12,8,12,45,53.5,168.5,3.45,15.0,195.5,202.37,163.07
2016,12,8,13,0,0.0,109.0,3.4,15.0,109.0,105.99,83.17
2016,12,8,13,15,0.0,106.0,3.3,15.0,106.0,103.0,80.89
2016,12,8,13,30,0.0,103.0,3.2,15.0,103.0,100.03,78.52
2016,12,8,13,45,44.5,139.0,3.15,15.0,157.5,160.12,128.78
2016,12,8,14,0,89.0,175.0,3.1,15.0,212.0,215.47,174.02
2016,12,8,14,15,44.5,129.5,2.95,15.0,148.0,146.68,117.37
2016,12,8,14,30,0.0,84.0,2.8,15.0,84.0,81.36,63.31
2016,12,8,14,45,0.0,75.0,2.65,15.0,75.0,72.57,56.05
2016,12,8,15,0,0.0,66.0,2.5,15.0,66.0,63.81,48.68
2016,12,8,15,15,0.0,56.0,2.25,14.5,56.0,54.11,40.51
2016,12,8,15,30,0.0,46.0,2.0,14.0,46.0,44.44,32.23
2016,12,8,15,45,0.0,35.5,1.8,14.0,35.5,34.28,23.37
2016,12,8,16,0,0.0,25.0,1.6,14.0,25.0,24.13,14.46
2016,12,8,16,15,0.0,16.0,1.55,14.0,16.0,15.43,6.47
2016,12,8,16,30,0.0,7.0,1.5,14.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.45,14.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,7,15,24.0,10.5,0.85,13.0,12.0,16.74,0.0
2016,12,9,7,30,48.0,21.0,0.8,13.0,24.0,40.95,9.97
2016,12,9,7,45,92.0,37.0,0.75,13.5,48.5,85.66,61.41
2016,12,9,8,0,136.0,53.0,0.7,14.0,73.0,124.46,96.07
2016,12,9,8,15,152.5,70.0,0.9,14.0,99.5,155.77,123.95
2016,12,9,8,30,169.0,87.0,1.1,14.0,126.0,187.78,151.96
2016,12,9,8,45,182.5,103.0,1.3,14.5,151.5,217.62,177.37
2016,12,9,9,0,196.0,119.0,1.5,15.0,177.0,247.78,202.47
2016,12,9,9,15,200.5,134.0,1.55,15.5,200.5,271.8,221.82
2016,12,9,9,30,205.0,149.0,1.6,16.0,224.0,288.04,234.61
2016,12,9,9,45,362.0,138.0,1.7,16.5,283.5,389.16,316.41
2016,12,9,10,0,519.0,127.0,1.8,17.0,343.0,481.21,388.79
2016,12,9,10,15,291.0,160.5,1.8,17.0,283.0,370.7,299.28
2016,12,9,10,30,63.0,194.0,1.8,17.0,223.0,246.48,196.97
2016,12,9,10,45,317.0,169.5,1.85,17.5,323.5,401.41,323.94
2016,12,9,11,0,571.0,145.0,1.9,18.0,424.0,552.68,441.21
2016,12,9,11,15,436.0,180.0,1.9,18.0,396.0,500.05,397.73
2016,12,9,11,30,301.0,215.0,1.9,18.0,368.0,438.72,348.68
2016,12,9,11,45,354.0,206.0,1.95,18.0,387.0,460.55,366.59
2016,12,9,12,0,407.0,197.0,2.0,18.0,406.0,486.98,387.15
2016,12,9,12,15,377.0,201.5,1.85,18.0,394.0,459.55,365.01
2016,12,9,12,30,347.0,206.0,1.7,18.0,382.0,438.12,347.61
2016,12,9,12,45,240.5,212.0,1.6,18.0,333.0,372.0,295.1
2016,12,9,13,0,134.0,218.0,1.5,18.0,284.0,304.64,241.41
2016,12,9,13,15,219.0,202.0,1.3,18.0,304.0,330.13,262.15
2016,12,9,13,30,304.0,186.0,1.1,18.0,324.0,354.55,280.64
2016,12,9,13,45,270.5,179.0,0.9,18.0,296.5,319.58,252.12
2016,12,9,14,0,237.0,172.0,0.7,18.0,269.0,286.18,225.09
2016,12,9,14,15,233.5,158.0,0.6,17.5,247.5,260.07,204.24
2016,12,9,14,30,230.0,144.0,0.5,17.0,226.0,233.82,182.8
2016,12,9,14,45,225.0,128.5,0.45,17.0,201.5,205.47,159.09
2016,12,9,15,0,220.0,113.0,0.4,17.0,177.0,177.25,135.09
2016,12,9,15,15,206.5,97.0,0.4,16.5,150.0,146.67,109.41
2016,12,9,15,30,193.0,81.0,0.4,16.0,123.0,117.2,84.47
2016,12,9,15,45,172.0,64.5,0.4,16.0,96.0,87.37,59.65
2016,12,9,16,0,151.0,48.0,0.4,16.0,69.0,59.66,37.38
2016,12,9,16,15,75.5,34.0,0.45,15.5,44.5,34.06,19.06
2016,12,9,16,30,0.0,20.0,0.5,15.0,20.0,18.81,0.0
2016,12,9,16,45,0.0,10.0,0.55,15.0,10.0,9.83,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,15,130.5,10.0,1.4,13.5,17.5,44.47,0.0
2016,12,10,7,30,261.0,20.0,1.6,14.0,35.0,114.32,27.97
2016,12,10,7,45,377.5,28.0,1.85,14.5,71.0,182.4,131.59
2016,12,10,8,0,494.0,36.0,2.1,15.0,107.0,252.13,194.84
2016,12,10,8,15,559.5,41.5,2.35,15.0,147.0,302.55,240.82
2016,12,10,8,30,625.0,47.0,2.6,15.0,187.0,359.92,291.36
2016,12,10,8,45,312.5,71.0,2.85,15.0,141.0,251.18,205.92
2016,12,10,9,0,0.0,95.0,3.1,15.0,95.0,95.8,75.44
2016,12,10,9,15,0.0,107.5,3.25,15.0,107.5,108.32,86.07
2016,12,10,9,30,0.0,120.0,3.4,15.0,120.0,120.86,96.43
2016,12,10,9,45,388.0,95.5,3.6,15.5,256.0,355.38,295.29
2016,12,10,10,0,776.0,71.0,3.8,16.0,392.0,579.43,475.52
2016,12,10,10,15,509.0,133.5,3.85,16.0,349.0,488.34,399.46
2016,12,10,10,30,242.0,196.0,3.9,16.0,306.0,381.07,310.13
2016,12,10,10,45,310.0,193.0,4.0,16.5,340.5,423.18,344.33
2016,12,10,11,0,378.0,190.0,4.1,17.0,375.0,465.24,377.52
2016,12,10,11,15,262.0,209.5,4.05,17.0,339.0,408.51,330.3
2016,12,10,11,30,146.0,229.0,4.0,17.0,303.0,343.72,276.67
2016,12,10,11,45,117.0,228.5,3.95,17.0,288.0,321.73,258.63
2016,12,10,12,0,88.0,228.0,3.9,17.0,273.0,293.57,235.58
2016,12,10,12,15,119.5,228.5,3.85,17.0,289.0,318.15,255.7
2016,12,10,12,30,151.0,229.0,3.8,17.0,305.0,335.14,269.55
2016,12,10,12,45,83.0,204.0,3.8,17.0,245.5,257.89,206.93
2016,12,10,13,0,15.0,179.0,3.8,17.0,186.0,185.45,147.59
2016,12,10,13,15,142.0,185.0,3.75,16.5,249.5,269.6,217.92
2016,12,10,13,30,269.0,191.0,3.7,16.0,313.0,341.52,276.4
2016,12,10,13,45,155.5,178.5,3.7,16.0,248.0,258.96,208.92
2016,12,10,14,0,42.0,166.0,3.7,16.0,183.0,184.85,148.3
2016,12,10,14,15,21.0,138.5,3.55,16.0,147.0,144.07,114.97
2016,12,10,14,30,0.0,111.0,3.4,16.0,111.0,107.91,85.25
2016,12,10,14,45,0.0,99.0,3.3,16.0,99.0,96.04,75.48
2016,12,10,15,0,0.0,87.0,3.2,16.0,87.0,84.23,65.62
2016,12,10,15,15,0.0,73.5,3.0,15.5,73.5,71.03,54.58
2016,12,10,15,30,0.0,60.0,2.8,15.0,60.0,57.89,43.42
2016,12,10,15,45,0.0,46.5,2.65,15.0,46.5,44.84,32.1
2016,12,10,16,0,0.0,33.0,2.5,15.0,33.0,31.87,20.79
2016,12,10,16,15,0.0,21.5,2.35,14.5,21.5,20.75,10.64
2016,12,10,16,30,0.0,10.0,2.2,14.0,10.0,9.64,0.0
2016,12,10,16,45,0.0,5.0,2.1,14.0,5.0,4.91,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,15,156.5,9.0,0.55,9.5,18.0,50.1,0.0
2016,12,11,7,30,313.0,18.0,0.6,10.0,36.0,124.51,21.23
2016,12,11,7,45,430.5,26.0,0.7,10.5,73.5,194.2,140.31
2016,12,11,8,0,548.0,34.0,0.8,11.0,111.0,266.65,206.85
2016,12,11,8,15,612.0,39.0,0.85,11.0,152.5,321.27,256.17
2016,12,11,8,30,676.0,44.0,0.9,11.0,194.0,379.12,306.7
2016,12,11,8,45,719.5,46.5,1.0,11.5,234.0,426.47,347.21
2016,12,11,9,0,763.0,49.0,1.1,12.0,274.0,474.55,386.99
2016,12,11,9,15,789.0,51.5,1.15,12.5,310.5,513.14,417.89
2016,12,11,9,30,815.0,54.0,1.2,13.0,347.0,546.86,444.25
2016,12,11,9,45,828.0,57.5,1.3,13.5,377.5,576.24,466.78
2016,12,11,10,0,841.0,61.0,1.4,14.0,408.0,603.42,487.12
2016,12,11,10,15,853.5,62.5,1.4,14.0,433.0,625.5,503.49
2016,12,11,10,30,866.0,64.0,1.4,14.0,458.0,644.98,517.69
2016,12,11,10,45,874.0,65.0,1.45,14.5,476.0,658.14,526.19
2016,12,11,11,0,882.0,66.0,1.5,15.0,494.0,668.31,532.42
2016,12,11,11,15,886.5,66.5,1.6,15.0,505.0,672.48,535.74
2016,12,11,11,30,891.0,67.0,1.7,15.0,516.0,673.5,536.89
2016,12,11,11,45,892.5,67.0,1.85,15.5,519.5,668.76,533.26
2016,12,11,12,0,894.0,67.0,2.0,16.0,523.0,660.85,527.08
2016,12,11,12,15,892.0,67.0,2.0,16.0,519.0,647.56,516.64
2016,12,11,12,30,890.0,67.0,2.0,16.0,515.0,631.26,503.84
2016,12,11,12,45,883.5,67.0,2.0,16.0,503.5,609.32,486.61
2016,12,11,13,0,877.0,67.0,2.0,16.0,492.0,584.75,467.14
2016,12,11,13,15,464.5,128.0,2.0,16.0,352.5,397.77,320.0
2016,12,11,13,30,52.0,189.0,2.0,16.0,213.0,217.72,173.84
2016,12,11,13,45,51.5,178.5,2.0,16.0,201.0,204.39,163.71
2016,12,11,14,0,51.0,168.0,2.0,16.0,189.0,191.08,152.98
2016,12,11,14,15,122.5,157.5,2.0,15.5,202.5,210.56,168.87
2016,12,11,14,30,194.0,147.0,2.0,15.0,216.0,221.26,176.56
2016,12,11,14,45,188.0,132.0,2.05,15.0,193.0,195.04,154.12
2016,12,11,15,0,182.0,117.0,2.1,15.0,170.0,169.09,131.68
2016,12,11,15,15,171.5,100.5,1.8,14.5,144.5,141.9,108.24
2016,12,11,15,30,161.0,84.0,1.5,14.0,119.0,114.18,84.29
2016,12,11,15,45,144.0,66.5,1.25,13.5,93.0,85.52,60.07
2016,12,11,16,0,127.0,49.0,1.0,13.0,67.0,58.63,37.98
2016,12,11,16,15,63.5,34.5,0.95,12.5,43.5,34.81,20.24
2016,12,11,16,30,0.0,20.0,0.9,12.0,20.0,18.85,0.0
2016,12,11,16,45,0.0,10.0,0.9,12.0,10.0,9.83,0.0
2016,12,11,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,10.0,9.5,9.34,0.0
2016,12,12,7,30,0.0,19.0,0.5,10.0,19.0,19.24,0.0
2016,12,12,7,45,37.5,34.5,0.5,10.5,40.0,57.73,39.77
2016,12,12,8,0,75.0,50.0,0.5,11.0,61.0,90.67,69.53
2016,12,12,8,15,87.5,67.5,0.65,11.0,84.0,118.3,94.18
2016,12,12,8,30,100.0,85.0,0.8,11.0,107.0,146.4,118.91
2016,12,12,8,45,107.5,102.0,0.95,11.5,130.0,171.83,140.77
2016,12,12,9,0,115.0,119.0,1.1,12.0,153.0,197.39,162.25
2016,12,12,9,15,119.0,134.5,1.05,12.5,173.5,219.18,179.97
2016,12,12,9,30,123.0,150.0,1.0,13.0,194.0,240.83,197.15
2016,12,12,9,45,127.0,164.0,1.0,13.5,213.0,260.45,212.42
2016,12,12,10,0,131.0,178.0,1.0,14.0,232.0,279.83,227.23
2016,12,12,10,15,133.5,189.0,0.95,14.0,247.0,294.39,238.33
2016,12,12,10,30,136.0,200.0,0.9,14.0,262.0,308.58,249.04
2016,12,12,10,45,238.0,198.0,0.85,14.5,311.5,380.77,306.22
2016,12,12,11,0,340.0,196.0,0.8,15.0,361.0,446.13,356.18
2016,12,12,11,15,304.5,207.0,0.75,15.0,357.5,433.81,344.94
2016,12,12,11,30,269.0,218.0,0.7,15.0,354.0,420.3,333.5
2016,12,12,11,45,222.5,224.5,0.7,15.0,337.5,386.95,307.28
2016,12,12,12,0,176.0,231.0,0.7,15.0,321.0,360.54,286.26
2016,12,12,12,15,117.0,223.0,0.65,15.0,282.5,310.6,246.65
2016,12,12,12,30,58.0,215.0,0.6,15.0,244.0,256.55,203.59
2016,12,12,12,45,74.5,214.0,0.55,15.0,251.0,263.6,209.66
2016,12,12,13,0,91.0,213.0,0.5,15.0,258.0,269.75,214.54
2016,12,12,13,15,112.5,206.5,0.5,15.0,259.5,276.14,219.74
2016,12,12,13,30,134.0,200.0,0.5,15.0,261.0,276.28,219.94
2016,12,12,13,45,156.0,188.0,0.5,15.0,255.0,269.29,214.43
2016,12,12,14,0,178.0,176.0,0.5,15.0,249.0,260.55,207.28
2016,12,12,14,15,191.0,161.0,0.5,14.5,234.0,243.04,193.22
2016,12,12,14,30,204.0,146.0,0.5,14.0,219.0,224.22,177.66
2016,12,12,14,45,195.5,131.5,0.55,14.0,195.0,197.25,155.1
2016,12,12,15,0,187.0,117.0,0.6,14.0,171.0,172.17,133.72
2016,12,12,15,15,173.5,100.5,0.6,13.5,145.0,142.6,108.68
2016,12,12,15,30,160.0,84.0,0.6,13.0,119.0,114.19,84.45
2016,12,12,15,45,138.5,67.0,0.6,13.0,92.5,85.37,60.24
2016,12,12,16,0,117.0,50.0,0.6,13.0,66.0,58.75,38.49
2016,12,12,16,15,58.5,35.0,0.6,12.5,43.0,35.12,20.65
2016,12,12,16,30,0.0,20.0,0.6,12.0,20.0,18.87,0.0
2016,12,12,16,45,0.0,10.0,0.65,12.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,10.5,9.0,8.85,0.0
2016,12,13,7,30,0.0,18.0,1.1,11.0,18.0,18.06,0.0
2016,12,13,7,45,42.5,34.0,1.25,11.5,39.5,58.95,40.12
2016,12,13,8,0,85.0,50.0,1.4,12.0,61.0,94.68,72.41
2016,12,13,8,15,103.0,67.5,1.5,12.0,86.0,124.99,99.43
2016,12,13,8,30,121.0,85.0,1.6,12.0,111.0,156.16,126.86
2016,12,13,8,45,132.0,101.5,1.7,12.5,135.5,183.37,150.31
2016,12,13,9,0,143.0,118.0,1.8,13.0,160.0,210.91,173.51
2016,12,13,9,15,150.0,133.0,1.8,13.5,182.0,234.57,192.93
2016,12,13,9,30,157.0,148.0,1.8,14.0,204.0,258.17,211.88
2016,12,13,9,45,101.0,157.0,1.8,14.5,194.5,236.28,192.64
2016,12,13,10,0,45.0,166.0,1.8,15.0,185.0,204.66,165.38
2016,12,13,10,15,125.0,181.5,1.8,15.0,237.5,280.1,227.78
2016,12,13,10,30,205.0,197.0,1.8,15.0,290.0,350.03,284.18
2016,12,13,10,45,205.0,206.0,1.85,15.5,302.0,360.48,291.24
2016,12,13,11,0,205.0,215.0,1.9,16.0,314.0,370.22,298.0
2016,12,13,11,15,155.5,220.0,1.9,16.0,296.5,341.66,274.35
2016,12,13,11,30,106.0,225.0,1.9,16.0,279.0,305.77,245.05
2016,12,13,11,45,462.0,154.0,1.9,16.0,389.0,481.58,388.79
2016,12,13,12,0,818.0,83.0,1.9,16.0,499.0,631.82,505.58
2016,12,13,12,15,816.5,83.0,1.85,16.0,495.5,619.67,494.35
2016,12,13,12,30,815.0,83.0,1.8,16.0,492.0,604.72,482.3
2016,12,13,12,45,815.0,80.5,1.8,16.5,482.0,585.24,466.2
2016,12,13,13,0,815.0,78.0,1.8,17.0,472.0,563.08,447.89
2016,12,13,13,15,806.0,77.0,1.75,17.0,454.0,534.97,425.31
2016,12,13,13,30,797.0,76.0,1.7,17.0,436.0,504.85,400.82
2016,12,13,13,45,783.0,74.0,1.7,17.0,411.5,469.4,371.94
2016,12,13,14,0,769.0,72.0,1.7,17.0,387.0,432.67,341.4
2016,12,13,14,15,748.0,69.5,1.6,16.5,356.5,391.43,306.94
2016,12,13,14,30,727.0,67.0,1.5,16.0,326.0,349.94,271.42
2016,12,13,14,45,697.5,63.5,1.45,16.0,290.5,304.57,231.77
2016,12,13,15,0,668.0,60.0,1.4,16.0,255.0,260.28,192.36
2016,12,13,15,15,623.5,55.5,1.2,15.5,216.5,212.16,150.2
2016,12,13,15,30,579.0,51.0,1.0,15.0,178.0,167.52,111.29
2016,12,13,15,45,510.5,44.5,0.85,15.0,139.0,120.77,72.93
2016,12,13,16,0,442.0,38.0,0.7,15.0,100.0,80.28,42.5
2016,12,13,16,15,327.0,28.5,0.7,14.5,65.0,41.24,18.02
2016,12,13,16,30,212.0,19.0,0.7,14.0,30.0,14.95,0.0
2016,12,13,16,45,106.0,9.5,0.75,13.5,15.0,9.34,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,11.0,14.5,14.25,0.0
2016,12,14,7,30,0.0,29.0,1.6,11.0,29.0,34.63,0.0
2016,12,14,7,45,226.5,33.5,1.85,11.5,64.5,133.96,94.71
2016,12,14,8,0,453.0,38.0,2.1,12.0,100.0,234.99,182.4
2016,12,14,8,15,524.0,44.5,2.15,12.0,140.0,289.97,232.24
2016,12,14,8,30,595.0,51.0,2.2,12.0,180.0,349.14,284.46
2016,12,14,8,45,643.0,55.5,2.3,12.5,220.0,398.03,326.82
2016,12,14,9,0,691.0,60.0,2.4,13.0,260.0,445.69,366.98
2016,12,14,9,15,722.0,63.0,2.5,13.0,296.0,485.82,400.73
2016,12,14,9,30,753.0,66.0,2.6,13.0,332.0,525.3,433.16
2016,12,14,9,45,586.0,104.5,2.75,13.5,323.0,487.01,401.12
2016,12,14,10,0,419.0,143.0,2.9,14.0,314.0,433.83,356.75
2016,12,14,10,15,402.0,156.5,2.95,14.0,329.0,443.6,364.32
2016,12,14,10,30,385.0,170.0,3.0,14.0,344.0,443.55,363.83
2016,12,14,10,45,403.0,174.5,3.1,14.5,363.0,470.32,384.16
2016,12,14,11,0,421.0,179.0,3.2,15.0,382.0,488.08,397.26
2016,12,14,11,15,381.0,192.0,3.25,15.0,379.0,467.71,380.42
2016,12,14,11,30,341.0,205.0,3.3,15.0,376.0,453.53,368.36
2016,12,14,11,45,375.5,199.5,3.35,15.5,389.5,466.9,378.62
2016,12,14,12,0,410.0,194.0,3.4,16.0,403.0,485.12,392.24
2016,12,14,12,15,420.5,190.5,3.4,16.0,403.0,481.35,389.09
2016,12,14,12,30,431.0,187.0,3.4,16.0,403.0,475.81,384.59
2016,12,14,12,45,626.0,135.5,3.4,16.0,441.5,531.54,430.07
2016,12,14,13,0,821.0,84.0,3.4,16.0,480.0,573.24,463.24
2016,12,14,13,15,644.5,119.5,3.35,16.0,423.0,491.75,397.16
2016,12,14,13,30,468.0,155.0,3.3,16.0,366.0,413.45,333.68
2016,12,14,13,45,514.5,135.5,3.3,16.0,356.0,399.73,322.27
2016,12,14,14,0,561.0,116.0,3.3,16.0,346.0,383.57,307.87
2016,12,14,14,15,515.5,113.5,3.1,15.5,312.5,337.55,269.55
2016,12,14,14,30,470.0,111.0,2.9,15.0,279.0,295.67,234.2
2016,12,14,14,45,450.5,102.5,2.7,15.0,249.5,259.2,202.09
2016,12,14,15,0,431.0,94.0,2.5,15.0,220.0,223.51,170.26
2016,12,14,15,15,402.5,83.0,2.15,14.5,187.0,184.11,135.7
2016,12,14,15,30,374.0,72.0,1.8,14.0,154.0,146.79,103.08
2016,12,14,15,45,338.5,58.5,1.45,14.0,121.0,108.29,70.49
2016,12,14,16,0,303.0,45.0,1.1,14.0,88.0,73.06,42.45
2016,12,14,16,15,151.5,36.0,1.1,13.5,57.5,39.68,21.62
2016,12,14,16,30,0.0,27.0,1.1,13.0,27.0,24.42,0.81
2016,12,14,16,45,0.0,13.5,1.1,12.5,13.5,13.27,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,13.0,2.5,2.46,0.0
2016,12,15,7,30,0.0,5.0,2.6,13.0,5.0,4.82,0.0
2016,12,15,7,45,0.0,12.5,2.7,13.0,12.5,12.05,3.66
2016,12,15,8,0,0.0,20.0,2.8,13.0,20.0,19.29,10.43
2016,12,15,8,15,0.0,28.5,2.9,13.0,28.5,27.51,17.69
2016,12,15,8,30,0.0,37.0,3.0,13.0,37.0,35.72,24.91
2016,12,15,8,45,0.0,45.5,3.2,13.5,45.5,43.95,32.01
2016,12,15,9,0,0.0,54.0,3.4,14.0,54.0,52.17,39.0
2016,12,15,9,15,0.0,61.5,3.55,14.0,61.5,59.44,45.17
2016,12,15,9,30,0.0,69.0,3.7,14.0,69.0,66.72,51.29
2016,12,15,9,45,0.0,85.5,3.9,14.0,85.5,83.46,65.35
2016,12,15,10,0,0.0,102.0,4.1,14.0,102.0,100.27,79.37
2016,12,15,10,15,0.0,94.5,4.1,14.0,94.5,92.19,72.45
2016,12,15,10,30,0.0,87.0,4.1,14.0,87.0,84.4,65.81
2016,12,15,10,45,0.0,116.0,4.2,14.5,116.0,113.84,90.17
2016,12,15,11,0,0.0,145.0,4.3,15.0,145.0,143.64,114.52
2016,12,15,11,15,0.0,144.5,4.4,15.0,144.5,142.78,113.68
2016,12,15,11,30,0.0,144.0,4.5,15.0,144.0,142.0,112.98
2016,12,15,11,45,0.0,145.0,4.6,15.0,145.0,142.81,113.62
2016,12,15,12,0,0.0,146.0,4.7,15.0,146.0,143.66,114.31
2016,12,15,12,15,0.0,150.5,4.7,15.0,150.5,148.11,117.98
2016,12,15,12,30,0.0,155.0,4.7,15.0,155.0,152.57,121.68
2016,12,15,12,45,0.0,143.5,4.75,15.0,143.5,140.75,112.02
2016,12,15,13,0,0.0,132.0,4.8,15.0,132.0,129.06,102.47
2016,12,15,13,15,0.0,102.5,4.7,15.0,102.5,99.56,78.08
2016,12,15,13,30,0.0,73.0,4.6,15.0,73.0,70.58,53.96
2016,12,15,13,45,0.0,79.5,4.55,15.0,79.5,76.89,59.36
2016,12,15,14,0,0.0,86.0,4.5,15.0,86.0,83.3,64.83
2016,12,15,14,15,0.0,89.5,4.35,15.0,89.5,86.76,67.84
2016,12,15,14,30,0.0,93.0,4.2,15.0,93.0,90.21,70.84
2016,12,15,14,45,0.0,83.0,4.1,15.0,83.0,80.4,62.65
2016,12,15,15,0,0.0,73.0,4.0,15.0,73.0,70.62,54.43
2016,12,15,15,15,0.0,62.0,4.0,14.5,62.0,59.92,45.42
2016,12,15,15,30,0.0,51.0,4.0,14.0,51.0,49.26,36.31
2016,12,15,15,45,0.0,40.0,4.05,14.0,40.0,38.64,27.04
2016,12,15,16,0,0.0,29.0,4.1,14.0,29.0,28.0,17.7
2016,12,15,16,15,0.0,19.0,4.1,14.0,19.0,18.33,8.91
2016,12,15,16,30,0.0,9.0,4.1,14.0,9.0,8.68,0.0
2016,12,15,16,45,0.0,4.5,4.2,14.0,4.5,4.42,0.0
2016,12,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,8.0,1.5,1.47,0.0
2016,12,16,7,30,0.0,3.0,3.5,8.0,3.0,2.89,0.0
2016,12,16,7,45,0.0,7.0,3.65,8.5,7.0,6.74,0.0
2016,12,16,8,0,0.0,11.0,3.8,9.0,11.0,10.6,3.3
2016,12,16,8,15,0.0,16.0,3.95,9.0,16.0,15.43,7.63
2016,12,16,8,30,0.0,21.0,4.1,9.0,21.0,20.26,11.94
2016,12,16,8,45,0.0,26.0,4.3,9.5,26.0,25.09,16.18
2016,12,16,9,0,0.0,31.0,4.5,10.0,31.0,29.92,20.37
2016,12,16,9,15,0.0,35.0,4.6,10.0,35.0,33.79,23.72
2016,12,16,9,30,0.0,39.0,4.7,10.0,39.0,37.66,27.05
2016,12,16,9,45,0.0,43.0,4.85,10.5,43.0,41.53,30.28
2016,12,16,10,0,0.0,47.0,5.0,11.0,47.0,45.4,33.49
2016,12,16,10,15,181.5,113.0,5.0,11.0,194.5,244.34,205.87
2016,12,16,10,30,363.0,179.0,5.0,11.0,342.0,439.13,367.79
2016,12,16,10,45,376.0,182.0,5.05,11.0,357.0,452.89,378.34
2016,12,16,11,0,389.0,185.0,5.1,11.0,372.0,465.56,388.51
2016,12,16,11,15,201.5,183.5,5.1,11.0,281.0,331.13,275.8
2016,12,16,11,30,14.0,182.0,5.1,11.0,190.0,191.02,155.79
2016,12,16,11,45,14.0,184.0,5.15,11.0,191.5,192.61,157.24
2016,12,16,12,0,14.0,186.0,5.2,11.0,193.0,194.21,158.53
2016,12,16,12,15,7.0,168.0,5.25,11.0,171.5,170.58,138.72
2016,12,16,12,30,0.0,150.0,5.3,11.0,150.0,147.47,119.33
2016,12,16,12,45,422.5,118.5,5.35,11.0,322.5,387.97,326.09
2016,12,16,13,0,845.0,87.0,5.4,11.0,495.0,591.03,492.16
2016,12,16,13,15,835.0,85.5,5.35,10.5,476.0,561.25,466.88
2016,12,16,13,30,825.0,84.0,5.3,10.0,457.0,529.43,440.32
2016,12,16,13,45,514.0,129.5,5.3,10.0,357.5,394.06,327.41
2016,12,16,14,0,203.0,175.0,5.3,10.0,258.0,271.7,224.72
2016,12,16,14,15,475.0,125.5,5.2,10.0,300.5,333.66,274.39
2016,12,16,14,30,747.0,76.0,5.1,10.0,343.0,368.96,297.81
2016,12,16,14,45,717.0,72.5,5.05,10.0,306.5,322.46,255.07
2016,12,16,15,0,687.0,69.0,5.0,10.0,270.0,277.01,212.86
2016,12,16,15,15,640.5,64.0,4.8,9.5,230.0,227.27,167.65
2016,12,16,15,30,594.0,59.0,4.6,9.0,190.0,180.79,125.68
2016,12,16,15,45,516.5,52.0,4.4,9.0,148.5,131.2,83.74
2016,12,16,16,0,439.0,45.0,4.2,9.0,107.0,88.78,50.78
2016,12,16,16,15,316.0,34.0,4.1,8.5,70.5,47.6,23.65
2016,12,16,16,30,193.0,23.0,4.0,8.0,34.0,18.85,1.05
2016,12,16,16,45,96.5,11.5,3.9,8.0,17.0,11.3,0.0
2016,12,16,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,145.5,8.5,1.15,3.5,15.0,45.26,0.0
2016,12,17,7,30,291.0,17.0,1.2,4.0,30.0,111.15,0.0
2016,12,17,7,45,422.0,26.5,1.25,4.5,68.5,186.44,130.67
2016,12,17,8,0,553.0,36.0,1.3,5.0,107.0,264.19,207.71
2016,12,17,8,15,625.0,42.0,1.45,5.5,151.0,323.47,262.59
2016,12,17,8,30,697.0,48.0,1.6,6.0,195.0,386.42,318.79
2016,12,17,8,45,742.0,52.0,1.8,6.5,237.0,437.11,363.78
2016,12,17,9,0,787.0,56.0,2.0,7.0,279.0,488.57,407.99
2016,12,17,9,15,816.0,59.0,2.1,7.5,317.5,530.38,442.86
2016,12,17,9,30,845.0,62.0,2.2,8.0,356.0,571.21,475.91
2016,12,17,9,45,866.0,63.5,2.3,8.5,389.5,604.16,501.94
2016,12,17,10,0,887.0,65.0,2.4,9.0,423.0,631.25,522.95
2016,12,17,10,15,900.0,66.5,2.45,9.0,449.5,654.79,541.37
2016,12,17,10,30,913.0,68.0,2.5,9.0,476.0,675.63,557.44
2016,12,17,10,45,922.0,69.0,2.6,9.5,496.0,690.36,567.87
2016,12,17,11,0,931.0,70.0,2.7,10.0,516.0,701.99,575.49
2016,12,17,11,15,935.0,70.5,2.75,10.0,528.0,706.49,578.58
2016,12,17,11,30,939.0,71.0,2.8,10.0,540.0,707.67,579.34
2016,12,17,11,45,940.0,71.5,2.85,10.0,544.0,703.52,576.2
2016,12,17,12,0,941.0,72.0,2.9,10.0,548.0,696.03,570.22
2016,12,17,12,15,939.5,72.0,2.9,10.0,544.5,683.07,559.69
2016,12,17,12,30,938.0,72.0,2.9,10.0,541.0,666.92,546.6
2016,12,17,12,45,931.5,71.5,2.9,10.5,529.0,644.09,527.21
2016,12,17,13,0,925.0,71.0,2.9,11.0,517.0,618.46,505.45
2016,12,17,13,15,916.5,70.0,2.85,11.0,498.5,588.51,480.76
2016,12,17,13,30,908.0,69.0,2.8,11.0,480.0,556.2,453.73
2016,12,17,13,45,895.0,67.5,2.8,11.0,454.0,518.92,422.37
2016,12,17,14,0,882.0,66.0,2.8,11.0,428.0,480.95,389.66
2016,12,17,14,15,863.0,64.0,2.65,10.5,395.5,437.18,351.88
2016,12,17,14,30,844.0,62.0,2.5,10.0,363.0,392.68,312.53
2016,12,17,14,45,817.5,59.0,2.4,10.0,325.5,344.13,268.58
2016,12,17,15,0,791.0,56.0,2.3,10.0,288.0,296.09,224.29
2016,12,17,15,15,749.5,52.0,2.0,9.5,246.5,244.07,176.96
2016,12,17,15,30,708.0,48.0,1.7,9.0,205.0,194.64,132.12
2016,12,17,15,45,643.0,42.5,1.4,8.5,162.0,143.0,87.98
2016,12,17,16,0,578.0,37.0,1.1,8.0,119.0,97.09,51.9
2016,12,17,16,15,460.0,28.5,1.1,7.5,79.0,51.48,22.5
2016,12,17,16,30,342.0,20.0,1.1,7.0,39.0,17.79,1.48
2016,12,17,16,45,171.0,10.0,1.15,6.5,19.5,9.83,0.0
2016,12,17,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
