Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,154.0,8.0,1.15,1.5,14.5,46.72,0.0
2016,12,18,7,30,308.0,16.0,1.3,2.0,29.0,114.66,0.0
2016,12,18,7,45,439.0,24.5,1.5,3.0,67.5,189.74,132.22
2016,12,18,8,0,570.0,33.0,1.7,4.0,106.0,267.0,210.59
2016,12,18,8,15,640.0,38.5,1.8,4.5,149.5,325.17,265.16
2016,12,18,8,30,710.0,44.0,1.9,5.0,193.0,387.0,320.9
2016,12,18,8,45,754.0,48.0,2.05,5.5,235.0,437.5,366.02
2016,12,18,9,0,798.0,52.0,2.2,6.0,277.0,488.76,410.26
2016,12,18,9,15,826.5,54.5,2.3,6.5,315.5,530.01,444.98
2016,12,18,9,30,855.0,57.0,2.4,7.0,354.0,566.57,475.04
2016,12,18,9,45,873.0,59.5,2.55,7.5,387.0,599.05,501.13
2016,12,18,10,0,891.0,62.0,2.7,8.0,420.0,629.47,524.97
2016,12,18,10,15,904.5,63.5,2.7,8.5,447.0,653.5,542.71
2016,12,18,10,30,918.0,65.0,2.7,9.0,474.0,674.84,558.0
2016,12,18,10,45,927.0,65.5,2.7,9.5,494.0,689.16,567.51
2016,12,18,11,0,936.0,66.0,2.7,10.0,514.0,700.37,574.3
2016,12,18,11,15,941.0,67.0,2.7,10.0,526.5,706.26,578.18
2016,12,18,11,30,946.0,68.0,2.7,10.0,539.0,708.81,579.7
2016,12,18,11,45,948.0,68.0,2.7,10.5,543.5,704.84,575.39
2016,12,18,12,0,950.0,68.0,2.7,11.0,548.0,697.51,568.47
2016,12,18,12,15,948.5,68.0,2.65,11.0,544.5,684.58,557.79
2016,12,18,12,30,947.0,68.0,2.6,11.0,541.0,668.44,544.55
2016,12,18,12,45,942.0,67.5,2.6,11.0,530.0,646.47,526.95
2016,12,18,13,0,937.0,67.0,2.6,11.0,519.0,621.61,506.84
2016,12,18,13,15,928.5,66.0,2.55,11.0,500.5,591.49,482.09
2016,12,18,13,30,920.0,65.0,2.5,11.0,482.0,558.95,454.99
2016,12,18,13,45,906.5,64.0,2.5,11.5,456.0,521.71,423.0
2016,12,18,14,0,893.0,63.0,2.5,12.0,430.0,482.76,389.01
2016,12,18,14,15,874.5,61.0,2.4,11.5,397.5,439.17,351.71
2016,12,18,14,30,856.0,59.0,2.3,11.0,365.0,395.19,313.05
2016,12,18,14,45,827.5,56.5,2.2,11.0,327.0,346.04,268.84
2016,12,18,15,0,799.0,54.0,2.1,11.0,289.0,297.52,224.41
2016,12,18,15,15,757.5,50.5,1.85,10.0,247.5,245.66,177.74
2016,12,18,15,30,716.0,47.0,1.6,9.0,206.0,196.35,133.33
2016,12,18,15,45,649.5,41.5,1.35,8.5,163.0,144.03,88.61
2016,12,18,16,0,583.0,36.0,1.1,8.0,120.0,97.55,52.02
2016,12,18,16,15,464.5,28.0,1.1,7.5,80.0,51.97,22.59
2016,12,18,16,30,346.0,20.0,1.1,7.0,40.0,18.33,2.46
2016,12,18,16,45,173.0,10.0,1.15,6.5,20.0,9.83,0.0
2016,12,18,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,19,7,15,142.0,8.0,0.55,5.5,13.5,43.47,0.0
2016,12,19,7,30,284.0,16.0,0.5,6.0,27.0,98.73,0.0
2016,12,19,7,45,419.0,24.5,0.5,6.5,65.0,181.89,123.04
2016,12,19,8,0,554.0,33.0,0.5,7.0,103.0,260.08,200.82
2016,12,19,8,15,626.0,39.0,0.55,7.5,146.0,318.96,254.23
2016,12,19,8,30,698.0,45.0,0.6,8.0,189.0,381.73,308.8
2016,12,19,8,45,741.5,48.5,0.7,8.5,231.0,431.05,351.49
2016,12,19,9,0,785.0,52.0,0.8,9.0,273.0,481.1,393.32
2016,12,19,9,15,813.5,55.0,0.85,9.5,311.0,522.62,426.83
2016,12,19,9,30,842.0,58.0,0.9,10.0,349.0,563.19,458.54
2016,12,19,9,45,861.5,60.0,1.0,10.5,382.0,592.08,481.08
2016,12,19,10,0,881.0,62.0,1.1,11.0,415.0,622.67,504.31
2016,12,19,10,15,894.0,63.5,1.1,11.5,442.0,646.31,520.89
2016,12,19,10,30,907.0,65.0,1.1,12.0,469.0,667.29,535.16
2016,12,19,10,45,916.0,66.0,1.15,12.5,489.0,682.2,545.17
2016,12,19,11,0,925.0,67.0,1.2,13.0,509.0,694.03,552.55
2016,12,19,11,15,930.0,67.5,1.2,13.0,521.0,699.42,555.85
2016,12,19,11,30,935.0,68.0,1.2,13.0,533.0,701.51,556.95
2016,12,19,11,45,936.0,68.5,1.2,13.5,537.5,697.62,552.86
2016,12,19,12,0,937.0,69.0,1.2,14.0,542.0,690.41,546.25
2016,12,19,12,15,935.5,69.0,1.1,14.0,538.5,677.75,535.46
2016,12,19,12,30,934.0,69.0,1.0,14.0,535.0,661.9,522.26
2016,12,19,12,45,930.0,68.0,0.9,14.5,524.0,640.33,503.85
2016,12,19,13,0,926.0,67.0,0.8,15.0,513.0,615.86,483.2
2016,12,19,13,15,917.5,66.0,0.95,14.5,494.5,586.11,462.56
2016,12,19,13,30,909.0,65.0,1.1,14.0,476.0,553.97,439.2
2016,12,19,13,45,895.5,63.5,1.25,14.0,450.5,516.61,410.06
2016,12,19,14,0,882.0,62.0,1.4,14.0,425.0,477.58,378.54
2016,12,19,14,15,863.0,60.5,1.3,14.0,393.0,434.78,341.99
2016,12,19,14,30,844.0,59.0,1.2,14.0,361.0,391.65,304.32
2016,12,19,14,45,814.5,56.5,1.2,14.0,323.5,342.68,261.65
2016,12,19,15,0,785.0,54.0,1.2,14.0,286.0,294.45,218.7
2016,12,19,15,15,744.0,50.5,1.15,13.0,245.0,243.35,173.8
2016,12,19,15,30,703.0,47.0,1.1,12.0,204.0,194.77,130.88
2016,12,19,15,45,637.5,41.5,1.05,11.5,161.5,143.18,87.4
2016,12,19,16,0,572.0,36.0,1.0,11.0,119.0,97.33,51.63
2016,12,19,16,15,456.5,28.0,1.0,10.5,79.5,52.3,22.63
2016,12,19,16,30,341.0,20.0,1.0,10.0,40.0,18.86,3.35
2016,12,19,16,45,170.5,10.0,1.05,9.5,20.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,144.0,7.5,0.95,5.5,13.0,43.29,0.0
2016,12,20,7,30,288.0,15.0,0.9,6.0,26.0,98.5,0.0
2016,12,20,7,45,420.0,23.5,0.85,7.0,63.5,180.39,120.47
2016,12,20,8,0,552.0,32.0,0.8,8.0,101.0,257.57,198.42
2016,12,20,8,15,624.0,37.5,0.95,8.5,143.5,315.7,251.79
2016,12,20,8,30,696.0,43.0,1.1,9.0,186.0,377.74,306.53
2016,12,20,8,45,739.5,47.0,1.3,9.5,228.0,427.52,350.29
2016,12,20,9,0,783.0,51.0,1.5,10.0,270.0,478.09,393.33
2016,12,20,9,15,812.5,53.5,1.5,10.5,308.5,519.55,427.02
2016,12,20,9,30,842.0,56.0,1.5,11.0,347.0,556.43,456.12
2016,12,20,9,45,858.0,59.0,1.5,11.5,379.5,588.18,480.23
2016,12,20,10,0,874.0,62.0,1.5,12.0,412.0,617.83,502.04
2016,12,20,10,15,888.5,63.5,1.45,12.5,439.0,642.4,519.15
2016,12,20,10,30,903.0,65.0,1.4,13.0,466.0,664.37,533.88
2016,12,20,10,45,911.5,66.5,1.4,13.5,486.0,679.6,543.7
2016,12,20,11,0,920.0,68.0,1.4,14.0,506.0,691.76,550.85
2016,12,20,11,15,925.5,68.5,1.3,14.0,519.0,697.57,553.52
2016,12,20,11,30,931.0,69.0,1.2,14.0,532.0,700.1,553.92
2016,12,20,11,45,933.0,69.5,1.1,14.5,536.5,696.99,549.34
2016,12,20,12,0,935.0,70.0,1.0,15.0,541.0,690.56,542.19
2016,12,20,12,15,933.5,69.5,0.8,15.0,538.0,677.46,529.87
2016,12,20,12,30,932.0,69.0,0.6,15.0,535.0,661.19,515.1
2016,12,20,12,45,929.0,68.0,0.45,15.5,524.5,640.36,496.64
2016,12,20,13,0,926.0,67.0,0.3,16.0,514.0,616.59,476.01
2016,12,20,13,15,917.5,66.0,0.3,16.0,495.5,586.93,453.7
2016,12,20,13,30,909.0,65.0,0.3,16.0,477.0,554.88,429.19
2016,12,20,13,45,897.0,63.5,0.35,16.0,451.5,518.34,401.27
2016,12,20,14,0,885.0,62.0,0.4,16.0,426.0,480.03,371.15
2016,12,20,14,15,866.5,60.0,0.45,15.5,394.5,436.85,337.02
2016,12,20,14,30,848.0,58.0,0.5,15.0,363.0,392.87,300.99
2016,12,20,14,45,821.0,55.5,0.6,15.0,325.5,345.08,260.55
2016,12,20,15,0,794.0,53.0,0.7,15.0,288.0,297.35,218.94
2016,12,20,15,15,753.5,49.5,0.75,14.0,247.0,245.97,174.5
2016,12,20,15,30,713.0,46.0,0.8,13.0,206.0,197.02,131.72
2016,12,20,15,45,648.5,41.0,0.9,12.5,163.5,145.53,88.56
2016,12,20,16,0,584.0,36.0,1.0,12.0,121.0,99.65,52.79
2016,12,20,16,15,469.5,28.0,1.05,11.5,81.0,53.88,23.21
2016,12,20,16,30,355.0,20.0,1.1,11.0,41.0,19.53,4.38
2016,12,20,16,45,177.5,10.0,1.15,11.0,20.5,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,112.5,7.5,1.0,9.0,11.5,7.37,0.0
2016,12,21,7,30,225.0,15.0,0.9,9.0,23.0,79.86,0.0
2016,12,21,7,45,358.5,24.5,0.85,9.5,58.5,164.0,107.25
2016,12,21,8,0,492.0,34.0,0.8,10.0,94.0,240.36,183.91
2016,12,21,8,15,567.0,40.0,0.7,10.5,135.5,293.94,232.41
2016,12,21,8,30,642.0,46.0,0.6,11.0,177.0,355.87,285.37
2016,12,21,8,45,517.5,69.5,0.55,11.5,190.0,347.18,281.19
2016,12,21,9,0,393.0,93.0,0.5,12.0,203.0,323.76,263.76
2016,12,21,9,15,413.0,102.5,0.5,12.5,232.0,356.22,290.36
2016,12,21,9,30,433.0,112.0,0.5,13.0,261.0,388.51,315.54
2016,12,21,9,45,437.0,124.5,0.5,13.5,287.0,414.24,334.76
2016,12,21,10,0,441.0,137.0,0.5,14.0,313.0,438.56,352.44
2016,12,21,10,15,657.0,101.5,0.4,14.5,383.0,545.26,433.33
2016,12,21,10,30,873.0,66.0,0.3,15.0,453.0,645.91,505.42
2016,12,21,10,45,881.5,67.5,0.2,15.5,473.0,660.94,512.19
2016,12,21,11,0,890.0,69.0,0.1,16.0,493.0,673.01,517.88
2016,12,21,11,15,895.5,69.5,0.15,16.0,505.5,678.85,521.87
2016,12,21,11,30,901.0,70.0,0.2,16.0,518.0,681.52,523.93
2016,12,21,11,45,902.5,70.5,0.3,16.5,522.5,678.32,521.86
2016,12,21,12,0,904.0,71.0,0.4,17.0,527.0,671.91,517.34
2016,12,21,12,15,902.5,70.5,0.35,17.0,524.0,659.27,507.26
2016,12,21,12,30,901.0,70.0,0.3,17.0,521.0,643.57,494.99
2016,12,21,12,45,896.0,69.5,0.3,17.5,510.5,622.75,478.72
2016,12,21,13,0,891.0,69.0,0.3,18.0,500.0,599.17,460.32
2016,12,21,13,15,882.5,68.0,0.3,18.0,482.0,570.46,438.79
2016,12,21,13,30,874.0,67.0,0.3,18.0,464.0,539.46,415.16
2016,12,21,13,45,860.0,66.0,0.3,18.0,439.0,503.6,387.4
2016,12,21,14,0,846.0,65.0,0.3,18.0,414.0,467.21,358.49
2016,12,21,14,15,827.0,63.0,0.3,17.5,383.0,424.99,325.08
2016,12,21,14,30,808.0,61.0,0.3,17.0,352.0,382.11,290.09
2016,12,21,14,45,780.5,58.0,0.35,17.0,316.0,334.83,250.51
2016,12,21,15,0,753.0,55.0,0.4,17.0,280.0,288.2,210.39
2016,12,21,15,15,712.5,51.5,0.5,16.5,240.0,238.65,168.02
2016,12,21,15,30,672.0,48.0,0.6,16.0,200.0,191.6,127.35
2016,12,21,15,45,607.5,42.5,0.7,15.5,158.5,141.54,86.01
2016,12,21,16,0,543.0,37.0,0.8,15.0,117.0,97.13,51.75
2016,12,21,16,15,430.5,29.0,0.9,14.5,78.5,52.4,22.78
2016,12,21,16,30,318.0,21.0,1.0,14.0,40.0,19.55,4.97
2016,12,21,16,45,159.0,10.5,1.1,13.5,20.0,10.32,0.0
2016,12,21,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,7.0,0.25,10.0,11.0,6.88,0.0
2016,12,22,7,30,237.0,14.0,0.2,10.0,22.0,82.04,0.0
2016,12,22,7,45,372.5,23.5,0.15,10.5,58.5,162.77,103.88
2016,12,22,8,0,508.0,33.0,0.1,11.0,95.0,240.59,181.44
2016,12,22,8,15,583.5,39.0,0.15,11.5,137.0,299.06,233.28
2016,12,22,8,30,659.0,45.0,0.2,12.0,179.0,361.77,286.56
2016,12,22,8,45,704.5,49.0,0.3,12.5,220.0,411.35,328.54
2016,12,22,9,0,750.0,53.0,0.4,13.0,261.0,461.94,369.97
2016,12,22,9,15,781.0,56.0,0.35,13.5,299.5,503.99,402.26
2016,12,22,9,30,812.0,59.0,0.3,14.0,338.0,545.34,432.76
2016,12,22,9,45,831.0,62.0,0.3,14.5,370.5,578.46,456.65
2016,12,22,10,0,850.0,65.0,0.3,15.0,403.0,609.65,478.47
2016,12,22,10,15,864.5,66.5,0.35,15.0,430.0,634.05,496.45
2016,12,22,10,30,879.0,68.0,0.4,15.0,457.0,651.99,509.76
2016,12,22,10,45,887.0,69.5,0.45,15.5,477.0,666.84,519.67
2016,12,22,11,0,895.0,71.0,0.5,16.0,497.0,678.7,527.23
2016,12,22,11,15,900.0,71.5,0.65,16.0,509.5,684.31,532.64
2016,12,22,11,30,905.0,72.0,0.8,16.0,522.0,686.73,535.89
2016,12,22,11,45,904.5,73.0,0.95,16.0,526.5,682.86,534.59
2016,12,22,12,0,904.0,74.0,1.1,16.0,531.0,675.78,530.6
2016,12,22,12,15,902.5,74.0,1.25,16.0,527.5,663.78,522.83
2016,12,22,12,30,901.0,74.0,1.4,16.0,524.0,648.7,512.51
2016,12,22,12,45,897.0,72.5,1.6,16.0,514.0,627.45,497.66
2016,12,22,13,0,893.0,71.0,1.8,16.0,504.0,603.41,480.16
2016,12,22,13,15,885.0,70.0,1.85,16.0,486.0,575.0,457.96
2016,12,22,13,30,877.0,69.0,1.9,16.0,468.0,544.26,433.47
2016,12,22,13,45,864.0,68.0,1.95,16.0,443.0,510.18,405.76
2016,12,22,14,0,851.0,67.0,2.0,16.0,418.0,472.85,374.83
2016,12,22,14,15,832.5,64.5,1.75,15.5,387.0,430.16,338.72
2016,12,22,14,30,814.0,62.0,1.5,15.0,356.0,386.75,301.18
2016,12,22,14,45,788.0,59.0,1.3,15.0,320.0,339.76,259.67
2016,12,22,15,0,762.0,56.0,1.1,15.0,284.0,293.26,217.89
2016,12,22,15,15,721.5,52.5,0.95,14.5,244.0,243.26,173.76
2016,12,22,15,30,681.0,49.0,0.8,14.0,204.0,195.75,131.75
2016,12,22,15,45,616.0,43.5,0.7,13.5,161.5,145.07,89.31
2016,12,22,16,0,551.0,38.0,0.6,13.0,119.0,100.08,54.18
2016,12,22,16,15,439.5,29.5,0.55,12.5,80.5,55.3,24.86
2016,12,22,16,30,328.0,21.0,0.5,12.0,42.0,20.29,3.98
2016,12,22,16,45,164.0,10.5,0.5,12.0,21.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,9.5,3.75,10.0,9.5,9.34,0.0
2016,12,23,7,30,0.0,19.0,3.9,10.0,19.0,18.68,0.0
2016,12,23,7,45,205.0,27.0,4.1,10.0,52.0,113.87,72.11
2016,12,23,8,0,410.0,35.0,4.3,10.0,85.0,209.85,162.0
2016,12,23,8,15,488.0,42.0,4.35,10.0,124.5,265.92,214.14
2016,12,23,8,30,566.0,49.0,4.4,10.0,164.0,326.99,269.33
2016,12,23,8,45,283.0,66.0,4.5,10.5,123.5,225.93,188.16
2016,12,23,9,0,0.0,83.0,4.6,11.0,83.0,83.16,65.92
2016,12,23,9,15,0.0,95.5,4.6,11.0,95.5,95.73,76.78
2016,12,23,9,30,0.0,108.0,4.6,11.0,108.0,108.32,87.43
2016,12,23,9,45,0.0,94.0,4.65,11.0,94.0,92.46,73.81
2016,12,23,10,0,0.0,80.0,4.7,11.0,80.0,77.61,61.06
2016,12,23,10,15,0.0,51.5,4.65,11.0,51.5,49.76,37.16
2016,12,23,10,30,0.0,23.0,4.6,11.0,23.0,22.2,13.47
2016,12,23,10,45,0.0,41.5,4.55,11.5,41.5,40.09,28.74
2016,12,23,11,0,0.0,60.0,4.5,12.0,60.0,57.99,43.86
2016,12,23,11,15,80.0,142.5,4.35,12.0,182.5,204.98,169.1
2016,12,23,11,30,160.0,225.0,4.2,12.0,305.0,349.0,287.47
2016,12,23,11,45,112.5,222.0,4.05,12.0,278.5,312.17,255.91
2016,12,23,12,0,65.0,219.0,3.9,12.0,252.0,269.29,219.94
2016,12,23,12,15,447.0,151.5,3.75,12.0,376.0,458.34,379.65
2016,12,23,12,30,829.0,84.0,3.6,12.0,500.0,618.22,508.45
2016,12,23,12,45,483.5,151.0,3.45,12.0,392.5,462.33,380.16
2016,12,23,13,0,138.0,218.0,3.3,12.0,285.0,308.52,252.01
2016,12,23,13,15,135.5,210.0,3.35,12.0,274.0,294.08,240.76
2016,12,23,13,30,133.0,202.0,3.4,12.0,263.0,279.47,228.83
2016,12,23,13,45,71.0,175.5,3.5,12.0,208.0,211.86,172.99
2016,12,23,14,0,9.0,149.0,3.6,12.0,153.0,150.19,121.66
2016,12,23,14,15,4.5,85.5,3.7,11.5,87.5,84.77,66.98
2016,12,23,14,30,0.0,22.0,3.8,11.0,22.0,21.23,12.72
2016,12,23,14,45,0.0,19.5,3.9,11.0,19.5,18.81,10.67
2016,12,23,15,0,0.0,17.0,4.0,11.0,17.0,16.4,8.58
2016,12,23,15,15,0.0,14.5,3.85,10.5,14.5,13.98,6.5
2016,12,23,15,30,0.0,12.0,3.7,10.0,12.0,11.57,4.39
2016,12,23,15,45,0.0,9.5,3.55,10.0,9.5,9.16,2.24
2016,12,23,16,0,0.0,7.0,3.4,10.0,7.0,6.74,0.09
2016,12,23,16,15,0.0,4.5,3.3,9.5,4.5,4.33,0.0
2016,12,23,16,30,0.0,2.0,3.2,9.0,2.0,1.93,0.0
2016,12,23,16,45,0.0,1.0,3.15,9.0,1.0,0.98,0.0
2016,12,23,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,6.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,6.0,16.0,15.73,0.0
2016,12,24,7,45,132.5,29.0,3.15,6.5,45.0,92.45,58.12
2016,12,24,8,0,265.0,42.0,3.3,7.0,74.0,163.22,127.02
2016,12,24,8,15,321.0,55.0,3.5,7.0,109.0,210.75,171.32
2016,12,24,8,30,377.0,68.0,3.7,7.0,144.0,262.09,218.02
2016,12,24,8,45,419.0,78.0,3.9,7.5,179.5,306.23,257.61
2016,12,24,9,0,461.0,88.0,4.1,8.0,215.0,352.15,297.84
2016,12,24,9,15,503.5,90.5,4.2,8.0,247.5,393.28,333.82
2016,12,24,9,30,546.0,93.0,4.3,8.0,280.0,433.69,368.59
2016,12,24,9,45,452.0,121.0,4.4,8.0,286.0,418.67,355.55
2016,12,24,10,0,358.0,149.0,4.5,8.0,292.0,392.76,333.11
2016,12,24,10,15,602.0,112.0,4.5,8.0,370.5,521.72,442.24
2016,12,24,10,30,846.0,75.0,4.5,8.0,449.0,642.63,541.82
2016,12,24,10,45,859.0,75.5,4.55,8.5,469.5,659.44,553.62
2016,12,24,11,0,872.0,76.0,4.6,9.0,490.0,673.4,563.51
2016,12,24,11,15,471.5,146.5,4.55,9.0,371.0,485.46,407.39
2016,12,24,11,30,71.0,217.0,4.5,9.0,252.0,273.98,226.66
2016,12,24,11,45,481.0,147.0,4.5,9.0,389.5,487.48,410.0
2016,12,24,12,0,891.0,77.0,4.5,9.0,527.0,671.9,561.22
2016,12,24,12,15,890.0,77.0,4.5,9.0,525.0,660.54,550.64
2016,12,24,12,30,889.0,77.0,4.5,9.0,523.0,646.14,538.59
2016,12,24,12,45,878.5,78.5,4.5,9.0,512.0,627.14,522.55
2016,12,24,13,0,868.0,80.0,4.5,9.0,501.0,602.8,502.16
2016,12,24,13,15,657.0,121.0,4.45,9.0,433.0,506.22,421.85
2016,12,24,13,30,446.0,162.0,4.4,9.0,365.0,413.86,344.49
2016,12,24,13,45,638.5,117.5,4.4,9.0,391.5,451.58,375.31
2016,12,24,14,0,831.0,73.0,4.4,9.0,418.0,472.38,390.07
2016,12,24,14,15,626.0,98.0,4.25,9.0,347.5,378.27,310.69
2016,12,24,14,30,421.0,123.0,4.1,9.0,277.0,295.08,240.98
2016,12,24,14,45,401.5,114.5,4.0,9.0,249.0,260.62,210.24
2016,12,24,15,0,382.0,106.0,3.9,9.0,221.0,227.0,179.73
2016,12,24,15,15,519.5,79.5,3.45,8.5,213.0,219.25,166.23
2016,12,24,15,30,657.0,53.0,3.0,8.0,205.0,197.19,138.47
2016,12,24,15,45,593.5,47.0,2.6,7.5,163.0,146.52,94.35
2016,12,24,16,0,530.0,41.0,2.2,7.0,121.0,101.94,58.12
2016,12,24,16,15,415.0,32.5,1.95,6.5,82.0,57.43,27.8
2016,12,24,16,30,300.0,24.0,1.7,6.0,43.0,24.23,7.2
2016,12,24,16,45,150.0,12.0,1.5,5.5,21.5,11.8,0.0
2016,12,24,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,6.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,6.0,19.0,18.68,0.0
2016,12,25,7,45,214.5,27.5,1.15,6.0,53.0,116.9,73.11
2016,12,25,8,0,429.0,36.0,1.3,6.0,87.0,217.13,168.45
2016,12,25,8,15,510.5,43.0,1.4,6.0,128.0,275.42,222.47
2016,12,25,8,30,592.0,50.0,1.5,6.0,169.0,338.9,279.38
2016,12,25,8,45,649.5,53.5,1.6,6.5,210.5,388.13,323.14
2016,12,25,9,0,707.0,57.0,1.7,7.0,252.0,442.82,369.95
2016,12,25,9,15,496.0,94.0,1.75,7.5,240.5,390.6,327.63
2016,12,25,9,30,285.0,131.0,1.8,8.0,229.0,317.46,266.5
2016,12,25,9,45,547.5,100.5,1.85,8.5,310.5,455.18,381.49
2016,12,25,10,0,810.0,70.0,1.9,9.0,392.0,590.29,489.3
2016,12,25,10,15,825.0,72.0,1.9,9.0,418.5,615.2,507.63
2016,12,25,10,30,840.0,74.0,1.9,9.0,445.0,637.7,524.69
2016,12,25,10,45,655.0,120.0,1.95,9.5,417.0,578.04,475.05
2016,12,25,11,0,470.0,166.0,2.0,10.0,389.0,506.1,415.8
2016,12,25,11,15,443.0,177.0,1.95,10.0,392.0,500.29,410.7
2016,12,25,11,30,416.0,188.0,1.9,10.0,395.0,492.6,403.65
2016,12,25,11,45,646.0,132.5,1.9,10.0,458.0,584.61,478.46
2016,12,25,12,0,876.0,77.0,1.9,10.0,521.0,662.82,540.24
2016,12,25,12,15,691.0,123.5,1.9,10.0,472.5,589.09,480.17
2016,12,25,12,30,506.0,170.0,1.9,10.0,424.0,508.12,415.12
2016,12,25,12,45,461.0,176.5,1.9,10.0,404.5,476.81,390.23
2016,12,25,13,0,416.0,183.0,1.9,10.0,385.0,445.55,364.83
2016,12,25,13,15,379.5,182.5,1.9,10.0,362.0,407.59,334.25
2016,12,25,13,30,343.0,182.0,1.9,10.0,339.0,375.68,308.13
2016,12,25,13,45,435.5,154.5,1.95,10.0,343.0,386.09,316.51
2016,12,25,14,0,528.0,127.0,2.0,10.0,347.0,385.16,314.72
2016,12,25,14,15,463.5,127.0,1.95,10.0,310.0,336.38,273.62
2016,12,25,14,30,399.0,127.0,1.9,10.0,273.0,291.17,235.42
2016,12,25,14,45,384.5,116.5,1.9,10.0,245.5,257.36,205.82
2016,12,25,15,0,370.0,106.0,1.9,10.0,218.0,224.02,176.09
2016,12,25,15,15,351.5,93.0,1.65,9.5,187.5,187.8,143.86
2016,12,25,15,30,333.0,80.0,1.4,9.0,157.0,152.78,112.55
2016,12,25,15,45,436.0,59.0,1.2,8.5,139.0,132.86,89.16
2016,12,25,16,0,539.0,38.0,1.0,8.0,121.0,102.0,57.45
2016,12,25,16,15,432.0,30.0,1.0,7.5,82.5,57.04,26.61
2016,12,25,16,30,325.0,22.0,1.0,7.0,44.0,23.32,6.53
2016,12,25,16,45,162.5,11.0,1.05,7.0,22.0,10.81,0.0
2016,12,25,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,15,104.5,6.5,1.0,4.5,9.5,0.0,0.0
2016,12,26,7,30,209.0,13.0,1.1,5.0,19.0,72.09,0.0
2016,12,26,7,45,346.0,22.0,1.2,5.5,53.5,150.16,92.81
2016,12,26,8,0,483.0,31.0,1.3,6.0,88.0,227.35,175.66
2016,12,26,8,15,559.0,37.0,1.5,6.5,129.0,284.75,229.31
2016,12,26,8,30,635.0,43.0,1.7,7.0,170.0,346.65,284.88
2016,12,26,8,45,682.5,47.0,1.9,7.5,210.5,396.42,329.4
2016,12,26,9,0,730.0,51.0,2.1,8.0,251.0,447.47,373.62
2016,12,26,9,15,761.0,54.0,2.2,8.5,289.0,489.16,408.77
2016,12,26,9,30,792.0,57.0,2.3,9.0,327.0,530.26,442.41
2016,12,26,9,45,814.0,59.0,2.45,9.5,360.0,563.86,469.42
2016,12,26,10,0,836.0,61.0,2.6,10.0,393.0,595.75,494.48
2016,12,26,10,15,850.5,62.5,2.5,10.0,420.0,616.38,510.3
2016,12,26,10,30,865.0,64.0,2.4,10.0,447.0,638.47,526.78
2016,12,26,10,45,874.5,65.5,2.35,10.5,467.0,654.62,537.62
2016,12,26,11,0,884.0,67.0,2.3,11.0,487.0,667.86,545.74
2016,12,26,11,15,889.5,67.5,2.15,11.0,500.0,674.24,549.08
2016,12,26,11,30,895.0,68.0,2.0,11.0,513.0,677.47,550.12
2016,12,26,11,45,897.0,68.5,1.95,11.5,519.0,675.17,546.78
2016,12,26,12,0,899.0,69.0,1.9,12.0,525.0,669.68,541.04
2016,12,26,12,15,898.0,69.0,1.8,12.0,522.5,658.5,531.43
2016,12,26,12,30,897.0,69.0,1.7,12.0,520.0,644.23,519.43
2016,12,26,12,45,892.0,69.0,1.65,12.5,510.5,624.51,502.6
2016,12,26,13,0,887.0,69.0,1.6,13.0,501.0,602.0,483.55
2016,12,26,13,15,879.5,68.0,1.5,13.0,483.5,574.35,460.96
2016,12,26,13,30,872.0,67.0,1.4,13.0,466.0,544.34,436.2
2016,12,26,13,45,858.5,66.0,1.3,13.0,442.0,509.1,406.98
2016,12,26,14,0,845.0,65.0,1.2,13.0,418.0,473.3,376.71
2016,12,26,14,15,826.5,63.0,1.1,12.5,387.5,431.53,341.82
2016,12,26,14,30,808.0,61.0,1.0,12.0,357.0,389.01,305.43
2016,12,26,14,45,780.5,58.5,0.95,12.0,321.0,342.3,264.55
2016,12,26,15,0,753.0,56.0,0.9,12.0,285.0,296.16,223.32
2016,12,26,15,15,713.5,52.0,0.85,11.5,245.5,246.2,179.08
2016,12,26,15,30,674.0,48.0,0.8,11.0,206.0,198.6,136.65
2016,12,26,15,45,611.5,43.0,0.8,10.5,164.5,148.78,94.17
2016,12,26,16,0,549.0,38.0,0.8,10.0,123.0,104.36,58.48
2016,12,26,16,15,444.0,30.0,0.85,9.5,84.5,59.76,28.03
2016,12,26,16,30,339.0,22.0,0.9,9.0,46.0,24.31,7.01
2016,12,26,16,45,169.5,11.0,0.95,9.0,23.0,10.81,0.0
2016,12,26,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,6.0,19.0,18.68,0.0
2016,12,27,7,45,240.5,25.5,0.65,6.5,54.0,122.43,74.36
2016,12,27,8,0,481.0,32.0,0.6,7.0,89.0,227.1,173.98
2016,12,27,8,15,559.0,38.5,0.65,7.5,130.5,285.91,227.62
2016,12,27,8,30,637.0,45.0,0.7,8.0,172.0,349.34,283.11
2016,12,27,8,45,683.5,49.5,0.75,8.5,213.0,399.4,326.5
2016,12,27,9,0,730.0,54.0,0.8,9.0,254.0,450.65,369.35
2016,12,27,9,15,762.0,57.5,0.75,9.5,292.0,493.59,403.56
2016,12,27,9,30,794.0,61.0,0.7,10.0,330.0,535.98,436.02
2016,12,27,9,45,814.0,63.5,0.65,11.0,363.5,569.12,459.48
2016,12,27,10,0,834.0,66.0,0.6,12.0,397.0,600.47,480.72
2016,12,27,10,15,849.0,67.5,0.8,12.5,424.0,625.41,500.33
2016,12,27,10,30,864.0,69.0,1.0,13.0,451.0,647.88,517.78
2016,12,27,10,45,875.0,70.0,1.25,13.5,472.0,660.57,528.34
2016,12,27,11,0,886.0,71.0,1.5,14.0,493.0,674.31,539.11
2016,12,27,11,15,891.5,72.0,1.55,14.0,506.0,681.34,544.05
2016,12,27,11,30,897.0,73.0,1.6,14.0,519.0,685.21,546.84
2016,12,27,11,45,900.0,73.0,1.7,14.0,524.5,683.07,545.76
2016,12,27,12,0,903.0,73.0,1.8,14.0,530.0,677.72,542.14
2016,12,27,12,15,901.5,73.0,1.85,14.0,528.0,666.24,533.43
2016,12,27,12,30,900.0,73.0,1.9,14.0,526.0,651.67,522.3
2016,12,27,12,45,896.0,72.0,2.0,14.5,516.0,631.46,506.13
2016,12,27,13,0,892.0,71.0,2.1,15.0,506.0,608.42,487.57
2016,12,27,13,15,884.0,70.0,2.1,15.0,489.0,580.42,465.28
2016,12,27,13,30,876.0,69.0,2.1,15.0,472.0,550.07,440.77
2016,12,27,13,45,863.5,67.5,2.1,15.0,447.5,514.71,411.86
2016,12,27,14,0,851.0,66.0,2.1,15.0,423.0,478.73,381.75
2016,12,27,14,15,832.5,64.0,1.95,14.5,392.5,436.76,346.48
2016,12,27,14,30,814.0,62.0,1.8,14.0,362.0,394.02,309.7
2016,12,27,14,45,788.5,59.0,1.65,14.0,326.0,347.24,268.37
2016,12,27,15,0,763.0,56.0,1.5,14.0,290.0,300.86,226.62
2016,12,27,15,15,723.5,52.5,1.35,13.0,250.0,250.9,182.56
2016,12,27,15,30,684.0,49.0,1.2,12.0,210.0,203.28,140.2
2016,12,27,15,45,623.5,43.5,1.1,11.5,168.5,152.7,96.83
2016,12,27,16,0,563.0,38.0,1.0,11.0,127.0,107.3,60.12
2016,12,27,16,15,459.0,30.5,1.0,10.5,87.5,62.33,29.32
2016,12,27,16,30,355.0,23.0,1.0,10.0,48.0,26.39,8.23
2016,12,27,16,45,177.5,11.5,1.05,9.5,24.0,11.3,0.0
2016,12,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,5.5,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,6.0,19.0,18.68,0.0
